Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.5,16.0,1.4,0.5,34.0,113.35,16.29
2016,1,1,8,0,369.0,32.0,1.6,1.0,68.0,239.9,188.5
2016,1,1,8,15,461.5,40.5,1.6,1.5,107.5,319.12,267.11
2016,1,1,8,30,554.0,49.0,1.6,2.0,147.0,407.36,346.21
2016,1,1,8,45,612.0,54.5,1.6,2.5,188.0,478.64,408.63
2016,1,1,9,0,670.0,60.0,1.6,3.0,229.0,553.85,471.79
2016,1,1,9,15,707.5,64.0,1.6,3.5,267.0,615.88,521.17
2016,1,1,9,30,745.0,68.0,1.6,4.0,305.0,673.76,564.79
2016,1,1,9,45,766.0,72.0,1.65,5.0,338.0,724.5,601.0
2016,1,1,10,0,787.0,76.0,1.7,6.0,371.0,774.19,635.41
2016,1,1,10,15,804.5,78.5,1.6,6.5,399.0,817.73,663.98
2016,1,1,10,30,822.0,81.0,1.5,7.0,427.0,859.37,690.37
2016,1,1,10,45,832.5,83.0,1.45,7.5,448.0,891.85,710.24
2016,1,1,11,0,843.0,85.0,1.4,8.0,469.0,921.59,727.97
2016,1,1,11,15,850.0,86.0,1.3,8.0,483.0,943.86,740.81
2016,1,1,11,30,857.0,87.0,1.2,8.0,497.0,962.94,751.38
2016,1,1,11,45,859.0,88.0,1.15,8.5,503.5,973.84,755.9
2016,1,1,12,0,861.0,89.0,1.1,9.0,510.0,981.27,758.24
2016,1,1,12,15,860.5,89.0,1.05,9.0,508.5,981.48,757.25
2016,1,1,12,30,860.0,89.0,1.0,9.0,507.0,978.16,754.13
2016,1,1,12,45,858.0,87.5,1.0,9.0,498.5,968.0,747.63
2016,1,1,13,0,856.0,86.0,1.0,9.0,490.0,954.4,739.03
2016,1,1,13,15,847.5,85.0,1.0,9.0,474.0,931.93,724.5
2016,1,1,13,30,839.0,84.0,1.0,9.0,458.0,906.38,708.0
2016,1,1,13,45,825.0,82.0,1.0,9.0,434.5,871.77,685.16
2016,1,1,14,0,811.0,80.0,1.0,9.0,411.0,834.7,660.47
2016,1,1,14,15,791.0,77.5,0.95,9.0,381.5,789.78,629.09
2016,1,1,14,30,771.0,75.0,0.9,9.0,352.0,743.26,596.17
2016,1,1,14,45,742.5,71.5,0.9,9.0,317.0,687.74,556.64
2016,1,1,15,0,714.0,68.0,0.9,9.0,282.0,637.73,520.24
2016,1,1,15,15,671.5,63.5,0.85,8.0,243.0,571.4,470.95
2016,1,1,15,30,629.0,59.0,0.8,7.0,204.0,506.87,419.8
2016,1,1,15,45,563.5,52.5,0.75,6.5,163.0,428.51,354.66
2016,1,1,16,0,498.0,46.0,0.7,6.0,122.0,355.13,291.09
2016,1,1,16,15,390.5,36.0,0.75,5.5,84.0,263.2,209.39
2016,1,1,16,30,283.0,26.0,0.8,5.0,46.0,177.29,106.73
2016,1,1,16,45,141.5,13.0,0.9,4.5,23.0,65.76,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,90.0,16.5,1.35,2.0,25.5,70.63,6.8
2016,1,2,8,0,180.0,33.0,1.5,3.0,51.0,149.82,115.95
2016,1,2,8,15,221.5,48.5,1.5,3.5,80.5,199.71,166.01
2016,1,2,8,30,263.0,64.0,1.5,4.0,110.0,253.68,215.34
2016,1,2,8,45,289.5,77.5,1.5,4.5,140.5,299.5,256.36
2016,1,2,9,0,316.0,91.0,1.5,5.0,171.0,347.36,297.79
2016,1,2,9,15,330.5,104.5,1.5,5.5,199.5,388.32,332.05
2016,1,2,9,30,345.0,118.0,1.5,6.0,228.0,429.63,365.56
2016,1,2,9,45,367.0,125.5,1.55,7.0,253.5,469.94,397.11
2016,1,2,10,0,389.0,133.0,1.6,8.0,279.0,510.71,428.17
2016,1,2,10,15,243.0,157.5,1.75,8.5,251.0,409.6,343.77
2016,1,2,10,30,97.0,182.0,1.9,9.0,223.0,281.37,235.42
2016,1,2,10,45,68.5,183.5,2.1,9.5,213.5,257.26,214.66
2016,1,2,11,0,40.0,185.0,2.3,10.0,204.0,232.18,192.48
2016,1,2,11,15,79.5,199.5,2.4,10.5,238.0,287.88,239.39
2016,1,2,11,30,119.0,214.0,2.5,11.0,272.0,365.07,302.32
2016,1,2,11,45,59.5,167.5,2.6,11.5,196.5,228.01,188.51
2016,1,2,12,0,0.0,121.0,2.7,12.0,121.0,105.11,83.73
2016,1,2,12,15,17.0,159.0,2.7,12.0,167.0,161.02,131.51
2016,1,2,12,30,34.0,197.0,2.7,12.0,213.0,240.13,197.39
2016,1,2,12,45,48.0,199.5,2.7,12.5,222.5,257.24,211.43
2016,1,2,13,0,62.0,202.0,2.7,13.0,232.0,274.35,225.57
2016,1,2,13,15,48.0,190.5,2.6,13.0,213.0,246.49,202.4
2016,1,2,13,30,34.0,179.0,2.5,13.0,194.0,219.31,179.81
2016,1,2,13,45,52.5,176.0,2.45,13.0,198.0,233.26,192.27
2016,1,2,14,0,71.0,173.0,2.4,13.0,202.0,246.64,204.07
2016,1,2,14,15,100.5,162.5,2.15,13.0,200.5,275.09,228.27
2016,1,2,14,30,130.0,152.0,1.9,13.0,199.0,284.2,236.44
2016,1,2,14,45,122.5,138.5,1.65,13.0,179.5,258.42,214.95
2016,1,2,15,0,115.0,125.0,1.4,13.0,160.0,233.17,193.76
2016,1,2,15,15,107.5,109.0,1.2,12.0,138.0,205.0,170.56
2016,1,2,15,30,100.0,93.0,1.0,11.0,116.0,177.44,147.3
2016,1,2,15,45,87.0,75.5,0.85,10.5,93.0,144.99,119.06
2016,1,2,16,0,74.0,58.0,0.7,10.0,70.0,113.57,91.21
2016,1,2,16,15,46.5,41.5,0.75,9.0,48.5,77.41,58.84
2016,1,2,16,30,19.0,25.0,0.8,8.0,27.0,34.67,17.69
2016,1,2,16,45,9.5,12.5,0.9,7.5,13.5,14.35,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,66.0,17.0,1.8,5.5,23.5,53.55,2.92
2016,1,3,8,0,132.0,34.0,1.9,6.0,47.0,117.13,88.77
2016,1,3,8,15,167.0,50.0,1.9,6.5,74.5,161.31,132.3
2016,1,3,8,30,202.0,66.0,1.9,7.0,102.0,208.68,175.43
2016,1,3,8,45,222.0,82.0,1.95,7.5,130.5,249.83,212.21
2016,1,3,9,0,242.0,98.0,2.0,8.0,159.0,292.48,249.27
2016,1,3,9,15,254.0,112.5,1.9,8.5,185.5,328.71,279.67
2016,1,3,9,30,266.0,127.0,1.8,9.0,212.0,365.46,309.55
2016,1,3,9,45,279.5,137.5,1.7,9.5,235.0,398.43,335.65
2016,1,3,10,0,293.0,148.0,1.6,10.0,258.0,431.76,361.33
2016,1,3,10,15,225.0,166.0,1.55,10.0,254.5,404.96,337.42
2016,1,3,10,30,157.0,184.0,1.5,10.0,251.0,354.98,295.27
2016,1,3,10,45,242.5,184.5,1.5,10.5,293.0,455.14,376.47
2016,1,3,11,0,328.0,185.0,1.5,11.0,335.0,540.0,442.62
2016,1,3,11,15,182.5,190.0,1.6,11.0,274.0,392.76,323.83
2016,1,3,11,30,37.0,195.0,1.7,11.0,213.0,240.77,197.34
2016,1,3,11,45,66.5,207.0,1.85,11.0,239.5,284.63,234.87
2016,1,3,12,0,96.0,219.0,2.0,11.0,266.0,329.19,271.84
2016,1,3,12,15,114.5,220.0,2.1,11.0,276.0,369.19,304.31
2016,1,3,12,30,133.0,221.0,2.2,11.0,286.0,388.42,320.3
2016,1,3,12,45,143.5,217.5,2.35,11.5,286.5,393.46,324.43
2016,1,3,13,0,154.0,214.0,2.5,12.0,287.0,398.03,328.27
2016,1,3,13,15,351.0,175.5,2.45,12.0,335.5,552.19,455.53
2016,1,3,13,30,548.0,137.0,2.4,12.0,384.0,701.13,571.66
2016,1,3,13,45,367.5,157.0,2.35,12.5,319.5,529.62,436.21
2016,1,3,14,0,187.0,177.0,2.3,13.0,255.0,370.76,306.78
2016,1,3,14,15,334.0,145.0,1.95,12.5,271.5,466.78,387.91
2016,1,3,14,30,481.0,113.0,1.6,12.0,288.0,553.94,457.59
2016,1,3,14,45,446.0,108.5,1.3,12.0,258.5,503.28,415.35
2016,1,3,15,0,411.0,104.0,1.0,12.0,229.0,453.93,374.66
2016,1,3,15,15,384.0,93.0,0.85,11.5,197.5,403.91,334.38
2016,1,3,15,30,357.0,82.0,0.7,11.0,166.0,355.36,294.13
2016,1,3,15,45,310.0,69.0,0.6,10.5,132.0,294.11,242.52
2016,1,3,16,0,263.0,56.0,0.5,10.0,98.0,237.01,193.02
2016,1,3,16,15,199.0,41.5,0.5,9.5,68.0,174.09,137.25
2016,1,3,16,30,135.0,27.0,0.5,9.0,38.0,114.42,72.75
2016,1,3,16,45,67.5,13.5,0.55,9.0,19.0,37.82,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,82.5,16.5,2.65,8.5,24.5,67.02,4.35
2016,1,4,8,0,165.0,33.0,2.7,9.0,49.0,142.02,107.3
2016,1,4,8,15,202.0,48.0,2.8,9.0,77.5,187.95,153.41
2016,1,4,8,30,239.0,63.0,2.9,9.0,106.0,237.65,198.97
2016,1,4,8,45,262.5,77.5,3.0,9.5,135.0,268.25,227.29
2016,1,4,9,0,286.0,92.0,3.1,10.0,164.0,313.22,266.48
2016,1,4,9,15,298.0,106.0,3.15,10.5,191.5,350.87,298.32
2016,1,4,9,30,310.0,120.0,3.2,11.0,219.0,388.89,329.6
2016,1,4,9,45,315.0,132.5,3.3,11.5,242.0,419.57,354.13
2016,1,4,10,0,320.0,145.0,3.4,12.0,265.0,449.81,377.78
2016,1,4,10,15,265.5,163.5,3.5,12.0,268.0,436.18,365.04
2016,1,4,10,30,211.0,182.0,3.6,12.0,271.0,399.94,334.31
2016,1,4,10,45,345.5,169.0,3.75,12.5,323.5,528.69,440.05
2016,1,4,11,0,480.0,156.0,3.9,13.0,376.0,666.25,548.34
2016,1,4,11,15,474.5,163.0,3.95,13.0,385.5,678.16,556.14
2016,1,4,11,30,469.0,170.0,4.0,13.0,395.0,687.93,563.09
2016,1,4,11,45,430.0,181.0,4.05,13.5,390.0,667.71,545.4
2016,1,4,12,0,391.0,192.0,4.1,14.0,385.0,624.0,510.42
2016,1,4,12,15,309.0,205.0,4.05,14.0,357.5,560.98,459.45
2016,1,4,12,30,227.0,218.0,4.0,14.0,330.0,475.91,390.97
2016,1,4,12,45,144.0,211.0,4.0,14.0,282.0,385.12,316.84
2016,1,4,13,0,61.0,204.0,4.0,14.0,234.0,275.49,225.96
2016,1,4,13,15,241.5,184.5,3.9,14.0,295.0,460.67,381.31
2016,1,4,13,30,422.0,165.0,3.8,14.0,356.0,619.11,508.92
2016,1,4,13,45,211.0,90.0,3.75,14.0,185.5,323.75,271.2
2016,1,4,14,0,0.0,15.0,3.7,14.0,15.0,12.36,4.93
2016,1,4,14,15,0.0,14.0,3.4,13.5,14.0,11.53,4.29
2016,1,4,14,30,0.0,13.0,3.1,13.0,13.0,10.7,3.6
2016,1,4,14,45,0.0,11.5,2.85,13.0,11.5,9.46,2.54
2016,1,4,15,0,0.0,10.0,2.6,13.0,10.0,8.22,1.47
2016,1,4,15,15,0.0,8.5,2.35,12.5,8.5,6.98,0.4
2016,1,4,15,30,0.0,7.0,2.1,12.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,1.85,11.5,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,1.6,11.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,2.5,1.65,11.0,2.5,2.05,0.0
2016,1,4,16,30,0.0,1.0,1.7,11.0,1.0,0.82,0.0
2016,1,4,16,45,0.0,0.5,1.75,11.0,0.5,0.43,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.0,1.7,8.5,5.0,4.1,0.0
2016,1,5,8,0,0.0,10.0,1.8,9.0,10.0,8.21,0.94
2016,1,5,8,15,0.0,16.0,2.0,9.5,16.0,13.16,5.54
2016,1,5,8,30,0.0,22.0,2.2,10.0,22.0,18.12,9.98
2016,1,5,8,45,0.0,28.5,2.45,10.5,28.5,23.5,14.75
2016,1,5,9,0,0.0,35.0,2.7,11.0,35.0,28.89,19.47
2016,1,5,9,15,0.0,40.5,2.8,11.0,40.5,33.45,23.47
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,38.02,27.44
2016,1,5,9,45,0.0,51.5,3.0,11.5,51.5,42.6,31.31
2016,1,5,10,0,0.0,57.0,3.1,12.0,57.0,47.19,35.14
2016,1,5,10,15,88.0,121.0,3.2,12.0,158.0,210.79,177.02
2016,1,5,10,30,176.0,185.0,3.3,12.0,259.0,372.59,311.63
2016,1,5,10,45,123.0,191.0,3.4,12.0,244.5,334.8,278.42
2016,1,5,11,0,70.0,197.0,3.5,12.0,230.0,275.23,227.94
2016,1,5,11,15,35.0,165.5,3.55,12.0,182.0,201.73,166.16
2016,1,5,11,30,0.0,134.0,3.6,12.0,134.0,118.41,95.06
2016,1,5,11,45,0.0,74.5,3.65,12.0,74.5,61.82,47.27
2016,1,5,12,0,0.0,15.0,3.7,12.0,15.0,12.38,4.99
2016,1,5,12,15,0.0,34.5,3.65,11.5,34.5,28.53,18.91
2016,1,5,12,30,0.0,54.0,3.6,11.0,54.0,44.73,32.87
2016,1,5,12,45,0.0,57.5,3.6,11.0,57.5,47.64,35.38
2016,1,5,13,0,0.0,61.0,3.6,11.0,61.0,50.55,37.9
2016,1,5,13,15,14.0,119.5,3.45,11.0,126.0,117.36,95.53
2016,1,5,13,30,28.0,178.0,3.3,11.0,191.0,211.67,175.13
2016,1,5,13,45,14.0,152.0,3.2,11.0,158.5,152.59,125.14
2016,1,5,14,0,0.0,126.0,3.1,11.0,126.0,112.85,91.21
2016,1,5,14,15,0.0,119.0,2.95,10.5,119.0,106.56,86.2
2016,1,5,14,30,0.0,112.0,2.8,10.0,112.0,100.44,81.25
2016,1,5,14,45,0.0,101.0,2.7,10.0,101.0,90.14,72.53
2016,1,5,15,0,0.0,90.0,2.6,10.0,90.0,79.98,63.84
2016,1,5,15,15,0.0,78.0,2.35,9.5,78.0,68.84,54.32
2016,1,5,15,30,0.0,66.0,2.1,9.0,66.0,57.8,44.74
2016,1,5,15,45,0.0,53.0,1.9,9.0,53.0,45.7,34.04
2016,1,5,16,0,0.0,40.0,1.7,9.0,40.0,33.6,23.27
2016,1,5,16,15,0.0,28.0,1.6,8.5,28.0,23.13,13.86
2016,1,5,16,30,0.0,16.0,1.5,8.0,16.0,13.18,4.12
2016,1,5,16,45,0.0,8.0,1.45,7.5,8.0,6.83,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,12.5,18.5,3.3,9.0,19.5,23.3,0.0
2016,1,6,8,0,25.0,37.0,3.3,9.0,39.0,54.58,38.08
2016,1,6,8,15,59.5,57.0,3.15,9.0,66.5,105.97,84.4
2016,1,6,8,30,94.0,77.0,3.0,9.0,94.0,151.97,125.6
2016,1,6,8,45,130.0,94.0,2.95,9.5,123.5,197.33,165.81
2016,1,6,9,0,166.0,111.0,2.9,10.0,153.0,246.17,208.3
2016,1,6,9,15,187.0,126.5,2.95,10.0,181.0,285.34,242.11
2016,1,6,9,30,208.0,142.0,3.0,10.0,209.0,326.16,276.7
2016,1,6,9,45,244.5,146.5,3.05,10.0,233.0,381.47,322.94
2016,1,6,10,0,281.0,151.0,3.1,10.0,257.0,424.66,358.78
2016,1,6,10,15,220.0,168.5,3.15,10.0,255.0,402.97,339.04
2016,1,6,10,30,159.0,186.0,3.2,10.0,253.0,358.53,300.99
2016,1,6,10,45,79.5,156.5,3.25,10.0,190.0,231.95,194.47
2016,1,6,11,0,0.0,127.0,3.3,10.0,127.0,111.99,90.45
2016,1,6,11,15,6.0,151.5,3.4,10.0,154.5,142.81,116.87
2016,1,6,11,30,12.0,176.0,3.5,10.0,182.0,174.78,143.88
2016,1,6,11,45,52.0,198.5,3.6,10.0,224.5,258.75,215.34
2016,1,6,12,0,92.0,221.0,3.7,10.0,267.0,327.07,272.69
2016,1,6,12,15,187.0,217.0,3.65,10.0,310.0,435.5,363.53
2016,1,6,12,30,282.0,213.0,3.6,10.0,353.0,544.02,451.87
2016,1,6,12,45,327.0,201.5,3.55,10.0,361.5,571.11,474.07
2016,1,6,13,0,372.0,190.0,3.5,10.0,370.0,596.23,495.03
2016,1,6,13,15,336.0,189.5,3.35,10.0,348.0,556.45,462.71
2016,1,6,13,30,300.0,189.0,3.2,10.0,326.0,516.69,430.58
2016,1,6,13,45,150.0,98.0,3.1,10.0,166.5,258.08,218.77
2016,1,6,14,0,0.0,7.0,3.0,10.0,7.0,5.77,0.0
2016,1,6,14,15,0.0,42.5,2.85,9.5,42.5,35.13,25.01
2016,1,6,14,30,0.0,78.0,2.7,9.0,78.0,65.53,51.52
2016,1,6,14,45,0.0,71.5,2.55,9.0,71.5,59.8,46.59
2016,1,6,15,0,0.0,65.0,2.4,9.0,65.0,54.13,41.7
2016,1,6,15,15,0.0,56.0,2.2,8.5,56.0,46.37,35.01
2016,1,6,15,30,0.0,47.0,2.0,8.0,47.0,38.88,28.46
2016,1,6,15,45,0.0,38.0,1.8,8.0,38.0,31.4,21.78
2016,1,6,16,0,0.0,29.0,1.6,8.0,29.0,23.93,15.07
2016,1,6,16,15,0.0,20.5,1.55,7.5,20.5,16.89,8.69
2016,1,6,16,30,0.0,12.0,1.5,7.0,12.0,9.87,1.85
2016,1,6,16,45,0.0,6.0,1.45,7.0,6.0,4.92,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,19.5,0.55,6.5,29.5,79.83,7.32
2016,1,7,8,0,207.0,39.0,0.5,7.0,59.0,169.07,128.67
2016,1,7,8,15,299.0,51.0,0.5,7.0,96.0,240.96,196.42
2016,1,7,8,30,391.0,63.0,0.5,7.0,133.0,322.91,267.85
2016,1,7,8,45,474.0,68.0,0.5,7.5,173.5,402.27,334.64
2016,1,7,9,0,557.0,73.0,0.5,8.0,214.0,488.2,404.12
2016,1,7,9,15,598.5,78.5,0.6,8.5,251.5,550.79,453.7
2016,1,7,9,30,640.0,84.0,0.7,9.0,289.0,615.03,502.61
2016,1,7,9,45,713.0,77.0,0.8,9.5,328.0,690.22,557.55
2016,1,7,10,0,786.0,70.0,0.9,10.0,367.0,762.81,608.96
2016,1,7,10,15,619.0,108.0,1.0,10.0,353.0,697.19,560.78
2016,1,7,10,30,452.0,146.0,1.1,10.0,339.0,605.37,492.39
2016,1,7,10,45,435.5,158.0,1.2,10.5,351.5,616.7,500.86
2016,1,7,11,0,419.0,170.0,1.3,11.0,364.0,625.49,506.21
2016,1,7,11,15,302.0,194.0,1.35,11.0,336.0,531.24,432.28
2016,1,7,11,30,185.0,218.0,1.4,11.0,308.0,432.62,353.65
2016,1,7,11,45,181.5,223.0,1.5,11.0,312.5,436.98,357.81
2016,1,7,12,0,178.0,228.0,1.6,11.0,317.0,440.83,360.85
2016,1,7,12,15,89.0,164.5,1.65,11.0,209.0,272.18,224.72
2016,1,7,12,30,0.0,101.0,1.7,11.0,101.0,85.5,67.29
2016,1,7,12,45,0.0,99.5,1.75,11.0,99.5,84.14,66.44
2016,1,7,13,0,0.0,98.0,1.8,11.0,98.0,82.83,65.37
2016,1,7,13,15,0.0,76.5,1.85,11.0,76.5,63.49,48.97
2016,1,7,13,30,0.0,55.0,1.9,11.0,55.0,45.55,33.67
2016,1,7,13,45,0.0,41.0,1.95,11.0,41.0,33.9,23.7
2016,1,7,14,0,0.0,27.0,2.0,11.0,27.0,22.29,13.7
2016,1,7,14,15,8.5,83.0,1.95,10.5,86.5,77.05,61.43
2016,1,7,14,30,17.0,139.0,1.9,10.0,146.0,144.16,119.08
2016,1,7,14,45,13.5,127.0,1.85,10.0,132.0,129.51,106.48
2016,1,7,15,0,10.0,115.0,1.8,10.0,118.0,115.31,94.34
2016,1,7,15,15,322.5,86.5,1.55,9.5,166.0,354.53,301.45
2016,1,7,15,30,635.0,58.0,1.3,9.0,214.0,515.62,430.3
2016,1,7,15,45,579.0,52.0,1.05,8.5,174.0,442.96,366.88
2016,1,7,16,0,523.0,46.0,0.8,8.0,134.0,374.37,306.9
2016,1,7,16,15,427.5,37.5,0.8,7.5,95.5,287.7,231.23
2016,1,7,16,30,332.0,29.0,0.8,7.0,57.0,210.86,152.48
2016,1,7,16,45,166.0,14.5,0.85,7.0,28.5,96.58,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,45,65.5,17.0,0.85,3.5,23.5,52.59,3.85
2016,1,8,8,0,131.0,34.0,0.9,4.0,47.0,115.02,87.76
2016,1,8,8,15,162.5,50.5,0.95,4.0,74.5,157.86,130.19
2016,1,8,8,30,194.0,67.0,1.0,4.0,102.0,203.5,172.16
2016,1,8,8,45,216.0,82.5,1.05,4.5,130.0,244.65,209.02
2016,1,8,9,0,238.0,98.0,1.1,5.0,158.0,287.6,246.39
2016,1,8,9,15,249.0,113.0,1.0,5.5,184.5,323.66,276.43
2016,1,8,9,30,260.0,128.0,0.9,6.0,211.0,360.16,305.8
2016,1,8,9,45,262.0,140.5,0.85,6.5,232.0,386.54,326.14
2016,1,8,10,0,264.0,153.0,0.8,7.0,253.0,412.46,345.58
2016,1,8,10,15,258.0,168.5,0.7,7.5,272.5,434.87,361.18
2016,1,8,10,30,252.0,184.0,0.6,8.0,292.0,456.16,375.46
2016,1,8,10,45,314.5,184.5,0.55,8.5,325.5,519.35,423.79
2016,1,8,11,0,377.0,185.0,0.5,9.0,359.0,584.48,471.65
2016,1,8,11,15,388.5,186.0,0.45,9.5,370.5,602.93,482.89
2016,1,8,11,30,400.0,187.0,0.4,10.0,382.0,641.24,508.49
2016,1,8,11,45,369.0,196.0,0.35,10.5,378.0,605.4,479.8
2016,1,8,12,0,338.0,205.0,0.3,11.0,374.0,588.6,465.54
2016,1,8,12,15,255.5,215.5,0.3,11.0,343.5,521.7,414.35
2016,1,8,12,30,173.0,226.0,0.3,11.0,313.0,432.9,346.49
2016,1,8,12,45,98.5,207.0,0.35,11.5,256.5,314.36,254.11
2016,1,8,13,0,24.0,188.0,0.4,12.0,200.0,199.54,160.96
2016,1,8,13,15,165.0,189.0,0.45,12.0,265.5,373.32,304.92
2016,1,8,13,30,306.0,190.0,0.5,12.0,331.0,523.65,421.67
2016,1,8,13,45,179.0,182.5,0.6,12.0,264.5,373.2,303.5
2016,1,8,14,0,52.0,175.0,0.7,12.0,198.0,230.67,188.24
2016,1,8,14,15,176.5,160.5,0.65,11.5,228.5,335.84,278.12
2016,1,8,14,30,301.0,146.0,0.6,11.0,259.0,432.16,356.33
2016,1,8,14,45,278.5,137.0,0.55,11.0,234.0,393.31,324.33
2016,1,8,15,0,256.0,128.0,0.5,11.0,209.0,355.58,294.06
2016,1,8,15,15,241.0,113.0,0.5,10.5,181.5,316.46,263.03
2016,1,8,15,30,226.0,98.0,0.5,10.0,154.0,278.22,231.73
2016,1,8,15,45,198.5,82.0,0.55,9.5,124.5,231.99,192.82
2016,1,8,16,0,171.0,66.0,0.6,9.0,95.0,188.18,154.79
2016,1,8,16,15,131.5,49.0,0.65,8.5,68.0,139.3,111.4
2016,1,8,16,30,92.0,32.0,0.7,8.0,41.0,94.03,67.28
2016,1,8,16,45,46.0,16.0,0.75,8.0,20.5,42.27,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.5,3.25,6.0,33.0,110.68,15.79
2016,1,9,8,0,381.0,29.0,3.4,6.0,66.0,237.16,183.76
2016,1,9,8,15,469.0,36.5,3.35,6.0,105.5,312.39,259.03
2016,1,9,8,30,557.0,44.0,3.3,6.0,145.0,396.51,335.57
2016,1,9,8,45,610.5,49.5,3.25,6.5,185.0,464.74,396.12
2016,1,9,9,0,664.0,55.0,3.2,7.0,225.0,532.29,454.0
2016,1,9,9,15,417.0,94.5,3.1,7.0,207.0,434.13,371.84
2016,1,9,9,30,170.0,134.0,3.0,7.0,189.0,285.2,244.07
2016,1,9,9,45,169.0,148.0,2.95,7.5,207.5,306.64,262.04
2016,1,9,10,0,168.0,162.0,2.9,8.0,226.0,327.78,278.76
2016,1,9,10,15,124.0,173.0,2.8,8.0,222.0,307.68,260.3
2016,1,9,10,30,80.0,184.0,2.7,8.0,218.0,266.9,224.73
2016,1,9,10,45,97.5,195.0,2.65,8.5,239.0,296.96,249.64
2016,1,9,11,0,115.0,206.0,2.6,9.0,260.0,347.1,290.17
2016,1,9,11,15,88.0,208.0,2.45,9.0,250.0,305.15,254.52
2016,1,9,11,30,61.0,210.0,2.3,9.0,240.0,281.69,234.08
2016,1,9,11,45,116.5,218.5,2.2,9.0,277.0,367.14,305.28
2016,1,9,12,0,172.0,227.0,2.1,9.0,314.0,433.03,359.01
2016,1,9,12,15,117.0,221.5,1.95,9.0,280.5,371.99,307.78
2016,1,9,12,30,62.0,216.0,1.8,9.0,247.0,290.09,239.88
2016,1,9,12,45,135.5,216.5,1.65,9.0,283.5,382.93,317.54
2016,1,9,13,0,209.0,217.0,1.5,9.0,320.0,453.58,374.89
2016,1,9,13,15,166.5,211.5,1.45,9.0,292.0,403.95,334.03
2016,1,9,13,30,124.0,206.0,1.4,9.0,264.0,355.32,294.36
2016,1,9,13,45,92.5,192.5,1.35,9.0,234.5,289.06,240.51
2016,1,9,14,0,61.0,179.0,1.3,9.0,205.0,243.5,202.64
2016,1,9,14,15,30.5,137.0,1.2,9.0,150.0,164.35,136.22
2016,1,9,14,30,0.0,95.0,1.1,9.0,95.0,82.12,65.59
2016,1,9,14,45,0.0,86.0,1.0,9.0,86.0,73.93,58.77
2016,1,9,15,0,0.0,77.0,0.9,9.0,77.0,65.82,51.83
2016,1,9,15,15,0.0,67.0,0.85,8.5,67.0,56.77,44.09
2016,1,9,15,30,0.0,57.0,0.8,8.0,57.0,47.79,36.3
2016,1,9,15,45,0.0,46.0,0.8,8.0,46.0,38.06,27.66
2016,1,9,16,0,0.0,35.0,0.8,8.0,35.0,28.92,19.47
2016,1,9,16,15,0.0,25.0,0.8,8.0,25.0,20.62,11.96
2016,1,9,16,30,0.0,15.0,0.8,8.0,15.0,12.35,4.18
2016,1,9,16,45,0.0,7.5,0.8,8.0,7.5,6.16,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,175.5,16.5,1.6,6.5,33.5,107.06,17.42
2016,1,10,8,0,351.0,33.0,1.8,7.0,67.0,226.41,174.34
2016,1,10,8,15,441.5,41.5,1.85,7.5,106.5,303.01,248.55
2016,1,10,8,30,532.0,50.0,1.9,8.0,146.0,388.53,324.21
2016,1,10,8,45,597.5,54.5,2.0,8.5,187.5,462.17,388.08
2016,1,10,9,0,663.0,59.0,2.1,9.0,229.0,540.5,453.54
2016,1,10,9,15,700.0,63.5,2.1,9.0,267.5,602.88,504.03
2016,1,10,9,30,737.0,68.0,2.1,9.0,306.0,661.59,549.03
2016,1,10,9,45,770.5,68.5,2.15,9.5,341.5,718.48,590.71
2016,1,10,10,0,804.0,69.0,2.2,10.0,377.0,775.06,631.11
2016,1,10,10,15,402.0,65.0,2.1,10.5,219.0,454.71,380.88
2016,1,10,10,30,0.0,61.0,2.0,11.0,61.0,50.53,37.72
2016,1,10,10,45,0.0,72.5,1.95,11.5,72.5,60.14,46.13
2016,1,10,11,0,0.0,84.0,1.9,12.0,84.0,69.89,54.26
2016,1,10,11,15,0.0,92.5,1.8,12.0,92.5,77.67,60.78
2016,1,10,11,30,0.0,101.0,1.7,12.0,101.0,85.56,67.39
2016,1,10,11,45,0.0,102.5,1.6,12.5,102.5,86.88,68.31
2016,1,10,12,0,0.0,104.0,1.5,13.0,104.0,88.25,69.29
2016,1,10,12,15,0.0,126.5,1.45,13.0,126.5,110.08,87.55
2016,1,10,12,30,0.0,149.0,1.4,13.0,149.0,132.99,106.55
2016,1,10,12,45,0.0,147.0,1.35,13.5,147.0,131.1,104.76
2016,1,10,13,0,0.0,145.0,1.3,14.0,145.0,129.34,103.16
2016,1,10,13,15,0.0,140.5,1.25,13.5,140.5,125.1,99.92
2016,1,10,13,30,0.0,136.0,1.2,13.0,136.0,120.99,96.8
2016,1,10,13,45,0.0,129.5,1.15,13.0,129.5,114.92,91.86
2016,1,10,14,0,0.0,123.0,1.1,13.0,123.0,108.98,87.02
2016,1,10,14,15,0.0,114.5,1.05,13.0,114.5,101.08,80.53
2016,1,10,14,30,0.0,106.0,1.0,13.0,106.0,93.3,74.12
2016,1,10,14,45,0.0,96.5,1.0,13.0,96.5,84.59,66.87
2016,1,10,15,0,0.0,87.0,1.0,13.0,87.0,75.99,59.65
2016,1,10,15,15,0.0,76.0,0.9,12.5,76.0,65.93,51.2
2016,1,10,15,30,0.0,65.0,0.8,12.0,65.0,55.94,42.69
2016,1,10,15,45,0.0,53.0,0.75,11.5,53.0,44.96,33.18
2016,1,10,16,0,0.0,41.0,0.7,11.0,41.0,34.0,23.57
2016,1,10,16,15,0.0,30.0,0.75,10.5,30.0,24.78,15.36
2016,1,10,16,30,0.0,19.0,0.8,10.0,19.0,15.66,6.87
2016,1,10,16,45,0.0,9.5,0.9,9.5,9.5,7.81,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,102.0,16.5,1.05,7.5,26.5,73.69,12.15
2016,1,11,8,0,204.0,33.0,1.1,8.0,53.0,156.9,119.79
2016,1,11,8,15,250.5,47.5,1.25,8.0,84.5,208.97,170.83
2016,1,11,8,30,297.0,62.0,1.4,8.0,116.0,265.82,222.35
2016,1,11,8,45,326.5,75.0,1.55,8.5,148.0,314.62,265.54
2016,1,11,9,0,356.0,88.0,1.7,9.0,180.0,365.73,309.39
2016,1,11,9,15,372.0,101.0,1.7,9.0,210.0,409.21,345.84
2016,1,11,9,30,388.0,114.0,1.7,9.0,240.0,453.11,381.64
2016,1,11,9,45,403.5,123.0,1.7,9.5,266.5,492.02,411.94
2016,1,11,10,0,419.0,132.0,1.7,10.0,293.0,530.86,441.42
2016,1,11,10,15,274.0,160.5,1.65,10.5,269.0,437.09,363.1
2016,1,11,10,30,129.0,189.0,1.6,11.0,245.0,334.1,276.35
2016,1,11,10,45,223.5,190.5,1.55,11.5,293.0,423.79,350.23
2016,1,11,11,0,318.0,192.0,1.5,12.0,341.0,537.64,438.7
2016,1,11,11,15,299.5,201.5,1.45,12.5,345.5,537.56,435.6
2016,1,11,11,30,281.0,211.0,1.4,13.0,350.0,535.81,432.26
2016,1,11,11,45,303.0,211.0,1.4,13.5,362.5,559.89,449.99
2016,1,11,12,0,325.0,211.0,1.4,14.0,375.0,583.19,466.77
2016,1,11,12,15,354.5,205.0,1.4,14.0,384.5,605.13,483.67
2016,1,11,12,30,384.0,199.0,1.4,14.0,394.0,625.7,499.53
2016,1,11,12,45,356.0,201.0,1.4,14.0,379.5,598.71,478.8
2016,1,11,13,0,328.0,203.0,1.4,14.0,365.0,570.82,457.76
2016,1,11,13,15,316.5,198.5,1.4,14.0,351.0,549.77,442.32
2016,1,11,13,30,305.0,194.0,1.4,14.0,337.0,527.95,426.15
2016,1,11,13,45,286.0,187.0,1.4,14.5,316.0,495.5,400.93
2016,1,11,14,0,267.0,180.0,1.4,15.0,295.0,463.04,375.6
2016,1,11,14,15,251.0,169.0,1.3,14.5,271.5,428.22,349.3
2016,1,11,14,30,235.0,158.0,1.2,14.0,248.0,393.69,322.84
2016,1,11,14,45,228.0,145.0,1.1,14.0,226.0,364.17,299.58
2016,1,11,15,0,221.0,132.0,1.0,14.0,204.0,334.67,275.93
2016,1,11,15,15,449.5,92.5,0.95,13.5,215.5,453.17,373.34
2016,1,11,15,30,678.0,53.0,0.9,13.0,227.0,537.29,438.38
2016,1,11,15,45,630.0,47.5,0.85,12.5,187.0,467.82,380.92
2016,1,11,16,0,582.0,42.0,0.8,12.0,147.0,401.38,325.1
2016,1,11,16,15,496.5,35.0,0.85,11.5,107.5,317.7,253.66
2016,1,11,16,30,411.0,28.0,0.9,11.0,68.0,247.96,186.35
