Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,11.0,6.0,5.12,0.0
2016,1,22,7,45,0.0,20.5,3.5,11.5,20.5,17.34,4.84
2016,1,22,8,0,0.0,35.0,3.5,12.0,35.0,31.5,20.26
2016,1,22,8,15,4.5,53.0,3.45,12.0,54.0,51.55,38.06
2016,1,22,8,30,9.0,71.0,3.4,12.0,73.0,71.71,55.88
2016,1,22,8,45,17.0,88.0,3.4,12.5,92.5,93.12,74.59
2016,1,22,9,0,25.0,105.0,3.4,13.0,112.0,125.23,102.14
2016,1,22,9,15,30.5,120.5,3.4,13.0,130.0,146.11,120.01
2016,1,22,9,30,36.0,136.0,3.4,13.0,148.0,167.66,138.23
2016,1,22,9,45,114.0,155.0,3.4,13.0,200.0,266.58,222.63
2016,1,22,10,0,192.0,174.0,3.4,13.0,252.0,357.27,298.35
2016,1,22,10,15,146.5,187.5,3.35,13.0,249.5,340.08,282.33
2016,1,22,10,30,101.0,201.0,3.3,13.0,247.0,301.74,249.5
2016,1,22,10,45,152.5,211.5,3.25,13.5,285.0,381.5,314.51
2016,1,22,11,0,204.0,222.0,3.2,14.0,323.0,445.49,365.37
2016,1,22,11,15,102.0,187.0,3.35,14.0,237.5,306.83,251.84
2016,1,22,11,30,0.0,152.0,3.5,14.0,152.0,134.87,107.55
2016,1,22,11,45,0.0,136.0,3.65,14.0,136.0,118.57,94.2
2016,1,22,12,0,0.0,120.0,3.8,14.0,120.0,102.91,81.14
2016,1,22,12,15,0.0,142.5,3.8,14.0,142.5,124.83,99.38
2016,1,22,12,30,0.0,165.0,3.8,14.0,165.0,147.65,118.27
2016,1,22,12,45,0.0,107.0,3.8,14.0,107.0,90.62,70.86
2016,1,22,13,0,0.0,49.0,3.8,14.0,49.0,40.59,28.83
2016,1,22,13,15,0.0,65.0,3.65,13.5,65.0,53.91,40.23
2016,1,22,13,30,0.0,81.0,3.5,13.0,81.0,67.27,51.67
2016,1,22,13,45,0.0,44.5,3.35,13.0,44.5,36.83,25.86
2016,1,22,14,0,0.0,8.0,3.2,13.0,8.0,6.6,0.01
2016,1,22,14,15,0.0,12.0,3.1,13.0,12.0,9.89,2.86
2016,1,22,14,30,0.0,16.0,3.0,13.0,16.0,13.19,5.72
2016,1,22,14,45,0.0,60.5,2.9,13.0,60.5,50.11,37.48
2016,1,22,15,0,0.0,105.0,2.8,13.0,105.0,92.7,73.86
2016,1,22,15,15,0.0,93.0,2.65,12.5,93.0,81.65,64.62
2016,1,22,15,30,0.0,81.0,2.5,12.0,81.0,70.7,55.4
2016,1,22,15,45,0.0,68.5,2.35,12.0,68.5,59.31,45.57
2016,1,22,16,0,0.0,56.0,2.2,12.0,56.0,47.97,35.66
2016,1,22,16,15,0.0,43.0,2.1,11.5,43.0,36.12,25.28
2016,1,22,16,30,0.0,30.0,2.0,11.0,30.0,24.79,15.25
2016,1,22,16,45,0.0,19.0,1.9,11.0,19.0,15.67,6.58
2016,1,22,17,0,0.0,8.0,1.8,11.0,8.0,6.57,0.0
2016,1,22,17,15,0.0,4.0,1.8,11.0,4.0,3.41,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,2.1,8.5,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,2.4,9.0,13.0,11.1,0.0
2016,1,23,7,45,109.0,30.0,2.7,9.5,43.0,88.97,50.0
2016,1,23,8,0,218.0,47.0,3.0,10.0,73.0,175.29,137.71
2016,1,23,8,15,307.5,59.5,3.2,10.0,112.5,246.39,202.49
2016,1,23,8,30,397.0,72.0,3.4,10.0,152.0,327.32,274.27
2016,1,23,8,45,424.0,86.5,3.6,10.5,189.5,381.59,321.96
2016,1,23,9,0,451.0,101.0,3.8,11.0,227.0,437.73,369.72
2016,1,23,9,15,262.0,122.5,3.85,11.0,198.0,337.82,286.05
2016,1,23,9,30,73.0,144.0,3.9,11.0,169.0,205.18,171.7
2016,1,23,9,45,36.5,102.5,4.0,11.5,115.0,126.55,104.28
2016,1,23,10,0,0.0,61.0,4.1,12.0,61.0,50.53,37.88
2016,1,23,10,15,108.5,131.0,4.0,12.0,180.5,236.55,198.92
2016,1,23,10,30,217.0,201.0,3.9,12.0,300.0,422.17,352.33
2016,1,23,10,45,250.5,207.5,3.85,12.0,328.0,484.93,401.78
2016,1,23,11,0,284.0,214.0,3.8,12.0,356.0,529.94,437.31
2016,1,23,11,15,142.0,124.5,3.8,12.0,195.5,287.92,240.53
2016,1,23,11,30,0.0,35.0,3.8,12.0,35.0,28.96,19.1
2016,1,23,11,45,228.0,117.5,3.8,12.0,241.0,367.59,309.88
2016,1,23,12,0,456.0,200.0,3.8,12.0,447.0,719.68,587.28
2016,1,23,12,15,233.5,196.0,3.8,12.0,323.0,472.68,389.38
2016,1,23,12,30,11.0,192.0,3.8,12.0,199.0,186.75,151.48
2016,1,23,12,45,104.0,217.0,3.8,12.0,273.0,347.81,287.35
2016,1,23,13,0,197.0,242.0,3.8,12.0,347.0,469.95,387.27
2016,1,23,13,15,191.0,235.5,3.8,12.0,335.5,453.88,374.14
2016,1,23,13,30,185.0,229.0,3.8,12.0,324.0,437.46,361.34
2016,1,23,13,45,285.0,205.0,3.85,12.0,343.5,516.56,427.52
2016,1,23,14,0,385.0,181.0,3.9,12.0,363.0,569.87,472.48
2016,1,23,14,15,212.0,176.0,3.8,11.5,275.0,401.95,335.47
2016,1,23,14,30,39.0,171.0,3.7,11.0,187.0,209.72,173.67
2016,1,23,14,45,35.5,158.0,3.65,11.0,172.0,191.88,159.27
2016,1,23,15,0,32.0,145.0,3.6,11.0,157.0,174.49,144.75
2016,1,23,15,15,333.0,110.5,3.35,10.5,211.0,395.5,336.24
2016,1,23,15,30,634.0,76.0,3.1,10.0,265.0,549.73,463.42
2016,1,23,15,45,590.5,69.0,2.9,10.0,224.0,482.17,405.32
2016,1,23,16,0,547.0,62.0,2.7,10.0,183.0,417.3,349.09
2016,1,23,16,15,468.0,54.0,2.5,9.5,141.0,335.67,278.03
2016,1,23,16,30,389.0,46.0,2.3,9.0,99.0,261.26,211.23
2016,1,23,16,45,262.0,33.5,2.1,8.5,63.5,171.21,127.3
2016,1,23,17,0,135.0,21.0,1.9,8.0,28.0,85.21,0.0
2016,1,23,17,15,67.5,10.5,1.85,8.0,14.0,29.55,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,46.0,6.5,1.1,5.5,7.5,0.0,0.0
2016,1,24,7,30,92.0,13.0,1.1,6.0,15.0,41.57,0.0
2016,1,24,7,45,216.0,26.5,1.1,6.5,47.5,133.65,81.21
2016,1,24,8,0,340.0,40.0,1.1,7.0,80.0,220.65,175.06
2016,1,24,8,15,423.5,49.5,1.2,7.0,121.0,294.07,242.38
2016,1,24,8,30,507.0,59.0,1.3,7.0,162.0,375.79,314.41
2016,1,24,8,45,384.0,84.5,1.4,7.5,173.0,354.41,298.97
2016,1,24,9,0,261.0,110.0,1.5,8.0,184.0,310.34,262.94
2016,1,24,9,15,287.5,121.5,1.55,8.0,213.5,353.9,300.34
2016,1,24,9,30,314.0,133.0,1.6,8.0,243.0,399.36,337.99
2016,1,24,9,45,331.5,145.0,1.7,8.5,272.5,439.9,370.24
2016,1,24,10,0,349.0,157.0,1.8,9.0,302.0,480.95,402.26
2016,1,24,10,15,364.0,167.5,1.75,9.0,327.5,518.21,430.85
2016,1,24,10,30,379.0,178.0,1.7,9.0,353.0,555.3,458.83
2016,1,24,10,45,311.5,199.5,1.65,9.5,348.0,530.28,435.68
2016,1,24,11,0,244.0,221.0,1.6,10.0,343.0,500.82,409.54
2016,1,24,11,15,266.0,225.5,1.6,10.0,362.5,532.0,433.96
2016,1,24,11,30,288.0,230.0,1.6,10.0,382.0,562.97,457.54
2016,1,24,11,45,331.5,225.5,1.6,10.5,403.5,603.32,487.91
2016,1,24,12,0,375.0,221.0,1.6,11.0,425.0,643.18,517.4
2016,1,24,12,15,474.5,194.0,1.65,11.0,452.5,732.83,585.66
2016,1,24,12,30,574.0,167.0,1.7,11.0,480.0,799.05,634.8
2016,1,24,12,45,531.0,178.0,1.8,11.5,465.0,766.71,610.55
2016,1,24,13,0,488.0,189.0,1.9,12.0,450.0,732.32,584.74
2016,1,24,13,15,681.0,133.0,2.05,12.0,486.5,855.28,677.16
2016,1,24,13,30,874.0,77.0,2.2,12.0,523.0,940.52,738.32
2016,1,24,13,45,860.5,77.0,2.35,12.5,501.0,919.73,723.84
2016,1,24,14,0,847.0,77.0,2.5,13.0,479.0,885.76,701.0
2016,1,24,14,15,832.0,75.0,2.5,12.5,450.5,845.42,674.66
2016,1,24,14,30,817.0,73.0,2.5,12.0,422.0,802.94,646.38
2016,1,24,14,45,789.0,72.0,2.55,12.0,387.0,749.31,608.45
2016,1,24,15,0,761.0,71.0,2.6,12.0,352.0,694.98,569.21
2016,1,24,15,15,730.0,67.0,2.25,11.5,313.0,634.65,523.33
2016,1,24,15,30,699.0,63.0,1.9,11.0,274.0,574.75,476.3
2016,1,24,15,45,657.0,57.5,1.6,10.5,232.5,511.14,423.79
2016,1,24,16,0,615.0,52.0,1.3,10.0,191.0,445.98,368.42
2016,1,24,16,15,544.0,45.5,1.2,9.5,148.5,367.17,301.06
2016,1,24,16,30,473.0,39.0,1.1,9.0,106.0,294.93,236.85
2016,1,24,16,45,357.0,29.0,1.05,8.5,68.5,207.34,155.49
2016,1,24,17,0,241.0,19.0,1.0,8.0,31.0,123.18,11.42
2016,1,24,17,15,120.5,9.5,1.0,7.5,15.5,44.92,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,95.0,6.0,0.75,6.5,9.0,0.0,0.0
2016,1,25,7,30,190.0,12.0,0.8,7.0,18.0,72.96,0.0
2016,1,25,7,45,330.0,22.0,0.85,7.5,53.0,173.99,109.62
2016,1,25,8,0,470.0,32.0,0.9,8.0,88.0,265.51,209.54
2016,1,25,8,15,548.0,38.5,1.0,8.5,131.0,339.89,277.47
2016,1,25,8,30,626.0,45.0,1.1,9.0,174.0,421.55,348.4
2016,1,25,8,45,674.5,50.0,1.25,9.5,217.0,490.44,407.06
2016,1,25,9,0,723.0,55.0,1.4,10.0,260.0,562.47,466.08
2016,1,25,9,15,755.0,58.5,1.5,10.5,300.5,623.79,513.63
2016,1,25,9,30,787.0,62.0,1.6,11.0,341.0,685.78,559.23
2016,1,25,9,45,564.0,111.0,1.75,11.5,321.5,605.68,496.97
2016,1,25,10,0,341.0,160.0,1.9,12.0,302.0,477.72,394.26
2016,1,25,10,15,286.5,181.0,1.95,12.0,306.0,468.28,386.0
2016,1,25,10,30,232.0,202.0,2.0,12.0,310.0,435.74,358.87
2016,1,25,10,45,227.5,215.5,2.1,12.5,326.0,453.67,372.04
2016,1,25,11,0,223.0,229.0,2.2,13.0,342.0,470.77,384.12
2016,1,25,11,15,118.0,211.0,2.2,13.0,271.0,350.8,286.58
2016,1,25,11,30,13.0,193.0,2.2,13.0,200.0,189.88,153.32
2016,1,25,11,45,13.5,196.0,2.25,13.5,203.5,193.25,156.15
2016,1,25,12,0,14.0,199.0,2.3,14.0,207.0,196.75,158.67
2016,1,25,12,15,14.0,199.5,2.3,14.0,207.5,197.19,158.99
2016,1,25,12,30,14.0,200.0,2.3,14.0,208.0,197.75,159.45
2016,1,25,12,45,13.5,198.0,2.35,14.0,205.5,195.25,157.46
2016,1,25,13,0,13.0,196.0,2.4,14.0,203.0,192.88,155.61
2016,1,25,13,15,184.0,204.5,2.35,14.0,299.5,407.27,333.97
2016,1,25,13,30,355.0,213.0,2.3,14.0,396.0,598.52,484.33
2016,1,25,13,45,354.0,204.0,2.3,14.0,380.0,579.09,468.78
2016,1,25,14,0,353.0,195.0,2.3,14.0,364.0,558.44,453.79
2016,1,25,14,15,358.0,180.0,2.25,14.0,342.5,534.39,436.19
2016,1,25,14,30,363.0,165.0,2.2,14.0,321.0,508.87,417.27
2016,1,25,14,45,348.5,155.0,2.15,14.0,295.5,472.41,389.03
2016,1,25,15,0,334.0,145.0,2.1,14.0,270.0,436.09,360.5
2016,1,25,15,15,323.0,130.0,1.85,13.5,240.5,396.31,328.99
2016,1,25,15,30,312.0,115.0,1.6,13.0,211.0,356.73,296.91
2016,1,25,15,45,292.0,100.0,1.35,12.5,179.0,311.81,259.53
2016,1,25,16,0,272.0,85.0,1.1,12.0,147.0,268.35,222.37
2016,1,25,16,15,241.5,68.5,1.05,11.0,114.5,218.94,179.9
2016,1,25,16,30,211.0,52.0,1.0,10.0,82.0,182.85,147.04
2016,1,25,16,45,148.0,36.0,1.0,9.5,53.5,125.82,94.47
2016,1,25,17,0,85.0,20.0,1.0,9.0,25.0,59.95,11.79
2016,1,25,17,15,42.5,10.0,1.0,8.5,12.5,21.54,0.0
2016,1,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,6.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,6.0,19.0,16.22,0.0
2016,1,26,7,45,221.0,27.5,0.6,6.5,54.5,137.32,89.34
2016,1,26,8,0,442.0,36.0,0.6,7.0,90.0,261.69,207.45
2016,1,26,8,15,523.0,43.5,0.6,7.5,133.5,336.77,274.71
2016,1,26,8,30,604.0,51.0,0.6,8.0,177.0,419.87,345.64
2016,1,26,8,45,658.0,56.0,0.65,8.5,221.0,490.9,404.73
2016,1,26,9,0,712.0,61.0,0.7,9.0,265.0,561.75,461.47
2016,1,26,9,15,745.5,65.0,0.9,9.5,306.0,624.53,510.86
2016,1,26,9,30,779.0,69.0,1.1,10.0,347.0,688.08,558.23
2016,1,26,9,45,795.5,73.5,1.3,10.5,382.5,739.23,595.43
2016,1,26,10,0,812.0,78.0,1.5,11.0,418.0,789.07,631.12
2016,1,26,10,15,828.5,80.5,1.55,11.5,448.5,834.88,661.7
2016,1,26,10,30,845.0,83.0,1.6,12.0,479.0,878.76,690.44
2016,1,26,10,45,858.5,84.0,1.65,12.5,503.5,915.83,714.07
2016,1,26,11,0,872.0,85.0,1.7,13.0,528.0,950.23,735.73
2016,1,26,11,15,879.0,86.0,1.7,13.0,544.5,975.53,751.76
2016,1,26,11,30,886.0,87.0,1.7,13.0,561.0,997.52,765.67
2016,1,26,11,45,889.5,87.5,1.75,13.5,570.0,1011.97,773.94
2016,1,26,12,0,893.0,88.0,1.8,14.0,579.0,1022.8,779.99
2016,1,26,12,15,893.5,88.0,1.8,14.0,580.5,1026.3,782.05
2016,1,26,12,30,894.0,88.0,1.8,14.0,582.0,1026.05,781.87
2016,1,26,12,45,885.0,89.5,1.85,14.0,574.0,1014.55,775.1
2016,1,26,13,0,876.0,91.0,1.9,14.0,566.0,999.44,766.15
2016,1,26,13,15,710.0,128.0,1.85,14.0,506.5,878.69,683.27
2016,1,26,13,30,544.0,165.0,1.8,14.0,447.0,741.79,587.33
2016,1,26,13,45,498.5,168.5,1.8,14.0,419.0,691.42,551.8
2016,1,26,14,0,453.0,172.0,1.8,14.0,391.0,640.92,514.55
2016,1,26,14,15,514.5,147.5,1.75,14.0,382.0,652.15,525.26
2016,1,26,14,30,576.0,123.0,1.7,14.0,373.0,665.26,535.89
2016,1,26,14,45,471.5,130.0,1.65,14.0,324.5,559.81,455.49
2016,1,26,15,0,367.0,137.0,1.6,14.0,276.0,468.07,383.69
2016,1,26,15,15,345.0,126.5,1.4,13.5,246.0,407.75,336.93
2016,1,26,15,30,323.0,116.0,1.2,13.0,216.0,365.36,302.78
2016,1,26,15,45,474.0,86.0,1.0,12.5,209.0,423.94,349.78
2016,1,26,16,0,625.0,56.0,0.8,12.0,202.0,457.64,373.28
2016,1,26,16,15,555.0,49.5,0.85,11.0,158.5,378.48,307.47
2016,1,26,16,30,485.0,43.0,0.9,10.0,115.0,305.61,244.78
2016,1,26,16,45,365.0,32.5,0.95,9.5,75.5,214.62,163.25
2016,1,26,17,0,245.0,22.0,1.0,9.0,36.0,129.6,46.12
2016,1,26,17,15,122.5,11.0,1.0,9.0,18.0,46.92,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.3,7.0,15.0,12.8,0.0
2016,1,27,7,45,104.5,29.5,1.5,7.5,42.5,85.7,55.72
2016,1,27,8,0,209.0,44.0,1.7,8.0,70.0,165.0,131.36
2016,1,27,8,15,252.0,60.0,1.6,8.5,104.5,216.95,178.87
2016,1,27,8,30,295.0,76.0,1.5,9.0,139.0,273.39,228.73
2016,1,27,8,45,325.0,90.5,1.4,9.5,173.5,324.31,272.47
2016,1,27,9,0,355.0,105.0,1.3,10.0,208.0,377.67,316.6
2016,1,27,9,15,387.5,113.0,1.25,10.5,240.0,427.33,356.54
2016,1,27,9,30,420.0,121.0,1.2,11.0,272.0,478.92,396.7
2016,1,27,9,45,574.0,100.5,1.2,11.5,329.5,601.86,492.34
2016,1,27,10,0,728.0,80.0,1.2,12.0,387.0,722.19,578.58
2016,1,27,10,15,783.5,80.5,1.15,12.5,432.5,796.3,627.63
2016,1,27,10,30,839.0,81.0,1.1,13.0,478.0,871.09,675.96
2016,1,27,10,45,853.5,81.5,1.05,13.5,502.5,908.32,697.25
2016,1,27,11,0,868.0,82.0,1.0,14.0,527.0,942.96,716.89
2016,1,27,11,15,875.0,83.0,0.9,14.0,543.5,968.23,730.38
2016,1,27,11,30,882.0,84.0,0.8,14.0,560.0,990.21,741.62
2016,1,27,11,45,888.5,83.5,0.7,14.5,569.5,995.09,740.32
2016,1,27,12,0,895.0,83.0,0.6,15.0,579.0,1007.51,744.19
2016,1,27,12,15,895.5,83.0,0.5,15.0,580.5,1010.99,743.63
2016,1,27,12,30,896.0,83.0,0.4,15.0,582.0,1010.81,741.03
2016,1,27,12,45,895.5,82.0,0.35,15.5,575.5,1004.67,734.78
2016,1,27,13,0,895.0,81.0,0.3,16.0,569.0,994.89,726.56
2016,1,27,13,15,889.0,80.0,0.3,16.0,555.0,976.17,715.4
2016,1,27,13,30,883.0,79.0,0.3,16.0,541.0,954.09,702.33
2016,1,27,13,45,875.0,77.5,0.35,16.0,519.5,936.38,693.25
2016,1,27,14,0,867.0,76.0,0.4,16.0,498.0,905.11,675.26
2016,1,27,14,15,853.5,74.0,0.45,16.0,469.5,865.5,651.73
2016,1,27,14,30,840.0,72.0,0.5,16.0,441.0,823.58,626.32
2016,1,27,14,45,821.5,69.0,0.55,16.0,407.0,774.29,595.28
2016,1,27,15,0,803.0,66.0,0.6,16.0,373.0,723.6,562.51
2016,1,27,15,15,775.0,63.0,0.55,15.5,333.5,664.89,522.56
2016,1,27,15,30,747.0,60.0,0.5,15.0,294.0,606.22,481.49
2016,1,27,15,45,707.0,55.5,0.5,14.5,251.5,538.56,430.8
2016,1,27,16,0,667.0,51.0,0.5,14.0,209.0,472.87,379.31
2016,1,27,16,15,602.0,45.0,0.5,13.5,165.0,394.6,315.6
2016,1,27,16,30,537.0,39.0,0.5,13.0,121.0,326.38,257.04
2016,1,27,16,45,427.0,30.0,0.5,12.5,81.0,238.3,179.38
2016,1,27,17,0,317.0,21.0,0.5,12.0,41.0,156.12,68.76
2016,1,27,17,15,158.5,10.5,0.5,11.5,20.5,57.58,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,7.5,3.0,2.56,0.0
2016,1,28,7,30,0.0,6.0,0.5,8.0,6.0,5.12,0.0
2016,1,28,7,45,0.0,17.0,0.5,8.5,17.0,14.01,4.83
2016,1,28,8,0,0.0,28.0,0.5,9.0,28.0,23.13,13.95
2016,1,28,8,15,0.0,41.0,0.6,9.0,41.0,34.28,23.99
2016,1,28,8,30,0.0,54.0,0.7,9.0,54.0,46.03,34.47
2016,1,28,8,45,0.0,67.0,0.85,9.5,67.0,57.79,44.75
2016,1,28,9,0,0.0,80.0,1.0,10.0,80.0,69.59,54.91
2016,1,28,9,15,0.0,92.0,0.95,10.5,92.0,80.44,64.07
2016,1,28,9,30,0.0,104.0,0.9,11.0,104.0,91.38,73.16
2016,1,28,9,45,61.0,144.5,0.85,11.5,170.5,193.55,160.46
2016,1,28,10,0,122.0,185.0,0.8,12.0,237.0,310.34,255.5
2016,1,28,10,15,247.5,185.0,0.85,12.0,300.0,438.47,358.33
2016,1,28,10,30,373.0,185.0,0.9,12.0,363.0,557.35,450.33
2016,1,28,10,45,606.5,134.0,1.0,12.5,439.5,750.84,593.37
2016,1,28,11,0,840.0,83.0,1.1,13.0,516.0,918.21,706.72
2016,1,28,11,15,717.5,120.5,1.35,13.0,498.5,869.98,674.4
2016,1,28,11,30,595.0,158.0,1.6,13.0,481.0,805.24,632.11
2016,1,28,11,45,593.0,162.5,1.85,13.5,489.0,815.83,641.33
2016,1,28,12,0,591.0,167.0,2.1,14.0,497.0,815.38,641.73
2016,1,28,12,15,295.5,162.5,2.0,14.0,327.5,492.35,398.49
2016,1,28,12,30,0.0,158.0,1.9,14.0,158.0,139.47,110.29
2016,1,28,12,45,0.0,161.5,1.8,14.5,161.5,143.09,113.81
2016,1,28,13,0,0.0,165.0,1.7,15.0,165.0,146.86,116.7
2016,1,28,13,15,23.0,192.5,1.65,15.0,205.0,198.28,159.67
2016,1,28,13,30,46.0,220.0,1.6,15.0,245.0,271.38,219.1
2016,1,28,13,45,178.5,212.0,1.6,15.5,301.0,404.84,328.04
2016,1,28,14,0,311.0,204.0,1.6,16.0,357.0,531.18,426.66
2016,1,28,14,15,204.5,198.5,1.5,15.5,297.0,403.63,326.65
2016,1,28,14,30,98.0,193.0,1.4,15.0,237.0,284.64,231.5
2016,1,28,14,45,162.5,176.0,1.3,15.0,241.5,330.79,270.82
2016,1,28,15,0,227.0,159.0,1.2,15.0,246.0,370.6,303.4
2016,1,28,15,15,218.0,143.5,1.0,14.5,220.0,336.2,275.85
2016,1,28,15,30,209.0,128.0,0.8,14.0,194.0,302.16,248.52
2016,1,28,15,45,198.5,110.5,0.65,14.0,166.0,265.06,217.82
2016,1,28,16,0,188.0,93.0,0.5,14.0,138.0,228.68,187.01
2016,1,28,16,15,168.5,75.0,0.45,13.5,109.0,187.61,152.06
2016,1,28,16,30,149.0,57.0,0.4,13.0,80.0,148.34,117.72
2016,1,28,16,45,108.0,40.0,0.4,12.5,54.0,103.24,77.52
2016,1,28,17,0,67.0,23.0,0.4,12.0,28.0,58.27,27.15
2016,1,28,17,15,33.5,11.5,0.35,12.0,14.0,20.1,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,1.75,12.0,2.0,1.71,0.0
2016,1,29,7,30,0.0,4.0,2.0,12.0,4.0,3.41,0.0
2016,1,29,7,45,0.0,12.0,2.25,12.5,12.0,9.87,1.73
2016,1,29,8,0,0.0,20.0,2.5,13.0,20.0,16.47,8.1
2016,1,29,8,15,0.0,30.0,2.55,13.5,30.0,24.76,15.4
2016,1,29,8,30,0.0,40.0,2.6,14.0,40.0,33.06,22.66
2016,1,29,8,45,0.0,50.0,2.7,14.5,50.0,41.37,29.84
2016,1,29,9,0,0.0,60.0,2.8,15.0,60.0,49.7,36.93
2016,1,29,9,15,0.0,69.0,2.85,15.0,69.0,57.53,43.57
2016,1,29,9,30,0.0,78.0,2.9,15.0,78.0,65.48,50.25
2016,1,29,9,45,34.5,129.5,3.0,15.5,144.5,154.4,125.75
2016,1,29,10,0,69.0,181.0,3.1,16.0,211.0,244.62,200.18
2016,1,29,10,15,51.0,186.5,3.15,16.0,209.5,235.75,191.84
2016,1,29,10,30,33.0,192.0,3.2,16.0,208.0,225.97,182.97
2016,1,29,10,45,28.0,196.0,3.25,16.0,210.0,225.48,182.15
2016,1,29,11,0,23.0,200.0,3.3,16.0,212.0,206.79,166.59
2016,1,29,11,15,11.5,182.5,3.35,16.0,188.5,176.55,141.39
2016,1,29,11,30,0.0,165.0,3.4,16.0,165.0,146.88,116.55
2016,1,29,11,45,8.5,186.5,3.45,16.0,191.5,177.13,141.62
2016,1,29,12,0,17.0,208.0,3.5,16.0,218.0,208.15,167.07
2016,1,29,12,15,12.5,199.0,3.55,16.0,206.5,193.97,155.3
2016,1,29,12,30,8.0,190.0,3.6,16.0,195.0,180.02,143.8
2016,1,29,12,45,4.0,156.0,3.65,16.5,158.5,141.38,111.94
2016,1,29,13,0,0.0,122.0,3.7,17.0,122.0,104.44,81.33
2016,1,29,13,15,0.0,65.5,3.7,17.0,65.5,54.34,39.89
2016,1,29,13,30,0.0,9.0,3.7,17.0,9.0,7.43,0.6
2016,1,29,13,45,5.0,92.5,3.7,17.0,95.0,81.99,63.33
2016,1,29,14,0,10.0,176.0,3.7,17.0,181.0,169.73,135.91
2016,1,29,14,15,192.5,173.0,3.65,16.5,259.5,361.04,297.44
2016,1,29,14,30,375.0,170.0,3.6,16.0,338.0,525.0,431.03
2016,1,29,14,45,187.5,88.0,3.55,16.0,172.0,258.66,215.46
2016,1,29,15,0,0.0,6.0,3.5,16.0,6.0,4.94,0.0
2016,1,29,15,15,0.0,5.0,3.35,15.5,5.0,4.11,0.0
2016,1,29,15,30,0.0,4.0,3.2,15.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,3.1,15.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,3.0,15.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.0,3.0,14.5,2.0,1.64,0.0
2016,1,29,16,30,0.0,1.0,3.0,14.0,1.0,0.82,0.0
2016,1,29,16,45,0.0,0.5,3.0,14.0,0.5,0.41,0.0
2016,1,29,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.5,8.0,11.5,9.82,0.0
2016,1,30,7,30,0.0,23.0,1.8,8.0,23.0,23.38,0.0
2016,1,30,7,45,229.0,29.5,2.1,8.5,60.0,142.22,100.69
2016,1,30,8,0,458.0,36.0,2.4,9.0,97.0,266.8,213.6
2016,1,30,8,15,533.5,43.0,2.45,9.0,140.0,339.37,280.18
2016,1,30,8,30,609.0,50.0,2.5,9.0,183.0,419.44,351.15
2016,1,30,8,45,663.5,53.5,2.6,9.5,227.5,485.94,408.63
2016,1,30,9,0,718.0,57.0,2.7,10.0,272.0,559.97,469.98
2016,1,30,9,15,750.0,60.5,2.7,10.0,312.5,621.44,519.11
2016,1,30,9,30,782.0,64.0,2.7,10.0,353.0,683.62,566.22
2016,1,30,9,45,810.0,65.0,2.75,10.5,390.5,739.79,606.77
2016,1,30,10,0,838.0,66.0,2.8,11.0,428.0,795.45,646.05
2016,1,30,10,15,853.5,68.0,2.8,11.0,458.5,832.08,671.44
2016,1,30,10,30,869.0,70.0,2.8,11.0,489.0,874.88,701.21
2016,1,30,10,45,684.0,125.0,2.85,11.5,465.5,812.02,652.93
2016,1,30,11,0,499.0,180.0,2.9,12.0,442.0,709.99,574.79
2016,1,30,11,15,502.0,186.0,2.9,12.0,456.0,730.58,590.38
2016,1,30,11,30,505.0,192.0,2.9,12.0,470.0,749.13,603.49
2016,1,30,11,45,711.0,132.5,2.95,12.5,531.0,899.43,712.95
2016,1,30,12,0,917.0,73.0,3.0,13.0,592.0,1018.18,794.01
2016,1,30,12,15,917.5,73.5,3.0,13.0,593.5,1022.55,795.68
2016,1,30,12,30,918.0,74.0,3.0,13.0,595.0,1023.14,796.07
2016,1,30,12,45,906.0,77.5,3.0,13.0,587.0,1011.41,788.14
2016,1,30,13,0,894.0,81.0,3.0,13.0,579.0,996.09,777.97
2016,1,30,13,15,693.0,134.5,2.95,13.0,515.0,872.09,690.4
2016,1,30,13,30,492.0,188.0,2.9,13.0,451.0,720.3,579.19
2016,1,30,13,45,411.0,197.0,2.85,13.0,410.5,643.45,521.11
2016,1,30,14,0,330.0,206.0,2.8,13.0,370.0,550.52,449.36
2016,1,30,14,15,402.5,179.0,2.8,12.5,368.5,591.02,484.27
2016,1,30,14,30,475.0,152.0,2.8,12.0,367.0,607.43,500.03
2016,1,30,14,45,439.5,145.5,2.8,12.0,332.5,552.85,457.48
2016,1,30,15,0,404.0,139.0,2.8,12.0,298.0,499.43,415.52
2016,1,30,15,15,385.5,128.0,2.55,11.5,267.0,454.93,380.32
2016,1,30,15,30,367.0,117.0,2.3,11.0,236.0,410.96,344.71
2016,1,30,15,45,346.5,102.5,2.05,11.0,202.5,362.51,304.03
2016,1,30,16,0,326.0,88.0,1.8,11.0,169.0,315.31,263.41
2016,1,30,16,15,292.0,73.0,1.65,10.0,134.5,261.82,217.45
2016,1,30,16,30,258.0,58.0,1.5,9.0,100.0,211.62,172.89
2016,1,30,16,45,198.0,42.0,1.35,8.5,68.5,152.78,119.61
2016,1,30,17,0,138.0,26.0,1.2,8.0,37.0,97.39,58.85
2016,1,30,17,15,69.0,13.0,1.2,7.5,18.5,32.33,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,0.8,5.0,7.0,5.97,0.0
2016,1,31,7,30,0.0,14.0,0.9,5.0,14.0,11.56,0.0
2016,1,31,7,45,28.0,31.5,1.0,5.5,35.5,43.88,28.84
2016,1,31,8,0,56.0,49.0,1.1,6.0,57.0,83.54,65.57
2016,1,31,8,15,70.5,68.0,1.3,6.0,81.5,114.79,94.15
2016,1,31,8,30,85.0,87.0,1.5,6.0,106.0,147.35,123.59
2016,1,31,8,45,94.0,106.0,1.75,6.5,131.0,178.02,150.66
2016,1,31,9,0,103.0,125.0,2.0,7.0,156.0,209.53,177.89
2016,1,31,9,15,111.0,141.5,2.2,7.0,179.5,237.91,202.28
2016,1,31,9,30,119.0,158.0,2.4,7.0,203.0,266.99,226.89
2016,1,31,9,45,203.5,168.0,2.65,7.5,253.5,348.63,296.49
2016,1,31,10,0,288.0,178.0,2.9,8.0,304.0,453.81,383.14
2016,1,31,10,15,170.0,191.0,3.05,8.0,267.0,359.8,303.16
2016,1,31,10,30,52.0,204.0,3.2,8.0,230.0,256.59,214.22
2016,1,31,10,45,86.0,222.0,3.4,8.5,267.0,309.73,259.01
2016,1,31,11,0,120.0,240.0,3.6,9.0,304.0,384.37,319.92
2016,1,31,11,15,321.5,214.0,3.75,9.0,391.0,568.61,472.92
2016,1,31,11,30,523.0,188.0,3.9,9.0,478.0,762.13,626.08
2016,1,31,11,45,503.0,198.5,4.05,9.5,481.0,761.26,622.53
2016,1,31,12,0,483.0,209.0,4.2,10.0,484.0,757.65,618.55
2016,1,31,12,15,709.0,144.0,4.25,10.0,549.0,919.86,742.01
2016,1,31,12,30,935.0,79.0,4.3,10.0,614.0,1047.31,833.46
2016,1,31,12,45,931.0,80.0,4.4,10.0,607.5,1040.22,828.61
2016,1,31,13,0,927.0,81.0,4.5,10.0,601.0,1029.35,822.32
2016,1,31,13,15,921.5,80.0,4.55,10.0,586.5,1010.78,810.09
2016,1,31,13,30,916.0,79.0,4.6,10.0,572.0,988.67,795.42
2016,1,31,13,45,908.0,77.5,4.65,10.0,550.5,960.17,776.1
2016,1,31,14,0,900.0,76.0,4.7,10.0,529.0,928.55,754.43
2016,1,31,14,15,887.0,74.5,4.65,10.0,499.5,889.56,726.38
2016,1,31,14,30,874.0,73.0,4.6,10.0,470.0,856.71,702.84
2016,1,31,14,45,852.0,71.0,4.6,10.0,434.5,804.49,664.63
2016,1,31,15,0,830.0,69.0,4.6,10.0,399.0,750.98,624.92
2016,1,31,15,15,802.5,66.0,4.4,9.5,358.5,691.26,579.68
2016,1,31,15,30,775.0,63.0,4.2,9.0,318.0,631.44,533.41
2016,1,31,15,45,731.0,59.0,4.05,8.5,273.5,560.13,474.81
2016,1,31,16,0,687.0,55.0,3.9,8.0,229.0,491.08,416.04
2016,1,31,16,15,623.0,49.5,3.85,7.5,183.0,416.39,350.58
2016,1,31,16,30,559.0,44.0,3.8,7.0,137.0,343.59,284.58
2016,1,31,16,45,448.0,35.0,3.75,7.0,94.5,253.07,201.68
2016,1,31,17,0,337.0,26.0,3.7,7.0,52.0,173.01,113.25
2016,1,31,17,15,168.5,13.0,3.95,6.5,26.0,62.98,0.0
2016,1,31,17,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,175.5,8.0,3.45,2.5,16.0,53.68,0.0
2016,2,1,7,30,351.0,16.0,3.7,3.0,32.0,141.06,0.0
2016,2,1,7,45,480.0,24.5,3.95,4.0,74.5,230.0,171.18
2016,2,1,8,0,609.0,33.0,4.2,5.0,117.0,325.37,265.66
2016,2,1,8,15,678.0,38.0,4.35,5.5,164.0,401.25,337.21
2016,2,1,8,30,747.0,43.0,4.5,6.0,211.0,483.29,411.52
2016,2,1,8,45,790.0,46.5,4.65,6.5,257.5,553.47,473.64
2016,2,1,9,0,833.0,50.0,4.8,7.0,304.0,620.56,531.17
2016,2,1,9,15,861.0,53.0,4.85,7.0,347.5,683.21,581.89
2016,2,1,9,30,889.0,56.0,4.9,7.0,391.0,746.04,630.98
2016,2,1,9,45,900.0,61.0,4.95,7.5,428.0,797.87,669.23
2016,2,1,10,0,911.0,66.0,5.0,8.0,465.0,847.66,705.2
2016,2,1,10,15,924.5,67.5,4.9,8.0,497.0,892.76,737.37
2016,2,1,10,30,938.0,69.0,4.8,8.0,529.0,935.5,767.26
2016,2,1,10,45,945.5,71.0,4.7,8.5,553.5,970.73,789.71
2016,2,1,11,0,953.0,73.0,4.6,9.0,578.0,1002.79,809.52
2016,2,1,11,15,958.0,74.0,4.5,9.0,595.5,1027.76,825.53
2016,2,1,11,30,963.0,75.0,4.4,9.0,613.0,1049.12,838.92
2016,2,1,11,45,964.0,76.0,4.35,9.5,622.0,1062.77,845.79
2016,2,1,12,0,965.0,77.0,4.3,10.0,631.0,1072.49,850.04
2016,2,1,12,15,965.0,77.0,4.2,10.0,632.0,1075.97,851.07
2016,2,1,12,30,965.0,77.0,4.1,10.0,633.0,1075.45,849.96
2016,2,1,12,45,829.5,106.5,4.0,10.5,580.5,984.28,783.06
