Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,694.0,136.0,3.9,11.0,528.0,885.42,710.47
2016,2,1,13,15,817.0,107.0,3.75,11.0,558.0,953.95,760.73
2016,2,1,13,30,940.0,78.0,3.6,11.0,588.0,1011.11,800.72
2016,2,1,13,45,929.0,77.5,3.45,11.0,565.0,980.58,778.27
2016,2,1,14,0,918.0,77.0,3.3,11.0,542.0,946.96,754.42
2016,2,1,14,15,904.0,75.0,3.15,10.5,512.0,905.92,726.51
2016,2,1,14,30,890.0,73.0,3.0,10.0,482.0,871.02,702.91
2016,2,1,14,45,874.0,70.0,2.85,10.0,446.0,821.82,667.19
2016,2,1,15,0,858.0,67.0,2.7,10.0,410.0,770.85,629.85
2016,2,1,15,15,830.0,64.0,2.35,9.5,369.0,709.58,583.94
2016,2,1,15,30,802.0,61.0,2.0,9.0,328.0,648.2,537.04
2016,2,1,15,45,764.5,56.5,1.65,8.5,283.0,579.2,481.2
2016,2,1,16,0,727.0,52.0,1.3,8.0,238.0,511.83,424.46
2016,2,1,16,15,666.0,46.5,1.2,7.5,191.5,432.75,357.7
2016,2,1,16,30,605.0,41.0,1.1,7.0,145.0,358.64,292.5
2016,2,1,16,45,507.5,33.0,1.05,6.5,101.5,272.08,215.08
2016,2,1,17,0,410.0,25.0,1.0,6.0,58.0,195.23,132.13
2016,2,1,17,15,205.0,12.5,1.0,5.5,29.0,73.84,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,7,15,68.0,10.0,1.4,5.0,13.5,26.61,0.0
2016,2,2,7,30,136.0,20.0,1.5,5.0,27.0,76.98,0.0
2016,2,2,7,45,258.0,33.5,1.6,5.5,63.5,156.72,116.84
2016,2,2,8,0,380.0,47.0,1.7,6.0,100.0,241.91,196.39
2016,2,2,8,15,458.0,56.0,1.75,6.0,143.5,314.57,262.46
2016,2,2,8,30,536.0,65.0,1.8,6.0,187.0,394.84,333.33
2016,2,2,8,45,408.0,93.0,1.85,6.0,197.5,374.75,318.78
2016,2,2,9,0,280.0,121.0,1.9,6.0,208.0,331.69,283.33
2016,2,2,9,15,306.5,132.0,1.9,6.0,239.0,375.8,321.08
2016,2,2,9,30,333.0,143.0,1.9,6.0,270.0,421.76,359.05
2016,2,2,9,45,182.5,159.0,1.9,6.5,229.5,319.77,271.41
2016,2,2,10,0,32.0,175.0,1.9,7.0,189.0,204.22,170.4
2016,2,2,10,15,81.5,198.5,1.8,7.0,238.0,274.51,230.63
2016,2,2,10,30,131.0,222.0,1.7,7.0,287.0,366.48,306.18
2016,2,2,10,45,164.5,232.5,1.65,7.0,318.0,412.8,343.2
2016,2,2,11,0,198.0,243.0,1.6,7.0,349.0,460.44,380.93
2016,2,2,11,15,115.0,235.0,1.45,7.0,297.0,373.68,308.55
2016,2,2,11,30,32.0,227.0,1.3,7.0,245.0,263.16,216.46
2016,2,2,11,45,231.0,226.0,1.2,7.5,359.5,501.96,412.41
2016,2,2,12,0,430.0,225.0,1.1,8.0,474.0,722.9,577.92
2016,2,2,12,15,410.0,231.0,1.0,8.0,468.5,690.3,550.17
2016,2,2,12,30,390.0,237.0,0.9,8.0,463.0,677.38,539.39
2016,2,2,12,45,389.0,236.5,0.85,8.5,460.0,673.92,535.57
2016,2,2,13,0,388.0,236.0,0.8,9.0,457.0,668.85,530.55
2016,2,2,13,15,194.0,130.0,0.85,9.0,240.5,345.43,284.45
2016,2,2,13,30,0.0,24.0,0.9,9.0,24.0,19.85,11.42
2016,2,2,13,45,0.0,23.0,0.95,9.5,23.0,19.01,10.85
2016,2,2,14,0,0.0,22.0,1.0,10.0,22.0,18.18,10.12
2016,2,2,14,15,0.0,20.5,1.1,10.0,20.5,16.93,9.06
2016,2,2,14,30,0.0,19.0,1.2,10.0,19.0,15.68,8.0
2016,2,2,14,45,0.0,17.5,1.3,10.0,17.5,14.43,6.94
2016,2,2,15,0,0.0,16.0,1.4,10.0,16.0,13.19,5.87
2016,2,2,15,15,365.5,43.5,1.3,9.5,166.5,341.61,293.15
2016,2,2,15,30,731.0,71.0,1.2,9.0,317.0,611.16,506.37
2016,2,2,15,45,679.5,68.0,1.1,8.5,272.5,542.24,448.33
2016,2,2,16,0,628.0,65.0,1.0,8.0,228.0,472.33,391.36
2016,2,2,16,15,564.5,58.0,1.0,7.5,183.5,395.06,326.95
2016,2,2,16,30,501.0,51.0,1.0,7.0,139.0,323.35,264.59
2016,2,2,16,45,397.5,40.5,1.0,6.5,97.0,237.23,188.6
2016,2,2,17,0,294.0,30.0,1.0,6.0,55.0,162.94,113.82
2016,2,2,17,15,147.0,15.0,1.05,5.5,27.5,58.12,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,114.5,9.5,1.85,3.0,15.5,38.43,0.0
2016,2,3,7,30,229.0,19.0,1.9,3.0,31.0,107.43,5.23
2016,2,3,7,45,346.5,30.0,1.95,3.5,69.5,187.77,142.56
2016,2,3,8,0,464.0,41.0,2.0,4.0,108.0,273.08,223.56
2016,2,3,8,15,536.5,48.0,2.05,4.5,152.0,344.91,289.5
2016,2,3,8,30,609.0,55.0,2.1,5.0,196.0,423.8,359.3
2016,2,3,8,45,655.5,60.5,2.15,5.5,240.0,491.66,417.73
2016,2,3,9,0,702.0,66.0,2.2,6.0,284.0,562.72,476.55
2016,2,3,9,15,733.5,69.5,2.15,6.5,325.5,619.84,521.63
2016,2,3,9,30,765.0,73.0,2.1,7.0,367.0,681.41,566.91
2016,2,3,9,45,782.0,77.5,2.1,8.0,402.5,733.0,602.46
2016,2,3,10,0,799.0,82.0,2.1,9.0,438.0,783.37,636.15
2016,2,3,10,15,815.0,84.5,2.0,9.5,469.0,828.94,665.77
2016,2,3,10,30,831.0,87.0,1.9,10.0,500.0,872.6,693.26
2016,2,3,10,45,844.0,88.0,1.85,10.5,525.0,909.46,715.9
2016,2,3,11,0,857.0,89.0,1.8,11.0,550.0,943.67,736.41
2016,2,3,11,15,864.5,90.0,1.7,11.0,567.5,969.71,751.73
2016,2,3,11,30,872.0,91.0,1.6,11.0,585.0,992.49,764.74
2016,2,3,11,45,876.0,92.0,1.55,11.5,595.0,1008.38,772.45
2016,2,3,12,0,880.0,93.0,1.5,12.0,605.0,1020.66,777.87
2016,2,3,12,15,882.0,93.0,1.45,12.0,607.0,1025.99,780.22
2016,2,3,12,30,884.0,93.0,1.4,12.0,609.0,1027.57,780.33
2016,2,3,12,45,624.5,165.5,1.4,12.5,528.5,856.76,663.33
2016,2,3,13,0,365.0,238.0,1.4,13.0,448.0,648.33,511.54
2016,2,3,13,15,235.5,244.5,1.35,13.0,379.0,503.57,403.09
2016,2,3,13,30,106.0,251.0,1.3,13.0,310.0,363.66,292.97
2016,2,3,13,45,221.5,231.5,1.3,13.0,348.0,466.74,377.62
2016,2,3,14,0,337.0,212.0,1.3,13.0,386.0,563.34,453.25
2016,2,3,14,15,180.0,195.5,1.2,12.5,288.0,375.76,306.08
2016,2,3,14,30,23.0,179.0,1.1,12.0,190.0,184.51,149.68
2016,2,3,14,45,11.5,149.5,1.05,12.0,155.0,144.28,117.0
2016,2,3,15,0,0.0,120.0,1.0,12.0,120.0,105.62,84.55
2016,2,3,15,15,0.0,107.5,0.85,11.5,107.5,94.14,75.25
2016,2,3,15,30,0.0,95.0,0.7,11.0,95.0,82.77,65.84
2016,2,3,15,45,0.0,82.0,0.6,11.0,82.0,70.98,55.83
2016,2,3,16,0,0.0,69.0,0.5,11.0,69.0,59.26,45.75
2016,2,3,16,15,0.0,55.5,0.55,10.5,55.5,47.09,35.2
2016,2,3,16,30,0.0,42.0,0.6,10.0,42.0,34.95,24.51
2016,2,3,16,45,0.0,29.5,0.7,9.5,29.5,24.37,15.05
2016,2,3,17,0,0.0,17.0,0.8,9.0,17.0,14.01,5.3
2016,2,3,17,15,0.0,8.5,0.8,8.5,8.5,6.99,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,129.0,10.0,1.15,4.5,17.0,42.56,0.0
2016,2,4,7,30,258.0,20.0,1.3,5.0,34.0,118.17,22.13
2016,2,4,7,45,379.0,30.0,1.5,5.5,73.5,199.77,151.59
2016,2,4,8,0,500.0,40.0,1.7,6.0,113.0,287.47,233.47
2016,2,4,8,15,571.0,46.5,1.75,6.5,158.5,359.91,299.26
2016,2,4,8,30,642.0,53.0,1.8,7.0,204.0,439.22,368.55
2016,2,4,8,45,685.0,58.0,1.85,7.5,248.5,502.7,422.74
2016,2,4,9,0,728.0,63.0,1.9,8.0,293.0,572.44,479.68
2016,2,4,9,15,758.5,67.0,1.9,8.0,334.5,634.42,528.62
2016,2,4,9,30,789.0,71.0,1.9,8.0,376.0,696.94,575.13
2016,2,4,9,45,799.0,77.0,1.95,8.5,411.5,745.84,609.57
2016,2,4,10,0,809.0,83.0,2.0,9.0,447.0,792.91,642.06
2016,2,4,10,15,824.5,85.0,1.95,9.0,478.0,837.89,672.7
2016,2,4,10,30,840.0,87.0,1.9,9.0,509.0,880.86,701.39
2016,2,4,10,45,849.5,89.5,1.9,9.5,533.0,916.64,723.86
2016,2,4,11,0,859.0,92.0,1.9,10.0,557.0,949.6,744.2
2016,2,4,11,15,866.0,93.0,1.85,10.0,574.5,975.28,760.08
2016,2,4,11,30,873.0,94.0,1.8,10.0,592.0,997.66,773.73
2016,2,4,11,45,879.5,93.5,1.75,10.5,602.0,1014.22,782.04
2016,2,4,12,0,886.0,93.0,1.7,11.0,612.0,1027.19,788.03
2016,2,4,12,15,886.5,93.0,1.65,11.0,613.5,1031.06,789.5
2016,2,4,12,30,887.0,93.0,1.6,11.0,615.0,1031.16,788.71
2016,2,4,12,45,889.0,91.0,1.6,11.5,609.5,1026.44,784.32
2016,2,4,13,0,891.0,89.0,1.6,12.0,604.0,1006.48,769.96
2016,2,4,13,15,885.5,88.0,1.6,12.0,590.0,999.56,766.12
2016,2,4,13,30,880.0,87.0,1.6,12.0,576.0,977.7,752.16
2016,2,4,13,45,869.0,86.5,1.65,12.5,553.5,947.93,732.4
2016,2,4,14,0,858.0,86.0,1.7,13.0,531.0,915.18,710.6
2016,2,4,14,15,686.5,119.0,1.7,12.5,463.0,782.94,619.98
2016,2,4,14,30,515.0,152.0,1.7,12.0,395.0,642.2,519.09
2016,2,4,14,45,513.0,139.5,1.75,12.0,367.0,606.39,494.48
2016,2,4,15,0,511.0,127.0,1.8,12.0,339.0,568.98,467.07
2016,2,4,15,15,485.5,120.0,1.6,11.5,305.5,519.31,428.54
2016,2,4,15,30,460.0,113.0,1.4,11.0,272.0,470.46,389.86
2016,2,4,15,45,439.5,100.0,1.25,11.0,235.5,419.01,347.9
2016,2,4,16,0,419.0,87.0,1.1,11.0,199.0,368.58,305.6
2016,2,4,16,15,379.5,74.0,1.05,10.0,161.5,309.21,255.95
2016,2,4,16,30,340.0,61.0,1.0,9.0,124.0,253.55,207.61
2016,2,4,16,45,282.5,46.5,1.0,8.5,88.0,192.52,153.14
2016,2,4,17,0,225.0,32.0,1.0,8.0,52.0,138.22,99.73
2016,2,4,17,15,112.5,16.0,1.0,7.5,26.0,61.34,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,107.0,11.0,1.05,4.5,17.0,37.51,0.0
2016,2,5,7,30,214.0,22.0,1.1,5.0,34.0,106.24,31.37
2016,2,5,7,45,331.0,34.0,1.2,6.0,73.5,184.94,141.05
2016,2,5,8,0,448.0,46.0,1.3,7.0,113.0,270.34,218.87
2016,2,5,8,15,522.5,54.0,1.35,7.5,158.5,343.79,284.5
2016,2,5,8,30,597.0,62.0,1.4,8.0,204.0,424.48,354.03
2016,2,5,8,45,646.5,67.0,1.45,8.5,249.0,493.35,411.73
2016,2,5,9,0,696.0,72.0,1.5,9.0,294.0,565.62,469.94
2016,2,5,9,15,729.0,76.5,1.6,9.5,336.5,628.63,519.16
2016,2,5,9,30,762.0,81.0,1.7,10.0,379.0,688.21,562.86
2016,2,5,9,45,792.5,82.0,1.85,11.0,417.5,746.6,603.77
2016,2,5,10,0,823.0,83.0,2.0,12.0,456.0,804.6,643.41
2016,2,5,10,15,839.0,85.5,1.95,12.5,488.0,851.16,673.35
2016,2,5,10,30,855.0,88.0,1.9,13.0,520.0,895.71,701.31
2016,2,5,10,45,866.5,89.5,1.9,13.5,545.0,932.6,724.02
2016,2,5,11,0,878.0,91.0,1.9,14.0,570.0,966.68,744.64
2016,2,5,11,15,885.0,92.0,1.85,14.0,587.5,992.78,760.44
2016,2,5,11,30,892.0,93.0,1.8,14.0,605.0,1015.5,774.0
2016,2,5,11,45,895.0,94.0,1.8,14.5,615.0,1030.73,781.9
2016,2,5,12,0,898.0,95.0,1.8,15.0,625.0,1042.23,787.54
2016,2,5,12,15,898.0,95.0,1.65,15.0,626.5,1045.68,787.15
2016,2,5,12,30,898.0,95.0,1.5,15.0,628.0,1045.29,784.36
2016,2,5,12,45,892.5,95.5,1.4,15.5,620.5,1036.19,775.41
2016,2,5,13,0,887.0,96.0,1.3,16.0,613.0,1023.35,764.3
2016,2,5,13,15,782.5,117.0,1.1,16.0,565.0,941.05,707.36
2016,2,5,13,30,678.0,138.0,0.9,16.0,517.0,851.83,646.03
2016,2,5,13,45,767.5,114.0,0.7,16.0,528.0,892.27,671.56
2016,2,5,14,0,857.0,90.0,0.5,16.0,539.0,919.73,685.87
2016,2,5,14,15,843.0,88.0,0.65,15.5,510.0,879.67,664.42
2016,2,5,14,30,829.0,86.0,0.8,15.0,481.0,837.27,641.58
2016,2,5,14,45,817.5,81.0,0.95,15.0,447.0,791.28,614.08
2016,2,5,15,0,806.0,76.0,1.1,15.0,413.0,743.35,584.11
2016,2,5,15,15,780.0,72.5,1.0,14.5,373.0,684.78,543.5
2016,2,5,15,30,754.0,69.0,0.9,14.0,333.0,626.02,501.81
2016,2,5,15,45,720.0,64.0,0.85,13.5,289.5,560.59,452.43
2016,2,5,16,0,686.0,59.0,0.8,13.0,246.0,496.52,402.11
2016,2,5,16,15,628.5,53.0,0.9,12.0,200.0,424.14,344.52
2016,2,5,16,30,571.0,47.0,1.0,11.0,154.0,353.15,285.03
2016,2,5,16,45,470.0,39.0,1.1,10.0,110.0,266.74,210.7
2016,2,5,17,0,369.0,31.0,1.2,9.0,66.0,191.51,139.87
2016,2,5,17,15,184.5,15.5,1.15,9.0,33.0,85.71,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,136.5,10.5,1.1,4.5,19.0,44.72,0.0
2016,2,6,7,30,273.0,21.0,1.3,5.0,38.0,124.95,48.86
2016,2,6,7,45,389.5,31.0,1.55,6.0,78.5,203.97,156.57
2016,2,6,8,0,506.0,41.0,1.8,7.0,119.0,290.4,235.74
2016,2,6,8,15,574.5,48.0,1.75,7.5,164.5,362.62,300.77
2016,2,6,8,30,643.0,55.0,1.7,8.0,210.0,441.48,368.91
2016,2,6,8,45,690.5,59.0,1.7,9.0,255.5,506.79,423.13
2016,2,6,9,0,738.0,63.0,1.7,10.0,301.0,578.73,480.03
2016,2,6,9,15,767.5,66.5,1.75,10.5,342.5,639.99,526.98
2016,2,6,9,30,797.0,70.0,1.8,11.0,384.0,701.69,571.45
2016,2,6,9,45,813.0,73.5,1.85,11.5,420.5,752.77,606.92
2016,2,6,10,0,829.0,77.0,1.9,12.0,457.0,802.45,640.7
2016,2,6,10,15,843.5,79.0,1.8,12.5,488.0,847.27,668.86
2016,2,6,10,30,858.0,81.0,1.7,13.0,519.0,889.98,694.82
2016,2,6,10,45,868.0,83.0,1.65,13.5,543.5,926.17,716.3
2016,2,6,11,0,878.0,85.0,1.6,14.0,568.0,959.51,735.57
2016,2,6,11,15,884.0,86.0,1.65,14.0,585.0,973.77,744.65
2016,2,6,11,30,890.0,87.0,1.7,14.0,602.0,995.17,758.92
2016,2,6,11,45,896.0,86.5,1.8,14.5,611.5,1011.25,768.93
2016,2,6,12,0,902.0,86.0,1.9,15.0,621.0,1023.74,776.7
2016,2,6,12,15,902.0,86.0,1.95,15.0,622.5,1027.14,779.35
2016,2,6,12,30,902.0,86.0,2.0,15.0,624.0,1026.78,779.76
2016,2,6,12,45,898.0,86.0,2.15,15.0,617.5,1018.65,776.46
2016,2,6,13,0,894.0,86.0,2.3,15.0,611.0,1006.84,770.76
2016,2,6,13,15,694.5,143.0,2.3,15.0,545.0,886.51,688.53
2016,2,6,13,30,495.0,200.0,2.3,15.0,479.0,737.88,582.58
2016,2,6,13,45,682.0,140.5,2.35,15.5,509.0,843.47,661.49
2016,2,6,14,0,869.0,81.0,2.4,16.0,539.0,920.03,714.43
2016,2,6,14,15,856.0,79.0,2.35,15.5,510.5,880.57,688.01
2016,2,6,14,30,843.0,77.0,2.3,15.0,482.0,838.7,660.74
2016,2,6,14,45,826.0,74.5,2.3,15.0,447.5,790.76,627.93
2016,2,6,15,0,809.0,72.0,2.3,15.0,413.0,741.24,593.46
2016,2,6,15,15,783.5,69.0,2.05,14.5,373.5,683.54,551.66
2016,2,6,15,30,758.0,66.0,1.8,14.0,334.0,625.61,508.9
2016,2,6,15,45,724.0,61.5,1.55,13.5,290.5,560.59,457.72
2016,2,6,16,0,690.0,57.0,1.3,13.0,247.0,496.93,405.85
2016,2,6,16,15,633.5,51.5,1.2,12.0,201.5,421.75,344.41
2016,2,6,16,30,577.0,46.0,1.1,11.0,156.0,354.84,287.04
2016,2,6,16,45,488.5,37.5,1.05,10.0,112.5,272.85,215.79
2016,2,6,17,0,400.0,29.0,1.0,9.0,69.0,200.82,148.03
2016,2,6,17,15,200.0,14.5,1.0,8.5,34.5,89.75,9.1
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,174.0,10.0,1.1,6.5,21.5,53.96,0.0
2016,2,7,7,30,348.0,20.0,1.3,7.0,43.0,145.59,67.27
2016,2,7,7,45,463.5,28.0,1.5,8.0,85.0,224.99,171.97
2016,2,7,8,0,579.0,36.0,1.7,9.0,127.0,313.24,252.17
2016,2,7,8,15,643.5,41.5,1.75,9.5,174.0,386.02,317.53
2016,2,7,8,30,708.0,47.0,1.8,10.0,221.0,464.68,385.32
2016,2,7,8,45,750.5,50.5,1.85,11.0,267.0,533.01,441.57
2016,2,7,9,0,793.0,54.0,1.9,12.0,313.0,603.82,497.25
2016,2,7,9,15,820.5,57.0,1.95,12.5,355.5,665.49,543.42
2016,2,7,9,30,848.0,60.0,2.0,13.0,398.0,720.48,582.36
2016,2,7,9,45,860.5,64.0,2.05,13.5,434.5,770.89,617.02
2016,2,7,10,0,873.0,68.0,2.1,14.0,471.0,819.52,649.7
2016,2,7,10,15,887.0,70.0,2.1,14.5,503.0,864.83,678.97
2016,2,7,10,30,901.0,72.0,2.1,15.0,535.0,907.91,706.21
2016,2,7,10,45,911.0,73.0,2.1,15.5,560.0,943.54,727.91
2016,2,7,11,0,921.0,74.0,2.1,16.0,585.0,976.21,747.44
2016,2,7,11,15,927.0,75.0,2.1,16.0,602.5,1001.85,763.54
2016,2,7,11,30,933.0,76.0,2.1,16.0,620.0,1024.0,777.4
2016,2,7,11,45,936.0,76.5,2.15,16.5,629.5,1038.89,785.72
2016,2,7,12,0,939.0,77.0,2.2,17.0,639.0,1049.98,791.72
2016,2,7,12,15,939.5,77.0,2.2,17.0,640.5,1054.04,794.11
2016,2,7,12,30,940.0,77.0,2.2,17.0,642.0,1054.18,794.17
2016,2,7,12,45,938.5,76.0,2.25,17.5,635.5,1047.11,788.83
2016,2,7,13,0,937.0,75.0,2.3,18.0,629.0,1036.16,781.15
2016,2,7,13,15,931.5,74.5,2.3,18.0,614.5,1018.1,769.79
2016,2,7,13,30,926.0,74.0,2.3,18.0,600.0,996.43,756.18
2016,2,7,13,45,917.0,73.0,2.3,18.0,577.5,967.33,737.63
2016,2,7,14,0,908.0,72.0,2.3,18.0,555.0,935.06,716.96
2016,2,7,14,15,896.0,70.5,2.15,18.0,526.0,896.52,690.4
2016,2,7,14,30,884.0,69.0,2.0,18.0,497.0,855.42,662.02
2016,2,7,14,45,866.0,67.0,1.95,18.0,462.0,806.45,628.85
2016,2,7,15,0,848.0,65.0,1.9,18.0,427.0,755.92,594.15
2016,2,7,15,15,824.0,62.5,1.65,17.5,386.5,705.73,558.57
2016,2,7,15,30,800.0,60.0,1.4,17.0,346.0,647.74,516.52
2016,2,7,15,45,764.0,56.5,1.15,16.5,301.5,580.68,465.14
2016,2,7,16,0,728.0,53.0,0.9,16.0,257.0,515.1,412.7
2016,2,7,16,15,674.5,48.0,0.95,15.5,210.5,440.2,353.11
2016,2,7,16,30,621.0,43.0,1.0,15.0,164.0,369.54,294.05
2016,2,7,16,45,530.0,36.0,1.05,14.5,119.0,285.42,222.13
2016,2,7,17,0,439.0,29.0,1.1,14.0,74.0,210.89,153.84
2016,2,7,17,15,219.5,14.5,1.1,13.5,37.0,96.19,23.07
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.5,12.0,1.3,9.0,21.5,46.81,0.0
2016,2,8,7,30,281.0,24.0,1.4,10.0,43.0,131.41,67.57
2016,2,8,7,45,397.0,34.0,1.55,11.0,84.5,209.17,159.25
2016,2,8,8,0,513.0,44.0,1.7,12.0,126.0,296.01,236.36
2016,2,8,8,15,582.5,50.5,1.75,12.5,172.5,368.77,300.55
2016,2,8,8,30,652.0,57.0,1.8,13.0,219.0,448.2,368.0
2016,2,8,8,45,695.0,62.0,1.9,13.5,264.5,512.51,421.43
2016,2,8,9,0,738.0,67.0,2.0,14.0,310.0,583.06,477.66
2016,2,8,9,15,768.0,70.5,2.0,14.5,352.5,644.92,524.34
2016,2,8,9,30,798.0,74.0,2.0,15.0,395.0,707.22,568.33
2016,2,8,9,45,823.5,75.5,2.0,16.0,433.5,763.63,605.63
2016,2,8,10,0,849.0,77.0,2.0,17.0,472.0,819.27,641.31
2016,2,8,10,15,863.5,79.0,2.0,17.5,504.0,864.92,670.31
2016,2,8,10,30,878.0,81.0,2.0,18.0,536.0,908.38,697.37
2016,2,8,10,45,887.5,82.5,2.0,18.5,560.5,934.17,712.04
2016,2,8,11,0,897.0,84.0,2.0,19.0,585.0,966.48,731.21
2016,2,8,11,15,903.0,85.0,1.95,19.0,602.5,991.68,746.2
2016,2,8,11,30,909.0,86.0,1.9,19.0,620.0,1013.47,758.98
2016,2,8,11,45,912.0,86.5,1.85,19.5,629.5,1028.1,765.67
2016,2,8,12,0,915.0,87.0,1.8,20.0,639.0,1039.02,770.08
2016,2,8,12,15,915.5,87.0,1.75,20.0,640.5,1043.01,771.62
2016,2,8,12,30,916.0,87.0,1.7,20.0,642.0,1043.18,770.93
2016,2,8,12,45,921.0,84.0,1.65,20.0,637.0,1040.26,768.46
2016,2,8,13,0,926.0,81.0,1.6,20.0,632.0,1033.42,763.66
2016,2,8,13,15,921.0,80.5,1.5,20.0,618.0,1015.99,751.42
2016,2,8,13,30,916.0,80.0,1.4,20.0,604.0,994.95,737.09
2016,2,8,13,45,907.0,79.0,1.35,20.5,581.5,966.03,717.21
2016,2,8,14,0,898.0,78.0,1.3,21.0,559.0,933.98,695.44
2016,2,8,14,15,885.5,76.0,1.2,21.0,530.0,894.61,669.42
2016,2,8,14,30,873.0,74.0,1.1,21.0,501.0,852.74,641.68
2016,2,8,14,45,855.0,72.0,1.0,21.0,465.5,812.14,614.61
2016,2,8,15,0,837.0,70.0,0.9,21.0,430.0,761.28,580.22
2016,2,8,15,15,812.5,67.0,0.85,20.5,389.5,703.06,541.98
2016,2,8,15,30,788.0,64.0,0.8,20.0,349.0,644.47,502.49
2016,2,8,15,45,752.5,60.5,0.8,19.5,304.5,578.14,454.87
2016,2,8,16,0,717.0,57.0,0.8,19.0,260.0,513.23,405.87
2016,2,8,16,15,662.5,51.5,0.85,18.0,213.5,437.61,347.38
2016,2,8,16,30,608.0,46.0,0.9,17.0,167.0,366.34,289.26
2016,2,8,16,45,518.5,38.5,1.0,16.5,122.0,286.45,221.59
2016,2,8,17,0,429.0,31.0,1.1,16.0,77.0,213.16,155.66
2016,2,8,17,15,214.5,15.5,1.15,15.5,38.5,96.39,33.13
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,162.0,12.0,1.3,10.0,23.5,52.28,0.0
2016,2,9,7,30,324.0,24.0,1.4,11.0,47.0,145.87,81.71
2016,2,9,7,45,436.5,33.0,1.5,12.0,90.0,222.78,169.51
2016,2,9,8,0,549.0,42.0,1.6,13.0,133.0,309.27,245.94
2016,2,9,8,15,616.0,48.5,1.7,13.5,180.0,379.37,307.89
2016,2,9,8,30,683.0,55.0,1.8,14.0,227.0,459.42,375.63
2016,2,9,8,45,725.0,59.5,1.9,14.5,273.5,527.81,431.84
2016,2,9,9,0,767.0,64.0,2.0,15.0,320.0,598.61,487.82
2016,2,9,9,15,796.0,67.5,2.0,15.5,363.0,661.1,534.31
2016,2,9,9,30,825.0,71.0,2.0,16.0,406.0,723.89,578.19
2016,2,9,9,45,847.5,73.0,2.05,16.5,444.5,779.64,616.12
2016,2,9,10,0,870.0,75.0,2.1,17.0,483.0,834.35,652.53
2016,2,9,10,15,806.0,90.0,2.05,17.5,488.0,828.77,645.08
2016,2,9,10,30,742.0,105.0,2.0,18.0,493.0,820.9,636.77
2016,2,9,10,45,646.0,142.5,1.95,18.5,491.5,798.32,618.33
2016,2,9,11,0,550.0,180.0,1.9,19.0,490.0,757.9,587.37
2016,2,9,11,15,539.0,190.5,1.85,19.5,501.5,771.48,594.8
2016,2,9,11,30,528.0,201.0,1.8,20.0,513.0,782.31,599.74
2016,2,9,11,45,565.5,191.0,1.75,20.5,530.5,815.15,621.31
2016,2,9,12,0,603.0,181.0,1.7,21.0,548.0,854.46,645.84
2016,2,9,12,15,606.5,180.5,1.6,21.0,550.0,860.1,647.97
2016,2,9,12,30,610.0,180.0,1.5,21.0,552.0,862.86,648.59
2016,2,9,12,45,771.5,131.0,1.4,21.5,597.0,966.52,714.66
2016,2,9,13,0,933.0,82.0,1.3,22.0,642.0,1042.17,759.1
2016,2,9,13,15,927.0,81.5,1.15,22.0,627.0,1023.65,744.09
2016,2,9,13,30,921.0,81.0,1.0,22.0,612.0,1001.52,728.13
2016,2,9,13,45,909.5,80.5,0.9,22.0,589.0,970.73,707.78
2016,2,9,14,0,898.0,80.0,0.8,22.0,566.0,936.91,685.61
2016,2,9,14,15,843.5,82.0,0.8,21.5,520.0,874.41,647.92
2016,2,9,14,30,789.0,84.0,0.8,21.0,474.0,802.06,603.05
2016,2,9,14,45,619.5,116.5,0.8,21.0,409.0,676.24,518.67
2016,2,9,15,0,450.0,149.0,0.8,21.0,344.0,546.45,425.74
2016,2,9,15,15,438.0,135.5,0.8,20.0,311.0,501.62,395.96
2016,2,9,15,30,426.0,122.0,0.8,19.0,278.0,456.58,364.02
2016,2,9,15,45,395.5,111.5,0.8,18.5,242.0,402.99,323.4
2016,2,9,16,0,365.0,101.0,0.8,18.0,206.0,351.53,283.08
2016,2,9,16,15,333.5,86.0,0.85,17.0,169.5,296.91,239.47
2016,2,9,16,30,302.0,71.0,0.9,16.0,133.0,245.21,196.4
2016,2,9,16,45,254.5,55.0,1.0,15.5,97.5,188.74,147.77
2016,2,9,17,0,207.0,39.0,1.1,15.0,62.0,137.74,101.85
2016,2,9,17,15,103.5,19.5,1.1,14.5,31.0,64.72,26.51
2016,2,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,7,15,18.0,13.0,0.5,9.5,14.5,15.76,0.0
2016,2,10,7,30,36.0,26.0,0.5,10.0,29.0,42.13,22.66
2016,2,10,7,45,66.0,45.0,0.55,11.0,54.5,77.82,58.26
2016,2,10,8,0,96.0,64.0,0.6,12.0,80.0,115.1,91.18
2016,2,10,8,15,111.5,83.5,0.65,12.0,108.0,149.07,121.27
2016,2,10,8,30,127.0,103.0,0.7,12.0,136.0,184.63,152.18
2016,2,10,8,45,139.0,121.0,0.8,12.5,163.0,217.76,180.14
2016,2,10,9,0,151.0,139.0,0.9,13.0,190.0,252.04,208.38
2016,2,10,9,15,179.5,156.0,0.95,13.5,224.5,297.72,245.37
2016,2,10,9,30,208.0,173.0,1.0,14.0,259.0,345.8,283.38
2016,2,10,9,45,291.5,178.0,1.1,14.5,309.5,441.1,358.46
2016,2,10,10,0,375.0,183.0,1.2,15.0,360.0,527.45,424.44
2016,2,10,10,15,512.0,158.5,1.25,15.5,418.0,650.4,516.33
2016,2,10,10,30,649.0,134.0,1.3,16.0,476.0,771.92,601.68
2016,2,10,10,45,766.5,112.0,1.4,16.5,533.5,874.12,670.2
2016,2,10,11,0,884.0,90.0,1.5,17.0,591.0,972.85,734.6
2016,2,10,11,15,890.0,91.0,1.5,17.0,608.5,998.29,749.29
2016,2,10,11,30,896.0,92.0,1.5,17.0,626.0,1008.89,755.23
2016,2,10,11,45,899.5,92.5,1.55,17.5,636.0,1023.92,763.78
2016,2,10,12,0,903.0,93.0,1.6,18.0,646.0,1035.28,770.0
2016,2,10,12,15,903.5,93.5,1.6,18.0,647.5,1039.87,772.66
2016,2,10,12,30,904.0,94.0,1.6,18.0,649.0,1040.67,773.13
2016,2,10,12,45,687.5,161.0,1.6,18.0,581.0,917.4,691.96
2016,2,10,13,0,471.0,228.0,1.6,18.0,513.0,762.06,584.48
2016,2,10,13,15,682.0,159.0,1.6,18.0,561.0,893.47,679.96
2016,2,10,13,30,893.0,90.0,1.6,18.0,609.0,986.08,741.08
2016,2,10,13,45,887.5,87.5,1.6,18.5,587.5,969.52,728.43
2016,2,10,14,0,882.0,85.0,1.6,19.0,566.0,938.71,707.79
2016,2,10,14,15,870.0,83.0,1.55,18.5,537.0,899.6,683.64
2016,2,10,14,30,858.0,81.0,1.5,18.0,508.0,857.93,657.56
2016,2,10,14,45,809.5,79.0,1.5,18.0,459.0,783.9,607.9
2016,2,10,15,0,761.0,77.0,1.5,18.0,410.0,710.68,557.91
2016,2,10,15,15,675.0,85.5,1.3,17.5,361.0,627.26,498.36
2016,2,10,15,30,589.0,94.0,1.1,17.0,312.0,544.84,436.3
2016,2,10,15,45,547.0,90.0,0.95,16.5,272.5,482.35,388.36
2016,2,10,16,0,505.0,86.0,0.8,16.0,233.0,422.19,340.59
2016,2,10,16,15,461.5,75.5,0.85,15.0,192.5,357.7,289.46
2016,2,10,16,30,418.0,65.0,0.9,14.0,152.0,294.16,236.83
2016,2,10,16,45,355.5,51.5,0.95,13.5,112.0,227.32,179.24
2016,2,10,17,0,293.0,38.0,1.0,13.0,72.0,169.18,126.75
2016,2,10,17,15,146.5,24.5,1.0,12.5,41.5,85.19,42.12
2016,2,10,17,30,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,77.0,13.5,1.1,10.5,19.5,31.4,0.0
2016,2,11,7,30,154.0,27.0,1.2,11.0,39.0,94.28,58.55
2016,2,11,7,45,207.5,44.0,1.35,12.0,72.5,145.05,111.3
2016,2,11,8,0,261.0,61.0,1.5,13.0,106.0,200.4,160.51
2016,2,11,8,15,293.0,77.0,1.45,13.5,141.5,249.98,204.19
2016,2,11,8,30,325.0,93.0,1.4,14.0,177.0,302.83,249.22
2016,2,11,8,45,348.0,106.0,1.35,14.5,212.0,349.83,288.04
2016,2,11,9,0,371.0,119.0,1.3,15.0,247.0,398.52,326.83
2016,2,11,9,15,591.5,96.0,1.15,15.5,328.5,553.91,448.19
2016,2,11,9,30,812.0,73.0,1.0,16.0,410.0,716.68,564.78
2016,2,11,9,45,762.5,86.0,0.9,16.5,425.0,728.03,567.3
2016,2,11,10,0,713.0,99.0,0.8,17.0,440.0,737.64,570.28
2016,2,11,10,15,639.5,130.0,0.75,17.5,451.0,736.91,566.73
2016,2,11,10,30,566.0,161.0,0.7,18.0,462.0,719.12,551.58
2016,2,11,10,45,554.5,173.5,0.65,18.5,479.5,740.05,563.43
2016,2,11,11,0,543.0,186.0,0.6,19.0,497.0,758.11,572.53
2016,2,11,11,15,711.0,142.0,0.55,19.0,561.5,892.42,660.53
2016,2,11,11,30,879.0,98.0,0.5,19.0,626.0,1011.36,732.47
2016,2,11,11,45,878.0,100.5,0.5,19.0,634.5,1024.45,738.09
2016,2,11,12,0,877.0,103.0,0.5,19.0,643.0,1033.77,743.31
2016,2,11,12,15,717.5,152.5,0.5,19.0,595.0,942.04,685.47
2016,2,11,12,30,558.0,202.0,0.5,19.0,547.0,827.49,612.44
2016,2,11,12,45,390.0,243.0,0.55,19.0,483.5,680.58,512.7
2016,2,11,13,0,222.0,284.0,0.6,19.0,420.0,536.9,410.16
2016,2,11,13,15,237.0,275.0,0.6,19.0,417.0,538.15,413.43
2016,2,11,13,30,252.0,266.0,0.6,19.0,414.0,559.01,428.81
2016,2,11,13,45,312.0,244.5,0.6,19.0,421.0,584.56,449.04
2016,2,11,14,0,372.0,223.0,0.6,19.0,428.0,606.18,466.3
2016,2,11,14,15,286.0,223.5,0.6,18.5,376.5,519.18,403.14
2016,2,11,14,30,200.0,224.0,0.6,18.0,325.0,418.71,329.33
2016,2,11,14,45,314.5,190.5,0.6,18.0,336.0,483.67,381.96
2016,2,11,15,0,429.0,157.0,0.6,18.0,347.0,538.59,424.35
2016,2,11,15,15,465.0,134.5,0.6,17.5,323.5,520.08,412.02
2016,2,11,15,30,501.0,112.0,0.6,17.0,300.0,496.73,396.26
2016,2,11,15,45,447.5,109.0,0.65,16.5,261.0,433.23,348.26
2016,2,11,16,0,394.0,106.0,0.7,16.0,222.0,373.77,302.02
2016,2,11,16,15,352.5,91.5,0.75,15.5,182.0,312.69,253.01
2016,2,11,16,30,311.0,77.0,0.8,15.0,142.0,255.61,205.39
2016,2,11,16,45,248.5,60.5,0.85,15.0,104.0,191.65,150.62
2016,2,11,17,0,186.0,44.0,0.9,15.0,66.0,134.98,100.83
2016,2,11,17,15,93.0,26.5,0.9,14.5,37.5,65.11,34.19
2016,2,11,17,30,0.0,9.0,0.9,14.0,9.0,7.68,0.0
2016,2,11,17,45,0.0,4.5,0.95,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
