Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,0,0.0,16.0,1.0,7.0,16.0,13.66,0.0
2016,2,22,7,15,243.5,25.0,1.25,7.5,55.0,101.63,57.83
2016,2,22,7,30,487.0,34.0,1.5,8.0,94.0,207.8,155.54
2016,2,22,7,45,569.0,41.5,1.75,9.0,142.5,276.21,218.51
2016,2,22,8,0,651.0,49.0,2.0,10.0,191.0,356.48,289.84
2016,2,22,8,15,702.5,54.0,2.1,10.5,241.0,427.39,352.16
2016,2,22,8,30,754.0,59.0,2.2,11.0,291.0,502.59,415.64
2016,2,22,8,45,786.5,63.0,2.35,11.5,339.0,568.96,470.05
2016,2,22,9,0,819.0,67.0,2.5,12.0,387.0,636.68,523.62
2016,2,22,9,15,843.0,70.0,2.6,12.5,431.5,698.15,569.55
2016,2,22,9,30,867.0,73.0,2.7,13.0,476.0,759.33,612.9
2016,2,22,9,45,883.5,75.5,2.85,13.5,515.0,805.79,644.88
2016,2,22,10,0,900.0,78.0,3.0,14.0,554.0,857.41,680.27
2016,2,22,10,15,912.5,80.0,3.0,14.5,587.0,903.01,709.76
2016,2,22,10,30,925.0,82.0,3.0,15.0,620.0,946.12,737.1
2016,2,22,10,45,932.5,83.5,3.05,15.5,645.5,981.2,758.96
2016,2,22,11,0,940.0,85.0,3.1,16.0,671.0,1013.03,778.5
2016,2,22,11,15,945.5,86.0,3.15,16.0,689.0,1038.86,795.41
2016,2,22,11,30,951.0,87.0,3.2,16.0,707.0,1061.0,809.95
2016,2,22,11,45,953.0,88.0,3.25,16.5,717.0,1075.81,818.14
2016,2,22,12,0,955.0,89.0,3.3,17.0,727.0,1086.63,823.84
2016,2,22,12,15,955.5,89.0,3.35,17.0,728.5,1090.68,826.75
2016,2,22,12,30,956.0,89.0,3.4,17.0,730.0,1090.64,827.16
2016,2,22,12,45,951.0,90.0,3.45,17.0,722.5,1082.15,822.1
2016,2,22,13,0,946.0,91.0,3.5,17.0,715.0,1069.69,814.58
2016,2,22,13,15,942.0,90.5,3.5,17.0,700.5,1052.53,803.63
2016,2,22,13,30,938.0,90.0,3.5,17.0,686.0,1031.57,790.23
2016,2,22,13,45,932.0,88.5,3.5,17.0,663.5,1003.83,772.28
2016,2,22,14,0,926.0,87.0,3.5,17.0,641.0,972.65,751.99
2016,2,22,14,15,916.0,85.0,3.4,17.0,611.0,934.01,725.76
2016,2,22,14,30,906.0,83.0,3.3,17.0,581.0,892.53,697.48
2016,2,22,14,45,820.5,89.5,3.2,17.0,518.5,804.27,635.31
2016,2,22,15,0,735.0,96.0,3.1,17.0,456.0,714.12,570.73
2016,2,22,15,15,665.5,102.5,2.8,16.5,408.0,636.75,514.15
2016,2,22,15,30,596.0,109.0,2.5,16.0,360.0,562.48,456.84
2016,2,22,15,45,687.5,87.5,2.2,15.5,345.5,566.42,460.35
2016,2,22,16,0,779.0,66.0,1.9,15.0,331.0,556.2,451.01
2016,2,22,16,15,735.5,61.0,1.75,14.0,281.5,483.01,392.19
2016,2,22,16,30,692.0,56.0,1.6,13.0,232.0,412.89,333.8
2016,2,22,16,45,621.0,49.5,1.45,12.0,181.5,335.6,267.5
2016,2,22,17,0,550.0,43.0,1.3,11.0,131.0,263.35,203.41
2016,2,22,17,15,426.5,32.5,1.3,10.5,86.0,179.12,128.93
2016,2,22,17,30,303.0,22.0,1.3,10.0,41.0,105.86,41.4
2016,2,22,17,45,151.5,11.0,1.35,9.5,20.5,36.27,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.6,6.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.6,7.0,18.0,15.36,0.0
2016,2,23,7,15,239.0,27.5,0.6,7.5,58.5,103.54,62.83
2016,2,23,7,30,478.0,37.0,0.6,8.0,99.0,207.8,155.62
2016,2,23,7,45,562.0,45.0,0.6,8.5,148.5,279.62,220.12
2016,2,23,8,0,646.0,53.0,0.6,9.0,198.0,360.92,290.73
2016,2,23,8,15,698.5,59.0,0.65,9.5,249.0,430.7,350.43
2016,2,23,8,30,751.0,65.0,0.7,10.0,300.0,507.53,413.17
2016,2,23,8,45,787.0,69.0,0.75,10.5,349.0,576.11,467.06
2016,2,23,9,0,823.0,73.0,0.8,11.0,398.0,646.35,520.08
2016,2,23,9,15,847.5,76.0,0.9,11.5,443.0,708.53,565.2
2016,2,23,9,30,872.0,79.0,1.0,12.0,488.0,770.43,607.64
2016,2,23,9,45,890.5,81.0,1.1,12.5,528.0,825.68,644.53
2016,2,23,10,0,909.0,83.0,1.2,13.0,568.0,871.14,674.12
2016,2,23,10,15,921.0,84.5,1.2,13.5,601.0,916.05,701.52
2016,2,23,10,30,933.0,86.0,1.2,14.0,634.0,958.4,726.73
2016,2,23,10,45,942.5,87.0,1.3,15.0,660.0,994.98,748.21
2016,2,23,11,0,952.0,88.0,1.4,16.0,686.0,1028.36,767.45
2016,2,23,11,15,957.0,89.0,1.35,16.5,703.5,1053.93,780.33
2016,2,23,11,30,962.0,90.0,1.3,17.0,721.0,1075.75,790.81
2016,2,23,11,45,964.0,90.5,1.3,17.5,730.5,1090.07,797.56
2016,2,23,12,0,966.0,91.0,1.3,18.0,740.0,1100.34,801.98
2016,2,23,12,15,965.5,91.0,1.2,18.0,741.5,1103.38,801.51
2016,2,23,12,30,965.0,91.0,1.1,18.0,743.0,1102.28,798.63
2016,2,23,12,45,960.5,92.0,1.05,18.5,735.5,1094.2,791.21
2016,2,23,13,0,956.0,93.0,1.0,19.0,728.0,1082.09,781.59
2016,2,23,13,15,951.0,92.0,0.9,19.0,712.5,1063.16,768.28
2016,2,23,13,30,946.0,91.0,0.8,19.0,697.0,1040.42,752.81
2016,2,23,13,45,935.5,91.0,0.75,19.0,673.0,1009.96,733.79
2016,2,23,14,0,925.0,91.0,0.7,19.0,649.0,976.24,712.85
2016,2,23,14,15,913.5,89.0,0.65,19.0,618.0,936.22,687.86
2016,2,23,14,30,902.0,87.0,0.6,19.0,587.0,893.47,661.04
2016,2,23,14,45,885.0,85.0,0.55,19.0,549.5,851.8,634.73
2016,2,23,15,0,868.0,83.0,0.5,19.0,512.0,799.48,601.03
2016,2,23,15,15,846.0,80.0,0.5,18.5,469.0,740.77,564.44
2016,2,23,15,30,824.0,77.0,0.5,18.0,426.0,681.33,526.28
2016,2,23,15,45,792.0,73.5,0.55,17.5,378.5,614.47,480.01
2016,2,23,16,0,760.0,70.0,0.6,17.0,331.0,548.6,432.27
2016,2,23,16,15,714.5,64.5,0.7,16.5,281.0,474.69,376.44
2016,2,23,16,30,669.0,59.0,0.8,16.0,231.0,406.74,322.17
2016,2,23,16,45,593.0,52.5,0.9,15.5,180.5,326.21,255.54
2016,2,23,17,0,517.0,46.0,1.0,15.0,130.0,253.66,193.02
2016,2,23,17,15,396.0,35.0,1.0,14.5,86.0,171.68,122.27
2016,2,23,17,30,275.0,24.0,1.0,14.0,42.0,101.11,45.0
2016,2,23,17,45,137.5,12.0,1.05,13.5,21.0,34.43,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,63.0,7.0,0.8,8.5,9.0,0.0,0.0
2016,2,24,7,0,126.0,14.0,0.8,9.0,18.0,36.3,0.0
2016,2,24,7,15,262.0,27.5,0.9,9.5,56.0,110.36,69.35
2016,2,24,7,30,398.0,41.0,1.0,10.0,94.0,185.98,139.54
2016,2,24,7,45,482.0,50.0,1.1,10.5,141.5,254.25,200.6
2016,2,24,8,0,566.0,59.0,1.2,11.0,189.0,332.05,268.54
2016,2,24,8,15,619.5,65.5,1.1,11.5,237.5,400.91,327.13
2016,2,24,8,30,673.0,72.0,1.0,12.0,286.0,474.6,386.92
2016,2,24,8,45,714.0,76.0,0.95,12.5,334.0,542.13,439.61
2016,2,24,9,0,755.0,80.0,0.9,13.0,382.0,609.28,489.78
2016,2,24,9,15,780.0,83.5,0.9,13.5,425.5,669.27,532.93
2016,2,24,9,30,805.0,87.0,0.9,14.0,469.0,729.19,572.95
2016,2,24,9,45,828.0,88.5,0.9,15.0,508.5,784.79,607.69
2016,2,24,10,0,851.0,90.0,0.9,16.0,548.0,839.36,640.76
2016,2,24,10,15,863.5,92.0,0.85,16.5,580.0,883.98,666.64
2016,2,24,10,30,876.0,94.0,0.8,17.0,612.0,926.21,690.45
2016,2,24,10,45,886.5,95.0,0.8,18.0,637.5,952.36,703.1
2016,2,24,11,0,897.0,96.0,0.8,19.0,663.0,985.34,720.2
2016,2,24,11,15,902.5,97.0,0.7,19.0,680.5,1010.27,732.43
2016,2,24,11,30,908.0,98.0,0.6,19.0,698.0,1031.68,742.39
2016,2,24,11,45,909.5,99.0,0.55,19.5,707.5,1045.4,747.39
2016,2,24,12,0,911.0,100.0,0.5,20.0,717.0,1055.3,750.23
2016,2,24,12,15,911.5,100.0,0.5,20.0,718.5,1059.12,752.24
2016,2,24,12,30,912.0,100.0,0.5,20.0,720.0,1059.03,752.14
2016,2,24,12,45,907.0,101.0,0.5,20.0,712.5,1050.63,747.21
2016,2,24,13,0,902.0,102.0,0.5,20.0,705.0,1038.42,740.24
2016,2,24,13,15,897.0,101.0,0.6,20.0,690.0,1020.16,732.15
2016,2,24,13,30,892.0,100.0,0.7,20.0,675.0,998.31,721.82
2016,2,24,13,45,885.0,98.0,0.8,20.0,652.5,980.71,714.09
2016,2,24,14,0,878.0,96.0,0.9,20.0,630.0,948.52,696.8
2016,2,24,14,15,866.5,94.0,0.95,20.0,600.0,909.19,673.79
2016,2,24,14,30,855.0,92.0,1.0,20.0,570.0,867.24,648.76
2016,2,24,14,45,839.5,89.5,1.05,20.0,533.5,819.03,619.06
2016,2,24,15,0,824.0,87.0,1.1,20.0,497.0,769.02,587.54
2016,2,24,15,15,801.5,83.5,1.05,19.5,455.5,711.16,549.66
2016,2,24,15,30,779.0,80.0,1.0,19.0,414.0,652.77,510.19
2016,2,24,15,45,746.5,76.0,1.0,18.5,367.5,587.16,463.08
2016,2,24,16,0,714.0,72.0,1.0,18.0,321.0,525.27,416.81
2016,2,24,16,15,668.5,66.5,1.0,17.0,272.5,453.83,361.97
2016,2,24,16,30,623.0,61.0,1.0,16.0,224.0,385.96,307.38
2016,2,24,16,45,553.0,53.5,1.0,15.0,175.5,309.55,243.79
2016,2,24,17,0,483.0,46.0,1.0,14.0,127.0,240.58,184.16
2016,2,24,17,15,369.5,34.5,1.0,13.5,84.0,162.54,116.67
2016,2,24,17,30,256.0,23.0,1.0,13.0,41.0,95.88,47.26
2016,2,24,17,45,128.0,11.5,1.05,12.5,20.5,32.14,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,61.0,7.5,0.4,10.5,10.0,6.4,0.0
2016,2,25,7,0,122.0,15.0,0.4,11.0,20.0,36.36,0.0
2016,2,25,7,15,252.0,29.0,0.35,11.5,58.0,109.17,70.29
2016,2,25,7,30,382.0,43.0,0.3,12.0,96.0,182.64,135.96
2016,2,25,7,45,457.0,53.5,0.25,12.5,142.0,248.11,193.07
2016,2,25,8,0,532.0,64.0,0.2,13.0,188.0,322.13,255.65
2016,2,25,8,15,585.5,71.5,0.25,13.5,236.5,390.32,312.24
2016,2,25,8,30,639.0,79.0,0.3,14.0,285.0,463.39,370.47
2016,2,25,8,45,669.0,86.0,0.35,14.5,330.5,526.01,418.59
2016,2,25,9,0,699.0,93.0,0.4,15.0,376.0,590.08,466.04
2016,2,25,9,15,725.5,97.5,0.5,15.5,419.0,649.9,509.45
2016,2,25,9,30,752.0,102.0,0.6,16.0,462.0,710.0,551.16
2016,2,25,9,45,769.5,106.0,0.7,17.0,499.5,762.22,584.7
2016,2,25,10,0,787.0,110.0,0.8,18.0,537.0,808.41,613.54
2016,2,25,10,15,801.0,112.5,0.8,18.0,569.0,852.92,641.57
2016,2,25,10,30,815.0,115.0,0.8,18.0,601.0,895.29,667.83
2016,2,25,10,45,828.5,115.0,0.85,18.5,626.5,932.0,689.81
2016,2,25,11,0,842.0,115.0,0.9,19.0,652.0,965.99,709.94
2016,2,25,11,15,848.0,116.5,0.85,19.0,669.5,991.42,723.87
2016,2,25,11,30,854.0,118.0,0.8,19.0,687.0,1013.44,735.69
2016,2,25,11,45,861.0,116.5,0.8,19.5,697.0,1029.46,743.52
2016,2,25,12,0,868.0,115.0,0.8,20.0,707.0,1041.82,749.23
2016,2,25,12,15,739.0,163.5,0.75,20.0,668.5,977.11,707.31
2016,2,25,12,30,610.0,212.0,0.7,20.0,630.0,896.92,656.09
2016,2,25,12,45,751.0,157.0,0.65,20.5,666.0,977.32,706.39
2016,2,25,13,0,892.0,102.0,0.6,21.0,702.0,1028.22,734.59
2016,2,25,13,15,887.5,101.0,0.55,21.0,687.5,1010.54,722.18
2016,2,25,13,30,883.0,100.0,0.5,21.0,673.0,989.29,708.81
2016,2,25,13,45,876.0,98.5,0.45,21.0,651.0,972.42,698.33
2016,2,25,14,0,869.0,97.0,0.4,21.0,629.0,941.0,678.78
2016,2,25,14,15,858.0,95.5,0.3,21.0,599.5,902.91,654.21
2016,2,25,14,30,847.0,94.0,0.2,21.0,570.0,862.19,628.13
2016,2,25,14,45,828.0,92.5,0.15,21.0,533.5,812.47,597.06
2016,2,25,15,0,809.0,91.0,0.1,21.0,497.0,761.21,564.74
2016,2,25,15,15,787.0,87.5,0.15,20.5,456.0,704.27,530.23
2016,2,25,15,30,765.0,84.0,0.2,20.0,415.0,646.78,493.74
2016,2,25,15,45,729.5,80.5,0.3,20.0,368.5,583.2,449.84
2016,2,25,16,0,694.0,77.0,0.4,20.0,322.0,518.35,403.16
2016,2,25,16,15,649.0,71.0,0.5,19.0,274.0,447.57,351.16
2016,2,25,16,30,604.0,65.0,0.6,18.0,226.0,380.34,298.92
2016,2,25,16,45,536.5,57.0,0.75,17.5,177.5,305.48,237.8
2016,2,25,17,0,469.0,49.0,0.9,17.0,129.0,237.76,180.07
2016,2,25,17,15,359.0,37.0,0.9,16.5,86.5,161.15,114.78
2016,2,25,17,30,249.0,25.0,0.9,16.0,44.0,96.23,50.53
2016,2,25,17,45,124.5,12.5,0.95,16.0,22.0,32.19,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.8,10.5,9.0,7.68,0.0
2016,2,26,7,0,0.0,18.0,0.8,11.0,18.0,15.48,0.0
2016,2,26,7,15,102.5,34.5,0.95,11.5,49.0,69.24,45.6
2016,2,26,7,30,205.0,51.0,1.1,12.0,80.0,132.43,100.21
2016,2,26,7,45,245.5,69.5,1.3,12.5,118.0,173.63,137.4
2016,2,26,8,0,286.0,88.0,1.5,13.0,156.0,226.31,183.68
2016,2,26,8,15,314.5,105.5,1.5,13.5,195.5,276.35,226.67
2016,2,26,8,30,343.0,123.0,1.5,14.0,235.0,329.25,270.67
2016,2,26,8,45,375.5,133.5,1.5,14.5,273.0,391.83,320.91
2016,2,26,9,0,408.0,144.0,1.5,15.0,311.0,446.0,363.17
2016,2,26,9,15,325.0,176.0,1.6,15.5,318.5,429.18,348.23
2016,2,26,9,30,242.0,208.0,1.7,16.0,326.0,417.81,337.04
2016,2,26,9,45,388.5,192.5,1.8,16.5,398.0,528.06,423.9
2016,2,26,10,0,535.0,177.0,1.9,17.0,470.0,668.19,528.6
2016,2,26,10,15,570.5,176.0,1.95,17.5,504.5,718.92,563.4
2016,2,26,10,30,606.0,175.0,2.0,18.0,539.0,777.86,603.91
2016,2,26,10,45,525.5,214.5,2.05,18.5,539.5,757.15,585.21
2016,2,26,11,0,445.0,254.0,2.1,19.0,540.0,736.92,567.35
2016,2,26,11,15,507.0,236.5,2.1,19.0,570.5,789.46,605.59
2016,2,26,11,30,569.0,219.0,2.1,19.0,601.0,841.18,642.14
2016,2,26,11,45,461.0,261.5,2.15,19.0,573.5,786.55,600.77
2016,2,26,12,0,353.0,304.0,2.2,19.0,546.0,708.02,543.32
2016,2,26,12,15,392.0,293.5,2.25,19.0,563.0,737.07,565.91
2016,2,26,12,30,431.0,283.0,2.3,19.0,580.0,784.61,600.04
2016,2,26,12,45,645.5,201.5,2.4,19.0,641.5,918.56,698.16
2016,2,26,13,0,860.0,120.0,2.5,19.0,703.0,1029.17,772.54
2016,2,26,13,15,711.5,166.5,2.55,19.0,642.0,930.17,705.85
2016,2,26,13,30,563.0,213.0,2.6,19.0,581.0,814.24,626.66
2016,2,26,13,45,569.0,202.5,2.7,19.0,564.0,794.73,615.5
2016,2,26,14,0,575.0,192.0,2.8,19.0,547.0,772.5,601.44
2016,2,26,14,15,549.5,190.5,2.8,18.5,516.5,729.42,572.0
2016,2,26,14,30,524.0,189.0,2.8,18.0,486.0,685.69,541.74
2016,2,26,14,45,486.0,185.5,2.85,18.0,447.5,629.17,500.52
2016,2,26,15,0,448.0,182.0,2.9,18.0,409.0,573.76,459.39
2016,2,26,15,15,589.0,137.5,2.85,17.5,410.0,614.92,494.5
2016,2,26,15,30,730.0,93.0,2.8,17.0,411.0,635.08,512.38
2016,2,26,15,45,705.0,86.0,2.8,16.5,366.0,572.93,464.97
2016,2,26,16,0,680.0,79.0,2.8,16.0,321.0,511.45,416.93
2016,2,26,16,15,634.5,73.0,2.55,15.5,273.0,441.12,359.42
2016,2,26,16,30,589.0,67.0,2.3,15.0,225.0,374.42,303.05
2016,2,26,16,45,527.5,58.0,2.1,14.5,178.0,301.89,240.53
2016,2,26,17,0,466.0,49.0,1.9,14.0,131.0,235.91,182.0
2016,2,26,17,15,355.0,37.5,1.65,13.5,88.0,159.77,115.82
2016,2,26,17,30,244.0,26.0,1.4,13.0,45.0,96.15,54.08
2016,2,26,17,45,122.0,13.0,1.2,12.5,22.5,32.0,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.85,8.5,13.5,11.52,0.0
2016,2,27,7,0,0.0,27.0,0.9,9.0,27.0,25.28,0.0
2016,2,27,7,15,227.0,34.5,1.0,9.5,68.0,106.43,72.45
2016,2,27,7,30,454.0,42.0,1.1,10.0,109.0,204.59,154.7
2016,2,27,7,45,534.5,49.5,1.25,10.5,157.5,273.43,216.32
2016,2,27,8,0,615.0,57.0,1.4,11.0,206.0,351.26,284.47
2016,2,27,8,15,664.0,62.5,1.4,11.5,255.5,419.56,342.97
2016,2,27,8,30,713.0,68.0,1.4,12.0,305.0,489.96,400.89
2016,2,27,8,45,748.5,71.5,1.45,12.5,352.5,555.77,453.22
2016,2,27,9,0,784.0,75.0,1.5,13.0,400.0,623.26,504.91
2016,2,27,9,15,807.0,78.5,1.5,13.5,444.0,683.14,548.23
2016,2,27,9,30,830.0,82.0,1.5,14.0,488.0,742.73,588.59
2016,2,27,9,45,847.0,84.0,1.55,14.5,526.0,795.08,623.3
2016,2,27,10,0,864.0,86.0,1.6,15.0,564.0,845.9,656.35
2016,2,27,10,15,876.5,88.0,1.6,15.5,596.5,881.96,678.12
2016,2,27,10,30,889.0,90.0,1.6,16.0,629.0,923.92,703.76
2016,2,27,10,45,896.5,92.0,1.6,16.5,654.0,958.54,724.07
2016,2,27,11,0,904.0,94.0,1.6,17.0,679.0,990.02,742.18
2016,2,27,11,15,909.5,95.0,1.6,17.0,696.5,1015.02,757.38
2016,2,27,11,30,915.0,96.0,1.6,17.0,714.0,1036.47,770.38
2016,2,27,11,45,916.0,97.0,1.6,17.0,723.0,1049.68,778.17
2016,2,27,12,0,917.0,98.0,1.6,17.0,732.0,1059.01,783.7
2016,2,27,12,15,917.0,98.0,1.65,17.0,733.5,1062.22,786.33
2016,2,27,12,30,917.0,98.0,1.7,17.0,735.0,1061.49,786.65
2016,2,27,12,45,906.5,102.0,1.75,17.0,726.0,1050.84,780.75
2016,2,27,13,0,896.0,106.0,1.8,17.0,717.0,1036.41,772.61
2016,2,27,13,15,891.5,105.0,1.8,17.0,702.0,1018.57,761.65
2016,2,27,13,30,887.0,104.0,1.8,17.0,687.0,1008.57,755.99
2016,2,27,13,45,881.5,101.5,1.85,17.0,665.0,980.43,739.01
2016,2,27,14,0,876.0,99.0,1.9,17.0,643.0,948.93,719.89
2016,2,27,14,15,865.0,97.0,1.9,17.0,613.0,909.91,694.94
2016,2,27,14,30,854.0,95.0,1.9,17.0,583.0,868.24,668.02
2016,2,27,14,45,843.5,91.0,1.9,17.0,548.0,822.25,637.8
2016,2,27,15,0,833.0,87.0,1.9,17.0,513.0,774.09,605.65
2016,2,27,15,15,812.0,84.0,1.7,16.5,471.0,717.38,566.25
2016,2,27,15,30,791.0,81.0,1.5,16.0,429.0,659.97,525.25
2016,2,27,15,45,766.0,75.5,1.35,16.0,383.0,596.83,476.99
2016,2,27,16,0,741.0,70.0,1.2,16.0,337.0,534.15,427.73
2016,2,27,16,15,698.5,65.0,1.1,15.0,288.0,463.41,372.36
2016,2,27,16,30,656.0,60.0,1.0,14.0,239.0,397.87,318.73
2016,2,27,16,45,597.0,52.5,0.95,13.5,190.0,324.25,256.32
2016,2,27,17,0,538.0,45.0,0.9,13.0,141.0,256.78,197.0
2016,2,27,17,15,428.0,35.5,0.9,12.5,96.0,178.7,129.33
2016,2,27,17,30,318.0,26.0,0.9,12.0,51.0,113.6,66.53
2016,2,27,17,45,159.0,13.0,0.95,11.5,25.5,38.08,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,8.5,10.0,8.54,0.0
2016,2,28,7,0,0.0,20.0,1.3,9.0,20.0,17.17,0.0
2016,2,28,7,15,64.0,39.0,1.5,9.5,48.5,58.86,40.25
2016,2,28,7,30,128.0,58.0,1.7,10.0,77.0,108.22,83.12
2016,2,28,7,45,157.5,78.5,1.95,10.5,111.5,149.4,119.87
2016,2,28,8,0,187.0,99.0,2.2,11.0,146.0,194.12,159.3
2016,2,28,8,15,218.5,115.0,2.2,11.5,180.5,238.12,197.4
2016,2,28,8,30,250.0,131.0,2.2,12.0,215.0,285.56,237.49
2016,2,28,8,45,263.0,150.0,2.25,12.5,250.0,328.22,272.52
2016,2,28,9,0,276.0,169.0,2.3,13.0,285.0,371.79,307.36
2016,2,28,9,15,218.0,194.5,2.3,13.0,292.0,358.98,295.79
2016,2,28,9,30,160.0,220.0,2.3,13.0,299.0,353.09,289.36
2016,2,28,9,45,82.5,200.0,2.3,13.5,241.0,259.35,211.66
2016,2,28,10,0,5.0,180.0,2.3,14.0,183.0,162.7,130.14
2016,2,28,10,15,58.0,232.0,2.3,14.0,267.0,277.3,224.66
2016,2,28,10,30,111.0,284.0,2.3,14.0,351.0,385.14,310.41
2016,2,28,10,45,276.5,271.5,2.35,14.5,449.5,567.08,452.78
2016,2,28,11,0,442.0,259.0,2.4,15.0,548.0,738.66,580.25
2016,2,28,11,15,396.5,279.5,2.45,15.0,543.5,707.51,555.1
2016,2,28,11,30,351.0,300.0,2.5,15.0,539.0,692.48,542.83
2016,2,28,11,45,609.5,213.5,2.6,15.5,635.0,889.99,689.75
2016,2,28,12,0,868.0,127.0,2.7,16.0,731.0,1055.39,800.42
2016,2,28,12,15,710.5,182.5,2.7,16.0,677.5,968.48,739.76
2016,2,28,12,30,553.0,238.0,2.7,16.0,624.0,859.48,663.58
2016,2,28,12,45,481.5,262.5,2.75,16.5,596.5,810.43,627.27
2016,2,28,13,0,410.0,287.0,2.8,17.0,569.0,739.85,575.15
2016,2,28,13,15,305.0,301.5,2.75,16.5,509.0,646.28,506.11
2016,2,28,13,30,200.0,316.0,2.7,16.0,449.0,533.94,421.64
2016,2,28,13,45,508.0,221.5,2.65,16.0,543.0,756.49,595.1
2016,2,28,14,0,816.0,127.0,2.6,16.0,637.0,924.54,715.19
2016,2,28,14,15,648.5,167.5,2.55,16.0,561.0,799.75,626.32
2016,2,28,14,30,481.0,208.0,2.5,16.0,485.0,667.75,529.0
2016,2,28,14,45,370.5,215.5,2.45,16.0,421.0,547.97,439.11
2016,2,28,15,0,260.0,223.0,2.4,16.0,357.0,454.12,365.97
2016,2,28,15,15,213.0,207.5,2.15,15.5,311.5,375.41,304.97
2016,2,28,15,30,166.0,192.0,1.9,15.0,266.0,316.2,257.94
2016,2,28,15,45,153.5,171.5,1.7,15.0,234.5,277.82,227.13
2016,2,28,16,0,141.0,151.0,1.5,15.0,203.0,240.55,196.66
2016,2,28,16,15,124.0,132.5,1.35,14.5,173.0,204.39,166.89
2016,2,28,16,30,107.0,114.0,1.2,14.0,143.0,170.12,138.09
2016,2,28,16,45,92.0,92.0,1.1,13.5,113.5,134.65,107.76
2016,2,28,17,0,77.0,70.0,1.0,13.0,84.0,100.96,78.42
2016,2,28,17,15,49.0,49.5,1.0,12.5,57.5,66.96,48.92
2016,2,28,17,30,21.0,29.0,1.0,12.0,31.0,32.36,17.98
2016,2,28,17,45,10.5,14.5,1.0,12.0,15.5,14.14,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,105.5,10.5,1.0,8.5,16.5,22.84,0.0
2016,2,29,7,0,211.0,21.0,1.0,9.0,33.0,70.26,23.25
2016,2,29,7,15,337.5,33.0,1.15,9.5,75.0,134.19,93.7
2016,2,29,7,30,464.0,45.0,1.3,10.0,117.0,210.52,160.37
2016,2,29,7,45,549.0,51.5,1.45,10.5,167.5,280.81,223.04
2016,2,29,8,0,634.0,58.0,1.6,11.0,218.0,360.55,292.58
2016,2,29,8,15,681.5,63.5,1.6,11.5,268.0,429.29,351.32
2016,2,29,8,30,729.0,69.0,1.6,12.0,318.0,500.23,409.57
2016,2,29,8,45,767.5,71.5,1.65,13.0,367.0,567.66,462.26
2016,2,29,9,0,806.0,74.0,1.7,14.0,416.0,637.01,514.27
2016,2,29,9,15,828.0,77.0,1.75,14.5,460.0,696.67,557.42
2016,2,29,9,30,850.0,80.0,1.8,15.0,504.0,755.85,597.79
2016,2,29,9,45,863.0,83.5,1.85,15.5,542.0,807.6,631.99
2016,2,29,10,0,876.0,87.0,1.9,16.0,580.0,857.45,664.32
2016,2,29,10,15,887.0,89.0,1.85,16.5,612.0,892.61,684.95
2016,2,29,10,30,898.0,91.0,1.8,17.0,644.0,933.51,709.28
2016,2,29,10,45,900.0,95.0,1.8,17.5,668.0,965.49,727.82
2016,2,29,11,0,902.0,99.0,1.8,18.0,692.0,994.0,744.01
2016,2,29,11,15,907.0,100.0,1.75,18.0,709.0,1018.39,758.17
2016,2,29,11,30,912.0,101.0,1.7,18.0,726.0,1039.19,770.02
2016,2,29,11,45,919.0,99.0,1.7,18.5,736.0,1054.81,777.91
2016,2,29,12,0,926.0,97.0,1.7,19.0,746.0,1066.63,783.51
2016,2,29,12,15,926.5,97.0,1.75,19.0,747.0,1070.24,786.32
2016,2,29,12,30,927.0,97.0,1.8,19.0,748.0,1069.85,786.84
2016,2,29,12,45,931.5,93.5,1.85,19.0,742.5,1065.42,784.96
2016,2,29,13,0,936.0,90.0,1.9,19.0,737.0,1056.91,780.64
2016,2,29,13,15,932.0,89.0,1.9,19.0,722.5,1038.84,769.58
2016,2,29,13,30,928.0,88.0,1.9,19.0,708.0,1016.99,756.26
2016,2,29,13,45,704.5,160.0,1.9,19.5,621.5,883.54,667.14
2016,2,29,14,0,481.0,232.0,1.9,20.0,535.0,726.54,556.51
2016,2,29,14,15,688.0,157.5,1.8,20.0,568.5,823.19,628.68
2016,2,29,14,30,895.0,83.0,1.7,20.0,602.0,878.57,665.7
2016,2,29,14,45,874.0,83.0,1.6,20.0,564.0,827.69,630.62
2016,2,29,15,0,853.0,83.0,1.5,20.0,526.0,782.58,600.38
2016,2,29,15,15,832.0,80.0,1.35,19.5,483.5,724.92,561.47
2016,2,29,15,30,811.0,77.0,1.2,19.0,441.0,666.51,521.1
2016,2,29,15,45,774.5,75.5,1.05,18.5,393.0,599.45,471.55
2016,2,29,16,0,738.0,74.0,0.9,18.0,345.0,533.81,421.57
2016,2,29,16,15,695.5,68.5,0.9,17.0,295.5,464.6,368.91
2016,2,29,16,30,653.0,63.0,0.9,16.0,246.0,396.58,314.7
2016,2,29,16,45,581.0,57.0,0.9,15.5,196.0,319.37,250.56
2016,2,29,17,0,509.0,51.0,0.9,15.0,146.0,249.75,190.67
2016,2,29,17,15,403.0,40.5,0.9,15.0,101.0,173.77,125.46
2016,2,29,17,30,297.0,30.0,0.9,15.0,56.0,111.02,69.19
2016,2,29,17,45,148.5,15.0,0.95,15.0,28.0,44.54,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,136.0,11.0,1.15,10.5,19.0,27.24,0.0
2016,3,1,7,0,272.0,22.0,1.1,11.0,38.0,83.69,34.94
2016,3,1,7,15,396.0,32.5,1.35,11.5,82.5,148.64,103.41
2016,3,1,7,30,520.0,43.0,1.6,12.0,127.0,226.38,171.26
2016,3,1,7,45,595.0,49.5,1.85,13.0,178.0,296.17,233.39
2016,3,1,8,0,670.0,56.0,2.1,14.0,229.0,372.63,299.76
2016,3,1,8,15,715.5,61.5,2.15,14.5,280.0,442.51,359.29
2016,3,1,8,30,761.0,67.0,2.2,15.0,331.0,516.03,419.45
2016,3,1,8,45,795.5,70.0,2.3,15.5,380.0,583.23,472.76
2016,3,1,9,0,830.0,73.0,2.4,16.0,429.0,651.9,525.36
2016,3,1,9,15,787.5,84.5,2.45,16.5,450.5,676.44,542.41
2016,3,1,9,30,745.0,96.0,2.5,17.0,472.0,694.43,553.36
2016,3,1,9,45,827.5,88.0,2.65,17.5,534.5,784.5,617.25
2016,3,1,10,0,910.0,80.0,2.8,18.0,597.0,869.64,675.45
2016,3,1,10,15,816.0,111.5,2.8,18.0,594.5,865.36,670.32
2016,3,1,10,30,722.0,143.0,2.8,18.0,592.0,848.38,657.23
2016,3,1,10,45,833.5,114.0,2.85,18.5,651.5,935.69,716.2
2016,3,1,11,0,945.0,85.0,2.9,19.0,711.0,1018.93,770.04
2016,3,1,11,15,949.5,86.0,2.9,19.0,728.0,1043.65,784.95
2016,3,1,11,30,954.0,87.0,2.9,19.0,745.0,1064.59,797.96
2016,3,1,11,45,956.5,87.0,2.9,19.5,754.5,1078.42,804.88
2016,3,1,12,0,959.0,87.0,2.9,20.0,764.0,1088.22,809.32
2016,3,1,12,15,959.5,87.5,2.85,20.0,765.5,1092.48,811.35
2016,3,1,12,30,960.0,88.0,2.8,20.0,767.0,1092.6,810.89
2016,3,1,12,45,957.0,88.0,2.8,20.0,759.5,1084.44,805.76
2016,3,1,13,0,954.0,88.0,2.8,20.0,752.0,1072.22,798.22
2016,3,1,13,15,950.0,87.5,2.8,19.5,737.0,1054.43,788.69
2016,3,1,13,30,946.0,87.0,2.8,19.0,722.0,1032.78,776.71
2016,3,1,13,45,941.0,85.0,2.8,19.0,699.5,1004.67,758.99
2016,3,1,14,0,936.0,83.0,2.8,19.0,677.0,973.02,738.91
2016,3,1,14,15,926.0,81.5,2.8,18.5,646.5,934.1,715.17
2016,3,1,14,30,916.0,80.0,2.8,18.0,616.0,892.31,689.21
2016,3,1,14,45,902.0,78.0,2.8,18.0,578.5,844.0,657.03
2016,3,1,15,0,888.0,76.0,2.8,18.0,541.0,793.63,622.99
2016,3,1,15,15,869.0,73.5,2.65,17.5,498.0,737.22,584.27
2016,3,1,15,30,850.0,71.0,2.5,17.0,455.0,685.42,548.28
2016,3,1,15,45,824.0,67.5,2.45,17.0,408.0,620.96,499.13
2016,3,1,16,0,798.0,64.0,2.4,17.0,361.0,556.92,448.79
2016,3,1,16,15,758.0,60.0,2.1,16.0,310.5,485.63,391.75
2016,3,1,16,30,718.0,56.0,1.8,15.0,260.0,417.06,334.74
2016,3,1,16,45,658.0,50.0,1.5,14.0,209.0,341.2,270.01
2016,3,1,17,0,598.0,44.0,1.2,13.0,158.0,271.36,208.34
2016,3,1,17,15,494.5,35.5,1.15,12.5,110.5,194.39,141.1
2016,3,1,17,30,391.0,27.0,1.1,12.0,63.0,128.81,81.49
2016,3,1,17,45,195.5,13.5,1.05,11.5,31.5,50.63,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,140.0,11.0,0.8,10.5,20.5,27.74,0.0
2016,3,2,7,0,280.0,22.0,0.9,11.0,41.0,85.86,41.08
2016,3,2,7,15,399.5,32.5,1.05,11.5,85.0,149.38,104.38
2016,3,2,7,30,519.0,43.0,1.2,12.0,129.0,225.97,170.94
2016,3,2,7,45,586.0,50.0,1.4,13.0,178.5,293.18,230.71
2016,3,2,8,0,653.0,57.0,1.6,14.0,228.0,367.73,295.09
2016,3,2,8,15,470.5,95.5,1.6,14.5,231.5,352.24,286.42
2016,3,2,8,30,288.0,134.0,1.6,15.0,235.0,308.21,251.94
2016,3,2,8,45,326.0,148.5,1.6,16.0,278.0,363.26,296.06
2016,3,2,9,0,364.0,163.0,1.6,17.0,321.0,421.69,340.96
2016,3,2,9,15,602.5,122.5,1.6,17.5,415.5,589.48,470.53
2016,3,2,9,30,841.0,82.0,1.6,18.0,510.0,751.52,586.99
2016,3,2,9,45,855.5,85.0,1.6,18.5,548.5,803.49,619.21
2016,3,2,10,0,870.0,88.0,1.6,19.0,587.0,853.69,650.66
2016,3,2,10,15,881.5,90.0,1.65,19.0,619.0,889.05,673.38
2016,3,2,10,30,893.0,92.0,1.7,19.0,651.0,930.17,700.03
2016,3,2,10,45,900.5,93.5,1.8,19.5,676.0,964.21,721.03
2016,3,2,11,0,908.0,95.0,1.9,20.0,701.0,995.05,739.91
2016,3,2,11,15,731.5,165.0,1.95,20.0,661.0,938.51,702.03
2016,3,2,11,30,555.0,235.0,2.0,20.0,621.0,842.76,636.48
2016,3,2,11,45,603.0,222.0,2.15,20.0,646.5,890.93,672.28
2016,3,2,12,0,651.0,209.0,2.3,20.0,672.0,931.96,701.19
2016,3,2,12,15,627.5,218.0,2.4,20.0,665.0,919.47,693.18
2016,3,2,12,30,604.0,227.0,2.5,20.0,658.0,903.63,682.9
2016,3,2,12,45,599.0,226.0,2.6,20.0,649.5,887.38,673.06
2016,3,2,13,0,594.0,225.0,2.7,20.0,641.0,874.83,665.58
2016,3,2,13,15,564.5,238.5,2.75,20.0,627.5,851.26,649.23
2016,3,2,13,30,535.0,252.0,2.8,20.0,614.0,825.58,631.45
2016,3,2,13,45,486.0,252.0,2.85,20.0,572.5,765.43,589.34
2016,3,2,14,0,437.0,252.0,2.9,20.0,531.0,705.37,546.82
2016,3,2,14,15,450.0,236.0,2.9,19.5,511.5,684.87,534.65
2016,3,2,14,30,463.0,220.0,2.9,19.0,492.0,661.69,520.06
2016,3,2,14,45,581.5,180.0,2.9,18.5,500.5,696.92,550.37
2016,3,2,15,0,700.0,140.0,2.9,18.0,509.0,728.34,576.84
2016,3,2,15,15,530.5,157.0,2.85,17.5,424.0,580.92,465.85
2016,3,2,15,30,361.0,174.0,2.8,17.0,339.0,440.78,357.42
2016,3,2,15,45,339.0,157.5,2.8,17.0,299.5,389.93,317.82
2016,3,2,16,0,317.0,141.0,2.8,17.0,260.0,340.63,278.1
2016,3,2,16,15,274.5,130.0,2.65,16.5,222.5,288.32,235.16
2016,3,2,16,30,232.0,119.0,2.5,16.0,185.0,240.46,195.05
2016,3,2,16,45,210.5,97.5,2.4,15.5,149.0,194.46,155.72
2016,3,2,17,0,189.0,76.0,2.3,15.0,113.0,150.92,117.6
2016,3,2,17,15,138.0,56.0,2.1,14.5,78.5,103.08,76.3
2016,3,2,17,30,87.0,36.0,1.9,14.0,44.0,61.63,40.09
2016,3,2,17,45,43.5,18.0,1.75,13.5,22.0,26.52,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,0.9,11.5,6.5,5.55,0.0
2016,3,3,7,0,0.0,13.0,0.9,12.0,13.0,10.7,1.83
2016,3,3,7,15,0.0,26.0,0.95,12.0,26.0,21.46,12.32
2016,3,3,7,30,0.0,39.0,1.0,12.0,39.0,32.25,21.97
2016,3,3,7,45,0.0,53.5,1.05,12.5,53.5,44.69,32.87
2016,3,3,8,0,0.0,68.0,1.1,13.0,68.0,57.29,43.74
2016,3,3,8,15,0.0,83.0,1.0,13.5,83.0,70.43,54.86
2016,3,3,8,30,0.0,98.0,0.9,14.0,98.0,83.65,65.82
2016,3,3,8,45,98.0,143.0,0.8,14.5,186.5,205.41,167.91
2016,3,3,9,0,196.0,188.0,0.7,15.0,275.0,324.3,262.9
2016,3,3,9,15,214.0,206.5,0.6,15.0,310.0,366.53,294.4
2016,3,3,9,30,232.0,225.0,0.5,15.0,345.0,410.04,326.56
2016,3,3,9,45,208.0,245.5,0.45,15.5,359.0,423.13,333.88
2016,3,3,10,0,184.0,266.0,0.4,16.0,373.0,433.76,339.39
2016,3,3,10,15,158.5,281.5,0.5,16.0,377.0,435.2,339.74
2016,3,3,10,30,133.0,297.0,0.6,16.0,381.0,434.47,338.5
2016,3,3,10,45,107.5,303.5,0.7,16.5,373.5,402.3,313.54
2016,3,3,11,0,82.0,310.0,0.8,17.0,366.0,387.03,301.07
