Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,15,108.5,324.5,1.05,17.0,400.0,430.63,335.33
2016,3,3,11,30,135.0,339.0,1.3,17.0,434.0,496.11,384.8
2016,3,3,11,45,137.0,342.0,1.55,17.0,439.5,503.22,390.51
2016,3,3,12,0,139.0,345.0,1.8,17.0,445.0,509.76,396.23
2016,3,3,12,15,91.5,327.0,1.9,17.0,392.5,419.3,327.82
2016,3,3,12,30,44.0,309.0,2.0,17.0,340.0,350.54,274.61
2016,3,3,12,45,100.5,326.5,2.1,17.0,397.5,427.39,335.75
2016,3,3,13,0,157.0,344.0,2.2,17.0,455.0,524.72,410.06
2016,3,3,13,15,158.5,335.5,2.05,17.0,445.5,514.2,401.51
2016,3,3,13,30,160.0,327.0,1.9,17.0,436.0,503.0,393.18
2016,3,3,13,45,169.0,316.0,1.8,17.0,428.0,495.4,388.01
2016,3,3,14,0,178.0,305.0,1.7,17.0,420.0,486.77,382.06
2016,3,3,14,15,128.5,285.5,1.6,17.0,366.5,415.17,327.17
2016,3,3,14,30,79.0,266.0,1.5,17.0,313.0,329.38,260.88
2016,3,3,14,45,168.0,249.0,1.45,17.0,341.0,397.78,316.89
2016,3,3,15,0,257.0,232.0,1.4,17.0,369.0,457.16,363.91
2016,3,3,15,15,301.5,205.5,1.3,16.5,353.5,448.48,358.7
2016,3,3,15,30,346.0,179.0,1.2,16.0,338.0,434.99,349.88
2016,3,3,15,45,356.0,157.5,1.1,16.0,306.5,399.83,322.64
2016,3,3,16,0,366.0,136.0,1.0,16.0,275.0,374.9,302.57
2016,3,3,16,15,336.0,122.0,0.9,15.5,236.0,311.19,251.65
2016,3,3,16,30,306.0,108.0,0.8,15.0,197.0,262.37,211.34
2016,3,3,16,45,275.5,89.5,0.7,15.0,158.5,211.55,167.99
2016,3,3,17,0,245.0,71.0,0.6,15.0,120.0,164.17,126.66
2016,3,3,17,15,189.0,53.0,0.6,14.5,84.0,113.62,83.32
2016,3,3,17,30,133.0,35.0,0.6,14.0,48.0,70.1,45.51
2016,3,3,17,45,66.5,17.5,0.65,14.0,24.0,29.55,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,1.2,12.5,12.0,10.24,0.0
2016,3,4,7,0,0.0,24.0,1.3,13.0,24.0,20.15,9.11
2016,3,4,7,15,15.5,44.0,1.35,13.5,46.5,44.67,31.08
2016,3,4,7,30,31.0,64.0,1.4,14.0,69.0,69.67,52.67
2016,3,4,7,45,40.5,85.0,1.5,14.5,94.5,95.4,74.97
2016,3,4,8,0,50.0,106.0,1.6,15.0,120.0,122.35,98.02
2016,3,4,8,15,58.5,126.5,1.75,15.0,145.5,149.47,121.06
2016,3,4,8,30,67.0,147.0,1.9,15.0,171.0,177.65,144.63
2016,3,4,8,45,236.0,153.5,2.05,15.5,255.5,312.61,256.44
2016,3,4,9,0,405.0,160.0,2.2,16.0,340.0,458.69,373.05
2016,3,4,9,15,324.5,193.5,2.35,16.5,347.0,444.47,359.52
2016,3,4,9,30,244.0,227.0,2.5,17.0,354.0,435.7,350.26
2016,3,4,9,45,176.0,247.0,2.65,17.5,342.0,398.41,319.14
2016,3,4,10,0,108.0,267.0,2.8,18.0,330.0,353.54,281.76
2016,3,4,10,15,59.0,238.5,2.8,18.0,273.5,281.98,224.25
2016,3,4,10,30,10.0,210.0,2.8,18.0,217.0,194.17,152.84
2016,3,4,10,45,21.0,242.0,2.85,18.0,256.5,235.64,186.17
2016,3,4,11,0,32.0,274.0,2.9,18.0,296.0,298.11,235.21
2016,3,4,11,15,17.5,225.5,2.8,18.0,237.5,216.3,170.09
2016,3,4,11,30,3.0,177.0,2.7,18.0,179.0,155.95,121.5
2016,3,4,11,45,1.5,132.0,2.65,18.0,133.0,113.38,87.24
2016,3,4,12,0,0.0,87.0,2.6,18.0,87.0,72.5,53.99
2016,3,4,12,15,5.0,157.0,2.65,18.0,160.5,139.57,108.59
2016,3,4,12,30,10.0,227.0,2.7,18.0,234.0,210.33,165.07
2016,3,4,12,45,5.0,169.5,2.75,18.0,173.0,151.02,117.58
2016,3,4,13,0,0.0,112.0,2.8,18.0,112.0,94.1,71.58
2016,3,4,13,15,0.0,109.5,2.8,17.5,109.5,91.89,70.04
2016,3,4,13,30,0.0,107.0,2.8,17.0,107.0,89.68,68.45
2016,3,4,13,45,0.0,97.5,2.85,17.0,97.5,81.34,61.71
2016,3,4,14,0,0.0,88.0,2.9,17.0,88.0,73.24,55.15
2016,3,4,14,15,0.0,60.0,2.7,16.5,60.0,49.82,35.96
2016,3,4,14,30,0.0,32.0,2.5,16.0,32.0,26.5,16.63
2016,3,4,14,45,0.0,33.0,2.35,16.0,33.0,27.32,17.38
2016,3,4,15,0,0.0,34.0,2.2,16.0,34.0,28.13,18.12
2016,3,4,15,15,0.0,46.5,1.95,15.5,46.5,38.5,26.99
2016,3,4,15,30,0.0,59.0,1.7,15.0,59.0,48.88,35.92
2016,3,4,15,45,19.5,105.0,1.45,15.0,112.5,107.29,85.61
2016,3,4,16,0,39.0,151.0,1.2,15.0,166.0,166.18,134.62
2016,3,4,16,15,33.5,131.0,1.1,14.5,142.5,141.45,114.18
2016,3,4,16,30,28.0,111.0,1.0,14.0,119.0,117.48,94.27
2016,3,4,16,45,18.0,91.0,0.95,14.0,95.5,87.45,68.78
2016,3,4,17,0,8.0,71.0,0.9,14.0,72.0,64.91,49.43
2016,3,4,17,15,4.0,50.5,0.95,14.0,51.0,44.86,31.99
2016,3,4,17,30,0.0,30.0,1.0,14.0,30.0,25.27,14.76
2016,3,4,17,45,0.0,15.0,1.1,14.0,15.0,12.38,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,2.8,13.5,5.5,4.69,0.0
2016,3,5,7,0,0.0,11.0,3.1,14.0,11.0,9.04,1.17
2016,3,5,7,15,0.0,22.0,3.2,14.0,22.0,18.13,9.49
2016,3,5,7,30,0.0,33.0,3.3,14.0,33.0,27.24,17.54
2016,3,5,7,45,0.0,44.5,3.45,14.5,44.5,36.8,25.86
2016,3,5,8,0,0.0,56.0,3.6,15.0,56.0,46.37,34.07
2016,3,5,8,15,0.0,68.0,3.6,15.0,68.0,56.52,42.71
2016,3,5,8,30,0.0,80.0,3.6,15.0,80.0,66.89,51.43
2016,3,5,8,45,0.0,89.5,3.65,15.0,89.5,75.06,58.19
2016,3,5,9,0,0.0,99.0,3.7,15.0,99.0,83.29,64.93
2016,3,5,9,15,0.0,88.5,3.75,15.0,88.5,73.69,56.68
2016,3,5,9,30,0.0,78.0,3.8,15.0,78.0,64.77,49.05
2016,3,5,9,45,1.0,125.5,3.9,15.5,126.0,107.3,84.24
2016,3,5,10,0,2.0,173.0,4.0,16.0,174.0,151.97,120.53
2016,3,5,10,15,1.0,132.0,4.25,16.0,132.5,112.94,88.27
2016,3,5,10,30,0.0,91.0,4.5,16.0,91.0,75.75,57.46
2016,3,5,10,45,3.0,144.5,4.75,16.5,146.5,126.03,98.7
2016,3,5,11,0,6.0,198.0,5.0,17.0,202.0,178.54,141.04
2016,3,5,11,15,3.0,176.5,5.1,17.5,178.5,155.41,121.8
2016,3,5,11,30,0.0,155.0,5.2,18.0,155.0,132.62,102.96
2016,3,5,11,45,7.5,202.5,5.3,18.5,208.5,184.24,144.57
2016,3,5,12,0,15.0,250.0,5.4,19.0,262.0,237.51,186.84
2016,3,5,12,15,36.5,289.0,5.35,18.5,316.0,319.58,252.58
2016,3,5,12,30,58.0,328.0,5.3,18.0,370.0,384.63,304.3
2016,3,5,12,45,90.5,337.5,5.3,18.0,402.5,428.06,339.06
2016,3,5,13,0,123.0,347.0,5.3,18.0,435.0,492.09,389.19
2016,3,5,13,15,126.0,337.5,5.35,17.5,426.0,482.41,382.83
2016,3,5,13,30,129.0,328.0,5.4,17.0,417.0,472.12,376.24
2016,3,5,13,45,97.5,310.0,5.5,17.0,376.5,399.3,319.34
2016,3,5,14,0,66.0,292.0,5.6,17.0,336.0,348.16,278.72
2016,3,5,14,15,45.0,261.5,5.85,16.5,290.5,294.4,236.48
2016,3,5,14,30,24.0,231.0,6.1,16.0,245.0,226.9,182.37
2016,3,5,14,45,12.0,181.5,6.35,16.0,188.5,168.48,134.78
2016,3,5,15,0,0.0,132.0,6.6,16.0,132.0,112.58,88.57
2016,3,5,15,15,0.0,88.5,6.75,15.5,88.5,73.64,56.46
2016,3,5,15,30,0.0,45.0,6.9,15.0,45.0,37.23,25.99
2016,3,5,15,45,0.0,42.5,7.05,15.0,42.5,35.14,24.3
2016,3,5,16,0,0.0,40.0,7.2,15.0,40.0,33.05,22.6
2016,3,5,16,15,0.0,34.5,7.25,14.5,34.5,28.48,18.79
2016,3,5,16,30,0.0,29.0,7.3,14.0,29.0,23.91,14.93
2016,3,5,16,45,0.0,23.5,7.35,14.0,23.5,19.36,10.98
2016,3,5,17,0,0.0,18.0,7.4,14.0,18.0,14.81,7.0
2016,3,5,17,15,0.0,12.5,7.3,14.0,12.5,10.27,3.0
2016,3,5,17,30,0.0,7.0,7.2,14.0,7.0,5.74,0.0
2016,3,5,17,45,0.0,3.5,7.1,14.0,3.5,2.87,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,29.0,16.5,1.5,9.5,19.0,19.41,0.0
2016,3,6,7,0,58.0,33.0,1.6,10.0,38.0,45.22,27.69
2016,3,6,7,15,109.0,53.5,1.8,10.5,71.0,87.22,64.4
2016,3,6,7,30,160.0,74.0,2.0,11.0,104.0,132.15,103.39
2016,3,6,7,45,197.5,94.0,2.25,11.5,142.5,177.73,143.46
2016,3,6,8,0,235.0,114.0,2.5,12.0,181.0,227.82,186.94
2016,3,6,8,15,274.0,127.0,2.6,12.0,219.0,275.36,228.0
2016,3,6,8,30,313.0,140.0,2.7,12.0,257.0,327.05,271.8
2016,3,6,8,45,525.0,122.0,2.85,12.5,348.0,468.82,388.19
2016,3,6,9,0,737.0,104.0,3.0,13.0,439.0,627.26,513.4
2016,3,6,9,15,761.0,108.0,3.05,13.0,483.0,686.77,558.49
2016,3,6,9,30,785.0,112.0,3.1,13.0,527.0,746.15,602.27
2016,3,6,9,45,412.0,177.5,3.2,13.0,397.0,544.41,443.57
2016,3,6,10,0,39.0,243.0,3.3,13.0,267.0,267.51,216.1
2016,3,6,10,15,444.0,182.0,3.3,13.0,468.0,611.79,498.12
2016,3,6,10,30,849.0,121.0,3.3,13.0,669.0,932.72,734.37
2016,3,6,10,45,854.5,124.5,3.35,13.5,693.5,966.5,753.23
2016,3,6,11,0,860.0,128.0,3.4,14.0,718.0,997.04,772.25
2016,3,6,11,15,865.5,129.0,3.4,14.0,735.5,1021.43,788.05
2016,3,6,11,30,871.0,130.0,3.4,14.0,753.0,1042.26,801.52
2016,3,6,11,45,483.5,239.5,3.45,14.0,586.0,780.63,613.72
2016,3,6,12,0,96.0,349.0,3.5,14.0,419.0,446.13,353.81
2016,3,6,12,15,93.5,348.5,3.55,14.0,417.0,443.23,352.96
2016,3,6,12,30,91.0,348.0,3.6,14.0,415.0,440.01,350.49
2016,3,6,12,45,196.5,341.0,3.7,14.0,483.0,560.24,446.2
2016,3,6,13,0,302.0,334.0,3.8,14.0,551.0,677.59,536.78
2016,3,6,13,15,298.0,329.5,3.85,14.0,540.0,663.66,526.14
2016,3,6,13,30,294.0,325.0,3.9,14.0,529.0,648.46,515.36
2016,3,6,13,45,177.5,308.0,3.95,14.0,430.0,491.67,394.28
2016,3,6,14,0,61.0,291.0,4.0,14.0,331.0,341.67,274.61
2016,3,6,14,15,169.5,281.0,4.05,14.0,385.0,444.05,359.66
2016,3,6,14,30,278.0,271.0,4.1,14.0,439.0,537.41,435.04
2016,3,6,14,45,319.0,245.5,4.15,14.0,427.5,531.39,431.95
2016,3,6,15,0,360.0,220.0,4.2,14.0,416.0,521.18,425.86
2016,3,6,15,15,213.5,210.0,4.1,13.5,323.5,371.66,305.84
2016,3,6,15,30,67.0,200.0,4.0,13.0,231.0,237.94,195.21
2016,3,6,15,45,33.5,156.0,3.95,13.0,171.5,167.55,136.86
2016,3,6,16,0,0.0,112.0,3.9,13.0,112.0,95.98,76.41
2016,3,6,16,15,0.0,96.5,3.75,12.5,96.5,82.27,65.11
2016,3,6,16,30,0.0,81.0,3.6,12.0,81.0,68.65,53.65
2016,3,6,16,45,0.0,65.0,3.45,11.5,65.0,54.65,41.65
2016,3,6,17,0,0.0,49.0,3.3,11.0,49.0,40.74,29.54
2016,3,6,17,15,0.0,35.0,3.3,10.5,35.0,28.93,19.09
2016,3,6,17,30,0.0,21.0,3.3,10.0,21.0,17.31,8.69
2016,3,6,17,45,0.0,10.5,3.3,10.0,10.5,8.63,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,7.0,15.5,1.7,7.0,16.0,14.27,0.0
2016,3,7,7,0,14.0,31.0,1.8,7.0,32.0,30.82,18.77
2016,3,7,7,15,34.0,51.5,1.95,7.0,57.0,56.35,41.64
2016,3,7,7,30,54.0,72.0,2.1,7.0,82.0,84.37,66.54
2016,3,7,7,45,66.0,93.5,2.3,7.5,110.0,112.92,91.98
2016,3,7,8,0,78.0,115.0,2.5,8.0,138.0,142.99,118.41
2016,3,7,8,15,86.5,136.0,2.6,8.0,165.5,172.23,143.92
2016,3,7,8,30,95.0,157.0,2.7,8.0,193.0,202.49,169.88
2016,3,7,8,45,49.0,154.5,2.85,8.5,173.0,175.01,145.68
2016,3,7,9,0,3.0,152.0,3.0,9.0,153.0,134.44,109.92
2016,3,7,9,15,25.5,187.0,3.0,9.0,200.5,183.72,151.77
2016,3,7,9,30,48.0,222.0,3.0,9.0,248.0,249.78,206.72
2016,3,7,9,45,37.0,227.0,3.0,9.5,248.0,247.35,203.4
2016,3,7,10,0,26.0,232.0,3.0,10.0,248.0,228.89,187.16
2016,3,7,10,15,19.0,226.5,3.0,10.0,238.5,217.53,177.31
2016,3,7,10,30,12.0,221.0,3.0,10.0,229.0,205.89,167.24
2016,3,7,10,45,7.5,201.0,3.05,10.0,206.5,182.52,147.7
2016,3,7,11,0,3.0,181.0,3.1,10.0,184.0,159.41,128.35
2016,3,7,11,15,5.0,193.5,3.15,10.0,197.5,173.0,139.55
2016,3,7,11,30,7.0,206.0,3.2,10.0,211.0,186.74,150.78
2016,3,7,11,45,27.0,263.5,3.3,10.0,283.5,281.18,228.22
2016,3,7,12,0,47.0,321.0,3.4,10.0,356.0,364.11,294.69
2016,3,7,12,15,37.0,305.5,3.45,10.0,333.5,336.93,272.5
2016,3,7,12,30,27.0,290.0,3.5,10.0,311.0,309.81,250.64
2016,3,7,12,45,70.0,320.0,3.6,10.0,371.5,386.14,313.27
2016,3,7,13,0,113.0,350.0,3.7,10.0,432.0,462.34,374.46
2016,3,7,13,15,87.0,332.0,3.7,10.0,394.5,415.01,336.44
2016,3,7,13,30,61.0,314.0,3.7,10.0,357.0,368.43,299.15
2016,3,7,13,45,44.5,287.0,3.7,10.0,318.0,322.02,262.06
2016,3,7,14,0,28.0,260.0,3.7,10.0,279.0,276.72,225.43
2016,3,7,14,15,14.0,172.0,3.7,10.0,181.5,161.04,130.63
2016,3,7,14,30,0.0,84.0,3.7,10.0,84.0,69.86,53.95
2016,3,7,14,45,0.0,75.0,3.7,10.0,75.0,62.3,47.72
2016,3,7,15,0,0.0,66.0,3.7,10.0,66.0,54.77,41.41
2016,3,7,15,15,137.5,132.5,3.5,10.0,197.5,232.88,195.8
2016,3,7,15,30,275.0,199.0,3.3,10.0,329.0,404.04,337.31
2016,3,7,15,45,395.0,157.5,3.15,10.0,324.0,433.41,361.8
2016,3,7,16,0,515.0,116.0,3.0,10.0,319.0,436.42,364.38
2016,3,7,16,15,507.0,108.5,2.55,9.5,286.5,393.73,327.57
2016,3,7,16,30,499.0,101.0,2.1,9.0,254.0,350.85,289.56
2016,3,7,16,45,451.0,87.0,1.7,9.0,206.0,285.04,231.47
2016,3,7,17,0,403.0,73.0,1.3,9.0,158.0,224.5,177.02
2016,3,7,17,15,306.5,58.5,1.25,8.5,112.5,155.43,117.13
2016,3,7,17,30,210.0,44.0,1.2,8.0,67.0,98.61,68.28
2016,3,7,17,45,105.0,22.0,1.15,7.5,33.5,42.57,14.89
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,45,173.0,16.0,1.2,5.0,32.5,42.73,0.0
2016,3,8,7,0,346.0,32.0,1.2,6.0,65.0,109.66,70.34
2016,3,8,7,15,450.5,42.0,1.3,6.5,113.0,171.57,125.48
2016,3,8,7,30,555.0,52.0,1.4,7.0,161.0,246.55,191.95
2016,3,8,7,45,612.0,59.5,1.5,8.0,212.0,313.09,251.87
2016,3,8,8,0,669.0,67.0,1.6,9.0,263.0,385.64,315.04
2016,3,8,8,15,709.5,72.5,1.6,9.5,314.0,453.24,372.44
2016,3,8,8,30,750.0,78.0,1.6,10.0,365.0,522.26,428.76
2016,3,8,8,45,762.5,87.0,1.6,10.5,410.5,581.92,475.47
2016,3,8,9,0,775.0,96.0,1.6,11.0,456.0,643.6,521.82
2016,3,8,9,15,795.5,99.5,1.6,11.0,499.5,698.83,563.06
2016,3,8,9,30,816.0,103.0,1.6,11.0,543.0,756.16,603.24
2016,3,8,9,45,826.5,107.5,1.65,11.5,580.0,805.59,636.07
2016,3,8,10,0,837.0,112.0,1.7,12.0,617.0,852.96,666.99
2016,3,8,10,15,847.0,114.5,1.75,12.0,647.5,895.39,695.33
2016,3,8,10,30,857.0,117.0,1.8,12.0,678.0,935.22,721.72
2016,3,8,10,45,866.0,117.0,1.9,12.0,702.0,968.48,744.17
2016,3,8,11,0,875.0,117.0,2.0,12.0,726.0,998.59,764.57
2016,3,8,11,15,577.0,229.0,2.0,12.0,634.5,844.94,656.4
2016,3,8,11,30,279.0,341.0,2.0,12.0,543.0,659.06,516.02
2016,3,8,11,45,259.0,349.5,2.0,12.5,539.0,652.06,510.62
2016,3,8,12,0,239.0,358.0,2.0,13.0,535.0,621.71,487.11
2016,3,8,12,15,122.5,280.5,1.95,13.0,371.5,417.53,331.94
2016,3,8,12,30,6.0,203.0,1.9,13.0,208.0,182.78,144.6
2016,3,8,12,45,3.0,121.5,1.85,13.0,124.0,105.5,82.3
2016,3,8,13,0,0.0,40.0,1.8,13.0,40.0,33.24,22.32
2016,3,8,13,15,3.0,120.5,1.85,12.5,123.0,104.52,82.0
2016,3,8,13,30,6.0,201.0,1.9,12.0,206.0,180.87,144.82
2016,3,8,13,45,72.0,259.0,2.0,12.0,307.5,317.22,256.68
2016,3,8,14,0,138.0,317.0,2.1,12.0,409.0,458.51,368.14
2016,3,8,14,15,123.0,300.0,2.15,11.5,379.5,421.87,339.93
2016,3,8,14,30,108.0,283.0,2.2,11.0,350.0,369.08,299.79
2016,3,8,14,45,61.5,240.5,2.3,11.0,278.5,281.41,229.53
2016,3,8,15,0,15.0,198.0,2.4,11.0,207.0,186.19,151.3
2016,3,8,15,15,59.0,203.5,2.2,10.5,233.0,236.49,194.82
2016,3,8,15,30,103.0,209.0,2.0,10.0,259.0,270.93,224.39
2016,3,8,15,45,84.0,186.0,1.8,10.0,224.0,230.38,190.69
2016,3,8,16,0,65.0,163.0,1.6,10.0,189.0,191.86,158.61
2016,3,8,16,15,58.5,142.5,1.35,9.5,163.5,164.72,136.08
2016,3,8,16,30,52.0,122.0,1.1,9.0,138.0,138.42,113.82
2016,3,8,16,45,43.0,101.0,0.85,9.0,112.5,111.45,90.42
2016,3,8,17,0,34.0,80.0,0.6,9.0,87.0,85.68,67.81
2016,3,8,17,15,19.5,59.0,0.55,8.5,63.0,59.59,45.06
2016,3,8,17,30,5.0,38.0,0.5,8.0,39.0,33.58,22.42
2016,3,8,17,45,2.5,19.0,0.5,8.0,19.5,16.07,4.13
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.0,16.0,1.75,8.5,33.0,41.96,4.18
2016,3,9,7,0,330.0,32.0,1.9,9.0,66.0,106.43,68.4
2016,3,9,7,15,429.0,41.5,1.95,9.5,112.0,165.39,120.18
2016,3,9,7,30,528.0,51.0,2.0,10.0,158.0,236.73,183.11
2016,3,9,7,45,264.0,54.0,2.15,10.5,107.5,167.29,134.48
2016,3,9,8,0,0.0,57.0,2.3,11.0,57.0,47.19,35.3
2016,3,9,8,15,0.0,68.5,2.35,11.0,68.5,56.79,43.63
2016,3,9,8,30,0.0,80.0,2.4,11.0,80.0,66.68,52.02
2016,3,9,8,45,0.0,109.0,2.5,11.5,109.0,92.45,73.71
2016,3,9,9,0,0.0,138.0,2.6,12.0,138.0,118.75,95.46
2016,3,9,9,15,43.5,189.5,2.6,12.5,213.5,209.67,171.5
2016,3,9,9,30,87.0,241.0,2.6,13.0,289.0,298.87,243.88
2016,3,9,9,45,196.5,253.5,2.6,13.5,370.5,418.68,340.27
2016,3,9,10,0,306.0,266.0,2.6,14.0,452.0,549.45,441.38
2016,3,9,10,15,317.0,279.0,2.6,14.5,480.5,585.33,466.27
2016,3,9,10,30,328.0,292.0,2.6,15.0,509.0,620.79,491.06
2016,3,9,10,45,287.0,312.5,2.6,15.5,507.5,615.03,483.78
2016,3,9,11,0,246.0,333.0,2.6,16.0,506.0,585.94,459.93
2016,3,9,11,15,188.0,344.0,2.6,16.0,478.0,546.31,428.55
2016,3,9,11,30,130.0,355.0,2.6,16.0,450.0,503.84,394.82
2016,3,9,11,45,204.0,354.5,2.6,16.5,505.0,579.69,452.84
2016,3,9,12,0,278.0,354.0,2.6,17.0,560.0,677.65,524.42
2016,3,9,12,15,294.5,350.5,2.6,17.0,569.5,691.5,534.1
2016,3,9,12,30,311.0,347.0,2.6,17.0,579.0,703.86,543.38
2016,3,9,12,45,186.0,339.5,2.65,17.5,478.0,545.2,424.36
2016,3,9,13,0,61.0,332.0,2.7,18.0,377.0,388.33,303.16
2016,3,9,13,15,140.0,336.0,2.65,18.0,436.0,490.85,383.95
2016,3,9,13,30,219.0,340.0,2.6,18.0,495.0,568.98,443.84
2016,3,9,13,45,151.0,324.0,2.6,18.0,429.0,481.56,376.99
2016,3,9,14,0,83.0,308.0,2.6,18.0,363.0,378.38,297.73
2016,3,9,14,15,80.0,293.0,2.55,18.0,344.5,357.26,282.26
2016,3,9,14,30,77.0,278.0,2.5,18.0,326.0,336.24,266.43
2016,3,9,14,45,63.0,255.5,2.45,18.0,293.5,298.19,236.9
2016,3,9,15,0,49.0,233.0,2.4,18.0,261.0,261.34,208.07
2016,3,9,15,15,54.0,217.5,2.2,17.5,246.0,247.2,197.79
2016,3,9,15,30,59.0,202.0,2.0,17.0,231.0,232.62,186.94
2016,3,9,15,45,33.5,171.5,1.85,17.0,188.0,182.4,146.2
2016,3,9,16,0,8.0,141.0,1.7,17.0,145.0,127.66,101.31
2016,3,9,16,15,4.0,123.0,1.5,16.5,125.0,108.98,86.26
2016,3,9,16,30,0.0,105.0,1.3,16.0,105.0,90.86,71.39
2016,3,9,16,45,0.0,86.0,1.1,15.5,86.0,73.97,57.31
2016,3,9,17,0,0.0,67.0,0.9,15.0,67.0,57.18,43.03
2016,3,9,17,15,0.0,48.5,0.9,14.5,48.5,40.95,28.99
2016,3,9,17,30,0.0,30.0,0.9,14.0,30.0,24.8,14.86
2016,3,9,17,45,0.0,15.0,0.9,14.0,15.0,12.36,2.31
2016,3,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,169.0,17.5,2.5,11.0,35.5,44.32,10.45
2016,3,10,7,0,338.0,35.0,2.7,12.0,71.0,110.72,71.39
2016,3,10,7,15,437.5,45.0,2.8,12.5,118.5,171.0,123.6
2016,3,10,7,30,537.0,55.0,2.9,13.0,166.0,243.68,187.2
2016,3,10,7,45,600.0,61.5,3.0,13.5,217.5,310.48,246.82
2016,3,10,8,0,663.0,68.0,3.1,14.0,269.0,383.98,310.67
2016,3,10,8,15,439.5,114.5,3.3,14.5,257.5,354.83,290.55
2016,3,10,8,30,216.0,161.0,3.5,15.0,246.0,293.2,240.52
2016,3,10,8,45,199.0,184.5,3.7,15.5,270.0,308.76,253.11
2016,3,10,9,0,182.0,208.0,3.9,16.0,294.0,332.53,271.42
2016,3,10,9,15,149.0,228.0,4.0,16.5,303.0,339.07,275.1
2016,3,10,9,30,116.0,248.0,4.1,17.0,312.0,342.27,275.86
2016,3,10,9,45,186.5,263.0,4.2,17.5,374.0,420.3,337.93
2016,3,10,10,0,257.0,278.0,4.3,18.0,436.0,520.43,415.19
2016,3,10,10,15,128.5,200.0,4.3,18.0,279.0,316.05,253.84
2016,3,10,10,30,0.0,122.0,4.3,18.0,122.0,102.85,78.86
2016,3,10,10,45,0.5,143.0,4.3,18.5,143.5,122.06,94.37
2016,3,10,11,0,1.0,164.0,4.3,19.0,165.0,141.54,109.75
2016,3,10,11,15,0.5,144.5,4.2,19.0,145.0,123.39,94.99
2016,3,10,11,30,0.0,125.0,4.1,19.0,125.0,105.52,80.49
2016,3,10,11,45,0.0,126.0,4.1,19.0,126.0,106.41,81.18
2016,3,10,12,0,0.0,127.0,4.1,19.0,127.0,107.31,81.87
2016,3,10,12,15,0.0,83.5,4.05,19.0,83.5,69.61,51.34
2016,3,10,12,30,0.0,40.0,4.0,19.0,40.0,33.26,21.69
2016,3,10,12,45,0.0,82.0,3.95,19.0,82.0,68.35,50.37
2016,3,10,13,0,0.0,124.0,3.9,19.0,124.0,104.64,79.81
2016,3,10,13,15,0.0,110.0,3.75,18.5,110.0,92.31,69.99
2016,3,10,13,30,0.0,96.0,3.6,18.0,96.0,80.09,60.25
2016,3,10,13,45,5.0,157.5,3.45,18.0,161.0,139.42,108.73
2016,3,10,14,0,10.0,219.0,3.3,18.0,226.0,201.38,158.64
2016,3,10,14,15,5.0,150.5,3.1,18.0,154.0,132.93,103.6
2016,3,10,14,30,0.0,82.0,2.9,18.0,82.0,68.19,50.84
2016,3,10,14,45,0.0,103.0,2.75,18.0,103.0,86.16,65.79
2016,3,10,15,0,0.0,124.0,2.6,18.0,124.0,104.95,81.36
2016,3,10,15,15,0.0,110.0,2.35,17.5,110.0,92.57,71.52
2016,3,10,15,30,0.0,96.0,2.1,17.0,96.0,80.3,61.7
2016,3,10,15,45,0.0,78.5,1.9,17.0,78.5,65.15,49.26
2016,3,10,16,0,0.0,61.0,1.7,17.0,61.0,50.53,37.14
2016,3,10,16,15,0.0,53.0,1.5,16.5,53.0,43.85,31.69
2016,3,10,16,30,0.0,45.0,1.3,16.0,45.0,37.19,26.16
2016,3,10,16,45,0.0,36.5,1.15,15.5,36.5,30.13,20.18
2016,3,10,17,0,0.0,28.0,1.0,15.0,28.0,23.08,14.12
2016,3,10,17,15,0.0,20.5,1.05,14.5,20.5,16.88,8.69
2016,3,10,17,30,0.0,13.0,1.1,14.0,13.0,10.68,3.22
2016,3,10,17,45,0.0,7.0,1.2,14.0,7.0,5.74,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,9.5,4.8,11.0,9.5,7.81,0.0
2016,3,11,7,0,0.0,19.0,5.0,11.0,19.0,15.65,7.33
2016,3,11,7,15,0.0,31.5,4.9,11.0,31.5,26.01,16.59
2016,3,11,7,30,0.0,44.0,4.8,11.0,44.0,36.39,25.82
2016,3,11,7,45,0.0,57.0,4.7,11.0,57.0,47.27,35.39
2016,3,11,8,0,0.0,70.0,4.6,11.0,70.0,58.41,45.05
2016,3,11,8,15,0.0,83.0,4.55,11.0,83.0,69.62,54.64
2016,3,11,8,30,0.0,96.0,4.5,11.0,96.0,80.9,64.17
2016,3,11,8,45,0.0,78.5,4.45,11.0,78.5,65.15,50.5
2016,3,11,9,0,0.0,61.0,4.4,11.0,61.0,50.56,37.87
2016,3,11,9,15,0.0,68.5,4.45,11.0,68.5,56.83,43.11
2016,3,11,9,30,0.0,76.0,4.5,11.0,76.0,63.12,48.33
2016,3,11,9,45,0.0,50.0,4.6,11.5,50.0,41.46,29.72
2016,3,11,10,0,0.0,24.0,4.7,12.0,24.0,19.88,11.27
2016,3,11,10,15,0.0,23.5,4.9,12.0,23.5,19.47,10.9
2016,3,11,10,30,0.0,23.0,5.1,12.0,23.0,19.07,10.52
2016,3,11,10,45,127.0,181.0,5.3,12.5,271.0,302.67,249.93
2016,3,11,11,0,254.0,339.0,5.5,13.0,519.0,618.55,499.39
2016,3,11,11,15,127.0,181.5,5.55,13.0,271.5,309.34,253.5
2016,3,11,11,30,0.0,24.0,5.6,13.0,24.0,19.93,11.08
2016,3,11,11,45,2.5,107.5,5.65,13.0,110.0,92.68,71.96
2016,3,11,12,0,5.0,191.0,5.7,13.0,196.0,170.24,135.86
2016,3,11,12,15,35.5,269.5,5.6,13.0,297.0,294.62,237.77
2016,3,11,12,30,66.0,348.0,5.5,13.0,398.0,410.37,330.32
2016,3,11,12,45,94.5,355.0,5.4,13.0,426.0,446.64,359.54
2016,3,11,13,0,123.0,362.0,5.3,13.0,454.0,503.14,404.3
2016,3,11,13,15,279.0,327.0,5.4,13.0,528.5,636.96,513.0
2016,3,11,13,30,435.0,292.0,5.5,13.0,603.0,761.92,612.17
2016,3,11,13,45,488.5,260.5,5.65,13.0,599.5,768.13,619.24
2016,3,11,14,0,542.0,229.0,5.8,13.0,596.0,769.03,622.88
2016,3,11,14,15,599.5,198.0,5.7,12.5,587.0,775.18,630.52
2016,3,11,14,30,657.0,167.0,5.6,12.0,578.0,769.78,629.4
2016,3,11,14,45,766.0,125.0,5.55,12.0,577.0,786.11,643.08
2016,3,11,15,0,875.0,83.0,5.5,12.0,576.0,779.6,639.3
2016,3,11,15,15,437.5,56.5,5.25,11.5,303.0,396.05,334.86
2016,3,11,15,30,0.0,30.0,5.0,11.0,30.0,24.8,15.66
2016,3,11,15,45,6.5,89.0,4.8,10.5,91.5,78.35,62.06
2016,3,11,16,0,13.0,148.0,4.6,10.0,153.0,136.75,112.31
2016,3,11,16,15,8.5,130.0,4.35,9.5,133.5,117.56,96.18
2016,3,11,16,30,4.0,112.0,4.1,9.0,114.0,98.97,80.46
2016,3,11,16,45,2.0,91.5,3.9,9.0,92.5,79.63,63.74
2016,3,11,17,0,0.0,71.0,3.7,9.0,71.0,60.65,47.13
2016,3,11,17,15,0.0,52.0,3.55,8.5,52.0,43.99,32.39
2016,3,11,17,30,0.0,33.0,3.4,8.0,33.0,27.42,17.6
2016,3,11,17,45,0.0,19.0,3.3,8.0,19.0,15.68,5.68
2016,3,11,18,0,0.0,5.0,3.2,8.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,3.25,8.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,41.5,23.0,1.85,7.5,27.5,27.36,10.81
2016,3,12,7,0,83.0,46.0,2.1,8.0,55.0,61.57,42.81
2016,3,12,7,15,129.0,67.5,2.25,8.0,91.0,100.14,76.29
2016,3,12,7,30,175.0,89.0,2.4,8.0,127.0,150.16,120.25
2016,3,12,7,45,209.0,109.5,2.6,8.5,166.5,195.82,160.62
2016,3,12,8,0,243.0,130.0,2.8,9.0,206.0,245.57,203.93
2016,3,12,8,15,286.5,141.0,2.9,9.0,245.5,293.99,245.85
2016,3,12,8,30,330.0,152.0,3.0,9.0,285.0,346.97,290.95
2016,3,12,8,45,185.0,173.5,3.2,9.5,250.0,287.42,240.41
2016,3,12,9,0,40.0,195.0,3.4,10.0,215.0,210.47,173.62
2016,3,12,9,15,29.5,201.0,3.45,10.5,216.0,210.23,172.65
2016,3,12,9,30,19.0,207.0,3.5,11.0,217.0,196.88,160.62
2016,3,12,9,45,9.5,168.0,3.6,11.5,173.0,152.5,123.1
2016,3,12,10,0,0.0,129.0,3.7,12.0,129.0,109.11,86.32
2016,3,12,10,15,11.0,192.5,3.75,12.0,200.0,176.79,142.59
2016,3,12,10,30,22.0,256.0,3.8,12.0,271.0,247.59,200.24
2016,3,12,10,45,42.0,289.5,3.85,12.0,319.5,319.06,257.83
2016,3,12,11,0,62.0,323.0,3.9,12.0,368.0,375.36,302.57
2016,3,12,11,15,80.0,339.5,3.9,12.0,398.5,412.13,331.55
2016,3,12,11,30,98.0,356.0,3.9,12.0,429.0,449.39,360.76
2016,3,12,11,45,135.5,365.0,3.9,12.5,467.5,519.45,414.79
2016,3,12,12,0,173.0,374.0,3.9,13.0,506.0,568.64,452.11
2016,3,12,12,15,93.5,315.5,3.95,13.0,387.5,402.24,322.31
2016,3,12,12,30,14.0,257.0,4.0,13.0,269.0,241.48,192.82
2016,3,12,12,45,9.5,226.5,4.05,13.0,234.5,207.81,165.99
2016,3,12,13,0,5.0,196.0,4.1,13.0,200.0,174.72,139.14
2016,3,12,13,15,2.5,133.0,4.2,13.0,135.0,115.03,90.33
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,58.27,43.26
2016,3,12,13,45,3.5,138.0,4.4,13.0,141.0,120.31,95.07
2016,3,12,14,0,7.0,206.0,4.5,13.0,212.0,185.9,149.16
2016,3,12,14,15,12.5,218.0,4.5,13.0,227.0,202.21,162.84
2016,3,12,14,30,18.0,230.0,4.5,13.0,242.0,218.44,176.55
2016,3,12,14,45,10.5,203.5,4.5,13.0,210.5,186.71,150.64
2016,3,12,15,0,3.0,177.0,4.5,13.0,179.0,155.87,125.34
2016,3,12,15,15,9.5,178.5,4.3,12.5,183.0,162.45,131.58
2016,3,12,15,30,16.0,180.0,4.1,12.0,187.0,168.62,137.43
2016,3,12,15,45,8.0,138.5,3.9,12.0,142.0,124.19,100.34
2016,3,12,16,0,0.0,97.0,3.7,12.0,97.0,81.63,64.43
2016,3,12,16,15,0.0,84.0,3.55,12.0,84.0,70.36,55.0
2016,3,12,16,30,0.0,71.0,3.4,12.0,71.0,59.15,45.49
2016,3,12,16,45,0.0,58.0,3.25,12.0,58.0,48.04,35.93
2016,3,12,17,0,0.0,45.0,3.1,12.0,45.0,37.21,26.49
2016,3,12,17,15,0.0,33.0,3.05,11.5,33.0,27.25,17.73
2016,3,12,17,30,0.0,21.0,3.0,11.0,21.0,17.3,8.92
2016,3,12,17,45,0.0,12.0,3.0,11.0,12.0,9.87,1.63
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.56,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.7,11.5,1.0,0.82,0.0
2016,3,13,7,0,0.0,2.0,2.9,12.0,2.0,1.64,0.0
2016,3,13,7,15,0.0,4.0,2.9,12.0,4.0,3.28,0.0
2016,3,13,7,30,0.0,6.0,2.9,12.0,6.0,4.92,0.0
2016,3,13,7,45,0.0,8.0,2.95,12.0,8.0,6.57,0.05
2016,3,13,8,0,0.0,10.0,3.0,12.0,10.0,8.23,1.49
2016,3,13,8,15,0.0,12.0,3.0,12.0,12.0,9.88,2.92
2016,3,13,8,30,0.0,14.0,3.0,12.0,14.0,11.54,4.33
2016,3,13,8,45,0.0,36.5,3.05,12.5,36.5,30.17,20.31
2016,3,13,9,0,0.0,59.0,3.1,13.0,59.0,48.9,36.14
2016,3,13,9,15,0.0,74.0,3.15,13.0,74.0,61.43,46.62
2016,3,13,9,30,0.0,89.0,3.2,13.0,89.0,74.0,57.06
2016,3,13,9,45,0.0,63.5,3.3,13.0,63.5,52.72,39.01
2016,3,13,10,0,0.0,38.0,3.4,13.0,38.0,31.51,21.05
2016,3,13,10,15,0.0,99.0,3.45,13.0,99.0,82.62,63.87
2016,3,13,10,30,0.0,160.0,3.5,13.0,160.0,136.84,108.57
2016,3,13,10,45,0.5,161.0,3.6,13.0,161.5,138.15,109.45
2016,3,13,11,0,1.0,162.0,3.7,13.0,163.0,139.51,110.46
2016,3,13,11,15,4.5,189.5,3.75,13.0,193.0,168.08,133.84
2016,3,13,11,30,8.0,217.0,3.8,13.0,223.0,197.16,157.45
2016,3,13,11,45,8.0,217.5,3.9,13.0,223.5,197.67,157.74
2016,3,13,12,0,8.0,218.0,4.0,13.0,224.0,198.16,158.11
2016,3,13,12,15,13.5,247.5,4.05,13.0,258.0,231.65,185.33
2016,3,13,12,30,19.0,277.0,4.1,13.0,292.0,265.63,212.72
2016,3,13,12,45,33.5,303.0,4.2,13.5,328.5,326.82,261.46
2016,3,13,13,0,48.0,329.0,4.3,14.0,365.0,369.04,294.65
2016,3,13,13,15,48.5,322.5,4.25,13.5,358.5,361.86,289.62
2016,3,13,13,30,49.0,316.0,4.2,13.0,352.0,354.54,284.65
2016,3,13,13,45,141.5,320.0,4.2,13.0,418.0,464.38,374.22
2016,3,13,14,0,234.0,324.0,4.2,13.0,484.0,549.19,442.36
2016,3,13,14,15,220.5,310.0,4.1,13.0,455.5,514.31,415.11
2016,3,13,14,30,207.0,296.0,4.0,13.0,427.0,479.59,388.44
2016,3,13,14,45,103.5,206.5,3.9,13.0,272.0,291.75,238.24
2016,3,13,15,0,0.0,117.0,3.8,13.0,117.0,98.54,77.39
2016,3,13,15,15,0.0,101.5,3.65,13.0,101.5,84.94,66.37
2016,3,13,15,30,0.0,86.0,3.5,13.0,86.0,71.46,55.2
2016,3,13,15,45,0.0,74.5,3.4,13.0,74.5,61.81,47.2
2016,3,13,16,0,0.0,63.0,3.3,13.0,63.0,52.2,39.16
2016,3,13,16,15,0.0,54.5,3.1,12.5,54.5,45.1,33.27
2016,3,13,16,30,0.0,46.0,2.9,12.0,46.0,38.03,27.31
2016,3,13,16,45,0.0,38.0,2.75,12.0,38.0,31.37,21.57
2016,3,13,17,0,0.0,30.0,2.6,12.0,30.0,24.74,15.76
2016,3,13,17,15,0.0,22.0,2.55,12.0,22.0,18.12,9.9
2016,3,13,17,30,0.0,14.0,2.5,12.0,14.0,11.51,4.03
2016,3,13,17,45,0.0,8.0,2.5,12.0,8.0,6.57,0.0
2016,3,13,18,0,0.0,2.0,2.5,12.0,2.0,1.71,0.0
2016,3,13,18,15,0.0,1.0,2.45,12.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
