Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.45,8.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.6,9.0,12.0,10.24,0.0
2016,3,14,6,45,89.0,30.5,1.8,9.5,42.0,43.56,23.18
2016,3,14,7,0,178.0,49.0,2.0,10.0,72.0,86.18,59.57
2016,3,14,7,15,238.5,67.5,2.1,10.0,113.0,132.61,99.81
2016,3,14,7,30,299.0,86.0,2.2,10.0,154.0,192.9,152.65
2016,3,14,7,45,337.0,103.5,2.3,10.0,198.0,245.89,199.82
2016,3,14,8,0,375.0,121.0,2.4,10.0,242.0,303.2,249.85
2016,3,14,8,15,431.0,124.5,2.45,10.0,285.5,359.75,298.37
2016,3,14,8,30,487.0,128.0,2.5,10.0,329.0,421.57,350.25
2016,3,14,8,45,565.5,123.5,2.55,10.5,384.0,500.44,413.98
2016,3,14,9,0,644.0,119.0,2.6,11.0,439.0,580.19,476.72
2016,3,14,9,15,489.5,178.0,2.6,11.0,433.5,556.94,455.73
2016,3,14,9,30,335.0,237.0,2.6,11.0,428.0,509.86,416.0
2016,3,14,9,45,466.0,212.5,2.6,11.5,497.0,621.49,503.23
2016,3,14,10,0,597.0,188.0,2.6,12.0,566.0,733.86,587.31
2016,3,14,10,15,622.0,191.0,2.6,12.0,602.0,782.56,621.72
2016,3,14,10,30,647.0,194.0,2.6,12.0,638.0,830.31,655.44
2016,3,14,10,45,611.0,217.0,2.6,12.5,647.5,839.33,658.51
2016,3,14,11,0,575.0,240.0,2.6,13.0,657.0,838.45,655.03
2016,3,14,11,15,602.0,237.5,2.6,13.0,682.5,880.54,684.67
2016,3,14,11,30,629.0,235.0,2.6,13.0,708.0,915.74,708.99
2016,3,14,11,45,581.0,256.0,2.6,13.5,696.5,891.16,688.74
2016,3,14,12,0,533.0,277.0,2.6,14.0,685.0,869.13,670.73
2016,3,14,12,15,712.5,204.5,2.6,14.0,750.5,984.23,753.58
2016,3,14,12,30,892.0,132.0,2.6,14.0,816.0,1077.86,815.55
2016,3,14,12,45,880.5,136.5,2.65,14.0,805.5,1065.37,806.99
2016,3,14,13,0,869.0,141.0,2.7,14.0,795.0,1049.05,797.13
2016,3,14,13,15,863.5,139.5,2.75,14.0,778.5,1028.52,784.54
2016,3,14,13,30,858.0,138.0,2.8,14.0,762.0,1004.41,769.56
2016,3,14,13,45,849.5,136.0,2.85,14.5,737.5,973.48,748.52
2016,3,14,14,0,841.0,134.0,2.9,15.0,713.0,939.42,725.34
2016,3,14,14,15,828.5,131.5,2.9,14.5,681.0,898.37,699.42
2016,3,14,14,30,816.0,129.0,2.9,14.0,649.0,854.87,671.47
2016,3,14,14,45,749.5,132.5,2.95,14.0,588.5,776.58,616.94
2016,3,14,15,0,683.0,136.0,3.0,14.0,528.0,695.85,558.86
2016,3,14,15,15,635.5,137.0,2.95,13.5,480.5,629.31,509.65
2016,3,14,15,30,588.0,138.0,2.9,13.0,433.0,564.78,460.63
2016,3,14,15,45,630.0,122.0,2.9,13.0,411.0,541.93,443.11
2016,3,14,16,0,672.0,106.0,2.9,13.0,389.0,512.96,419.45
2016,3,14,16,15,630.0,99.5,2.65,12.5,338.0,444.24,362.96
2016,3,14,16,30,588.0,93.0,2.4,12.0,287.0,378.84,307.76
2016,3,14,16,45,525.5,84.5,2.15,11.5,235.5,307.16,246.21
2016,3,14,17,0,463.0,76.0,1.9,11.0,184.0,239.31,186.75
2016,3,14,17,15,372.0,63.0,1.8,10.5,136.5,170.54,127.13
2016,3,14,17,30,281.0,50.0,1.7,10.0,89.0,113.2,78.15
2016,3,14,17,45,140.5,33.0,1.65,9.5,52.5,56.88,32.61
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,13.66,0.0
2016,3,14,18,15,0.0,8.0,1.6,8.5,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.05,5.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.1,6.0,15.0,12.8,0.0
2016,3,15,6,45,173.5,29.5,1.15,6.5,52.5,56.81,31.43
2016,3,15,7,0,347.0,44.0,1.2,7.0,90.0,120.62,82.51
2016,3,15,7,15,436.0,54.5,1.25,7.5,139.0,179.61,133.86
2016,3,15,7,30,525.0,65.0,1.3,8.0,188.0,249.57,195.5
2016,3,15,7,45,591.5,70.5,1.4,9.0,240.5,316.32,254.23
2016,3,15,8,0,658.0,76.0,1.5,10.0,293.0,390.06,317.16
2016,3,15,8,15,696.5,81.5,1.6,10.5,343.5,456.13,372.76
2016,3,15,8,30,735.0,87.0,1.7,11.0,394.0,525.06,428.73
2016,3,15,8,45,767.0,89.5,1.8,11.5,443.0,587.44,477.9
2016,3,15,9,0,799.0,92.0,1.9,12.0,492.0,652.6,527.61
2016,3,15,9,15,818.5,95.0,1.95,12.5,535.5,710.07,569.64
2016,3,15,9,30,838.0,98.0,2.0,13.0,579.0,766.75,608.3
2016,3,15,9,45,854.0,99.5,2.15,14.0,617.5,817.82,641.88
2016,3,15,10,0,870.0,101.0,2.3,15.0,656.0,867.12,673.67
2016,3,15,10,15,880.5,103.0,2.35,15.0,687.5,900.86,695.89
2016,3,15,10,30,891.0,105.0,2.4,15.0,719.0,940.43,722.2
2016,3,15,10,45,899.5,105.5,2.5,15.5,743.5,973.59,743.06
2016,3,15,11,0,908.0,106.0,2.6,16.0,768.0,1003.54,761.73
2016,3,15,11,15,912.5,107.0,2.65,16.0,785.0,1026.71,776.79
2016,3,15,11,30,917.0,108.0,2.7,16.0,802.0,1046.19,789.54
2016,3,15,11,45,920.0,107.5,2.75,16.0,810.5,1058.7,797.79
2016,3,15,12,0,923.0,107.0,2.8,16.0,819.0,1067.29,803.65
2016,3,15,12,15,923.5,107.0,2.85,16.0,819.5,1069.91,805.74
2016,3,15,12,30,924.0,107.0,2.9,16.0,820.0,1068.5,805.36
2016,3,15,12,45,927.5,104.0,2.95,16.5,813.5,1062.78,800.79
2016,3,15,13,0,931.0,101.0,3.0,17.0,807.0,1052.98,793.69
2016,3,15,13,15,927.0,100.5,3.0,17.0,791.0,1034.53,781.98
2016,3,15,13,30,923.0,100.0,3.0,17.0,775.0,1012.3,767.89
2016,3,15,13,45,918.0,98.0,3.0,17.0,751.5,983.81,749.63
2016,3,15,14,0,913.0,96.0,3.0,17.0,728.0,951.86,729.02
2016,3,15,14,15,904.0,94.5,2.95,16.5,697.0,913.64,704.95
2016,3,15,14,30,895.0,93.0,2.9,16.0,666.0,872.56,678.7
2016,3,15,14,45,882.5,90.5,2.9,16.0,628.5,824.93,646.59
2016,3,15,15,0,870.0,88.0,2.9,16.0,591.0,775.2,612.6
2016,3,15,15,15,852.5,85.5,2.7,15.5,548.0,725.97,578.5
2016,3,15,15,30,835.0,83.0,2.5,15.0,505.0,668.98,536.65
2016,3,15,15,45,812.0,79.0,2.4,15.0,457.0,606.17,488.16
2016,3,15,16,0,789.0,75.0,2.3,15.0,409.0,543.55,438.41
2016,3,15,16,15,754.5,71.0,2.0,14.5,358.0,475.58,382.98
2016,3,15,16,30,720.0,67.0,1.7,14.0,307.0,409.8,327.55
2016,3,15,16,45,670.0,61.0,1.45,13.5,255.0,339.05,266.75
2016,3,15,17,0,620.0,55.0,1.2,13.0,203.0,272.63,208.0
2016,3,15,17,15,538.0,47.0,1.2,12.0,152.5,200.99,145.8
2016,3,15,17,30,456.0,39.0,1.2,11.0,102.0,139.29,92.31
2016,3,15,17,45,310.5,27.0,1.2,10.5,61.5,75.39,40.47
2016,3,15,18,0,165.0,15.0,1.2,10.0,21.0,27.61,0.0
2016,3,15,18,15,82.5,7.5,1.2,9.5,10.5,6.4,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,66.0,7.5,0.9,6.5,9.5,6.4,0.0
2016,3,16,6,30,132.0,15.0,0.9,7.0,19.0,24.71,0.0
2016,3,16,6,45,279.0,28.0,0.95,8.0,59.0,70.99,38.98
2016,3,16,7,0,426.0,41.0,1.0,9.0,99.0,133.71,89.78
2016,3,16,7,15,511.5,49.5,1.2,9.5,149.5,194.79,143.18
2016,3,16,7,30,597.0,58.0,1.4,10.0,200.0,266.27,206.36
2016,3,16,7,45,650.5,64.5,1.6,10.5,253.0,333.13,266.02
2016,3,16,8,0,704.0,71.0,1.8,11.0,306.0,405.46,328.67
2016,3,16,8,15,740.5,75.5,1.9,11.5,357.5,471.04,383.97
2016,3,16,8,30,777.0,80.0,2.0,12.0,409.0,539.95,439.93
2016,3,16,8,45,802.5,84.0,2.1,12.5,457.5,603.56,489.91
2016,3,16,9,0,828.0,88.0,2.2,13.0,506.0,667.64,538.62
2016,3,16,9,15,846.5,91.0,2.25,13.5,550.5,725.68,580.72
2016,3,16,9,30,865.0,94.0,2.3,14.0,595.0,782.76,619.54
2016,3,16,9,45,878.5,96.0,2.35,14.5,633.0,833.39,653.02
2016,3,16,10,0,892.0,98.0,2.4,15.0,671.0,873.65,678.73
2016,3,16,10,15,901.5,100.0,2.4,15.5,703.0,915.7,705.04
2016,3,16,10,30,911.0,102.0,2.4,16.0,735.0,954.95,729.05
2016,3,16,10,45,918.0,103.0,2.45,16.5,759.5,987.72,748.96
2016,3,16,11,0,925.0,104.0,2.5,17.0,784.0,1017.13,766.57
2016,3,16,11,15,929.0,105.0,2.5,17.0,800.0,1040.06,780.8
2016,3,16,11,30,933.0,106.0,2.5,17.0,816.0,1059.22,792.65
2016,3,16,11,45,935.5,106.0,2.55,17.5,824.5,1071.87,799.43
2016,3,16,12,0,938.0,106.0,2.6,18.0,833.0,1080.52,803.78
2016,3,16,12,15,937.5,106.0,2.6,18.0,833.0,1082.08,804.62
2016,3,16,12,30,937.0,106.0,2.6,18.0,833.0,1079.55,803.02
2016,3,16,12,45,940.5,102.5,2.6,18.5,825.5,1073.11,797.56
2016,3,16,13,0,944.0,99.0,2.6,19.0,818.0,1062.54,789.59
2016,3,16,13,15,939.5,98.5,2.6,19.0,801.5,1043.32,777.63
2016,3,16,13,30,935.0,98.0,2.6,19.0,785.0,1020.3,763.33
2016,3,16,13,45,928.5,96.0,2.6,19.0,760.5,990.06,744.27
2016,3,16,14,0,922.0,94.0,2.6,19.0,736.0,956.39,722.92
2016,3,16,14,15,912.0,92.5,2.55,19.0,704.5,916.95,697.13
2016,3,16,14,30,902.0,91.0,2.5,19.0,673.0,874.7,669.3
2016,3,16,14,45,889.0,89.0,2.5,19.0,634.5,826.91,637.77
2016,3,16,15,0,876.0,87.0,2.5,19.0,596.0,777.04,604.39
2016,3,16,15,15,858.0,84.0,2.35,18.5,552.5,726.51,570.2
2016,3,16,15,30,840.0,81.0,2.2,18.0,509.0,668.36,528.44
2016,3,16,15,45,816.0,77.5,2.05,18.0,460.5,605.25,480.19
2016,3,16,16,0,792.0,74.0,1.9,18.0,412.0,542.42,430.83
2016,3,16,16,15,757.5,70.0,1.65,17.0,361.0,474.34,377.0
2016,3,16,16,30,723.0,66.0,1.4,16.0,310.0,408.46,322.91
2016,3,16,16,45,672.5,60.0,1.2,15.5,257.5,336.87,262.22
2016,3,16,17,0,622.0,54.0,1.0,15.0,205.0,270.65,204.34
2016,3,16,17,15,541.5,46.5,1.0,14.5,154.5,199.98,143.26
2016,3,16,17,30,461.0,39.0,1.0,14.0,104.0,139.03,90.83
2016,3,16,17,45,321.0,27.0,1.0,13.5,63.0,75.83,40.45
2016,3,16,18,0,181.0,15.0,1.0,13.0,22.0,28.34,0.0
2016,3,16,18,15,90.5,7.5,1.0,12.5,11.0,7.2,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,92.5,8.0,0.95,9.5,11.5,7.62,0.0
2016,3,17,6,30,185.0,16.0,1.0,10.0,23.0,29.56,0.0
2016,3,17,6,45,327.0,27.5,1.05,11.0,64.5,76.93,42.02
2016,3,17,7,0,469.0,39.0,1.1,12.0,106.0,140.41,92.81
2016,3,17,7,15,550.5,47.0,1.15,12.5,157.5,202.61,146.9
2016,3,17,7,30,632.0,55.0,1.2,13.0,209.0,274.67,209.94
2016,3,17,7,45,682.5,61.0,1.3,13.5,262.0,341.5,268.75
2016,3,17,8,0,733.0,67.0,1.4,14.0,315.0,413.67,330.16
2016,3,17,8,15,768.0,71.0,1.45,14.5,367.0,480.37,385.17
2016,3,17,8,30,803.0,75.0,1.5,15.0,419.0,549.31,439.8
2016,3,17,8,45,827.0,78.5,1.6,16.0,468.0,612.7,487.66
2016,3,17,9,0,851.0,82.0,1.7,17.0,517.0,676.35,533.92
2016,3,17,9,15,868.5,85.0,1.65,17.5,561.5,734.65,573.87
2016,3,17,9,30,886.0,88.0,1.6,18.0,606.0,785.24,605.92
2016,3,17,9,45,898.5,90.5,1.6,18.5,644.0,835.64,637.67
2016,3,17,10,0,911.0,93.0,1.6,19.0,682.0,883.9,667.33
2016,3,17,10,15,920.5,94.5,1.55,19.0,714.0,925.98,693.03
2016,3,17,10,30,930.0,96.0,1.5,19.0,746.0,965.19,716.53
2016,3,17,10,45,936.0,97.5,1.45,19.5,770.5,998.02,734.23
2016,3,17,11,0,942.0,99.0,1.4,20.0,795.0,1027.35,749.51
2016,3,17,11,15,946.0,99.5,1.3,20.0,811.5,1049.98,760.96
2016,3,17,11,30,950.0,100.0,1.2,20.0,828.0,1068.75,769.94
2016,3,17,11,45,951.5,100.5,1.2,20.5,836.0,1081.05,775.44
2016,3,17,12,0,953.0,101.0,1.2,21.0,844.0,1089.26,778.62
2016,3,17,12,15,952.5,101.0,1.2,21.0,843.5,1090.77,779.34
2016,3,17,12,30,952.0,101.0,1.2,21.0,843.0,1088.13,777.78
2016,3,17,12,45,950.5,100.0,1.2,21.5,835.0,1079.24,771.09
2016,3,17,13,0,949.0,99.0,1.2,22.0,827.0,1066.28,762.13
2016,3,17,13,15,945.0,98.5,1.2,22.0,810.0,1047.41,751.15
2016,3,17,13,30,941.0,98.0,1.2,22.0,793.0,1024.7,737.93
2016,3,17,13,45,934.0,96.5,1.25,22.0,768.5,994.33,720.83
2016,3,17,14,0,927.0,95.0,1.3,22.0,744.0,960.55,701.47
2016,3,17,14,15,917.5,93.5,1.3,22.0,712.5,921.34,677.65
2016,3,17,14,30,908.0,92.0,1.3,22.0,681.0,879.27,651.79
2016,3,17,14,45,894.5,90.0,1.3,22.0,642.5,830.79,621.36
2016,3,17,15,0,881.0,88.0,1.3,22.0,604.0,780.27,589.15
2016,3,17,15,15,863.5,85.0,1.25,21.5,560.0,729.81,556.98
2016,3,17,15,30,846.0,82.0,1.2,21.0,516.0,671.7,517.23
2016,3,17,15,45,821.5,78.5,1.2,21.0,467.0,607.96,471.05
2016,3,17,16,0,797.0,75.0,1.2,21.0,418.0,544.54,423.47
2016,3,17,16,15,762.5,71.0,1.1,20.5,366.5,476.19,370.59
2016,3,17,16,30,728.0,67.0,1.0,20.0,315.0,410.04,317.43
2016,3,17,16,45,679.0,61.0,0.95,19.5,262.5,338.79,258.74
2016,3,17,17,0,630.0,55.0,0.9,19.0,210.0,272.69,202.31
2016,3,17,17,15,550.0,47.0,0.95,18.0,159.0,201.27,141.98
2016,3,17,17,30,470.0,39.0,1.0,17.0,108.0,139.53,89.86
2016,3,17,17,45,333.0,27.5,1.05,16.5,66.0,76.9,40.76
2016,3,17,18,0,196.0,16.0,1.1,16.0,24.0,29.85,0.0
2016,3,17,18,15,98.0,8.0,1.1,15.5,12.0,7.44,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.5,9.0,1.3,8.5,13.0,8.45,0.0
2016,3,18,6,30,185.0,18.0,1.5,9.0,26.0,31.59,0.0
2016,3,18,6,45,320.5,30.0,1.75,10.0,68.0,78.34,44.25
2016,3,18,7,0,456.0,42.0,2.0,11.0,110.0,140.68,94.31
2016,3,18,7,15,537.0,50.5,2.0,11.5,161.0,202.53,148.45
2016,3,18,7,30,618.0,59.0,2.0,12.0,212.0,274.18,211.64
2016,3,18,7,45,309.0,81.0,2.0,12.5,157.5,211.55,169.79
2016,3,18,8,0,0.0,103.0,2.0,13.0,103.0,87.54,69.27
2016,3,18,8,15,5.0,128.0,1.95,13.5,130.0,112.4,90.11
2016,3,18,8,30,10.0,153.0,1.9,14.0,157.0,138.06,111.11
2016,3,18,8,45,24.0,180.0,1.9,14.5,192.0,171.98,138.72
2016,3,18,9,0,38.0,207.0,1.9,15.0,227.0,218.49,176.09
2016,3,18,9,15,61.0,235.5,1.9,15.0,270.5,265.65,213.86
2016,3,18,9,30,84.0,264.0,1.9,15.0,314.0,315.19,252.94
2016,3,18,9,45,213.5,273.0,1.9,15.5,410.0,447.3,357.21
2016,3,18,10,0,343.0,282.0,1.9,16.0,506.0,591.58,465.7
2016,3,18,10,15,627.0,193.0,1.9,16.0,626.0,787.05,611.24
2016,3,18,10,30,911.0,104.0,1.9,16.0,746.0,956.18,725.44
2016,3,18,10,45,917.0,106.0,1.9,16.5,770.0,988.96,742.98
2016,3,18,11,0,923.0,108.0,1.9,17.0,794.0,1018.32,759.71
2016,3,18,11,15,927.5,109.0,1.85,17.0,810.5,1041.55,773.13
2016,3,18,11,30,932.0,110.0,1.8,17.0,827.0,1061.01,784.16
2016,3,18,11,45,932.0,111.0,1.8,17.5,835.0,1072.07,789.16
2016,3,18,12,0,932.0,112.0,1.8,18.0,843.0,1079.1,791.8
2016,3,18,12,15,932.0,112.5,1.8,18.0,843.0,1081.53,793.18
2016,3,18,12,30,932.0,113.0,1.8,18.0,843.0,1079.9,792.2
2016,3,18,12,45,920.5,117.5,1.85,18.5,832.5,1066.97,783.45
2016,3,18,13,0,909.0,122.0,1.9,19.0,822.0,1050.2,772.48
2016,3,18,13,15,904.5,121.0,1.9,18.5,805.5,1030.82,762.15
2016,3,18,13,30,900.0,120.0,1.9,18.0,789.0,1007.77,749.47
2016,3,18,13,45,890.5,119.5,1.95,18.0,764.0,988.18,738.36
2016,3,18,14,0,881.0,119.0,2.0,18.0,739.0,953.65,717.23
2016,3,18,14,15,870.5,117.0,2.05,18.0,707.5,913.59,692.32
2016,3,18,14,30,860.0,115.0,2.1,18.0,676.0,870.84,665.3
2016,3,18,14,45,848.0,111.0,2.15,18.0,638.0,822.28,633.86
2016,3,18,15,0,836.0,107.0,2.2,18.0,600.0,771.69,600.47
2016,3,18,15,15,816.5,104.0,2.2,17.5,556.0,715.01,562.42
2016,3,18,15,30,797.0,101.0,2.2,17.0,512.0,657.53,521.27
2016,3,18,15,45,753.0,92.0,2.2,16.5,451.0,578.31,462.43
2016,3,18,16,0,709.0,83.0,2.2,16.0,390.0,502.73,404.37
2016,3,18,16,15,644.0,88.5,2.0,15.5,342.0,433.74,348.56
2016,3,18,16,30,579.0,94.0,1.8,15.0,294.0,369.74,295.32
2016,3,18,16,45,537.5,83.5,1.6,14.5,245.0,305.34,240.48
2016,3,18,17,0,496.0,73.0,1.4,14.0,196.0,245.19,187.81
2016,3,18,17,15,424.0,61.0,1.3,13.0,148.5,180.29,131.9
2016,3,18,17,30,352.0,49.0,1.2,12.0,101.0,124.25,83.97
2016,3,18,17,45,176.0,36.5,1.1,11.5,62.5,62.06,36.8
2016,3,18,18,0,0.0,24.0,1.0,11.0,24.0,19.8,0.0
2016,3,18,18,15,0.0,12.0,1.0,10.5,12.0,10.24,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.05,9.5,6.5,5.55,0.0
2016,3,19,6,30,0.0,13.0,1.2,10.0,13.0,10.71,0.0
2016,3,19,6,45,0.0,32.0,1.35,10.5,32.0,26.7,16.3
2016,3,19,7,0,0.0,51.0,1.5,11.0,51.0,43.04,31.04
2016,3,19,7,15,9.0,71.5,1.55,11.5,74.0,63.27,48.49
2016,3,19,7,30,18.0,92.0,1.6,12.0,97.0,84.77,66.96
2016,3,19,7,45,25.5,112.5,1.65,12.5,121.0,111.57,89.74
2016,3,19,8,0,33.0,133.0,1.7,13.0,145.0,135.87,110.06
2016,3,19,8,15,108.0,160.0,1.75,13.5,206.0,210.61,172.07
2016,3,19,8,30,183.0,187.0,1.8,14.0,267.0,286.84,234.19
2016,3,19,8,45,392.0,164.0,1.85,14.5,360.5,426.43,346.61
2016,3,19,9,0,601.0,141.0,1.9,15.0,454.0,572.63,460.01
2016,3,19,9,15,718.5,118.5,1.9,15.5,523.0,665.28,528.77
2016,3,19,9,30,836.0,96.0,1.9,16.0,592.0,762.06,597.01
2016,3,19,9,45,846.5,99.5,1.95,16.5,629.0,810.56,628.27
2016,3,19,10,0,857.0,103.0,2.0,17.0,666.0,856.91,658.03
2016,3,19,10,15,866.5,104.5,2.0,17.0,696.5,888.52,678.07
2016,3,19,10,30,876.0,106.0,2.0,17.0,727.0,925.91,702.1
2016,3,19,10,45,879.0,109.5,2.05,17.5,749.5,956.46,720.51
2016,3,19,11,0,882.0,113.0,2.1,18.0,772.0,983.59,736.64
2016,3,19,11,15,886.0,113.5,2.1,18.0,788.0,1004.92,749.77
2016,3,19,11,30,890.0,114.0,2.1,18.0,804.0,1022.65,760.66
2016,3,19,11,45,890.5,115.0,2.15,18.0,811.5,1033.68,767.93
2016,3,19,12,0,891.0,116.0,2.2,18.0,819.0,1040.86,772.9
2016,3,19,12,15,482.5,243.0,2.2,18.0,624.0,777.96,592.49
2016,3,19,12,30,74.0,370.0,2.2,18.0,429.0,436.08,335.93
2016,3,19,12,45,309.0,324.0,2.2,18.5,564.0,663.91,511.06
2016,3,19,13,0,544.0,278.0,2.2,19.0,699.0,864.87,653.98
2016,3,19,13,15,532.0,274.0,2.2,18.5,679.0,839.35,636.01
2016,3,19,13,30,520.0,270.0,2.2,18.0,659.0,811.71,618.68
2016,3,19,13,45,400.5,299.5,2.2,18.0,593.5,698.16,537.1
2016,3,19,14,0,281.0,329.0,2.2,18.0,528.0,608.63,470.85
2016,3,19,14,15,568.0,216.0,2.15,18.0,595.5,748.72,579.93
2016,3,19,14,30,855.0,103.0,2.1,18.0,663.0,851.68,653.59
2016,3,19,14,45,844.5,99.5,2.1,18.0,626.5,805.11,621.43
2016,3,19,15,0,834.0,96.0,2.1,18.0,590.0,756.42,588.86
2016,3,19,15,15,659.5,136.0,2.1,17.5,509.0,637.7,503.23
2016,3,19,15,30,485.0,176.0,2.1,17.0,428.0,520.68,415.03
2016,3,19,15,45,344.5,180.0,2.15,17.0,351.0,398.75,320.67
2016,3,19,16,0,204.0,184.0,2.2,17.0,274.0,294.26,237.29
2016,3,19,16,15,194.0,163.5,2.15,16.5,240.5,256.67,207.36
2016,3,19,16,30,184.0,143.0,2.1,16.0,207.0,220.04,177.2
2016,3,19,16,45,175.0,120.5,2.05,15.5,173.5,182.88,145.8
2016,3,19,17,0,166.0,98.0,2.0,15.0,140.0,152.11,118.95
2016,3,19,17,15,143.5,76.5,1.85,14.5,106.5,113.58,85.54
2016,3,19,17,30,121.0,55.0,1.7,14.0,73.0,78.06,54.8
2016,3,19,17,45,60.5,37.0,1.6,13.5,46.0,42.09,25.7
2016,3,19,18,0,0.0,19.0,1.5,13.0,19.0,15.68,0.0
2016,3,19,18,15,0.0,9.5,1.45,12.5,9.5,8.11,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,18.0,10.0,1.2,9.5,11.0,8.68,0.0
2016,3,20,6,30,36.0,20.0,1.4,10.0,22.0,20.24,3.13
2016,3,20,6,45,89.5,38.5,1.65,11.0,51.0,49.95,31.69
2016,3,20,7,0,143.0,57.0,1.9,12.0,80.0,85.26,60.77
2016,3,20,7,15,168.0,78.5,2.0,12.5,115.0,123.0,93.78
2016,3,20,7,30,193.0,100.0,2.1,13.0,150.0,164.04,129.67
2016,3,20,7,45,211.0,120.0,2.25,13.5,185.5,203.97,164.38
2016,3,20,8,0,229.0,140.0,2.4,14.0,221.0,245.99,200.12
2016,3,20,8,15,231.0,162.5,2.45,14.5,255.0,284.31,231.9
2016,3,20,8,30,233.0,185.0,2.5,15.0,289.0,322.61,262.75
2016,3,20,8,45,239.5,206.5,2.65,15.5,323.5,362.57,294.27
2016,3,20,9,0,246.0,228.0,2.8,16.0,358.0,402.8,325.29
2016,3,20,9,15,266.5,245.5,2.9,16.5,396.5,449.09,360.61
2016,3,20,9,30,287.0,263.0,3.0,17.0,435.0,496.62,396.19
2016,3,20,9,45,568.5,184.5,3.15,17.5,552.0,672.02,532.85
2016,3,20,10,0,850.0,106.0,3.3,18.0,669.0,853.9,664.01
2016,3,20,10,15,859.5,108.0,3.4,18.0,699.5,894.97,690.88
2016,3,20,10,30,869.0,110.0,3.5,18.0,730.0,923.27,709.84
2016,3,20,10,45,874.5,111.5,3.65,18.5,753.0,953.74,729.37
2016,3,20,11,0,880.0,113.0,3.8,19.0,776.0,980.93,746.58
2016,3,20,11,15,440.0,125.5,3.9,19.0,457.0,596.63,470.91
2016,3,20,11,30,0.0,138.0,4.0,19.0,138.0,116.86,88.87
2016,3,20,11,45,6.0,194.0,4.1,19.0,199.0,173.14,134.56
2016,3,20,12,0,12.0,250.0,4.2,19.0,260.0,231.07,180.41
2016,3,20,12,15,7.5,207.5,4.25,19.0,213.5,187.05,145.46
2016,3,20,12,30,3.0,165.0,4.3,19.0,167.0,143.93,111.07
2016,3,20,12,45,1.5,140.5,4.35,19.0,141.5,120.59,92.4
2016,3,20,13,0,0.0,116.0,4.4,19.0,116.0,97.56,73.86
2016,3,20,13,15,1.0,142.0,4.35,18.5,143.0,121.34,93.33
2016,3,20,13,30,2.0,168.0,4.3,18.0,170.0,145.46,113.05
2016,3,20,13,45,1.0,153.0,4.3,18.0,154.0,131.03,101.48
2016,3,20,14,0,0.0,138.0,4.3,18.0,138.0,116.75,90.05
2016,3,20,14,15,0.0,122.5,4.2,17.5,122.5,103.08,79.27
2016,3,20,14,30,0.0,107.0,4.1,17.0,107.0,89.54,68.48
2016,3,20,14,45,0.0,101.0,4.05,17.0,101.0,84.32,64.36
2016,3,20,15,0,0.0,95.0,4.0,17.0,95.0,79.13,60.24
2016,3,20,15,15,1.5,130.5,3.85,16.5,131.5,111.45,87.3
2016,3,20,15,30,3.0,166.0,3.7,16.0,168.0,144.88,115.28
2016,3,20,15,45,1.5,123.0,3.55,16.0,124.0,105.03,82.58
2016,3,20,16,0,0.0,80.0,3.4,16.0,80.0,66.41,50.54
2016,3,20,16,15,0.0,70.5,3.15,15.5,70.5,58.46,44.11
2016,3,20,16,30,0.0,61.0,2.9,15.0,61.0,50.52,37.57
2016,3,20,16,45,0.0,50.5,2.7,15.0,50.5,41.77,30.16
2016,3,20,17,0,0.0,40.0,2.5,15.0,40.0,33.04,22.67
2016,3,20,17,15,0.0,30.5,2.3,14.5,30.5,25.16,15.85
2016,3,20,17,30,0.0,21.0,2.1,14.0,21.0,17.29,8.96
2016,3,20,17,45,0.0,13.0,1.95,13.5,13.0,10.69,3.03
2016,3,20,18,0,0.0,5.0,1.8,13.0,5.0,4.1,0.0
2016,3,20,18,15,0.0,2.5,1.75,13.0,2.5,2.13,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.5,1.3,9.5,12.5,9.96,0.0
2016,3,21,6,30,35.0,23.0,1.5,10.0,25.0,22.81,6.7
2016,3,21,6,45,88.5,43.0,1.75,10.5,55.5,51.71,33.49
2016,3,21,7,0,142.0,63.0,2.0,11.0,86.0,90.61,65.68
2016,3,21,7,15,175.0,84.0,2.15,11.0,123.0,129.95,100.05
2016,3,21,7,30,208.0,105.0,2.3,11.0,160.0,173.58,138.42
2016,3,21,7,45,243.5,121.0,2.5,11.5,198.5,217.34,176.43
2016,3,21,8,0,279.0,137.0,2.7,12.0,237.0,265.21,217.38
2016,3,21,8,15,233.5,164.5,2.8,12.0,256.5,287.14,236.52
2016,3,21,8,30,188.0,192.0,2.9,12.0,276.0,293.73,242.12
2016,3,21,8,45,129.0,210.0,3.05,12.5,270.5,285.89,234.65
2016,3,21,9,0,70.0,228.0,3.2,13.0,265.0,259.94,211.91
2016,3,21,9,15,243.0,232.0,3.35,13.0,376.0,417.56,341.57
2016,3,21,9,30,416.0,236.0,3.5,13.0,487.0,580.76,470.72
2016,3,21,9,45,625.0,178.5,3.65,13.5,582.0,718.31,577.29
2016,3,21,10,0,834.0,121.0,3.8,14.0,677.0,856.21,677.82
2016,3,21,10,15,691.0,182.5,3.9,14.0,657.5,831.02,657.8
2016,3,21,10,30,548.0,244.0,4.0,14.0,638.0,780.26,617.6
2016,3,21,10,45,409.0,302.5,4.1,14.5,602.0,726.15,572.98
2016,3,21,11,0,270.0,361.0,4.2,15.0,566.0,648.25,510.4
2016,3,21,11,15,137.0,269.5,4.35,15.0,374.0,407.21,325.68
2016,3,21,11,30,4.0,178.0,4.5,15.0,182.0,156.5,122.84
2016,3,21,11,45,2.0,138.5,4.65,15.0,140.5,119.31,92.82
2016,3,21,12,0,0.0,99.0,4.8,15.0,99.0,82.88,62.93
2016,3,21,12,15,0.0,99.0,4.9,15.0,99.0,82.88,62.95
2016,3,21,12,30,0.0,99.0,5.0,15.0,99.0,82.88,62.95
2016,3,21,12,45,0.0,75.0,5.1,15.5,75.0,62.55,46.15
2016,3,21,13,0,0.0,51.0,5.2,16.0,51.0,42.47,29.54
2016,3,21,13,15,0.0,50.0,5.1,15.5,50.0,41.62,28.93
2016,3,21,13,30,0.0,49.0,5.0,15.0,49.0,40.77,28.32
2016,3,21,13,45,2.0,115.5,4.95,15.0,117.0,98.88,76.5
2016,3,21,14,0,4.0,182.0,4.9,15.0,185.0,159.78,126.48
2016,3,21,14,15,103.0,247.5,4.8,15.0,316.0,337.59,273.02
2016,3,21,14,30,202.0,313.0,4.7,15.0,447.0,484.72,390.38
2016,3,21,14,45,136.0,288.5,4.6,15.0,376.5,397.64,320.61
2016,3,21,15,0,70.0,264.0,4.5,15.0,306.0,301.94,243.69
2016,3,21,15,15,51.5,236.0,4.35,14.5,265.5,257.15,208.24
2016,3,21,15,30,33.0,208.0,4.2,14.0,225.0,214.36,173.82
2016,3,21,15,45,16.5,171.0,4.1,14.0,179.5,157.95,127.48
2016,3,21,16,0,0.0,134.0,4.0,14.0,134.0,114.31,91.23
2016,3,21,16,15,0.0,117.0,3.75,13.5,117.0,99.35,79.1
2016,3,21,16,30,0.0,100.0,3.5,13.0,100.0,84.5,66.85
2016,3,21,16,45,0.0,83.5,3.25,12.5,83.5,70.2,54.87
2016,3,21,17,0,0.0,67.0,3.0,12.0,67.0,56.01,42.75
2016,3,21,17,15,0.0,50.5,2.75,11.5,50.5,41.94,30.52
2016,3,21,17,30,0.0,34.0,2.5,11.0,34.0,28.09,18.34
2016,3,21,17,45,0.0,21.5,2.3,11.0,21.5,17.73,8.95
2016,3,21,18,0,0.0,9.0,2.1,11.0,9.0,7.4,0.0
2016,3,21,18,15,0.0,4.5,2.0,10.5,4.5,3.84,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,112.0,12.5,1.2,6.5,20.0,11.6,0.0
2016,3,22,6,30,224.0,25.0,1.4,7.0,40.0,41.7,15.52
2016,3,22,6,45,353.5,36.5,1.65,8.0,85.0,88.76,53.35
2016,3,22,7,0,483.0,48.0,1.9,9.0,130.0,151.88,104.11
2016,3,22,7,15,558.0,56.0,2.05,9.5,182.0,213.55,158.69
2016,3,22,7,30,633.0,64.0,2.2,10.0,234.0,284.15,221.55
2016,3,22,7,45,683.0,69.5,2.35,10.5,288.0,350.88,281.12
2016,3,22,8,0,733.0,75.0,2.5,11.0,342.0,422.0,342.76
2016,3,22,8,15,766.0,79.0,2.55,11.0,394.0,487.66,398.79
2016,3,22,8,30,799.0,83.0,2.6,11.0,446.0,555.28,454.6
2016,3,22,8,45,825.5,85.5,2.65,11.5,495.5,618.82,504.66
2016,3,22,9,0,852.0,88.0,2.7,12.0,545.0,682.8,553.39
2016,3,22,9,15,869.0,90.5,2.75,12.0,589.0,740.0,596.15
2016,3,22,9,30,886.0,93.0,2.8,12.0,633.0,789.39,630.87
2016,3,22,9,45,902.5,93.5,2.85,12.5,672.0,840.52,665.26
2016,3,22,10,0,919.0,94.0,2.9,13.0,711.0,889.76,697.75
2016,3,22,10,15,927.5,95.5,2.9,13.0,742.0,930.87,725.04
2016,3,22,10,30,936.0,97.0,2.9,13.0,773.0,968.98,750.09
2016,3,22,10,45,944.5,97.0,2.95,13.5,797.5,1002.25,770.71
2016,3,22,11,0,953.0,97.0,3.0,14.0,822.0,1032.11,788.93
2016,3,22,11,15,956.5,97.5,3.0,14.0,838.0,1054.02,802.78
2016,3,22,11,30,960.0,98.0,3.0,14.0,854.0,1072.02,814.14
2016,3,22,11,45,962.5,98.0,3.05,14.0,862.0,1084.44,822.4
2016,3,22,12,0,965.0,98.0,3.1,14.0,870.0,1092.76,828.12
2016,3,22,12,15,964.5,97.5,3.15,14.0,869.5,1093.31,828.84
2016,3,22,12,30,964.0,97.0,3.2,14.0,869.0,1089.68,826.98
2016,3,22,12,45,687.0,215.5,3.25,14.0,762.5,953.46,734.68
2016,3,22,13,0,410.0,334.0,3.3,14.0,656.0,767.21,597.95
2016,3,22,13,15,403.0,331.5,3.35,14.0,643.0,750.43,587.6
2016,3,22,13,30,396.0,329.0,3.4,14.0,630.0,732.0,574.78
2016,3,22,13,45,400.0,315.0,3.5,14.0,610.5,710.14,560.14
2016,3,22,14,0,404.0,301.0,3.6,14.0,591.0,686.41,544.0
2016,3,22,14,15,249.0,305.0,3.6,14.0,481.0,541.06,431.91
2016,3,22,14,30,94.0,309.0,3.6,14.0,371.0,373.27,299.37
2016,3,22,14,45,94.5,291.0,3.65,14.0,351.0,351.43,283.39
2016,3,22,15,0,95.0,273.0,3.7,14.0,331.0,329.43,266.59
2016,3,22,15,15,238.5,238.5,3.6,13.5,369.0,417.32,340.46
2016,3,22,15,30,382.0,204.0,3.5,13.0,407.0,463.54,379.72
2016,3,22,15,45,593.5,140.5,3.45,13.0,422.0,524.87,429.51
2016,3,22,16,0,805.0,77.0,3.4,13.0,437.0,541.75,442.24
2016,3,22,16,15,772.5,73.0,3.15,12.5,385.0,474.13,385.82
2016,3,22,16,30,740.0,69.0,2.9,12.0,333.0,408.5,329.64
2016,3,22,16,45,692.0,63.5,2.65,12.0,280.0,337.83,267.36
2016,3,22,17,0,644.0,58.0,2.4,12.0,227.0,271.84,207.77
2016,3,22,17,15,568.5,51.0,2.15,11.0,175.0,202.43,146.49
2016,3,22,17,30,493.0,44.0,1.9,10.0,123.0,142.04,93.82
2016,3,22,17,45,362.5,33.0,1.7,9.5,79.0,80.55,45.33
2016,3,22,18,0,232.0,22.0,1.5,9.0,35.0,34.92,7.23
2016,3,22,18,15,116.0,11.0,1.5,8.5,17.5,9.39,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,60.0,12.5,1.2,5.5,17.0,11.18,0.0
2016,3,23,6,30,120.0,25.0,1.4,6.0,34.0,33.07,14.35
2016,3,23,6,45,182.0,43.5,1.6,7.0,69.0,69.49,45.22
2016,3,23,7,0,244.0,62.0,1.8,8.0,104.0,113.73,82.18
2016,3,23,7,15,280.5,80.0,1.9,8.5,144.5,158.75,122.18
2016,3,23,7,30,317.0,98.0,2.0,9.0,185.0,208.34,166.26
2016,3,23,7,45,347.5,112.5,2.15,9.5,226.0,256.59,208.87
2016,3,23,8,0,378.0,127.0,2.3,10.0,267.0,308.11,253.34
2016,3,23,8,15,485.0,123.5,2.35,10.5,329.5,384.0,316.57
2016,3,23,8,30,592.0,120.0,2.4,11.0,392.0,476.9,391.91
2016,3,23,8,45,637.0,121.0,2.5,12.0,441.5,540.33,441.42
2016,3,23,9,0,682.0,122.0,2.6,13.0,491.0,606.43,491.62
2016,3,23,9,15,747.5,113.0,2.65,13.5,547.0,676.13,544.29
2016,3,23,9,30,813.0,104.0,2.7,14.0,603.0,751.81,598.53
2016,3,23,9,45,858.5,103.5,2.8,14.5,658.5,822.99,647.57
2016,3,23,10,0,904.0,103.0,2.9,15.0,714.0,886.28,690.08
2016,3,23,10,15,913.0,105.0,2.9,15.0,745.5,927.79,717.35
2016,3,23,10,30,922.0,107.0,2.9,15.0,777.0,966.38,742.56
2016,3,23,10,45,834.0,146.5,2.9,15.5,767.0,962.08,736.89
2016,3,23,11,0,746.0,186.0,2.9,16.0,757.0,946.87,724.31
2016,3,23,11,15,845.0,148.0,2.85,16.0,807.0,1010.67,766.85
2016,3,23,11,30,944.0,110.0,2.8,16.0,857.0,1068.15,803.71
2016,3,23,11,45,777.0,189.0,2.75,16.5,808.5,1016.36,766.2
2016,3,23,12,0,610.0,268.0,2.7,17.0,760.0,932.03,705.91
2016,3,23,12,15,677.5,235.5,2.7,17.0,781.0,970.18,734.31
2016,3,23,12,30,745.0,203.0,2.7,17.0,802.0,1002.97,756.12
2016,3,23,12,45,838.5,159.0,2.7,17.0,826.5,1035.43,777.72
2016,3,23,13,0,932.0,115.0,2.7,17.0,851.0,1058.31,792.98
2016,3,23,13,15,927.0,114.0,2.65,17.0,834.0,1037.75,779.14
2016,3,23,13,30,922.0,113.0,2.6,17.0,817.0,1013.47,763.35
2016,3,23,13,45,912.0,113.0,2.6,17.0,791.0,981.99,743.31
2016,3,23,14,0,902.0,113.0,2.6,17.0,765.0,947.34,721.11
2016,3,23,14,15,892.0,111.5,2.55,17.0,733.0,908.15,695.26
2016,3,23,14,30,882.0,110.0,2.5,17.0,701.0,874.72,673.32
2016,3,23,14,45,865.0,108.5,2.5,17.0,661.5,823.92,639.38
2016,3,23,15,0,848.0,107.0,2.5,17.0,622.0,771.41,603.89
2016,3,23,15,15,797.5,103.5,2.4,16.5,560.5,691.7,547.56
2016,3,23,15,30,747.0,100.0,2.3,16.0,499.0,614.24,490.41
2016,3,23,15,45,755.0,95.5,2.2,16.0,467.0,574.11,459.19
2016,3,23,16,0,763.0,91.0,2.1,16.0,435.0,531.05,424.34
2016,3,23,16,15,728.0,86.0,1.85,15.5,383.0,464.22,370.17
2016,3,23,16,30,693.0,81.0,1.6,15.0,331.0,398.71,315.53
2016,3,23,16,45,640.5,74.5,1.4,14.5,277.5,327.88,255.44
2016,3,23,17,0,588.0,68.0,1.2,14.0,224.0,262.4,198.4
2016,3,23,17,15,510.0,59.0,1.2,13.0,173.0,193.88,139.68
2016,3,23,17,30,432.0,50.0,1.2,12.0,122.0,134.84,89.52
2016,3,23,17,45,303.5,37.0,1.2,11.0,78.5,75.93,44.01
2016,3,23,18,0,175.0,24.0,1.2,10.0,35.0,31.8,8.46
2016,3,23,18,15,87.5,12.0,1.15,9.5,17.5,10.24,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
