Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,104.0,13.5,1.25,7.5,21.5,12.41,0.0
2016,3,24,6,30,208.0,27.0,1.5,8.0,43.0,41.57,18.7
2016,3,24,6,45,315.0,41.0,1.75,9.0,86.5,87.46,54.22
2016,3,24,7,0,422.0,55.0,2.0,10.0,130.0,145.92,101.56
2016,3,24,7,15,494.5,64.0,2.05,10.5,181.0,204.14,152.55
2016,3,24,7,30,567.0,73.0,2.1,11.0,232.0,271.05,211.47
2016,3,24,7,45,608.5,82.0,2.2,12.0,283.0,334.03,266.69
2016,3,24,8,0,650.0,91.0,2.3,13.0,334.0,401.06,323.53
2016,3,24,8,15,684.5,97.0,2.35,13.5,385.0,465.14,376.72
2016,3,24,8,30,719.0,103.0,2.4,14.0,436.0,531.57,429.96
2016,3,24,8,45,729.5,113.0,2.45,14.5,481.5,589.26,474.6
2016,3,24,9,0,740.0,123.0,2.5,15.0,527.0,646.1,517.14
2016,3,24,9,15,760.0,127.0,2.55,15.5,570.5,702.36,558.2
2016,3,24,9,30,780.0,131.0,2.6,16.0,614.0,758.02,597.59
2016,3,24,9,45,786.0,138.5,2.65,16.5,649.5,805.22,628.85
2016,3,24,10,0,792.0,146.0,2.7,17.0,685.0,850.12,658.08
2016,3,24,10,15,803.5,148.5,2.7,17.0,716.0,886.16,681.7
2016,3,24,10,30,815.0,151.0,2.7,17.0,747.0,925.12,707.24
2016,3,24,10,45,829.0,149.5,2.7,17.5,772.0,959.64,728.18
2016,3,24,11,0,843.0,148.0,2.7,18.0,797.0,991.28,747.02
2016,3,24,11,15,848.0,149.0,2.7,18.0,813.5,1013.62,761.01
2016,3,24,11,30,853.0,150.0,2.7,18.0,830.0,1032.41,772.77
2016,3,24,11,45,848.5,155.0,2.75,18.5,836.5,1042.18,777.73
2016,3,24,12,0,844.0,160.0,2.8,19.0,843.0,1048.01,780.3
2016,3,24,12,15,844.0,160.0,2.8,19.0,843.0,1049.34,781.06
2016,3,24,12,30,844.0,160.0,2.8,19.0,843.0,1046.81,779.48
2016,3,24,12,45,866.0,146.0,2.85,19.0,840.0,1047.81,780.9
2016,3,24,13,0,888.0,132.0,2.9,19.0,837.0,1031.0,770.65
2016,3,24,13,15,883.5,130.5,2.9,19.0,820.0,1023.65,766.48
2016,3,24,13,30,879.0,129.0,2.9,19.0,803.0,999.52,751.13
2016,3,24,13,45,875.0,126.0,2.9,19.0,779.0,970.7,732.8
2016,3,24,14,0,871.0,123.0,2.9,19.0,755.0,938.49,712.16
2016,3,24,14,15,861.0,120.5,2.9,19.0,723.5,898.35,686.01
2016,3,24,14,30,851.0,118.0,2.9,19.0,692.0,855.56,657.86
2016,3,24,14,45,835.5,116.0,2.9,19.0,653.0,806.52,625.0
2016,3,24,15,0,820.0,114.0,2.9,19.0,614.0,755.74,590.51
2016,3,24,15,15,801.5,110.5,2.85,18.5,570.5,699.88,551.47
2016,3,24,15,30,783.0,107.0,2.8,18.0,527.0,643.2,510.14
2016,3,24,15,45,742.5,107.5,2.75,18.0,476.5,578.7,460.51
2016,3,24,16,0,702.0,108.0,2.7,18.0,426.0,514.2,409.65
2016,3,24,16,15,666.0,101.5,2.5,17.5,375.0,447.43,356.08
2016,3,24,16,30,630.0,95.0,2.3,17.0,324.0,383.33,302.99
2016,3,24,16,45,589.5,85.0,2.15,16.5,273.0,317.25,246.95
2016,3,24,17,0,549.0,75.0,2.0,16.0,222.0,255.23,192.88
2016,3,24,17,15,475.5,64.0,1.9,15.0,171.5,188.49,135.73
2016,3,24,17,30,402.0,53.0,1.8,14.0,121.0,130.76,86.89
2016,3,24,17,45,309.0,38.0,1.7,13.0,79.0,76.52,44.13
2016,3,24,18,0,216.0,23.0,1.6,12.0,37.0,33.71,10.03
2016,3,24,18,15,108.0,11.5,1.6,11.5,18.5,9.82,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,126.0,14.5,1.0,8.0,25.0,13.48,0.0
2016,3,25,6,30,252.0,29.0,1.1,8.0,50.0,48.02,23.05
2016,3,25,6,45,349.0,43.0,1.25,8.5,94.5,94.01,58.48
2016,3,25,7,0,446.0,57.0,1.4,9.0,139.0,152.66,106.66
2016,3,25,7,15,516.0,66.0,1.5,9.5,190.5,211.79,158.61
2016,3,25,7,30,586.0,75.0,1.6,10.0,242.0,279.24,218.07
2016,3,25,7,45,388.5,115.0,1.7,10.5,235.0,274.63,221.67
2016,3,25,8,0,191.0,155.0,1.8,11.0,228.0,234.0,191.62
2016,3,25,8,15,375.0,143.5,1.9,11.5,311.5,346.78,284.63
2016,3,25,8,30,559.0,132.0,2.0,12.0,395.0,469.28,383.04
2016,3,25,8,45,682.5,116.5,2.15,12.5,470.0,563.36,457.11
2016,3,25,9,0,806.0,101.0,2.3,13.0,545.0,664.91,535.18
2016,3,25,9,15,823.0,104.0,2.3,13.5,588.0,720.41,575.08
2016,3,25,9,30,840.0,107.0,2.3,14.0,631.0,774.81,611.93
2016,3,25,9,45,857.5,107.5,2.35,15.0,669.0,825.51,644.35
2016,3,25,10,0,875.0,108.0,2.4,16.0,707.0,865.93,668.95
2016,3,25,10,15,884.0,109.5,2.4,16.5,738.0,905.75,693.7
2016,3,25,10,30,893.0,111.0,2.4,17.0,769.0,942.74,716.21
2016,3,25,10,45,897.5,114.0,2.4,17.5,792.5,974.08,734.71
2016,3,25,11,0,902.0,117.0,2.4,18.0,816.0,1001.98,750.83
2016,3,25,11,15,906.0,118.0,2.4,18.0,832.0,1023.72,764.28
2016,3,25,11,30,910.0,119.0,2.4,18.0,848.0,1041.75,775.42
2016,3,25,11,45,912.0,119.5,2.45,18.5,855.5,1053.45,781.64
2016,3,25,12,0,914.0,120.0,2.5,19.0,863.0,1061.24,785.48
2016,3,25,12,15,914.0,119.5,2.5,19.0,862.5,1062.01,785.84
2016,3,25,12,30,914.0,119.0,2.5,19.0,862.0,1058.79,783.83
2016,3,25,12,45,923.5,112.5,2.55,19.0,856.0,1054.74,782.03
2016,3,25,13,0,933.0,106.0,2.6,19.0,850.0,1046.47,777.6
2016,3,25,13,15,929.0,105.0,2.6,19.0,833.0,1026.73,765.24
2016,3,25,13,30,925.0,104.0,2.6,19.0,816.0,1003.24,750.58
2016,3,25,13,45,921.5,101.0,2.65,19.0,792.0,974.42,732.87
2016,3,25,14,0,918.0,98.0,2.7,19.0,768.0,942.06,712.74
2016,3,25,14,15,909.0,96.5,2.7,19.0,736.0,903.18,687.6
2016,3,25,14,30,900.0,95.0,2.7,19.0,704.0,861.46,660.36
2016,3,25,14,45,889.0,92.0,2.7,19.0,666.0,813.93,628.77
2016,3,25,15,0,878.0,89.0,2.7,19.0,628.0,764.21,595.26
2016,3,25,15,15,861.5,86.5,2.65,18.5,584.0,709.22,558.22
2016,3,25,15,30,845.0,84.0,2.6,18.0,540.0,657.67,520.58
2016,3,25,15,45,820.5,81.0,2.6,18.0,491.0,594.6,472.48
2016,3,25,16,0,796.0,78.0,2.6,18.0,442.0,531.9,423.18
2016,3,25,16,15,764.5,74.0,2.45,17.5,390.5,465.42,369.64
2016,3,25,16,30,733.0,70.0,2.3,17.0,339.0,400.86,315.78
2016,3,25,16,45,682.5,65.0,2.2,16.5,285.5,330.47,255.9
2016,3,25,17,0,632.0,60.0,2.1,16.0,232.0,264.88,198.52
2016,3,25,17,15,560.5,52.5,1.95,15.0,180.5,197.19,139.84
2016,3,25,17,30,489.0,45.0,1.8,14.0,129.0,138.07,89.27
2016,3,25,17,45,367.5,34.0,1.7,13.0,84.5,78.75,43.66
2016,3,25,18,0,246.0,23.0,1.6,12.0,40.0,34.67,11.18
2016,3,25,18,15,123.0,11.5,1.6,11.5,20.0,9.82,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,168.5,13.0,1.55,8.5,28.0,12.43,0.0
2016,3,26,6,30,337.0,26.0,1.8,9.0,56.0,51.61,23.49
2016,3,26,6,45,442.0,35.5,2.05,10.0,102.5,100.09,59.33
2016,3,26,7,0,547.0,45.0,2.3,11.0,149.0,162.11,110.02
2016,3,26,7,15,610.0,51.5,2.4,11.5,201.0,223.01,164.32
2016,3,26,7,30,673.0,58.0,2.5,12.0,253.0,291.57,225.56
2016,3,26,7,45,714.0,63.0,2.6,12.5,305.5,356.3,283.29
2016,3,26,8,0,755.0,68.0,2.7,13.0,358.0,424.72,342.39
2016,3,26,8,15,783.5,71.5,2.8,13.5,409.0,488.44,395.96
2016,3,26,8,30,812.0,75.0,2.9,14.0,460.0,553.56,448.79
2016,3,26,8,45,831.5,78.5,3.0,14.5,507.5,614.13,496.35
2016,3,26,9,0,851.0,82.0,3.1,15.0,555.0,669.72,538.81
2016,3,26,9,15,866.5,84.5,3.1,15.5,598.0,724.67,578.24
2016,3,26,9,30,882.0,87.0,3.1,16.0,641.0,778.3,614.54
2016,3,26,9,45,889.5,91.0,3.15,16.5,677.0,825.45,645.82
2016,3,26,10,0,897.0,95.0,3.2,17.0,713.0,870.05,674.89
2016,3,26,10,15,905.0,96.5,3.15,17.5,743.5,909.62,699.42
2016,3,26,10,30,913.0,98.0,3.1,18.0,774.0,946.24,721.61
2016,3,26,10,45,918.0,99.5,3.1,18.5,797.0,976.89,739.89
2016,3,26,11,0,923.0,101.0,3.1,19.0,820.0,1004.07,755.75
2016,3,26,11,15,926.0,101.5,3.05,19.0,835.0,1024.58,768.17
2016,3,26,11,30,929.0,102.0,3.0,19.0,850.0,1041.28,778.13
2016,3,26,11,45,933.5,100.5,3.0,19.5,857.5,1053.41,784.16
2016,3,26,12,0,938.0,99.0,3.0,20.0,865.0,1061.59,787.73
2016,3,26,12,15,937.0,99.0,3.0,20.0,864.0,1061.81,787.75
2016,3,26,12,30,936.0,99.0,3.0,20.0,863.0,1057.98,785.33
2016,3,26,12,45,927.5,102.0,3.0,20.0,852.5,1045.89,777.65
2016,3,26,13,0,919.0,105.0,3.0,20.0,842.0,1029.94,767.62
2016,3,26,13,15,914.0,104.5,2.95,20.0,824.5,1009.93,754.58
2016,3,26,13,30,909.0,104.0,2.9,20.0,807.0,986.27,739.21
2016,3,26,13,45,892.5,108.0,2.9,20.0,780.5,953.23,718.03
2016,3,26,14,0,876.0,112.0,2.9,20.0,754.0,917.39,694.92
2016,3,26,14,15,670.0,184.5,2.9,20.0,664.0,801.33,615.59
2016,3,26,14,30,464.0,257.0,2.9,20.0,574.0,670.05,518.74
2016,3,26,14,45,439.5,249.5,2.9,20.0,536.0,622.02,484.82
2016,3,26,15,0,415.0,242.0,2.9,20.0,498.0,574.35,450.05
2016,3,26,15,15,578.0,173.5,2.85,19.5,502.5,599.07,472.79
2016,3,26,15,30,741.0,105.0,2.8,19.0,507.0,611.53,484.76
2016,3,26,15,45,731.5,95.5,2.8,19.0,462.5,554.26,440.59
2016,3,26,16,0,722.0,86.0,2.8,19.0,418.0,497.76,395.98
2016,3,26,16,15,498.0,114.0,2.7,18.5,330.5,368.13,293.39
2016,3,26,16,30,274.0,142.0,2.6,18.0,243.0,258.94,205.98
2016,3,26,16,45,250.5,123.5,2.55,17.5,205.5,214.12,168.64
2016,3,26,17,0,227.0,105.0,2.5,17.0,168.0,172.0,132.65
2016,3,26,17,15,196.0,84.5,2.4,16.0,130.5,129.05,96.06
2016,3,26,17,30,165.0,64.0,2.3,15.0,93.0,90.17,63.09
2016,3,26,17,45,112.5,44.5,2.2,14.5,61.0,53.98,34.1
2016,3,26,18,0,60.0,25.0,2.1,14.0,29.0,24.75,9.71
2016,3,26,18,15,30.0,12.5,2.05,13.5,14.5,10.67,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,15.0,2.35,10.0,29.0,13.98,0.0
2016,3,27,6,30,298.0,30.0,2.5,10.0,58.0,52.29,25.79
2016,3,27,6,45,403.0,41.0,2.65,10.5,104.5,99.75,60.83
2016,3,27,7,0,508.0,52.0,2.8,11.0,151.0,160.8,110.71
2016,3,27,7,15,574.5,59.0,2.8,11.5,203.0,220.84,163.87
2016,3,27,7,30,641.0,66.0,2.8,12.0,255.0,288.62,224.07
2016,3,27,7,45,681.0,73.0,2.85,12.5,308.0,353.3,281.49
2016,3,27,8,0,721.0,80.0,2.9,13.0,361.0,421.67,340.29
2016,3,27,8,15,477.0,141.5,2.95,13.5,337.5,396.44,322.75
2016,3,27,8,30,233.0,203.0,3.0,14.0,314.0,336.95,274.48
2016,3,27,8,45,480.0,159.0,3.05,14.5,418.0,472.89,385.02
2016,3,27,9,0,727.0,115.0,3.1,15.0,522.0,627.69,506.08
2016,3,27,9,15,588.0,177.5,3.2,15.0,523.0,627.55,503.02
2016,3,27,9,30,449.0,240.0,3.3,15.0,524.0,606.28,484.25
2016,3,27,9,45,664.0,175.5,3.4,15.5,622.5,743.29,589.65
2016,3,27,10,0,879.0,111.0,3.5,16.0,721.0,879.77,686.59
2016,3,27,10,15,888.5,112.5,3.55,16.0,752.0,911.37,706.95
2016,3,27,10,30,898.0,114.0,3.6,16.0,783.0,948.78,732.15
2016,3,27,10,45,903.5,116.0,3.7,16.0,806.5,979.95,753.22
2016,3,27,11,0,909.0,118.0,3.8,16.0,830.0,1007.7,772.0
2016,3,27,11,15,913.5,119.5,3.8,16.0,846.5,1030.4,786.68
2016,3,27,11,30,918.0,121.0,3.8,16.0,863.0,1049.37,798.92
2016,3,27,11,45,919.0,121.5,3.85,16.5,870.5,1059.97,804.47
2016,3,27,12,0,920.0,122.0,3.9,17.0,878.0,1066.62,807.52
2016,3,27,12,15,920.5,122.0,3.85,17.0,878.0,1068.26,808.15
2016,3,27,12,30,921.0,122.0,3.8,17.0,878.0,1065.9,806.27
2016,3,27,12,45,922.5,120.0,3.8,17.0,870.0,1058.44,801.52
2016,3,27,13,0,924.0,118.0,3.8,17.0,862.0,1046.99,794.24
2016,3,27,13,15,920.5,117.0,3.8,17.0,845.5,1027.75,781.82
2016,3,27,13,30,917.0,116.0,3.8,17.0,829.0,1004.78,766.99
2016,3,27,13,45,908.5,116.0,3.8,17.0,803.5,974.59,747.25
2016,3,27,14,0,900.0,116.0,3.8,17.0,778.0,941.18,725.27
2016,3,27,14,15,891.0,114.0,3.8,16.5,746.5,902.24,700.64
2016,3,27,14,30,882.0,112.0,3.8,16.0,715.0,868.88,679.77
2016,3,27,14,45,775.0,134.0,3.8,16.0,643.0,771.29,610.69
2016,3,27,15,0,668.0,156.0,3.8,16.0,571.0,683.02,545.16
2016,3,27,15,15,640.5,150.5,3.75,15.5,525.5,624.9,502.47
2016,3,27,15,30,613.0,145.0,3.7,15.0,480.0,567.32,458.92
2016,3,27,15,45,497.0,158.0,3.7,15.0,413.5,469.96,381.73
2016,3,27,16,0,381.0,171.0,3.7,15.0,347.0,389.32,316.43
2016,3,27,16,15,422.0,142.5,3.5,14.0,317.0,357.38,290.78
2016,3,27,16,30,463.0,114.0,3.3,13.0,287.0,319.9,258.73
2016,3,27,16,45,400.5,108.0,3.15,12.5,241.0,260.31,207.66
2016,3,27,17,0,338.0,102.0,3.0,12.0,195.0,207.58,162.0
2016,3,27,17,15,291.5,84.0,2.85,11.5,152.0,155.17,116.29
2016,3,27,17,30,245.0,66.0,2.7,11.0,109.0,108.65,76.25
2016,3,27,17,45,164.0,47.5,2.55,10.5,72.0,61.93,39.21
2016,3,27,18,0,83.0,29.0,2.4,10.0,35.0,28.95,13.04
2016,3,27,18,15,41.5,14.5,2.45,10.0,17.5,12.38,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,178.0,15.5,3.15,6.5,33.0,14.75,0.0
2016,3,28,6,30,356.0,31.0,3.4,7.0,66.0,57.58,28.73
2016,3,28,6,45,471.5,40.0,3.7,7.5,116.0,108.5,66.06
2016,3,28,7,0,587.0,49.0,4.0,8.0,166.0,174.25,120.43
2016,3,28,7,15,649.5,55.0,4.15,8.5,220.5,237.67,177.98
2016,3,28,7,30,712.0,61.0,4.3,9.0,275.0,307.6,241.72
2016,3,28,7,45,757.5,64.5,4.45,9.5,330.0,374.97,302.97
2016,3,28,8,0,803.0,68.0,4.6,10.0,385.0,446.4,366.09
2016,3,28,8,15,830.5,72.0,4.6,10.0,438.0,512.79,423.84
2016,3,28,8,30,858.0,76.0,4.6,10.0,491.0,580.38,480.76
2016,3,28,8,45,880.0,78.0,4.6,10.5,540.0,639.34,528.35
2016,3,28,9,0,902.0,80.0,4.6,11.0,589.0,701.25,576.6
2016,3,28,9,15,916.0,82.0,4.6,11.0,633.0,756.85,618.55
2016,3,28,9,30,930.0,84.0,4.6,11.0,677.0,810.81,657.45
2016,3,28,9,45,941.5,85.5,4.6,11.5,715.0,860.28,691.21
2016,3,28,10,0,953.0,87.0,4.6,12.0,753.0,907.33,722.7
2016,3,28,10,15,960.0,88.5,4.6,12.0,784.0,947.74,750.4
2016,3,28,10,30,967.0,90.0,4.6,12.0,815.0,984.92,775.66
2016,3,28,10,45,608.5,236.5,4.65,12.5,697.5,845.31,670.91
2016,3,28,11,0,250.0,383.0,4.7,13.0,580.0,644.82,511.28
2016,3,28,11,15,394.0,342.0,4.65,13.0,659.5,748.12,593.3
2016,3,28,11,30,538.0,301.0,4.6,13.0,739.0,873.48,687.36
2016,3,28,11,45,544.0,298.5,4.6,13.0,744.5,883.12,693.46
2016,3,28,12,0,550.0,296.0,4.6,13.0,750.0,890.08,698.47
2016,3,28,12,15,764.0,196.5,4.55,13.0,826.0,1010.2,787.07
2016,3,28,12,30,978.0,97.0,4.5,13.0,902.0,1094.84,844.67
2016,3,28,12,45,956.0,107.5,4.5,13.0,887.5,1076.91,831.87
2016,3,28,13,0,934.0,118.0,4.5,13.0,873.0,1055.07,817.3
2016,3,28,13,15,467.0,118.0,4.4,13.0,495.5,603.67,487.53
2016,3,28,13,30,0.0,118.0,4.3,13.0,118.0,99.2,76.55
2016,3,28,13,45,17.0,210.5,4.25,13.0,223.5,197.03,157.81
2016,3,28,14,0,34.0,303.0,4.2,13.0,329.0,315.11,252.97
2016,3,28,14,15,271.5,272.5,4.1,13.0,460.5,519.44,420.19
2016,3,28,14,30,509.0,242.0,4.0,13.0,592.0,689.24,553.51
2016,3,28,14,45,482.5,237.5,3.9,13.0,555.0,641.02,515.86
2016,3,28,15,0,456.0,233.0,3.8,13.0,518.0,593.15,479.3
2016,3,28,15,15,647.0,163.5,3.65,12.5,536.0,640.3,519.6
2016,3,28,15,30,838.0,94.0,3.5,12.0,554.0,657.56,535.3
2016,3,28,15,45,817.5,89.5,3.4,12.0,505.5,595.62,485.65
2016,3,28,16,0,797.0,85.0,3.3,12.0,457.0,533.66,435.06
2016,3,28,16,15,765.0,80.5,3.0,11.5,404.5,466.43,379.06
2016,3,28,16,30,733.0,76.0,2.7,11.0,352.0,401.18,322.95
2016,3,28,16,45,692.5,69.5,2.4,11.0,298.5,333.04,262.53
2016,3,28,17,0,652.0,63.0,2.1,11.0,245.0,268.73,204.2
2016,3,28,17,15,582.0,55.5,1.95,10.0,192.5,200.57,144.12
2016,3,28,17,30,512.0,48.0,1.8,9.0,140.0,140.76,92.24
2016,3,28,17,45,399.0,37.0,1.65,8.5,94.0,81.68,46.12
2016,3,28,18,0,286.0,26.0,1.5,8.0,48.0,37.14,15.08
2016,3,28,18,15,143.0,13.0,1.5,8.0,24.0,11.1,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.5,15.5,0.95,5.5,35.0,14.9,0.0
2016,3,29,6,30,381.0,31.0,1.0,6.0,70.0,59.49,29.87
2016,3,29,6,45,488.0,39.5,1.1,7.0,120.0,110.38,67.08
2016,3,29,7,0,595.0,48.0,1.2,8.0,170.0,174.94,120.21
2016,3,29,7,15,655.0,54.0,1.35,8.5,224.0,238.26,176.99
2016,3,29,7,30,715.0,60.0,1.5,9.0,278.0,307.63,239.18
2016,3,29,7,45,759.0,63.5,1.65,9.5,333.0,374.5,298.71
2016,3,29,8,0,803.0,67.0,1.8,10.0,388.0,445.25,359.7
2016,3,29,8,15,830.5,70.5,1.8,10.5,440.5,511.02,414.33
2016,3,29,8,30,858.0,74.0,1.8,11.0,493.0,574.92,465.44
2016,3,29,8,45,878.5,76.5,1.85,11.5,542.0,636.53,513.15
2016,3,29,9,0,899.0,79.0,1.9,12.0,591.0,697.81,558.96
2016,3,29,9,15,913.5,81.5,1.9,12.5,635.0,754.07,598.15
2016,3,29,9,30,928.0,84.0,1.9,13.0,679.0,808.76,634.2
2016,3,29,9,45,938.5,85.5,1.9,13.5,717.0,857.25,665.18
2016,3,29,10,0,949.0,87.0,1.9,14.0,755.0,903.25,693.95
2016,3,29,10,15,957.0,88.5,1.9,14.0,786.0,944.3,720.25
2016,3,29,10,30,965.0,90.0,1.9,14.0,817.0,982.21,744.26
2016,3,29,10,45,969.5,91.5,1.95,14.5,840.5,1013.48,762.98
2016,3,29,11,0,974.0,93.0,2.0,15.0,864.0,1041.05,779.25
2016,3,29,11,15,977.0,93.5,2.05,15.0,879.5,1062.21,792.83
2016,3,29,11,30,980.0,94.0,2.1,15.0,895.0,1079.34,803.96
2016,3,29,11,45,980.5,95.0,2.2,15.0,902.0,1090.42,812.0
2016,3,29,12,0,981.0,96.0,2.3,15.0,909.0,1097.28,817.49
2016,3,29,12,15,980.0,96.0,2.35,15.0,907.5,1097.31,818.04
2016,3,29,12,30,979.0,96.0,2.4,15.0,906.0,1093.1,816.05
2016,3,29,12,45,649.5,239.0,2.45,15.5,774.0,929.03,705.43
2016,3,29,13,0,320.0,382.0,2.5,16.0,642.0,719.53,551.35
2016,3,29,13,15,324.5,370.0,2.5,16.0,629.5,705.04,543.31
2016,3,29,13,30,329.0,358.0,2.5,16.0,617.0,688.84,532.5
2016,3,29,13,45,326.5,347.5,2.55,16.0,597.5,666.07,516.98
2016,3,29,14,0,324.0,337.0,2.6,16.0,578.0,642.01,500.46
2016,3,29,14,15,467.0,272.5,2.55,15.5,604.0,702.61,549.7
2016,3,29,14,30,610.0,208.0,2.5,15.0,630.0,742.66,582.93
2016,3,29,14,45,610.0,193.5,2.5,15.0,595.5,701.8,553.59
2016,3,29,15,0,610.0,179.0,2.5,15.0,561.0,658.74,522.74
2016,3,29,15,15,597.0,170.0,2.45,14.5,522.0,609.83,487.27
2016,3,29,15,30,584.0,161.0,2.4,14.0,483.0,560.27,450.42
2016,3,29,15,45,696.5,121.5,2.35,14.0,472.5,555.57,447.21
2016,3,29,16,0,809.0,82.0,2.3,14.0,462.0,534.99,429.96
2016,3,29,16,15,777.5,77.5,2.1,13.5,409.0,467.44,374.5
2016,3,29,16,30,746.0,73.0,1.9,13.0,356.0,401.8,319.04
2016,3,29,16,45,701.5,67.5,1.7,13.0,302.0,332.73,258.84
2016,3,29,17,0,657.0,62.0,1.5,13.0,248.0,267.46,200.64
2016,3,29,17,15,588.0,55.0,1.4,12.0,195.5,199.9,141.8
2016,3,29,17,30,519.0,48.0,1.3,11.0,143.0,140.53,90.91
2016,3,29,17,45,402.5,37.5,1.25,10.0,96.5,81.34,45.58
2016,3,29,18,0,286.0,27.0,1.2,9.0,50.0,37.25,15.85
2016,3,29,18,15,143.0,13.5,1.2,8.5,25.0,11.52,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,148.0,18.5,1.6,7.5,34.5,16.46,1.66
2016,3,30,6,30,296.0,37.0,1.8,8.0,69.0,58.33,32.02
2016,3,30,6,45,393.0,49.0,2.05,8.5,116.5,105.59,67.08
2016,3,30,7,0,490.0,61.0,2.3,9.0,164.0,165.39,116.42
2016,3,30,7,15,554.5,69.0,2.3,9.5,216.5,224.85,169.06
2016,3,30,7,30,619.0,77.0,2.3,10.0,269.0,291.82,228.42
2016,3,30,7,45,664.5,82.5,2.3,10.5,322.5,355.92,284.98
2016,3,30,8,0,710.0,88.0,2.3,11.0,376.0,424.3,343.44
2016,3,30,8,15,741.0,93.0,2.3,11.5,427.0,488.59,396.84
2016,3,30,8,30,772.0,98.0,2.3,12.0,478.0,553.74,449.01
2016,3,30,8,45,797.5,100.5,2.3,12.5,526.5,614.95,496.4
2016,3,30,9,0,823.0,103.0,2.3,13.0,575.0,676.5,542.43
2016,3,30,9,15,839.5,106.0,2.35,13.5,618.5,732.05,582.83
2016,3,30,9,30,856.0,109.0,2.4,14.0,662.0,786.39,619.9
2016,3,30,9,45,870.0,110.0,2.45,14.5,699.5,835.06,652.0
2016,3,30,10,0,884.0,111.0,2.5,15.0,737.0,873.14,676.26
2016,3,30,10,15,892.5,113.0,2.55,15.0,767.5,912.9,702.84
2016,3,30,10,30,901.0,115.0,2.6,15.0,798.0,949.76,727.26
2016,3,30,10,45,907.0,116.0,2.65,15.5,821.0,980.14,745.81
2016,3,30,11,0,913.0,117.0,2.7,16.0,844.0,1007.12,762.04
2016,3,30,11,15,916.5,118.0,2.7,16.0,859.5,1028.11,775.22
2016,3,30,11,30,920.0,119.0,2.7,16.0,875.0,1045.34,786.02
2016,3,30,11,45,921.0,120.0,2.75,16.5,882.0,1056.22,791.77
2016,3,30,12,0,922.0,121.0,2.8,17.0,889.0,1063.14,795.08
2016,3,30,12,15,921.5,120.5,2.8,17.0,887.5,1063.01,794.89
2016,3,30,12,30,921.0,120.0,2.8,17.0,886.0,1058.89,792.27
2016,3,30,12,45,922.5,117.5,2.8,17.0,877.5,1050.7,787.15
2016,3,30,13,0,924.0,115.0,2.8,17.0,869.0,1038.5,779.54
2016,3,30,13,15,919.5,114.0,2.8,17.0,851.5,1018.12,766.61
2016,3,30,13,30,915.0,113.0,2.8,17.0,834.0,994.06,751.34
2016,3,30,13,45,909.0,111.5,2.85,17.0,809.0,964.53,732.85
2016,3,30,14,0,903.0,110.0,2.9,17.0,784.0,931.66,712.02
2016,3,30,14,15,893.0,108.0,2.9,17.0,751.5,891.68,685.74
2016,3,30,14,30,883.0,106.0,2.9,17.0,719.0,848.99,657.41
2016,3,30,14,45,870.0,103.5,2.9,17.0,680.0,808.04,630.04
2016,3,30,15,0,857.0,101.0,2.9,17.0,641.0,757.25,595.26
2016,3,30,15,15,839.5,98.0,2.9,16.5,596.5,701.11,556.02
2016,3,30,15,30,822.0,95.0,2.9,16.0,552.0,644.02,514.07
2016,3,30,15,45,798.5,91.5,2.95,16.0,503.0,582.22,466.4
2016,3,30,16,0,775.0,88.0,3.0,16.0,454.0,520.74,417.45
2016,3,30,16,15,742.5,83.0,3.0,15.5,402.0,454.11,363.43
2016,3,30,16,30,710.0,78.0,3.0,15.0,350.0,389.54,309.15
2016,3,30,16,45,663.5,72.5,3.0,14.5,297.0,321.76,250.74
2016,3,30,17,0,617.0,67.0,3.0,14.0,244.0,258.57,194.81
2016,3,30,17,15,548.5,59.0,2.8,13.0,192.0,192.77,137.34
2016,3,30,17,30,480.0,51.0,2.6,12.0,140.0,135.17,88.04
2016,3,30,17,45,366.0,40.0,2.4,11.0,95.0,78.56,44.85
2016,3,30,18,0,252.0,29.0,2.2,10.0,50.0,36.76,16.84
2016,3,30,18,15,126.0,14.5,2.1,9.5,25.0,12.38,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,20.0,1.75,9.0,36.5,17.7,3.91
2016,3,31,6,30,295.0,40.0,1.8,9.0,73.0,59.17,32.81
2016,3,31,6,45,381.0,53.5,1.9,9.5,120.0,107.88,69.4
2016,3,31,7,0,467.0,67.0,2.0,10.0,167.0,166.0,117.46
2016,3,31,7,15,233.5,83.0,1.95,10.0,133.0,142.3,109.45
2016,3,31,7,30,0.0,99.0,1.9,10.0,99.0,83.18,66.48
2016,3,31,7,45,1.0,117.5,1.9,10.5,118.0,99.61,80.35
2016,3,31,8,0,2.0,136.0,1.9,11.0,137.0,116.28,94.08
2016,3,31,8,15,12.0,161.0,1.9,11.5,167.0,143.65,116.6
2016,3,31,8,30,22.0,186.0,1.9,12.0,197.0,172.37,139.92
2016,3,31,8,45,55.0,221.5,1.9,12.5,252.5,235.83,191.59
2016,3,31,9,0,88.0,257.0,1.9,13.0,308.0,295.73,239.22
2016,3,31,9,15,86.5,277.5,1.95,13.5,331.0,319.27,256.7
2016,3,31,9,30,85.0,298.0,2.0,14.0,354.0,342.62,273.92
2016,3,31,9,45,488.0,203.5,2.05,14.5,549.0,619.64,493.05
2016,3,31,10,0,891.0,109.0,2.1,15.0,744.0,876.16,676.91
2016,3,31,10,15,899.5,111.0,2.15,15.0,774.5,916.05,701.04
2016,3,31,10,30,908.0,113.0,2.2,15.0,805.0,953.02,725.32
2016,3,31,10,45,916.5,112.5,2.3,15.5,828.5,984.26,744.83
2016,3,31,11,0,925.0,112.0,2.4,16.0,852.0,1012.17,762.1
2016,3,31,11,15,928.5,112.5,2.45,16.0,867.0,1032.76,775.43
2016,3,31,11,30,932.0,113.0,2.5,16.0,882.0,1049.53,786.41
2016,3,31,11,45,935.0,112.5,2.6,16.5,889.5,1060.86,793.02
2016,3,31,12,0,938.0,112.0,2.7,17.0,897.0,1068.21,797.15
2016,3,31,12,15,937.5,111.5,2.8,17.0,895.5,1068.01,797.97
2016,3,31,12,30,937.0,111.0,2.9,17.0,894.0,1063.75,796.3
2016,3,31,12,45,941.5,106.5,3.05,17.5,886.0,1056.19,791.55
2016,3,31,13,0,946.0,102.0,3.2,18.0,878.0,1044.47,784.1
2016,3,31,13,15,942.0,101.5,3.25,18.0,860.5,1024.69,771.94
2016,3,31,13,30,938.0,101.0,3.3,18.0,843.0,1001.12,757.33
2016,3,31,13,45,931.0,100.0,3.4,18.0,817.5,970.6,738.36
2016,3,31,14,0,924.0,99.0,3.5,18.0,792.0,936.72,716.97
2016,3,31,14,15,915.5,97.5,3.55,17.5,760.0,897.86,692.92
2016,3,31,14,30,907.0,96.0,3.6,17.0,728.0,856.13,666.52
2016,3,31,14,45,893.0,94.5,3.65,17.0,688.5,807.46,633.53
2016,3,31,15,0,879.0,93.0,3.7,17.0,649.0,756.85,598.69
2016,3,31,15,15,863.0,90.5,3.7,16.5,605.0,702.15,560.41
2016,3,31,15,30,847.0,88.0,3.7,16.0,561.0,650.56,521.89
2016,3,31,15,45,823.5,85.0,3.7,16.0,512.0,588.12,473.0
2016,3,31,16,0,800.0,82.0,3.7,16.0,463.0,525.96,422.89
2016,3,31,16,15,770.0,78.0,3.55,15.5,411.0,460.29,368.89
2016,3,31,16,30,740.0,74.0,3.4,15.0,359.0,396.38,314.52
2016,3,31,16,45,697.0,68.5,3.3,14.5,306.0,328.41,255.5
2016,3,31,17,0,654.0,63.0,3.2,14.0,253.0,263.95,198.08
2016,3,31,17,15,588.5,56.0,2.85,13.0,200.5,197.72,139.85
2016,3,31,17,30,523.0,49.0,2.5,12.0,148.0,139.24,89.55
2016,3,31,17,45,412.0,39.0,2.15,11.5,101.5,81.36,45.33
2016,3,31,18,0,301.0,29.0,1.8,11.0,55.0,37.84,17.12
2016,3,31,18,15,150.5,14.5,1.7,10.5,27.5,12.38,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.5,2.45,8.5,39.5,17.4,4.71
2016,4,1,6,30,354.0,37.0,2.5,9.0,79.0,62.78,33.79
2016,4,1,6,45,444.0,47.5,2.55,9.5,127.5,111.49,69.78
2016,4,1,7,0,534.0,58.0,2.6,10.0,176.0,171.72,119.78
2016,4,1,7,15,592.5,65.0,2.6,10.5,228.0,231.24,172.79
2016,4,1,7,30,651.0,72.0,2.6,11.0,280.0,297.43,231.72
2016,4,1,7,45,474.5,115.5,2.65,11.5,281.5,307.33,247.08
2016,4,1,8,0,298.0,159.0,2.7,12.0,283.0,291.13,237.4
2016,4,1,8,15,195.5,188.0,2.65,12.5,273.5,277.19,226.67
2016,4,1,8,30,93.0,217.0,2.6,13.0,264.0,249.71,203.3
2016,4,1,8,45,153.0,239.5,2.6,13.5,325.5,324.06,263.37
2016,4,1,9,0,213.0,262.0,2.6,14.0,387.0,395.36,319.53
2016,4,1,9,15,210.5,284.5,2.6,14.0,415.0,427.16,343.5
2016,4,1,9,30,208.0,307.0,2.6,14.0,443.0,458.28,366.74
2016,4,1,9,45,546.0,207.5,2.6,14.5,592.5,669.58,532.11
2016,4,1,10,0,884.0,108.0,2.6,15.0,742.0,868.39,674.91
2016,4,1,10,15,892.5,110.0,2.55,15.0,772.0,907.95,699.09
2016,4,1,10,30,901.0,112.0,2.5,15.0,802.0,944.61,722.49
2016,4,1,10,45,906.5,113.0,2.5,15.5,824.5,974.33,740.11
2016,4,1,11,0,912.0,114.0,2.5,16.0,847.0,1000.62,755.37
2016,4,1,11,15,915.5,115.0,2.45,16.0,862.0,1021.4,767.84
2016,4,1,11,30,919.0,116.0,2.4,16.0,877.0,1038.43,777.89
2016,4,1,11,45,920.0,116.5,2.35,16.5,884.0,1048.61,782.04
2016,4,1,12,0,921.0,117.0,2.3,17.0,891.0,1054.84,783.76
2016,4,1,12,15,921.0,117.0,2.25,17.0,890.0,1055.57,783.52
2016,4,1,12,30,921.0,117.0,2.2,17.0,889.0,1052.32,780.87
2016,4,1,12,45,924.0,113.5,2.2,17.5,880.5,1044.42,774.55
2016,4,1,13,0,927.0,110.0,2.2,18.0,872.0,1032.48,765.79
2016,4,1,13,15,922.5,109.0,2.2,18.0,855.0,1011.94,753.0
2016,4,1,13,30,918.0,108.0,2.2,18.0,838.0,987.71,737.92
2016,4,1,13,45,912.0,106.5,2.25,18.0,813.0,958.03,719.77
2016,4,1,14,0,906.0,105.0,2.3,18.0,788.0,925.01,699.31
2016,4,1,14,15,897.5,103.0,2.3,18.0,756.0,886.16,674.25
2016,4,1,14,30,889.0,101.0,2.3,18.0,724.0,844.52,647.1
2016,4,1,14,45,877.0,99.0,2.35,18.0,685.5,797.57,616.33
2016,4,1,15,0,865.0,97.0,2.4,18.0,647.0,748.57,583.64
2016,4,1,15,15,849.0,94.0,2.4,17.5,603.0,699.1,549.65
2016,4,1,15,30,833.0,91.0,2.4,17.0,559.0,642.6,508.56
2016,4,1,15,45,811.5,87.5,2.45,17.0,510.5,581.54,461.97
2016,4,1,16,0,790.0,84.0,2.5,17.0,462.0,520.59,413.88
2016,4,1,16,15,760.0,79.5,2.45,16.0,410.5,455.02,361.66
2016,4,1,16,30,730.0,75.0,2.4,15.0,359.0,391.24,308.77
2016,4,1,16,45,688.0,69.5,2.4,14.5,306.0,323.84,250.8
2016,4,1,17,0,646.0,64.0,2.4,14.0,253.0,260.78,194.98
2016,4,1,17,15,581.5,57.0,2.15,13.0,201.0,195.43,137.82
2016,4,1,17,30,517.0,50.0,1.9,12.0,149.0,137.72,88.43
2016,4,1,17,45,412.5,39.5,1.65,11.5,102.5,80.68,44.92
2016,4,1,18,0,308.0,29.0,1.4,11.0,56.0,37.17,17.05
2016,4,1,18,15,154.0,14.5,1.3,10.5,28.0,11.79,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,5.0,0.75,7.5,6.0,0.0,0.0
2016,4,2,6,0,71.0,10.0,0.8,8.0,12.0,8.54,0.0
2016,4,2,6,15,213.5,24.5,0.8,8.5,47.5,23.18,9.36
2016,4,2,6,30,356.0,39.0,0.8,9.0,83.0,64.71,35.5
2016,4,2,6,45,442.0,50.0,0.85,9.5,131.5,113.45,71.51
2016,4,2,7,0,528.0,61.0,0.9,10.0,180.0,173.2,120.81
2016,4,2,7,15,289.5,94.5,0.85,10.5,162.5,172.49,132.39
2016,4,2,7,30,51.0,128.0,0.8,11.0,145.0,129.13,103.83
2016,4,2,7,45,58.0,149.5,0.75,11.5,171.5,155.03,125.61
2016,4,2,8,0,65.0,171.0,0.7,12.0,198.0,181.92,147.5
2016,4,2,8,15,145.0,194.5,0.7,12.5,265.0,257.04,208.19
2016,4,2,8,30,225.0,218.0,0.7,13.0,332.0,334.3,269.06
2016,4,2,8,45,519.0,163.0,0.7,14.0,459.0,498.16,395.85
2016,4,2,9,0,813.0,108.0,0.7,15.0,586.0,673.4,523.62
2016,4,2,9,15,829.0,111.5,0.7,15.5,629.0,728.42,559.54
2016,4,2,9,30,845.0,115.0,0.7,16.0,672.0,782.21,593.92
2016,4,2,9,45,846.0,123.0,0.7,16.5,706.5,827.09,621.02
2016,4,2,10,0,847.0,131.0,0.7,17.0,741.0,869.0,645.79
2016,4,2,10,15,856.0,133.0,0.75,17.5,771.5,908.58,669.65
2016,4,2,10,30,865.0,135.0,0.8,18.0,802.0,945.37,691.49
2016,4,2,10,45,862.5,142.0,0.85,18.5,822.5,973.66,707.82
2016,4,2,11,0,860.0,149.0,0.9,19.0,843.0,998.21,721.86
2016,4,2,11,15,863.5,150.0,0.95,19.5,858.0,1018.58,733.35
2016,4,2,11,30,867.0,151.0,1.0,20.0,873.0,1035.29,742.64
2016,4,2,11,45,865.0,153.5,1.1,20.5,879.0,1044.32,748.32
2016,4,2,12,0,863.0,156.0,1.2,21.0,885.0,1049.45,751.73
2016,4,2,12,15,862.5,156.0,1.25,21.0,883.0,1049.59,752.67
2016,4,2,12,30,862.0,156.0,1.3,21.0,881.0,1045.84,751.37
2016,4,2,12,45,873.5,146.5,1.4,21.5,874.5,1040.19,748.47
2016,4,2,13,0,885.0,137.0,1.5,22.0,868.0,1017.17,734.68
2016,4,2,13,15,880.0,135.5,1.55,22.0,850.0,996.29,723.0
2016,4,2,13,30,875.0,134.0,1.6,22.0,832.0,983.83,716.69
2016,4,2,13,45,865.5,133.5,1.7,22.0,806.0,952.29,698.64
2016,4,2,14,0,856.0,133.0,1.8,22.0,780.0,917.69,678.5
2016,4,2,14,15,845.5,130.5,1.85,21.5,748.0,877.31,654.93
2016,4,2,14,30,835.0,128.0,1.9,21.0,716.0,834.4,629.25
2016,4,2,14,45,709.5,159.5,1.95,21.0,640.0,738.37,563.96
2016,4,2,15,0,584.0,191.0,2.0,21.0,564.0,643.61,496.02
2016,4,2,15,15,611.5,167.0,2.0,20.5,533.5,609.71,473.79
2016,4,2,15,30,639.0,143.0,2.0,20.0,503.0,571.04,446.68
2016,4,2,15,45,652.0,124.0,2.05,20.0,464.5,524.0,411.44
2016,4,2,16,0,665.0,105.0,2.1,20.0,426.0,473.83,372.48
2016,4,2,16,15,621.5,101.5,2.1,19.5,375.5,409.37,321.41
2016,4,2,16,30,578.0,98.0,2.1,19.0,325.0,348.47,271.64
2016,4,2,16,45,506.5,98.0,2.1,18.5,276.0,284.75,218.79
2016,4,2,17,0,435.0,98.0,2.1,18.0,227.0,225.3,168.88
2016,4,2,17,15,414.5,81.5,2.0,17.0,184.5,174.92,124.97
2016,4,2,17,30,394.0,65.0,1.9,16.0,142.0,126.96,83.52
2016,4,2,17,45,288.0,50.5,1.8,15.0,97.5,74.77,44.7
2016,4,2,18,0,182.0,36.0,1.7,14.0,53.0,36.35,19.28
2016,4,2,18,15,91.0,18.0,1.65,13.5,26.5,13.99,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
