Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,30.5,6.0,1.0,7.5,6.5,0.0,0.0
2016,4,3,6,0,61.0,12.0,1.1,8.0,13.0,10.24,0.0
2016,4,3,6,15,194.0,27.5,1.15,8.5,49.0,24.41,11.13
2016,4,3,6,30,327.0,43.0,1.2,9.0,85.0,65.97,37.75
2016,4,3,6,45,420.5,54.0,1.3,9.5,134.0,113.93,73.03
2016,4,3,7,0,514.0,65.0,1.4,10.0,183.0,173.89,122.26
2016,4,3,7,15,257.0,81.0,1.4,10.5,140.0,151.05,115.8
2016,4,3,7,30,0.0,97.0,1.4,11.0,97.0,81.18,64.45
2016,4,3,7,45,0.0,115.0,1.4,11.5,115.0,96.69,77.48
2016,4,3,8,0,0.0,133.0,1.4,12.0,133.0,112.32,90.25
2016,4,3,8,15,13.5,164.0,1.4,12.5,171.0,146.58,118.37
2016,4,3,8,30,27.0,195.0,1.4,13.0,209.0,182.72,147.57
2016,4,3,8,45,46.0,225.5,1.4,14.0,251.5,232.8,187.26
2016,4,3,9,0,65.0,256.0,1.4,15.0,294.0,277.68,221.86
2016,4,3,9,15,87.0,282.0,1.4,15.5,337.5,322.35,256.1
2016,4,3,9,30,109.0,308.0,1.4,16.0,381.0,369.06,291.29
2016,4,3,9,45,489.0,215.0,1.45,16.5,566.5,629.69,492.46
2016,4,3,10,0,869.0,122.0,1.5,17.0,752.0,877.16,665.68
2016,4,3,10,15,878.0,124.0,1.5,17.0,782.0,917.31,688.53
2016,4,3,10,30,887.0,126.0,1.5,17.0,812.0,944.01,704.77
2016,4,3,10,45,718.0,210.0,1.55,17.5,776.0,914.76,683.61
2016,4,3,11,0,549.0,294.0,1.6,18.0,740.0,849.38,635.29
2016,4,3,11,15,725.0,214.0,1.65,18.0,813.5,956.83,711.35
2016,4,3,11,30,901.0,134.0,1.7,18.0,887.0,1036.09,761.85
2016,4,3,11,45,732.5,222.5,1.75,18.5,838.0,991.06,730.75
2016,4,3,12,0,564.0,311.0,1.8,19.0,789.0,910.53,674.0
2016,4,3,12,15,517.0,324.5,1.85,19.0,762.5,877.52,652.34
2016,4,3,12,30,470.0,338.0,1.9,19.0,736.0,841.81,628.12
2016,4,3,12,45,495.0,326.0,1.95,19.5,741.0,850.03,634.2
2016,4,3,13,0,520.0,314.0,2.0,20.0,746.0,855.18,637.8
2016,4,3,13,15,508.5,309.0,2.1,19.5,724.0,829.04,622.37
2016,4,3,13,30,497.0,304.0,2.2,19.0,702.0,800.88,605.58
2016,4,3,13,45,584.0,259.5,2.3,19.0,713.5,821.53,623.75
2016,4,3,14,0,671.0,215.0,2.4,19.0,725.0,841.21,640.55
2016,4,3,14,15,749.0,177.0,2.45,19.0,724.0,845.86,645.79
2016,4,3,14,30,827.0,139.0,2.5,19.0,723.0,836.87,641.04
2016,4,3,14,45,812.5,136.0,2.55,19.0,684.0,788.27,608.67
2016,4,3,15,0,798.0,133.0,2.6,19.0,645.0,737.99,573.99
2016,4,3,15,15,779.5,129.0,2.6,18.5,601.0,685.28,536.8
2016,4,3,15,30,761.0,125.0,2.6,18.0,557.0,628.8,495.78
2016,4,3,15,45,745.0,117.0,2.65,17.5,509.5,569.42,451.49
2016,4,3,16,0,729.0,109.0,2.7,17.0,462.0,509.83,405.35
2016,4,3,16,15,696.0,103.0,2.6,16.5,410.5,444.27,352.46
2016,4,3,16,30,663.0,97.0,2.5,16.0,359.0,381.01,299.73
2016,4,3,16,45,626.5,88.0,2.45,15.5,307.0,316.35,244.46
2016,4,3,17,0,590.0,79.0,2.4,15.0,255.0,255.23,190.81
2016,4,3,17,15,523.5,69.5,2.15,14.0,203.0,190.67,135.24
2016,4,3,17,30,457.0,60.0,1.9,13.0,151.0,134.15,87.73
2016,4,3,17,45,358.5,47.0,1.65,12.0,105.0,79.77,46.67
2016,4,3,18,0,260.0,34.0,1.4,11.0,59.0,36.66,18.69
2016,4,3,18,15,130.0,17.0,1.3,10.5,29.5,13.27,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,9.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,10.0,9.0,7.68,0.0
2016,4,4,6,15,17.0,27.5,2.15,10.5,30.0,22.69,11.63
2016,4,4,6,30,34.0,46.0,2.3,11.0,51.0,40.82,27.51
2016,4,4,6,45,51.0,68.5,2.45,11.5,79.0,64.99,47.72
2016,4,4,7,0,68.0,91.0,2.6,12.0,107.0,91.87,70.54
2016,4,4,7,15,83.5,112.5,2.55,12.5,137.0,123.61,97.63
2016,4,4,7,30,99.0,134.0,2.5,13.0,167.0,154.82,124.1
2016,4,4,7,45,91.0,156.0,2.5,13.5,190.5,173.5,140.12
2016,4,4,8,0,83.0,178.0,2.5,14.0,214.0,195.97,158.73
2016,4,4,8,15,142.5,201.5,2.55,14.5,272.0,261.49,212.02
2016,4,4,8,30,202.0,225.0,2.6,15.0,330.0,326.9,264.39
2016,4,4,8,45,209.0,247.0,2.65,15.5,364.0,364.42,293.38
2016,4,4,9,0,216.0,269.0,2.7,16.0,398.0,402.3,322.17
2016,4,4,9,15,548.0,188.0,2.8,16.5,546.5,598.0,476.36
2016,4,4,9,30,880.0,107.0,2.9,17.0,695.0,798.93,625.34
2016,4,4,9,45,890.0,110.0,3.0,17.5,731.5,839.43,650.56
2016,4,4,10,0,900.0,113.0,3.1,18.0,768.0,884.21,679.82
2016,4,4,10,15,908.0,114.5,3.05,18.0,798.5,923.06,704.91
2016,4,4,10,30,916.0,116.0,3.0,18.0,829.0,958.92,727.75
2016,4,4,10,45,919.5,118.5,3.0,18.5,851.5,988.42,745.14
2016,4,4,11,0,923.0,121.0,3.0,19.0,874.0,1014.34,760.09
2016,4,4,11,15,926.5,121.5,3.0,19.0,888.5,1034.52,772.69
2016,4,4,11,30,930.0,122.0,3.0,19.0,903.0,1050.9,782.89
2016,4,4,11,45,929.5,123.5,3.0,19.5,909.5,1060.45,787.21
2016,4,4,12,0,929.0,125.0,3.0,20.0,916.0,1065.99,789.09
2016,4,4,12,15,928.5,125.0,3.0,20.0,914.0,1066.0,789.02
2016,4,4,12,30,928.0,125.0,3.0,20.0,912.0,1062.0,786.52
2016,4,4,12,45,931.5,121.0,3.0,20.0,903.5,1053.88,781.49
2016,4,4,13,0,935.0,117.0,3.0,20.0,895.0,1041.68,773.95
2016,4,4,13,15,930.5,116.0,3.0,20.0,877.5,1020.86,760.84
2016,4,4,13,30,926.0,115.0,3.0,20.0,860.0,996.33,745.39
2016,4,4,13,45,918.0,114.5,3.0,20.0,834.0,965.53,725.77
2016,4,4,14,0,910.0,114.0,3.0,20.0,808.0,931.49,703.94
2016,4,4,14,15,900.5,112.0,3.05,20.0,775.0,891.59,678.33
2016,4,4,14,30,891.0,110.0,3.1,20.0,742.0,848.96,650.59
2016,4,4,14,45,876.5,108.0,3.2,20.0,702.0,806.88,623.2
2016,4,4,15,0,862.0,106.0,3.3,20.0,662.0,755.21,588.48
2016,4,4,15,15,844.5,103.0,3.4,19.5,617.0,698.88,549.04
2016,4,4,15,30,827.0,100.0,3.5,19.0,572.0,641.61,507.36
2016,4,4,15,45,785.5,93.0,3.6,19.0,510.5,565.67,449.22
2016,4,4,16,0,744.0,86.0,3.7,19.0,449.0,492.12,391.17
2016,4,4,16,15,727.0,85.5,3.5,18.0,408.0,439.45,348.26
2016,4,4,16,30,710.0,85.0,3.3,17.0,367.0,386.78,303.6
2016,4,4,16,45,660.5,79.5,3.15,16.5,313.0,318.39,244.97
2016,4,4,17,0,611.0,74.0,3.0,16.0,259.0,254.96,189.45
2016,4,4,17,15,543.5,66.0,2.55,15.0,206.5,190.51,133.86
2016,4,4,17,30,476.0,58.0,2.1,14.0,154.0,134.13,86.58
2016,4,4,17,45,366.5,46.5,1.7,13.5,107.5,79.04,45.64
2016,4,4,18,0,257.0,35.0,1.3,13.0,61.0,36.59,18.98
2016,4,4,18,15,128.5,17.5,1.2,12.5,30.5,13.64,0.0
2016,4,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,74.0,7.5,1.2,8.5,10.0,6.4,0.0
2016,4,5,6,0,148.0,15.0,1.2,9.0,20.0,12.25,0.0
2016,4,5,6,15,296.0,27.0,1.3,9.5,60.5,26.52,12.81
2016,4,5,6,30,444.0,39.0,1.4,10.0,101.0,71.64,38.12
2016,4,5,6,45,522.5,48.5,1.55,10.5,151.5,123.62,76.55
2016,4,5,7,0,601.0,58.0,1.7,11.0,202.0,185.5,128.23
2016,4,5,7,15,655.5,64.5,1.75,11.5,256.5,247.53,183.21
2016,4,5,7,30,710.0,71.0,1.8,12.0,311.0,315.59,243.32
2016,4,5,7,45,750.0,75.0,1.9,13.0,366.0,381.61,300.53
2016,4,5,8,0,790.0,79.0,2.0,14.0,421.0,450.27,357.97
2016,4,5,8,15,816.0,82.5,2.0,14.5,473.0,514.2,410.17
2016,4,5,8,30,842.0,86.0,2.0,15.0,525.0,579.11,461.12
2016,4,5,8,45,862.0,88.5,2.0,15.5,573.5,639.84,507.1
2016,4,5,9,0,882.0,91.0,2.0,16.0,622.0,695.62,547.96
2016,4,5,9,15,896.0,93.5,2.1,16.5,665.0,750.14,586.79
2016,4,5,9,30,910.0,96.0,2.2,17.0,708.0,803.03,622.08
2016,4,5,9,45,920.5,98.0,2.35,18.0,745.0,850.68,652.38
2016,4,5,10,0,931.0,100.0,2.5,19.0,782.0,895.86,680.56
2016,4,5,10,15,938.0,101.5,2.6,19.0,812.0,934.75,706.36
2016,4,5,10,30,945.0,103.0,2.7,19.0,842.0,970.47,729.99
2016,4,5,10,45,950.5,103.5,2.85,19.5,864.5,1000.4,748.76
2016,4,5,11,0,956.0,104.0,3.0,20.0,887.0,1026.74,765.15
2016,4,5,11,15,959.0,104.5,3.05,20.0,902.0,1046.9,778.1
2016,4,5,11,30,962.0,105.0,3.1,20.0,917.0,1063.13,788.6
2016,4,5,11,45,963.5,105.0,3.2,20.5,923.5,1073.33,794.23
2016,4,5,12,0,965.0,105.0,3.3,21.0,930.0,1079.41,797.32
2016,4,5,12,15,964.5,105.0,3.25,21.0,928.0,1079.36,796.77
2016,4,5,12,30,964.0,105.0,3.2,21.0,926.0,1075.16,793.69
2016,4,5,12,45,962.0,104.5,3.2,21.5,916.0,1064.83,785.73
2016,4,5,13,0,960.0,104.0,3.2,22.0,906.0,1050.44,775.3
2016,4,5,13,15,956.0,103.0,3.15,22.0,888.0,1029.62,761.87
2016,4,5,13,30,952.0,102.0,3.1,22.0,870.0,1004.98,746.05
2016,4,5,13,45,945.5,100.5,3.05,22.0,844.0,973.85,725.97
2016,4,5,14,0,939.0,99.0,3.0,22.0,818.0,939.31,703.63
2016,4,5,14,15,930.0,97.5,2.9,22.0,785.0,899.41,677.23
2016,4,5,14,30,921.0,96.0,2.8,22.0,752.0,856.66,648.79
2016,4,5,14,45,909.0,94.0,2.7,22.0,712.5,808.44,616.38
2016,4,5,15,0,897.0,92.0,2.6,22.0,673.0,758.09,582.21
2016,4,5,15,15,881.0,89.5,2.45,22.0,628.0,702.64,542.57
2016,4,5,15,30,865.0,87.0,2.3,22.0,583.0,646.01,500.29
2016,4,5,15,45,843.0,84.0,2.2,22.0,533.5,587.63,455.78
2016,4,5,16,0,821.0,81.0,2.1,22.0,484.0,525.47,407.25
2016,4,5,16,15,792.0,77.0,1.85,21.0,431.5,459.46,355.25
2016,4,5,16,30,763.0,73.0,1.6,20.0,379.0,395.09,302.63
2016,4,5,16,45,721.0,68.0,1.4,19.5,324.5,327.17,245.37
2016,4,5,17,0,679.0,63.0,1.2,19.0,270.0,263.2,190.11
2016,4,5,17,15,617.0,56.5,1.15,18.0,217.0,196.52,133.6
2016,4,5,17,30,555.0,50.0,1.1,17.0,164.0,138.08,85.15
2016,4,5,17,45,451.5,40.5,1.1,16.5,115.5,80.59,43.1
2016,4,5,18,0,348.0,31.0,1.1,16.0,67.0,36.41,17.45
2016,4,5,18,15,174.0,15.5,1.1,15.5,33.5,12.5,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,66.0,8.0,1.1,12.5,10.5,6.83,0.0
2016,4,6,6,0,132.0,16.0,1.1,13.0,21.0,12.5,0.0
2016,4,6,6,15,273.0,29.0,1.15,14.0,61.5,27.91,14.08
2016,4,6,6,30,414.0,42.0,1.2,15.0,102.0,71.9,38.75
2016,4,6,6,45,500.0,51.0,1.25,16.0,153.0,122.59,75.11
2016,4,6,7,0,586.0,60.0,1.3,17.0,204.0,184.14,124.7
2016,4,6,7,15,641.0,66.5,1.35,17.5,258.0,245.34,177.46
2016,4,6,7,30,696.0,73.0,1.4,18.0,312.0,312.65,235.24
2016,4,6,7,45,733.5,78.0,1.5,19.0,366.0,377.78,290.12
2016,4,6,8,0,771.0,83.0,1.6,20.0,420.0,445.29,345.01
2016,4,6,8,15,797.5,87.0,1.65,20.5,472.0,508.88,395.55
2016,4,6,8,30,824.0,91.0,1.7,21.0,524.0,573.54,445.04
2016,4,6,8,45,843.5,94.0,1.8,21.5,572.0,633.53,489.71
2016,4,6,9,0,863.0,97.0,1.9,22.0,620.0,693.11,532.71
2016,4,6,9,15,877.5,100.0,1.95,22.5,663.0,742.8,567.21
2016,4,6,9,30,892.0,103.0,2.0,23.0,706.0,795.69,601.3
2016,4,6,9,45,901.5,105.5,2.05,23.5,742.5,842.24,630.48
2016,4,6,10,0,911.0,108.0,2.1,24.0,779.0,886.31,657.62
2016,4,6,10,15,918.5,110.0,2.05,24.0,809.0,925.39,681.48
2016,4,6,10,30,926.0,112.0,2.0,24.0,839.0,961.41,703.1
2016,4,6,10,45,929.0,114.5,1.95,24.5,861.0,990.5,718.68
2016,4,6,11,0,932.0,117.0,1.9,25.0,883.0,1015.96,731.83
2016,4,6,11,15,934.5,117.5,1.8,25.5,897.5,1035.14,740.28
2016,4,6,11,30,937.0,118.0,1.7,26.0,912.0,1050.46,746.28
2016,4,6,11,45,936.5,119.5,1.65,26.5,918.0,1059.91,749.42
2016,4,6,12,0,936.0,121.0,1.6,27.0,924.0,1065.33,750.22
2016,4,6,12,15,935.0,121.0,1.55,27.0,921.5,1064.69,748.94
2016,4,6,12,30,934.0,121.0,1.5,27.0,919.0,1060.04,745.41
2016,4,6,12,45,925.5,123.5,1.45,27.5,907.5,1046.56,735.2
2016,4,6,13,0,917.0,126.0,1.4,28.0,896.0,1029.29,722.93
2016,4,6,13,15,912.0,125.0,1.3,28.0,877.5,1008.19,709.08
2016,4,6,13,30,907.0,124.0,1.2,28.0,859.0,983.49,693.11
2016,4,6,13,45,899.5,122.5,1.15,28.0,833.0,952.53,674.2
2016,4,6,14,0,892.0,121.0,1.1,28.0,807.0,918.38,653.33
2016,4,6,14,15,882.0,119.0,1.05,28.0,774.0,878.61,628.86
2016,4,6,14,30,872.0,117.0,1.0,28.0,741.0,844.18,607.72
2016,4,6,14,45,859.0,114.5,0.95,28.0,701.5,795.7,577.28
2016,4,6,15,0,846.0,112.0,0.9,28.0,662.0,745.31,545.12
2016,4,6,15,15,589.0,175.0,0.85,28.0,546.0,594.44,439.76
2016,4,6,15,30,332.0,238.0,0.8,28.0,430.0,444.36,332.3
2016,4,6,15,45,400.0,201.5,0.8,28.0,412.5,438.83,329.86
2016,4,6,16,0,468.0,165.0,0.8,28.0,395.0,415.24,312.32
2016,4,6,16,15,452.5,147.5,0.75,27.0,351.0,361.89,272.66
2016,4,6,16,30,437.0,130.0,0.7,26.0,307.0,309.57,232.48
2016,4,6,16,45,397.0,119.0,0.7,25.5,262.5,255.93,189.97
2016,4,6,17,0,357.0,108.0,0.7,25.0,218.0,206.61,150.05
2016,4,6,17,15,319.0,90.5,0.75,24.0,175.0,156.65,109.6
2016,4,6,17,30,281.0,73.0,0.8,23.0,132.0,111.45,73.36
2016,4,6,17,45,220.0,55.0,0.85,22.0,93.0,68.67,41.71
2016,4,6,18,0,159.0,37.0,0.9,21.0,54.0,34.03,18.69
2016,4,6,18,15,79.5,18.5,0.85,20.5,27.0,14.77,0.0
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,2.35,12.5,1.0,0.85,0.0
2016,4,7,6,0,0.0,2.0,2.5,13.0,2.0,1.64,0.0
2016,4,7,6,15,0.0,5.5,2.7,13.5,5.5,4.51,0.0
2016,4,7,6,30,0.0,9.0,2.9,14.0,9.0,7.39,0.57
2016,4,7,6,45,0.0,13.0,3.1,14.5,13.0,10.68,3.47
2016,4,7,7,0,0.0,17.0,3.3,15.0,17.0,13.99,6.35
2016,4,7,7,15,0.0,22.0,3.4,15.5,22.0,18.12,9.89
2016,4,7,7,30,0.0,27.0,3.5,16.0,27.0,22.27,13.39
2016,4,7,7,45,62.5,107.5,3.6,16.5,135.0,117.72,92.99
2016,4,7,8,0,125.0,188.0,3.7,17.0,243.0,229.95,184.75
2016,4,7,8,15,390.0,156.0,3.65,17.0,357.0,361.14,290.81
2016,4,7,8,30,655.0,124.0,3.6,17.0,471.0,510.83,410.05
2016,4,7,8,45,603.5,156.0,3.6,17.5,498.0,546.89,436.86
2016,4,7,9,0,552.0,188.0,3.6,18.0,525.0,570.19,453.4
2016,4,7,9,15,468.5,235.5,3.55,18.0,535.0,584.8,462.56
2016,4,7,9,30,385.0,283.0,3.5,18.0,545.0,577.77,455.17
2016,4,7,9,45,431.0,280.5,3.45,18.5,588.5,643.35,503.06
2016,4,7,10,0,477.0,278.0,3.4,19.0,632.0,698.53,542.21
2016,4,7,10,15,539.0,269.5,3.35,19.0,684.0,762.83,588.62
2016,4,7,10,30,601.0,261.0,3.3,19.0,736.0,828.38,635.01
2016,4,7,10,45,624.5,260.5,3.3,19.0,765.5,871.09,664.15
2016,4,7,11,0,648.0,260.0,3.3,19.0,795.0,908.34,689.51
2016,4,7,11,15,618.5,281.0,3.25,19.0,799.0,912.07,690.15
2016,4,7,11,30,589.0,302.0,3.2,19.0,803.0,910.69,687.63
2016,4,7,11,45,595.0,298.5,3.15,19.0,808.0,919.18,693.12
2016,4,7,12,0,601.0,295.0,3.1,19.0,813.0,924.78,696.61
2016,4,7,12,15,543.0,318.5,3.05,19.0,786.0,890.98,671.58
2016,4,7,12,30,485.0,342.0,3.0,19.0,759.0,854.17,644.73
2016,4,7,12,45,531.5,322.0,3.0,19.0,774.5,875.22,660.98
2016,4,7,13,0,578.0,302.0,3.0,19.0,790.0,892.49,674.15
2016,4,7,13,15,697.0,233.5,3.0,19.0,809.5,931.71,704.56
2016,4,7,13,30,816.0,165.0,3.0,19.0,829.0,949.95,717.37
2016,4,7,13,45,709.5,207.5,3.0,19.0,772.5,882.13,671.55
2016,4,7,14,0,603.0,250.0,3.0,19.0,716.0,806.37,617.47
2016,4,7,14,15,487.0,279.0,3.0,18.5,645.5,710.61,549.22
2016,4,7,14,30,371.0,308.0,3.0,18.0,575.0,611.2,476.68
2016,4,7,14,45,245.0,306.0,3.0,18.0,478.5,495.63,389.3
2016,4,7,15,0,119.0,304.0,3.0,18.0,382.0,377.29,297.58
2016,4,7,15,15,88.0,274.5,2.95,17.5,330.5,309.58,245.86
2016,4,7,15,30,57.0,245.0,2.9,17.0,279.0,256.95,204.8
2016,4,7,15,45,110.0,230.5,2.85,17.0,288.5,279.19,223.62
2016,4,7,16,0,163.0,216.0,2.8,17.0,298.0,285.62,229.01
2016,4,7,16,15,98.5,185.5,2.65,16.5,233.5,209.69,167.97
2016,4,7,16,30,34.0,155.0,2.5,16.0,169.0,149.33,119.25
2016,4,7,16,45,26.0,134.5,2.4,16.0,144.5,125.55,99.77
2016,4,7,17,0,18.0,114.0,2.3,16.0,120.0,100.38,78.88
2016,4,7,17,15,9.5,93.0,2.15,15.5,96.0,79.29,61.41
2016,4,7,17,30,1.0,72.0,2.0,15.0,72.0,59.48,44.85
2016,4,7,17,45,0.5,50.5,1.85,14.5,50.5,41.41,29.21
2016,4,7,18,0,0.0,29.0,1.7,14.0,29.0,23.9,13.85
2016,4,7,18,15,0.0,14.5,1.6,13.5,14.5,11.95,0.0
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,11.5,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,1.0,12.0,10.0,8.22,0.0
2016,4,8,6,15,0.0,27.0,1.2,12.5,27.0,22.31,12.53
2016,4,8,6,30,0.0,44.0,1.4,13.0,44.0,36.15,24.96
2016,4,8,6,45,0.0,64.5,1.6,13.5,64.5,53.14,39.79
2016,4,8,7,0,0.0,85.0,1.8,14.0,85.0,70.44,54.68
2016,4,8,7,15,6.5,105.5,1.8,14.0,107.5,89.75,70.91
2016,4,8,7,30,13.0,126.0,1.8,14.0,130.0,110.05,87.82
2016,4,8,7,45,6.5,113.5,1.8,14.5,115.5,97.58,77.14
2016,4,8,8,0,0.0,101.0,1.8,15.0,101.0,84.26,65.69
2016,4,8,8,15,2.0,134.5,1.8,15.0,135.5,114.12,90.34
2016,4,8,8,30,4.0,168.0,1.8,15.0,170.0,144.66,115.13
2016,4,8,8,45,2.0,109.5,1.85,15.5,110.5,92.72,71.88
2016,4,8,9,0,0.0,51.0,1.9,16.0,51.0,42.31,29.8
2016,4,8,9,15,56.5,186.0,1.9,16.0,224.5,206.33,165.11
2016,4,8,9,30,113.0,321.0,1.9,16.0,398.0,381.76,302.32
2016,4,8,9,45,81.0,322.0,1.9,16.0,379.5,362.1,285.1
2016,4,8,10,0,49.0,323.0,1.9,16.0,361.0,339.72,266.68
2016,4,8,10,15,71.5,352.0,1.95,16.0,408.5,390.23,305.64
2016,4,8,10,30,94.0,381.0,2.0,16.0,456.0,442.23,344.85
2016,4,8,10,45,102.0,394.5,2.05,16.5,478.0,466.16,361.71
2016,4,8,11,0,110.0,408.0,2.1,17.0,500.0,490.1,378.61
2016,4,8,11,15,201.0,410.5,2.15,17.0,581.0,600.79,461.76
2016,4,8,11,30,292.0,413.0,2.2,17.0,662.0,713.84,543.63
2016,4,8,11,45,351.5,393.0,2.25,17.5,695.5,755.38,572.71
2016,4,8,12,0,411.0,373.0,2.3,18.0,729.0,811.4,611.7
2016,4,8,12,15,365.0,391.5,2.3,18.0,707.5,769.27,581.02
2016,4,8,12,30,319.0,410.0,2.3,18.0,686.0,740.97,560.32
2016,4,8,12,45,269.0,416.0,2.3,18.0,647.0,694.81,526.99
2016,4,8,13,0,219.0,422.0,2.3,18.0,608.0,630.25,480.6
2016,4,8,13,15,170.0,412.5,2.35,18.0,555.0,569.49,436.53
2016,4,8,13,30,121.0,403.0,2.4,18.0,502.0,509.74,392.39
2016,4,8,13,45,60.5,255.5,2.45,18.0,305.0,288.16,225.5
2016,4,8,14,0,0.0,108.0,2.5,18.0,108.0,90.45,68.15
2016,4,8,14,15,0.0,103.5,2.5,18.0,103.5,86.53,65.32
2016,4,8,14,30,0.0,99.0,2.5,18.0,99.0,82.63,62.27
2016,4,8,14,45,10.0,169.5,2.5,18.0,176.5,151.31,118.31
2016,4,8,15,0,20.0,240.0,2.5,18.0,254.0,221.09,174.31
2016,4,8,15,15,10.0,179.5,2.5,17.5,186.5,159.21,125.15
2016,4,8,15,30,0.0,119.0,2.5,17.0,119.0,99.64,77.09
2016,4,8,15,45,29.5,163.0,2.5,16.5,178.0,160.57,127.94
2016,4,8,16,0,59.0,207.0,2.5,16.0,237.0,214.63,172.37
2016,4,8,16,15,29.5,146.5,2.45,15.5,161.5,141.62,113.02
2016,4,8,16,30,0.0,86.0,2.4,15.0,86.0,71.51,55.12
2016,4,8,16,45,0.0,73.5,2.35,15.0,73.5,60.98,46.43
2016,4,8,17,0,0.0,61.0,2.3,15.0,61.0,50.53,37.62
2016,4,8,17,15,0.0,48.5,2.15,14.5,48.5,40.12,28.79
2016,4,8,17,30,0.0,36.0,2.0,14.0,36.0,29.73,19.82
2016,4,8,17,45,0.0,25.0,1.9,14.0,25.0,20.61,11.8
2016,4,8,18,0,0.0,14.0,1.8,14.0,14.0,11.51,3.79
2016,4,8,18,15,0.0,7.0,1.75,13.5,7.0,5.74,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,12.0,3.5,2.99,0.0
2016,4,9,6,0,0.0,7.0,1.6,12.0,7.0,5.74,0.0
2016,4,9,6,15,0.0,18.0,1.75,12.0,18.0,14.82,6.54
2016,4,9,6,30,0.0,29.0,1.9,12.0,29.0,23.93,14.74
2016,4,9,6,45,0.0,43.0,2.05,12.5,43.0,35.56,24.96
2016,4,9,7,0,0.0,57.0,2.2,13.0,57.0,47.2,35.06
2016,4,9,7,15,0.0,71.5,2.2,13.0,71.5,59.31,45.48
2016,4,9,7,30,0.0,86.0,2.2,13.0,86.0,71.52,55.82
2016,4,9,7,45,0.0,80.5,2.25,13.5,80.5,66.85,51.58
2016,4,9,8,0,0.0,75.0,2.3,14.0,75.0,62.23,47.39
2016,4,9,8,15,0.0,93.0,2.25,14.0,93.0,77.4,60.0
2016,4,9,8,30,0.0,111.0,2.2,14.0,111.0,92.75,72.61
2016,4,9,8,45,0.0,83.0,2.2,14.0,83.0,68.99,52.54
2016,4,9,9,0,0.0,55.0,2.2,14.0,55.0,45.65,32.87
2016,4,9,9,15,3.5,128.0,2.15,14.0,130.5,109.92,86.29
2016,4,9,9,30,7.0,201.0,2.1,14.0,206.0,176.8,140.57
2016,4,9,9,45,23.5,257.5,2.1,14.5,275.5,241.18,191.77
2016,4,9,10,0,40.0,314.0,2.1,15.0,345.0,322.77,255.11
2016,4,9,10,15,27.5,290.5,2.1,15.0,312.0,290.67,229.15
2016,4,9,10,30,15.0,267.0,2.1,15.0,279.0,244.65,192.62
2016,4,9,10,45,50.5,334.0,2.1,15.0,376.0,357.06,280.93
2016,4,9,11,0,86.0,401.0,2.1,15.0,473.0,459.45,358.44
2016,4,9,11,15,126.0,417.0,2.05,15.0,524.5,534.2,413.88
2016,4,9,11,30,166.0,433.0,2.0,15.0,576.0,591.89,456.1
2016,4,9,11,45,126.0,427.0,1.95,15.5,536.5,548.39,421.74
2016,4,9,12,0,86.0,421.0,1.9,16.0,497.0,484.63,373.23
2016,4,9,12,15,81.0,417.0,1.85,16.0,488.0,475.59,366.68
2016,4,9,12,30,76.0,413.0,1.8,16.0,479.0,466.12,359.49
2016,4,9,12,45,105.0,419.0,1.8,16.0,509.0,499.7,385.35
2016,4,9,13,0,134.0,425.0,1.8,16.0,539.0,550.18,422.83
2016,4,9,13,15,115.5,411.0,1.8,15.5,508.0,515.23,397.52
2016,4,9,13,30,97.0,397.0,1.8,15.0,477.0,463.41,360.15
2016,4,9,13,45,50.0,282.5,1.8,15.0,323.5,304.4,239.4
2016,4,9,14,0,3.0,168.0,1.8,15.0,170.0,145.09,113.15
2016,4,9,14,15,9.0,208.5,1.8,15.0,215.0,185.79,146.56
2016,4,9,14,30,15.0,249.0,1.8,15.0,260.0,226.67,179.38
2016,4,9,14,45,8.5,209.5,1.85,15.0,215.5,185.52,146.65
2016,4,9,15,0,2.0,170.0,1.9,15.0,171.0,145.45,114.57
2016,4,9,15,15,1.0,142.0,1.9,15.0,142.5,120.19,94.32
2016,4,9,15,30,0.0,114.0,1.9,15.0,114.0,95.32,74.12
2016,4,9,15,45,0.0,106.0,1.9,15.0,106.0,88.47,68.7
2016,4,9,16,0,0.0,98.0,1.9,15.0,98.0,81.65,63.25
2016,4,9,16,15,0.0,86.5,1.7,14.5,86.5,71.9,55.41
2016,4,9,16,30,0.0,75.0,1.5,14.0,75.0,62.22,47.53
2016,4,9,16,45,0.0,64.5,1.35,14.0,64.5,53.44,40.21
2016,4,9,17,0,0.0,54.0,1.2,14.0,54.0,44.69,32.81
2016,4,9,17,15,0.0,43.0,1.05,13.5,43.0,35.53,25.01
2016,4,9,17,30,0.0,32.0,0.9,13.0,32.0,26.4,17.1
2016,4,9,17,45,0.0,23.0,0.8,13.0,23.0,18.95,10.5
2016,4,9,18,0,0.0,14.0,0.7,13.0,14.0,11.51,3.88
2016,4,9,18,15,0.0,7.0,0.65,12.5,7.0,5.74,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.5,11.0,1.5,1.28,0.0
2016,4,10,6,0,0.0,3.0,1.6,11.0,3.0,2.46,0.0
2016,4,10,6,15,0.0,8.0,1.65,11.0,8.0,6.56,0.0
2016,4,10,6,30,0.0,13.0,1.7,11.0,13.0,10.68,3.51
2016,4,10,6,45,0.0,19.0,1.8,11.5,19.0,15.63,7.9
2016,4,10,7,0,0.0,25.0,1.9,12.0,25.0,20.6,12.24
2016,4,10,7,15,0.0,31.0,1.9,12.0,31.0,25.57,16.57
2016,4,10,7,30,0.0,37.0,1.9,12.0,37.0,30.56,20.85
2016,4,10,7,45,0.0,32.0,1.95,12.5,32.0,26.42,17.17
2016,4,10,8,0,0.0,27.0,2.0,13.0,27.0,22.3,13.52
2016,4,10,8,15,0.0,45.5,2.0,13.0,45.5,37.67,26.58
2016,4,10,8,30,0.0,64.0,2.0,13.0,64.0,53.09,39.55
2016,4,10,8,45,0.0,77.5,2.05,13.0,77.5,64.4,48.91
2016,4,10,9,0,0.0,91.0,2.1,13.0,91.0,75.73,58.24
2016,4,10,9,15,0.0,112.0,2.15,13.0,112.0,93.64,72.96
2016,4,10,9,30,0.0,133.0,2.2,13.0,133.0,111.76,87.73
2016,4,10,9,45,0.0,132.5,2.25,13.5,132.5,111.39,87.04
2016,4,10,10,0,0.0,132.0,2.3,14.0,132.0,111.02,86.41
2016,4,10,10,15,0.5,142.0,2.35,14.0,142.5,120.19,93.77
2016,4,10,10,30,1.0,152.0,2.4,14.0,153.0,129.43,101.17
2016,4,10,10,45,2.0,156.5,2.45,14.5,158.5,134.38,104.9
2016,4,10,11,0,3.0,161.0,2.5,15.0,164.0,139.38,108.67
2016,4,10,11,15,1.5,149.5,2.55,15.0,151.0,128.02,99.36
2016,4,10,11,30,0.0,138.0,2.6,15.0,138.0,116.63,90.05
2016,4,10,11,45,0.0,133.0,2.7,15.0,133.0,112.33,86.56
2016,4,10,12,0,0.0,128.0,2.8,15.0,128.0,108.02,83.06
2016,4,10,12,15,4.5,172.0,2.85,15.0,176.0,150.83,117.84
2016,4,10,12,30,9.0,216.0,2.9,15.0,224.0,194.21,152.67
2016,4,10,12,45,7.0,195.5,2.95,15.5,202.0,173.89,136.1
2016,4,10,13,0,5.0,175.0,3.0,16.0,180.0,153.71,119.75
2016,4,10,13,15,2.5,125.5,3.05,15.5,128.0,108.06,83.17
2016,4,10,13,30,0.0,76.0,3.1,15.0,76.0,63.44,46.86
2016,4,10,13,45,1.5,119.5,3.15,15.0,120.5,101.74,78.41
2016,4,10,14,0,3.0,163.0,3.2,15.0,165.0,140.66,110.21
2016,4,10,14,15,4.5,178.5,3.15,15.0,182.0,155.34,122.26
2016,4,10,14,30,6.0,194.0,3.1,15.0,199.0,170.0,134.34
2016,4,10,14,45,31.5,240.5,3.1,15.0,262.0,240.9,192.27
2016,4,10,15,0,57.0,287.0,3.1,15.0,325.0,301.89,241.37
2016,4,10,15,15,31.0,234.5,3.0,14.5,255.5,231.19,185.15
2016,4,10,15,30,5.0,182.0,2.9,14.0,186.0,157.57,125.72
2016,4,10,15,45,2.5,163.5,2.85,14.0,165.5,139.61,111.39
2016,4,10,16,0,0.0,145.0,2.8,14.0,145.0,122.05,97.18
2016,4,10,16,15,0.5,140.5,2.65,13.5,141.0,118.35,94.63
2016,4,10,16,30,1.0,136.0,2.5,13.0,137.0,114.57,91.92
2016,4,10,16,45,0.5,116.5,2.45,13.0,117.0,97.5,77.77
2016,4,10,17,0,0.0,97.0,2.4,13.0,97.0,80.65,63.63
2016,4,10,17,15,187.0,86.5,2.15,12.5,127.0,117.63,87.65
2016,4,10,17,30,374.0,76.0,1.9,12.0,157.0,124.19,83.58
2016,4,10,17,45,288.0,60.5,1.7,11.5,113.0,75.97,47.65
2016,4,10,18,0,202.0,45.0,1.5,11.0,69.0,38.9,24.34
2016,4,10,18,15,101.0,22.5,1.4,11.0,34.5,17.37,5.55
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,12.5,0.85,9.5,16.5,10.67,0.0
2016,4,11,6,0,110.0,25.0,0.9,10.0,33.0,19.3,7.0
2016,4,11,6,15,213.5,42.0,1.05,10.5,72.5,36.14,22.38
2016,4,11,6,30,317.0,59.0,1.2,11.0,112.0,76.26,47.12
2016,4,11,6,45,396.5,70.5,1.35,11.5,161.0,121.75,80.68
2016,4,11,7,0,476.0,82.0,1.5,12.0,210.0,177.19,125.97
2016,4,11,7,15,528.5,91.0,1.55,12.5,261.5,236.23,177.0
2016,4,11,7,30,581.0,100.0,1.6,13.0,313.0,298.16,230.49
2016,4,11,7,45,617.0,107.5,1.65,13.5,364.0,357.72,281.58
2016,4,11,8,0,653.0,115.0,1.7,14.0,415.0,420.45,333.8
2016,4,11,8,15,474.5,171.5,1.7,14.0,402.5,416.8,333.39
2016,4,11,8,30,296.0,228.0,1.7,14.0,390.0,388.09,311.23
2016,4,11,8,45,186.0,252.5,1.75,14.5,357.5,351.3,281.39
2016,4,11,9,0,76.0,277.0,1.8,15.0,325.0,301.3,239.97
2016,4,11,9,15,175.0,297.5,1.8,15.0,417.0,407.42,323.98
2016,4,11,9,30,274.0,318.0,1.8,15.0,509.0,524.17,412.76
2016,4,11,9,45,281.0,333.5,1.85,15.5,537.5,558.28,436.17
2016,4,11,10,0,288.0,349.0,1.9,16.0,566.0,591.94,459.51
2016,4,11,10,15,155.0,324.5,1.9,16.0,442.5,448.81,350.68
2016,4,11,10,30,22.0,300.0,1.9,16.0,319.0,280.75,219.28
2016,4,11,10,45,17.0,277.5,1.9,16.5,292.5,256.16,200.13
2016,4,11,11,0,12.0,255.0,1.9,17.0,266.0,231.46,180.31
2016,4,11,11,15,11.0,239.0,1.9,17.0,249.0,216.35,168.46
2016,4,11,11,30,10.0,223.0,1.9,17.0,232.0,201.23,156.56
2016,4,11,11,45,13.5,258.0,1.95,17.0,270.0,236.31,184.09
2016,4,11,12,0,17.0,293.0,2.0,17.0,308.0,271.75,211.51
2016,4,11,12,15,16.0,287.5,2.0,17.0,301.5,265.72,206.7
2016,4,11,12,30,15.0,282.0,2.0,17.0,295.0,259.61,202.0
2016,4,11,12,45,11.5,241.5,2.05,17.5,251.5,219.29,170.37
2016,4,11,13,0,8.0,201.0,2.1,18.0,208.0,179.51,139.01
2016,4,11,13,15,4.0,168.5,2.1,18.0,172.0,146.86,113.23
2016,4,11,13,30,0.0,136.0,2.1,18.0,136.0,114.7,87.56
2016,4,11,13,45,11.5,214.5,2.1,18.0,223.5,193.88,151.11
2016,4,11,14,0,23.0,293.0,2.1,18.0,311.0,274.44,214.26
2016,4,11,14,15,21.0,278.5,2.1,17.5,294.5,258.67,202.38
2016,4,11,14,30,19.0,264.0,2.1,17.0,278.0,243.04,190.88
2016,4,11,14,45,40.5,277.5,2.15,17.0,305.0,282.63,222.89
2016,4,11,15,0,62.0,291.0,2.2,17.0,332.0,308.71,243.98
2016,4,11,15,15,52.5,266.5,2.15,17.0,299.5,275.46,218.11
2016,4,11,15,30,43.0,242.0,2.1,17.0,267.0,243.24,193.04
2016,4,11,15,45,47.0,224.5,2.1,17.0,250.0,226.34,180.13
2016,4,11,16,0,51.0,207.0,2.1,17.0,233.0,209.02,166.63
2016,4,11,16,15,35.0,179.5,2.05,16.5,196.5,173.08,138.06
2016,4,11,16,30,19.0,152.0,2.0,16.0,160.0,135.39,107.74
2016,4,11,16,45,13.5,132.5,1.95,16.0,138.0,115.4,91.45
2016,4,11,17,0,8.0,113.0,1.9,16.0,116.0,96.2,75.63
2016,4,11,17,15,4.0,92.0,1.7,15.0,93.5,76.9,59.75
2016,4,11,17,30,0.0,71.0,1.5,14.0,71.0,58.35,44.2
2016,4,11,17,45,0.0,51.5,1.35,13.5,51.5,42.14,30.12
2016,4,11,18,0,0.0,32.0,1.2,13.0,32.0,26.33,16.21
2016,4,11,18,15,0.0,18.0,1.15,12.5,18.0,14.85,4.48
2016,4,11,18,30,0.0,4.0,1.1,12.0,4.0,3.41,0.0
2016,4,11,18,45,0.0,2.0,1.1,12.0,2.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,1.75,9.5,4.0,3.41,0.0
2016,4,12,6,0,0.0,8.0,2.0,10.0,8.0,6.57,0.0
2016,4,12,6,15,0.0,18.5,2.15,10.0,18.5,15.23,7.16
2016,4,12,6,30,0.0,29.0,2.3,10.0,29.0,23.92,14.97
2016,4,12,6,45,0.0,41.5,2.45,10.5,41.5,34.3,24.14
2016,4,12,7,0,0.0,54.0,2.6,11.0,54.0,44.7,33.21
2016,4,12,7,15,0.0,67.0,2.55,11.5,67.0,55.54,42.49
2016,4,12,7,30,0.0,80.0,2.5,12.0,80.0,66.42,51.64
2016,4,12,7,45,0.0,73.5,2.5,12.5,73.5,60.97,46.73
2016,4,12,8,0,0.0,67.0,2.5,13.0,67.0,55.55,41.87
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,71.45,55.17
2016,4,12,8,30,0.0,105.0,2.5,13.0,105.0,87.58,68.51
2016,4,12,8,45,3.0,149.5,2.5,13.5,151.5,127.73,101.52
2016,4,12,9,0,6.0,194.0,2.5,14.0,198.0,168.89,134.71
2016,4,12,9,15,6.5,198.5,2.55,14.0,203.0,173.55,138.1
2016,4,12,9,30,7.0,203.0,2.6,14.0,208.0,178.25,141.62
2016,4,12,9,45,7.5,209.0,2.65,14.5,214.5,184.32,145.98
2016,4,12,10,0,8.0,215.0,2.7,15.0,221.0,190.43,150.36
2016,4,12,10,15,13.5,251.5,2.75,15.0,262.0,228.26,180.44
2016,4,12,10,30,19.0,288.0,2.8,15.0,303.0,266.82,210.7
2016,4,12,10,45,14.5,262.0,2.9,15.0,274.0,239.6,188.88
2016,4,12,11,0,10.0,236.0,3.0,15.0,245.0,212.32,167.1
2016,4,12,11,15,10.5,240.0,3.05,15.0,249.5,216.65,170.52
2016,4,12,11,30,11.0,244.0,3.1,15.0,254.0,220.94,173.85
2016,4,12,11,45,17.5,290.0,3.2,15.0,305.5,269.2,212.04
2016,4,12,12,0,24.0,336.0,3.3,15.0,357.0,318.1,250.21
2016,4,12,12,15,23.5,332.0,3.3,15.0,353.0,313.89,246.78
2016,4,12,12,30,23.0,328.0,3.3,15.0,349.0,309.56,243.46
2016,4,12,12,45,23.0,323.0,3.35,15.0,343.5,304.67,239.8
2016,4,12,13,0,23.0,318.0,3.4,15.0,338.0,299.67,236.09
2016,4,12,13,15,22.5,312.0,3.4,15.0,331.0,293.18,231.18
2016,4,12,13,30,22.0,306.0,3.4,15.0,324.0,286.62,226.25
2016,4,12,13,45,119.5,345.0,3.45,15.0,439.5,442.07,350.04
2016,4,12,14,0,217.0,384.0,3.5,15.0,555.0,560.2,441.42
2016,4,12,14,15,219.0,366.0,3.55,15.0,532.5,535.4,422.92
2016,4,12,14,30,221.0,348.0,3.6,15.0,510.0,509.72,404.34
2016,4,12,14,45,375.5,284.0,3.65,15.0,542.0,566.36,451.62
2016,4,12,15,0,530.0,220.0,3.7,15.0,574.0,608.8,486.63
2016,4,12,15,15,466.0,224.5,3.7,14.5,520.5,542.68,435.86
2016,4,12,15,30,402.0,229.0,3.7,14.0,467.0,480.76,387.94
2016,4,12,15,45,371.5,214.0,3.7,14.0,420.0,416.24,336.99
2016,4,12,16,0,341.0,199.0,3.7,14.0,373.0,364.04,294.75
2016,4,12,16,15,369.0,171.5,3.6,13.5,342.0,329.6,266.24
2016,4,12,16,30,397.0,144.0,3.5,13.0,311.0,298.02,238.59
2016,4,12,16,45,342.5,137.0,3.45,13.0,267.5,240.76,189.79
2016,4,12,17,0,288.0,130.0,3.4,13.0,224.0,195.89,151.36
2016,4,12,17,15,248.5,110.5,3.15,12.5,181.0,149.71,112.04
2016,4,12,17,30,209.0,91.0,2.9,12.0,138.0,108.54,77.83
2016,4,12,17,45,156.5,70.0,2.65,11.5,99.5,70.35,48.3
2016,4,12,18,0,104.0,49.0,2.4,11.0,61.0,39.34,26.31
2016,4,12,18,15,52.0,28.0,2.35,10.5,34.0,22.19,10.29
2016,4,12,18,30,0.0,7.0,2.3,10.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,2.3,10.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,55.0,15.0,1.75,8.5,19.0,12.8,0.0
2016,4,13,6,0,110.0,30.0,1.9,9.0,38.0,23.4,12.07
2016,4,13,6,15,215.5,47.0,2.1,9.5,79.5,40.0,25.83
2016,4,13,6,30,321.0,64.0,2.3,10.0,121.0,80.5,50.87
2016,4,13,6,45,416.0,73.5,2.55,11.0,173.0,126.9,84.52
2016,4,13,7,0,511.0,83.0,2.8,12.0,225.0,188.17,134.14
2016,4,13,7,15,564.0,91.0,2.8,12.0,278.0,245.49,184.51
2016,4,13,7,30,617.0,99.0,2.8,12.0,331.0,308.71,240.19
2016,4,13,7,45,659.0,104.5,2.85,12.5,384.5,370.77,294.11
2016,4,13,8,0,701.0,110.0,2.9,13.0,438.0,436.56,349.68
2016,4,13,8,15,728.0,115.0,2.9,13.5,488.5,497.52,399.84
2016,4,13,8,30,755.0,120.0,2.9,14.0,539.0,559.74,449.3
2016,4,13,8,45,775.5,124.0,2.9,14.5,586.0,617.83,494.02
2016,4,13,9,0,796.0,128.0,2.9,15.0,633.0,673.93,535.91
