Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,15,811.5,131.5,2.85,15.0,674.5,726.89,575.02
2016,4,13,9,30,827.0,135.0,2.8,15.0,716.0,778.55,612.21
2016,4,13,9,45,855.5,128.0,2.8,15.5,756.0,828.47,645.11
2016,4,13,10,0,884.0,121.0,2.8,16.0,796.0,868.6,670.6
2016,4,13,10,15,891.0,123.0,2.8,16.0,825.0,905.65,695.01
2016,4,13,10,30,898.0,125.0,2.8,16.0,854.0,939.69,717.21
2016,4,13,10,45,901.0,127.5,2.85,16.5,875.0,967.36,734.04
2016,4,13,11,0,904.0,130.0,2.9,17.0,896.0,991.5,748.48
2016,4,13,11,15,907.0,131.0,2.9,17.0,910.0,1010.54,760.52
2016,4,13,11,30,910.0,132.0,2.9,17.0,924.0,1025.87,770.19
2016,4,13,11,45,910.5,132.5,2.95,17.5,929.5,1034.48,774.51
2016,4,13,12,0,911.0,133.0,3.0,18.0,935.0,1039.22,776.44
2016,4,13,12,15,910.0,133.0,3.05,18.0,932.5,1038.11,776.12
2016,4,13,12,30,909.0,133.0,3.1,18.0,930.0,1033.12,773.39
2016,4,13,12,45,904.5,133.5,3.15,18.0,919.0,1021.37,766.3
2016,4,13,13,0,900.0,134.0,3.2,18.0,908.0,1005.89,756.85
2016,4,13,13,15,895.5,133.0,3.2,18.0,890.0,985.31,743.65
2016,4,13,13,30,891.0,132.0,3.2,18.0,872.0,961.2,728.13
2016,4,13,13,45,878.5,133.5,3.25,18.0,845.0,928.96,707.43
2016,4,13,14,0,866.0,135.0,3.3,18.0,818.0,903.93,691.66
2016,4,13,14,15,856.5,133.0,3.3,17.5,785.5,864.52,666.66
2016,4,13,14,30,847.0,131.0,3.3,17.0,753.0,822.53,639.63
2016,4,13,14,45,750.5,154.5,3.3,17.0,684.5,741.2,581.31
2016,4,13,15,0,654.0,178.0,3.3,17.0,616.0,660.73,521.23
2016,4,13,15,15,491.5,213.0,3.2,16.5,530.0,547.18,434.87
2016,4,13,15,30,329.0,248.0,3.1,16.0,444.0,442.51,353.5
2016,4,13,15,45,523.5,183.5,3.05,16.0,465.5,481.42,385.03
2016,4,13,16,0,718.0,119.0,3.0,16.0,487.0,493.49,392.73
2016,4,13,16,15,687.5,113.0,2.9,15.5,435.5,430.49,340.89
2016,4,13,16,30,657.0,107.0,2.8,15.0,384.0,369.56,289.53
2016,4,13,16,45,613.5,99.5,2.7,14.5,331.0,305.34,234.46
2016,4,13,17,0,570.0,92.0,2.6,14.0,278.0,245.5,182.18
2016,4,13,17,15,509.0,82.5,2.3,13.0,226.5,184.99,130.45
2016,4,13,17,30,448.0,73.0,2.0,12.0,175.0,129.1,84.38
2016,4,13,17,45,350.5,60.0,1.7,11.5,127.0,77.98,47.51
2016,4,13,18,0,253.0,47.0,1.4,11.0,79.0,39.31,25.39
2016,4,13,18,15,140.0,28.5,1.4,10.5,45.0,22.0,10.76
2016,4,13,18,30,27.0,10.0,1.4,10.0,11.0,8.54,0.0
2016,4,13,18,45,13.5,5.0,1.4,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,89.5,15.5,1.65,8.5,22.5,13.23,0.0
2016,4,14,6,0,179.0,31.0,1.8,9.0,45.0,23.97,13.24
2016,4,14,6,15,297.5,45.0,2.0,9.0,89.5,39.93,25.02
2016,4,14,6,30,416.0,59.0,2.2,9.0,134.0,86.6,52.63
2016,4,14,6,45,493.5,68.5,2.4,9.5,186.5,136.56,89.75
2016,4,14,7,0,571.0,78.0,2.6,10.0,239.0,196.23,139.45
2016,4,14,7,15,621.5,85.0,2.7,10.5,293.0,255.57,191.98
2016,4,14,7,30,672.0,92.0,2.8,11.0,347.0,320.39,249.31
2016,4,14,7,45,685.0,92.0,2.9,11.5,384.5,368.79,293.25
2016,4,14,8,0,698.0,92.0,3.0,12.0,422.0,417.18,335.89
2016,4,14,8,15,744.5,103.0,3.05,12.0,489.0,493.53,399.38
2016,4,14,8,30,791.0,114.0,3.1,12.0,556.0,572.74,463.24
2016,4,14,8,45,652.5,163.0,3.15,12.5,548.5,578.73,467.05
2016,4,14,9,0,514.0,212.0,3.2,13.0,541.0,562.19,452.66
2016,4,14,9,15,681.5,171.0,3.25,13.5,636.0,674.78,539.88
2016,4,14,9,30,849.0,130.0,3.3,14.0,731.0,789.12,625.16
2016,4,14,9,45,864.5,130.0,3.4,14.5,768.0,836.42,656.59
2016,4,14,10,0,880.0,130.0,3.5,15.0,805.0,881.7,686.7
2016,4,14,10,15,887.0,131.5,3.55,15.0,833.5,909.05,704.92
2016,4,14,10,30,894.0,133.0,3.6,15.0,862.0,942.4,727.46
2016,4,14,10,45,890.0,139.5,3.7,15.5,881.0,967.27,742.96
2016,4,14,11,0,886.0,146.0,3.8,16.0,900.0,1001.08,764.66
2016,4,14,11,15,888.5,147.0,3.85,16.0,913.5,1006.48,767.88
2016,4,14,11,30,891.0,148.0,3.9,16.0,927.0,1021.0,777.72
2016,4,14,11,45,877.0,158.5,3.95,16.0,929.0,1039.55,790.33
2016,4,14,12,0,863.0,169.0,4.0,16.0,931.0,1040.04,790.73
2016,4,14,12,15,862.0,168.5,4.1,16.0,928.0,1038.38,790.28
2016,4,14,12,30,861.0,168.0,4.2,16.0,925.0,1032.87,787.33
2016,4,14,12,45,876.5,155.5,4.35,16.0,919.0,1027.49,784.99
2016,4,14,13,0,892.0,143.0,4.5,16.0,913.0,1004.71,771.19
2016,4,14,13,15,887.5,142.0,4.55,16.0,895.0,984.24,758.13
2016,4,14,13,30,883.0,141.0,4.6,16.0,877.0,972.04,750.87
2016,4,14,13,45,869.0,143.5,4.65,16.0,850.0,939.05,728.95
2016,4,14,14,0,855.0,146.0,4.7,16.0,823.0,903.23,705.01
2016,4,14,14,15,496.0,250.0,4.7,15.5,639.0,677.67,537.5
2016,4,14,14,30,137.0,354.0,4.7,15.0,455.0,446.68,355.33
2016,4,14,14,45,276.0,312.0,4.7,15.0,502.0,515.65,413.17
2016,4,14,15,0,415.0,270.0,4.7,15.0,549.0,570.31,457.72
2016,4,14,15,15,398.0,259.0,4.65,14.5,513.0,515.93,416.21
2016,4,14,15,30,381.0,248.0,4.6,14.0,477.0,473.02,383.11
2016,4,14,15,45,560.5,180.5,4.6,14.0,486.0,497.69,403.46
2016,4,14,16,0,740.0,113.0,4.6,14.0,495.0,496.83,401.21
2016,4,14,16,15,709.0,107.5,4.5,13.5,443.0,433.04,347.6
2016,4,14,16,30,678.0,102.0,4.4,13.0,391.0,371.32,294.4
2016,4,14,16,45,644.5,93.0,4.3,13.0,338.5,307.98,238.2
2016,4,14,17,0,611.0,84.0,4.2,13.0,286.0,247.79,183.99
2016,4,14,17,15,550.5,76.0,3.9,12.5,233.5,186.43,130.48
2016,4,14,17,30,490.0,68.0,3.6,12.0,181.0,132.24,85.35
2016,4,14,17,45,399.0,56.5,3.35,11.5,132.5,80.19,47.82
2016,4,14,18,0,308.0,45.0,3.1,11.0,84.0,37.79,27.45
2016,4,14,18,15,177.0,28.5,2.95,10.5,48.5,22.07,11.28
2016,4,14,18,30,46.0,12.0,2.8,10.0,13.0,10.24,0.0
2016,4,14,18,45,23.0,6.0,2.65,9.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,131.5,14.5,1.6,6.0,25.5,12.38,0.0
2016,4,15,6,0,263.0,29.0,1.7,7.0,51.0,23.86,13.84
2016,4,15,6,15,378.5,40.5,2.05,7.5,97.5,39.38,23.88
2016,4,15,6,30,494.0,52.0,2.4,8.0,144.0,86.82,50.02
2016,4,15,6,45,563.5,60.5,2.8,8.5,197.0,139.65,89.64
2016,4,15,7,0,633.0,69.0,3.2,9.0,250.0,201.02,141.65
2016,4,15,7,15,680.0,75.0,3.4,9.5,305.0,262.12,196.59
2016,4,15,7,30,727.0,81.0,3.6,10.0,360.0,328.15,255.94
2016,4,15,7,45,756.0,87.0,3.8,10.5,413.5,392.48,313.34
2016,4,15,8,0,785.0,93.0,4.0,11.0,467.0,457.69,369.95
2016,4,15,8,15,809.0,97.0,4.0,11.5,518.5,520.07,422.35
2016,4,15,8,30,833.0,101.0,4.0,12.0,570.0,583.15,473.53
2016,4,15,8,45,848.0,106.0,4.0,13.0,617.5,642.03,518.8
2016,4,15,9,0,863.0,111.0,4.0,14.0,665.0,700.03,561.74
2016,4,15,9,15,877.0,113.5,3.95,14.5,707.5,753.61,600.92
2016,4,15,9,30,891.0,116.0,3.9,15.0,750.0,805.56,636.89
2016,4,15,9,45,903.5,117.0,3.9,15.5,787.0,845.42,662.91
2016,4,15,10,0,916.0,118.0,3.9,16.0,824.0,889.63,691.76
2016,4,15,10,15,923.5,119.5,3.9,16.0,853.5,927.44,717.06
2016,4,15,10,30,931.0,121.0,3.9,16.0,883.0,962.16,740.09
2016,4,15,10,45,936.5,121.5,3.95,16.5,905.0,990.78,757.72
2016,4,15,11,0,942.0,122.0,4.0,17.0,927.0,1015.85,772.9
2016,4,15,11,15,944.5,122.5,4.05,17.0,940.5,1034.39,785.13
2016,4,15,11,30,947.0,123.0,4.1,17.0,954.0,1049.05,794.88
2016,4,15,11,45,951.0,121.5,4.2,17.5,960.0,1059.25,800.57
2016,4,15,12,0,955.0,120.0,4.3,18.0,966.0,1065.45,803.7
2016,4,15,12,15,953.5,119.5,4.35,18.0,963.0,1063.23,802.48
2016,4,15,12,30,952.0,119.0,4.4,18.0,960.0,1056.95,798.77
2016,4,15,12,45,953.5,116.0,4.45,18.0,950.0,1047.06,792.91
2016,4,15,13,0,955.0,113.0,4.5,18.0,940.0,1033.11,784.4
2016,4,15,13,15,950.0,112.0,4.55,18.0,920.5,1011.07,770.44
2016,4,15,13,30,945.0,111.0,4.6,18.0,901.0,985.31,753.96
2016,4,15,13,45,941.0,108.0,4.65,18.5,875.0,954.86,732.75
2016,4,15,14,0,937.0,105.0,4.7,19.0,849.0,920.92,709.1
2016,4,15,14,15,928.0,103.0,4.7,19.0,815.0,880.52,681.82
2016,4,15,14,30,919.0,101.0,4.7,19.0,781.0,837.33,652.37
2016,4,15,14,45,907.5,98.5,4.7,19.0,741.0,789.19,619.06
2016,4,15,15,0,896.0,96.0,4.7,19.0,701.0,738.94,583.53
2016,4,15,15,15,881.0,93.5,4.55,18.5,656.0,684.53,542.89
2016,4,15,15,30,866.0,91.0,4.4,18.0,611.0,628.88,500.26
2016,4,15,15,45,846.0,88.0,4.25,18.0,561.5,571.53,454.17
2016,4,15,16,0,826.0,85.0,4.1,18.0,512.0,510.82,404.48
2016,4,15,16,15,799.5,81.0,3.8,17.5,459.5,446.48,351.07
2016,4,15,16,30,773.0,77.0,3.5,17.0,407.0,383.5,297.14
2016,4,15,16,45,738.5,71.5,3.25,17.0,353.5,318.15,239.7
2016,4,15,17,0,704.0,66.0,3.0,17.0,300.0,255.86,184.08
2016,4,15,17,15,650.5,60.0,2.75,16.0,246.5,190.87,128.0
2016,4,15,17,30,597.0,54.0,2.5,15.0,193.0,133.51,80.62
2016,4,15,17,45,516.0,45.0,2.25,14.0,143.5,77.86,41.32
2016,4,15,18,0,435.0,36.0,2.0,13.0,94.0,32.49,22.69
2016,4,15,18,15,288.5,24.0,1.9,12.5,55.5,19.6,9.64
2016,4,15,18,30,142.0,12.0,1.8,12.0,17.0,10.24,0.0
2016,4,15,18,45,71.0,6.0,1.7,12.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,141.5,14.5,1.25,8.0,27.0,11.78,0.0
2016,4,16,6,0,283.0,29.0,1.3,9.0,54.0,23.79,14.06
2016,4,16,6,15,390.0,40.5,1.4,9.5,100.5,39.52,23.71
2016,4,16,6,30,497.0,52.0,1.5,10.0,147.0,86.97,49.67
2016,4,16,6,45,563.5,60.5,1.6,11.0,199.5,139.49,88.56
2016,4,16,7,0,630.0,69.0,1.7,12.0,252.0,200.16,139.0
2016,4,16,7,15,675.5,75.5,1.7,12.5,306.5,261.04,192.58
2016,4,16,7,30,721.0,82.0,1.7,13.0,361.0,326.69,250.03
2016,4,16,7,45,754.0,86.5,1.7,14.0,415.0,390.77,304.73
2016,4,16,8,0,787.0,91.0,1.7,15.0,469.0,456.13,358.48
2016,4,16,8,15,810.5,95.0,1.75,15.5,520.0,518.23,408.66
2016,4,16,8,30,834.0,99.0,1.8,16.0,571.0,580.98,457.53
2016,4,16,8,45,852.5,101.5,1.85,17.0,618.5,639.44,500.66
2016,4,16,9,0,871.0,104.0,1.9,18.0,666.0,697.31,541.78
2016,4,16,9,15,884.0,106.5,1.95,18.5,708.0,744.97,575.47
2016,4,16,9,30,897.0,109.0,2.0,19.0,750.0,795.45,608.88
2016,4,16,9,45,910.0,109.5,2.1,19.5,787.0,841.95,638.98
2016,4,16,10,0,923.0,110.0,2.2,20.0,824.0,886.17,667.2
2016,4,16,10,15,930.0,111.5,2.25,20.0,853.0,923.67,691.47
2016,4,16,10,30,937.0,113.0,2.3,20.0,882.0,958.02,713.6
2016,4,16,10,45,942.0,114.0,2.35,20.5,904.0,986.71,730.57
2016,4,16,11,0,947.0,115.0,2.4,21.0,926.0,1011.82,745.18
2016,4,16,11,15,949.5,115.5,2.45,21.0,939.5,1030.35,757.0
2016,4,16,11,30,952.0,116.0,2.5,21.0,953.0,1044.99,766.45
2016,4,16,11,45,954.0,115.5,2.55,21.5,959.0,1054.19,771.05
2016,4,16,12,0,956.0,115.0,2.6,22.0,965.0,1059.37,773.22
2016,4,16,12,15,955.5,114.5,2.6,22.0,962.5,1058.06,772.33
2016,4,16,12,30,955.0,114.0,2.6,22.0,960.0,1052.69,769.03
2016,4,16,12,45,953.5,113.0,2.65,22.0,949.5,1041.83,762.86
2016,4,16,13,0,952.0,112.0,2.7,22.0,939.0,1026.99,754.24
2016,4,16,13,15,948.0,111.0,2.65,22.0,920.5,1005.9,740.67
2016,4,16,13,30,944.0,110.0,2.6,22.0,902.0,981.08,724.76
2016,4,16,13,45,937.0,109.0,2.6,22.5,875.5,949.99,703.86
2016,4,16,14,0,930.0,108.0,2.6,23.0,849.0,915.6,680.81
2016,4,16,14,15,921.5,106.5,2.55,23.0,816.0,876.36,655.35
2016,4,16,14,30,913.0,105.0,2.5,23.0,783.0,834.31,627.84
2016,4,16,14,45,902.5,102.5,2.45,23.0,743.5,787.17,596.62
2016,4,16,15,0,892.0,100.0,2.4,23.0,704.0,737.86,563.03
2016,4,16,15,15,877.0,97.0,2.3,22.5,659.0,683.17,524.27
2016,4,16,15,30,862.0,94.0,2.2,22.0,614.0,630.58,485.84
2016,4,16,15,45,844.5,90.0,2.1,22.0,565.0,570.56,439.96
2016,4,16,16,0,827.0,86.0,2.0,22.0,516.0,510.24,392.5
2016,4,16,16,15,800.0,82.0,1.8,21.5,463.5,445.7,340.77
2016,4,16,16,30,773.0,78.0,1.6,21.0,411.0,382.58,288.52
2016,4,16,16,45,736.5,73.0,1.45,20.5,357.0,317.16,233.34
2016,4,16,17,0,700.0,68.0,1.3,20.0,303.0,255.03,179.83
2016,4,16,17,15,646.0,62.0,1.25,19.0,249.0,190.25,125.42
2016,4,16,17,30,592.0,56.0,1.2,18.0,195.0,133.22,79.44
2016,4,16,17,45,495.0,48.0,1.15,17.0,144.5,77.76,41.71
2016,4,16,18,0,398.0,40.0,1.1,16.0,94.0,34.64,24.3
2016,4,16,18,15,262.5,26.5,1.1,15.5,56.0,21.67,11.4
2016,4,16,18,30,127.0,13.0,1.1,15.0,18.0,11.1,0.0
2016,4,16,18,45,63.5,6.5,1.1,15.0,9.0,5.55,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,118.0,16.5,0.8,12.5,27.5,12.87,0.0
2016,4,17,6,0,236.0,33.0,0.8,13.0,55.0,25.58,15.58
2016,4,17,6,15,337.0,46.0,0.85,13.5,100.0,43.25,27.05
2016,4,17,6,30,438.0,59.0,0.9,14.0,145.0,88.06,52.09
2016,4,17,6,45,500.0,70.0,0.95,14.5,195.5,138.34,89.11
2016,4,17,7,0,562.0,81.0,1.0,15.0,246.0,196.31,136.55
2016,4,17,7,15,609.0,88.5,1.0,15.5,299.5,254.39,186.27
2016,4,17,7,30,656.0,96.0,1.0,16.0,353.0,317.52,239.96
2016,4,17,7,45,688.0,102.5,1.05,16.5,405.5,378.47,291.28
2016,4,17,8,0,720.0,109.0,1.1,17.0,458.0,441.93,342.99
2016,4,17,8,15,745.5,114.0,1.15,17.5,508.0,502.78,391.04
2016,4,17,8,30,771.0,119.0,1.2,18.0,558.0,564.65,438.19
2016,4,17,8,45,788.0,123.5,1.3,19.0,604.5,620.35,478.79
2016,4,17,9,0,805.0,128.0,1.4,20.0,651.0,676.18,518.11
2016,4,17,9,15,819.5,131.5,1.45,20.5,692.5,728.4,554.27
2016,4,17,9,30,834.0,135.0,1.5,21.0,734.0,779.21,588.5
2016,4,17,9,45,851.0,134.5,1.6,21.5,771.0,826.34,618.81
2016,4,17,10,0,868.0,134.0,1.7,22.0,808.0,871.6,647.41
2016,4,17,10,15,876.0,135.5,1.75,22.5,837.0,908.98,669.95
2016,4,17,10,30,884.0,137.0,1.8,23.0,866.0,932.64,683.44
2016,4,17,10,45,893.0,136.0,1.85,23.5,888.5,961.71,700.55
2016,4,17,11,0,902.0,135.0,1.9,24.0,911.0,987.55,715.44
2016,4,17,11,15,905.5,135.5,1.9,24.0,924.5,1006.21,726.56
2016,4,17,11,30,909.0,136.0,1.9,24.0,938.0,1021.18,735.48
2016,4,17,11,45,913.5,134.5,1.9,24.5,944.5,1031.45,740.11
2016,4,17,12,0,918.0,133.0,1.9,25.0,951.0,1037.9,742.48
2016,4,17,12,15,917.0,132.5,1.85,25.0,948.5,1036.07,740.59
2016,4,17,12,30,916.0,132.0,1.8,25.0,946.0,1030.36,736.48
2016,4,17,12,45,917.0,129.5,1.75,25.5,936.0,1020.77,728.68
2016,4,17,13,0,918.0,127.0,1.7,26.0,926.0,1007.3,718.62
2016,4,17,13,15,913.5,126.0,1.6,26.0,907.5,986.32,704.72
2016,4,17,13,30,909.0,125.0,1.5,26.0,889.0,961.76,688.72
2016,4,17,13,45,905.5,121.5,1.4,26.0,864.0,932.19,669.61
2016,4,17,14,0,902.0,118.0,1.3,26.0,839.0,899.25,648.41
2016,4,17,14,15,893.5,116.0,1.25,26.0,806.0,860.43,624.09
2016,4,17,14,30,885.0,114.0,1.2,26.0,773.0,818.9,597.9
2016,4,17,14,45,877.5,109.5,1.15,26.5,735.0,773.18,567.63
2016,4,17,15,0,870.0,105.0,1.1,27.0,697.0,725.11,534.78
2016,4,17,15,15,855.0,102.0,1.1,26.5,652.0,675.73,501.88
2016,4,17,15,30,840.0,99.0,1.1,26.0,607.0,620.1,463.6
2016,4,17,15,45,824.0,94.0,1.1,26.0,559.0,561.08,420.71
2016,4,17,16,0,808.0,89.0,1.1,26.0,511.0,501.66,375.98
2016,4,17,16,15,781.5,84.5,1.1,25.5,459.0,437.98,327.16
2016,4,17,16,30,755.0,80.0,1.1,25.0,407.0,375.71,277.51
2016,4,17,16,45,720.0,74.5,1.1,24.5,354.0,311.49,224.83
2016,4,17,17,0,685.0,69.0,1.1,24.0,301.0,248.77,172.18
2016,4,17,17,15,632.5,62.5,1.1,23.0,248.0,186.5,120.79
2016,4,17,17,30,580.0,56.0,1.1,22.0,195.0,130.23,76.28
2016,4,17,17,45,498.5,47.0,1.1,21.0,145.5,76.0,39.72
2016,4,17,18,0,417.0,38.0,1.1,20.0,96.0,32.11,21.76
2016,4,17,18,15,284.0,25.5,1.1,19.0,57.5,20.78,10.74
2016,4,17,18,30,151.0,13.0,1.1,18.0,19.0,11.1,0.0
2016,4,17,18,45,75.5,6.5,1.15,17.5,9.5,5.55,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,150.0,15.5,0.65,13.5,30.5,12.52,0.0
2016,4,18,6,0,300.0,31.0,0.6,14.0,61.0,25.37,15.6
2016,4,18,6,15,401.5,42.5,0.6,14.5,107.5,41.3,24.65
2016,4,18,6,30,503.0,54.0,0.6,15.0,154.0,88.98,50.19
2016,4,18,6,45,571.0,61.5,0.65,15.5,207.0,141.14,87.87
2016,4,18,7,0,639.0,69.0,0.7,16.0,260.0,201.56,136.99
2016,4,18,7,15,683.0,75.0,0.7,16.5,314.5,261.96,188.77
2016,4,18,7,30,727.0,81.0,0.7,17.0,369.0,326.89,243.93
2016,4,18,7,45,758.5,85.5,0.7,18.0,422.5,390.65,296.52
2016,4,18,8,0,790.0,90.0,0.7,19.0,476.0,455.36,347.79
2016,4,18,8,15,812.5,94.0,0.8,19.5,526.5,516.9,396.08
2016,4,18,8,30,835.0,98.0,0.9,20.0,577.0,578.96,443.11
2016,4,18,8,45,851.5,101.5,1.0,21.0,624.0,637.01,484.83
2016,4,18,9,0,868.0,105.0,1.1,22.0,671.0,694.29,524.55
2016,4,18,9,15,880.5,107.5,1.2,22.5,712.5,741.3,557.2
2016,4,18,9,30,893.0,110.0,1.3,23.0,754.0,791.04,589.73
2016,4,18,9,45,905.0,110.5,1.45,23.5,790.0,836.39,618.87
2016,4,18,10,0,917.0,111.0,1.6,24.0,826.0,879.39,646.2
2016,4,18,10,15,923.5,112.5,1.65,24.5,855.0,916.06,668.0
2016,4,18,10,30,930.0,114.0,1.7,25.0,884.0,949.58,687.65
2016,4,18,10,45,934.5,115.0,1.75,25.5,905.0,977.46,703.6
2016,4,18,11,0,939.0,116.0,1.8,26.0,926.0,1001.76,717.31
2016,4,18,11,15,941.5,116.5,1.8,26.0,939.5,1019.99,727.99
2016,4,18,11,30,944.0,117.0,1.8,26.0,953.0,1034.37,736.39
2016,4,18,11,45,945.0,117.0,1.8,26.0,958.5,1042.88,741.29
2016,4,18,12,0,946.0,117.0,1.8,26.0,964.0,1047.42,743.89
2016,4,18,12,15,945.0,117.0,1.75,26.0,961.0,1046.01,742.26
2016,4,18,12,30,944.0,117.0,1.7,26.0,958.0,1040.61,738.34
2016,4,18,12,45,939.0,117.5,1.65,26.5,946.5,1027.9,728.61
2016,4,18,13,0,934.0,118.0,1.6,27.0,935.0,1011.36,716.73
2016,4,18,13,15,929.5,117.0,1.55,27.0,916.0,990.08,703.46
2016,4,18,13,30,925.0,116.0,1.5,27.0,897.0,965.16,688.02
2016,4,18,13,45,916.5,116.0,1.45,27.0,870.0,934.21,668.83
2016,4,18,14,0,908.0,116.0,1.4,27.0,843.0,900.11,647.67
2016,4,18,14,15,899.0,114.0,1.4,27.0,810.0,860.71,623.65
2016,4,18,14,30,890.0,112.0,1.4,27.0,777.0,818.61,597.68
2016,4,18,14,45,872.5,112.0,1.4,27.0,736.5,769.67,566.86
2016,4,18,15,0,855.0,112.0,1.4,27.0,696.0,724.59,536.9
2016,4,18,15,15,839.0,109.0,1.35,27.0,651.5,670.12,498.89
2016,4,18,15,30,823.0,106.0,1.3,27.0,607.0,614.65,459.22
2016,4,18,15,45,791.5,106.0,1.3,27.0,556.5,552.83,414.14
2016,4,18,16,0,760.0,106.0,1.3,27.0,506.0,492.01,368.37
2016,4,18,16,15,734.0,92.5,1.3,26.0,446.5,422.82,316.34
2016,4,18,16,30,708.0,79.0,1.3,25.0,387.0,354.96,263.09
2016,4,18,16,45,657.5,83.0,1.35,24.5,340.5,296.25,214.92
2016,4,18,17,0,607.0,87.0,1.4,24.0,294.0,243.29,170.57
2016,4,18,17,15,550.5,78.5,1.3,22.5,241.5,183.16,121.67
2016,4,18,17,30,494.0,70.0,1.2,21.0,189.0,129.71,79.95
2016,4,18,17,45,406.5,58.5,1.2,20.0,140.5,78.48,45.37
2016,4,18,18,0,319.0,47.0,1.2,19.0,92.0,36.46,25.62
2016,4,18,18,15,159.5,32.5,1.2,18.0,55.0,25.0,14.39
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,14.52,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,121.0,18.0,0.55,12.5,30.5,14.01,0.0
2016,4,19,6,0,242.0,36.0,0.5,13.0,61.0,27.83,17.96
2016,4,19,6,15,339.0,49.5,0.5,13.5,106.0,44.11,27.84
2016,4,19,6,30,436.0,63.0,0.5,14.0,151.0,91.09,54.78
2016,4,19,6,45,512.0,70.5,0.55,15.0,203.5,140.15,89.81
2016,4,19,7,0,588.0,78.0,0.6,16.0,256.0,198.59,136.47
2016,4,19,7,15,633.0,85.0,0.55,16.5,309.5,257.08,186.05
2016,4,19,7,30,678.0,92.0,0.5,17.0,363.0,320.31,239.07
2016,4,19,7,45,718.5,95.0,0.5,17.5,417.0,382.36,290.21
2016,4,19,8,0,759.0,98.0,0.5,18.0,471.0,448.34,342.64
2016,4,19,8,15,782.5,102.0,0.4,18.5,521.5,508.65,388.17
2016,4,19,8,30,806.0,106.0,0.3,19.0,572.0,569.64,432.01
2016,4,19,8,45,828.5,107.5,0.25,20.0,619.5,627.9,471.63
2016,4,19,9,0,851.0,109.0,0.2,21.0,667.0,686.0,509.33
2016,4,19,9,15,864.0,111.5,0.3,21.5,708.5,737.85,544.39
2016,4,19,9,30,877.0,114.0,0.4,22.0,750.0,781.69,572.84
2016,4,19,9,45,885.0,117.0,0.55,23.0,785.0,825.6,599.98
2016,4,19,10,0,893.0,120.0,0.7,24.0,820.0,866.93,625.15
2016,4,19,10,15,900.0,122.0,0.8,24.5,849.0,903.66,647.5
2016,4,19,10,30,907.0,124.0,0.9,25.0,878.0,937.34,667.85
2016,4,19,10,45,905.5,129.0,1.0,25.5,897.5,962.97,683.13
2016,4,19,11,0,904.0,134.0,1.1,26.0,917.0,984.85,696.17
2016,4,19,11,15,739.0,231.0,1.2,26.0,878.0,960.12,681.76
2016,4,19,11,30,574.0,328.0,1.3,26.0,839.0,901.65,642.52
2016,4,19,11,45,617.0,307.5,1.4,26.5,859.5,929.51,661.91
2016,4,19,12,0,660.0,287.0,1.5,27.0,880.0,955.69,679.11
2016,4,19,12,15,582.0,323.5,1.55,27.0,845.5,912.64,650.36
2016,4,19,12,30,504.0,360.0,1.6,27.0,811.0,868.94,621.52
2016,4,19,12,45,458.0,367.5,1.65,27.0,773.5,826.37,594.2
2016,4,19,13,0,412.0,375.0,1.7,27.0,736.0,782.29,565.47
2016,4,19,13,15,366.0,386.0,1.75,27.0,702.0,728.2,529.8
2016,4,19,13,30,320.0,397.0,1.8,27.0,668.0,687.78,502.58
2016,4,19,13,45,369.0,365.0,1.9,27.0,669.0,689.47,506.57
2016,4,19,14,0,418.0,333.0,2.0,27.0,670.0,699.81,515.77
2016,4,19,14,15,317.0,346.0,2.0,26.5,595.5,601.16,447.14
2016,4,19,14,30,216.0,359.0,2.0,26.0,521.0,508.14,381.26
2016,4,19,14,45,221.5,338.5,2.05,26.0,497.5,482.12,363.95
2016,4,19,15,0,227.0,318.0,2.1,26.0,474.0,455.06,345.15
2016,4,19,15,15,222.5,296.5,2.15,25.0,441.5,419.5,320.88
2016,4,19,15,30,218.0,275.0,2.2,24.0,409.0,383.9,295.95
2016,4,19,15,45,134.0,245.5,2.3,23.5,325.5,297.37,230.48
2016,4,19,16,0,50.0,216.0,2.4,23.0,242.0,213.12,165.58
2016,4,19,16,15,62.0,198.0,2.45,22.0,227.5,198.5,155.04
2016,4,19,16,30,74.0,180.0,2.5,21.0,213.0,182.5,142.72
2016,4,19,16,45,64.5,158.5,2.6,20.5,184.5,155.18,120.93
2016,4,19,17,0,55.0,137.0,2.7,20.0,156.0,129.16,99.94
2016,4,19,17,15,46.0,114.5,2.6,19.0,128.5,103.82,79.44
2016,4,19,17,30,37.0,92.0,2.5,18.0,101.0,79.94,60.0
2016,4,19,17,45,24.0,70.0,2.45,17.5,75.5,57.79,42.03
2016,4,19,18,0,11.0,48.0,2.4,17.0,50.0,38.37,27.54
2016,4,19,18,15,5.5,29.0,2.15,16.5,30.0,23.6,13.56
2016,4,19,18,30,0.0,10.0,1.9,16.0,10.0,8.23,0.0
2016,4,19,18,45,0.0,5.0,1.7,15.5,5.0,4.27,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,162.5,17.5,0.95,10.5,34.5,14.13,0.49
2016,4,20,6,0,325.0,35.0,0.9,11.0,69.0,28.75,19.07
2016,4,20,6,15,424.5,45.5,1.0,12.0,117.0,44.14,27.11
2016,4,20,6,30,524.0,56.0,1.1,13.0,165.0,92.2,52.59
2016,4,20,6,45,589.0,64.0,1.25,14.0,218.5,145.6,91.51
2016,4,20,7,0,654.0,72.0,1.4,15.0,272.0,206.86,141.73
2016,4,20,7,15,696.5,77.5,1.35,15.5,326.5,267.21,194.1
2016,4,20,7,30,739.0,83.0,1.3,16.0,381.0,331.85,249.75
2016,4,20,7,45,770.0,87.5,1.3,16.5,435.0,396.04,304.09
2016,4,20,8,0,801.0,92.0,1.3,17.0,489.0,461.0,357.24
2016,4,20,8,15,822.5,95.5,1.35,17.5,539.5,521.97,405.78
2016,4,20,8,30,844.0,99.0,1.4,18.0,590.0,583.3,452.83
2016,4,20,8,45,861.5,101.5,1.5,19.0,637.0,641.22,495.21
2016,4,20,9,0,879.0,104.0,1.6,20.0,684.0,698.42,535.59
2016,4,20,9,15,841.0,121.0,1.65,20.5,703.5,729.9,556.73
2016,4,20,9,30,803.0,138.0,1.7,21.0,723.0,755.13,573.02
2016,4,20,9,45,867.0,122.0,1.8,21.5,780.5,814.85,612.89
2016,4,20,10,0,931.0,106.0,1.9,22.0,838.0,883.1,656.94
2016,4,20,10,15,937.0,107.5,1.95,22.0,866.5,919.58,679.98
2016,4,20,10,30,943.0,109.0,2.0,22.0,895.0,952.84,701.13
2016,4,20,10,45,942.5,112.5,2.05,22.5,914.5,978.77,716.12
2016,4,20,11,0,942.0,116.0,2.1,23.0,934.0,1000.88,728.69
2016,4,20,11,15,944.0,117.0,2.15,23.0,947.0,1019.01,740.18
2016,4,20,11,30,946.0,118.0,2.2,23.0,960.0,1033.28,749.34
2016,4,20,11,45,933.0,126.5,2.3,23.0,962.0,1036.45,752.14
2016,4,20,12,0,920.0,135.0,2.4,23.0,964.0,1035.43,752.46
2016,4,20,12,15,919.0,135.0,2.45,23.0,960.5,1033.93,752.07
2016,4,20,12,30,918.0,135.0,2.5,23.0,957.0,1028.55,749.31
2016,4,20,12,45,914.5,134.5,2.55,23.0,946.0,1016.47,742.34
2016,4,20,13,0,911.0,134.0,2.6,23.0,935.0,1000.63,733.07
2016,4,20,13,15,906.0,133.0,2.65,23.0,915.5,979.27,720.25
2016,4,20,13,30,901.0,132.0,2.7,23.0,896.0,954.38,705.15
2016,4,20,13,45,893.0,130.5,2.75,23.0,869.5,923.01,685.68
2016,4,20,14,0,885.0,129.0,2.8,23.0,843.0,888.56,664.06
2016,4,20,14,15,875.5,127.0,2.85,22.5,810.0,849.53,640.37
2016,4,20,14,30,866.0,125.0,2.9,22.0,777.0,815.38,619.73
2016,4,20,14,45,851.5,123.0,2.95,22.0,737.0,766.83,587.3
2016,4,20,15,0,837.0,121.0,3.0,22.0,697.0,716.59,551.69
2016,4,20,15,15,820.5,118.0,3.0,21.5,652.5,662.66,513.28
2016,4,20,15,30,804.0,115.0,3.0,21.0,608.0,607.82,472.99
2016,4,20,15,45,744.0,114.0,3.0,21.0,542.0,530.67,413.85
2016,4,20,16,0,684.0,113.0,3.0,21.0,476.0,457.34,356.23
2016,4,20,16,15,694.0,104.5,2.9,20.0,441.0,412.43,319.65
2016,4,20,16,30,704.0,96.0,2.8,19.0,406.0,365.02,279.24
2016,4,20,16,45,667.5,89.5,2.7,18.5,353.5,302.27,225.58
2016,4,20,17,0,631.0,83.0,2.6,18.0,301.0,242.94,174.04
2016,4,20,17,15,576.5,75.0,2.3,17.0,248.5,182.52,122.96
2016,4,20,17,30,522.0,67.0,2.0,16.0,196.0,128.46,79.55
2016,4,20,17,45,442.5,56.5,1.7,15.5,147.5,77.24,44.48
2016,4,20,18,0,363.0,46.0,1.4,15.0,99.0,37.31,26.91
2016,4,20,18,15,181.5,34.0,1.3,14.5,60.5,26.17,16.01
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,17.46,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,9.39,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,94.0,20.5,0.3,12.5,30.5,15.85,2.95
2016,4,21,6,0,188.0,41.0,0.4,13.0,61.0,31.36,21.31
2016,4,21,6,15,266.0,57.0,0.5,13.5,103.5,48.29,32.25
2016,4,21,6,30,344.0,73.0,0.6,14.0,146.0,88.74,56.45
2016,4,21,6,45,396.5,87.5,0.75,14.5,193.5,134.23,90.3
2016,4,21,7,0,449.0,102.0,0.9,15.0,241.0,186.24,132.65
2016,4,21,7,15,521.0,100.0,1.0,15.0,290.5,239.08,176.84
2016,4,21,7,30,593.0,98.0,1.1,15.0,340.0,296.4,225.47
2016,4,21,7,45,576.0,118.5,1.25,15.5,379.5,346.77,269.39
2016,4,21,8,0,559.0,139.0,1.4,16.0,419.0,394.14,309.3
2016,4,21,8,15,646.5,135.5,1.5,16.0,490.5,469.74,369.69
2016,4,21,8,30,734.0,132.0,1.6,16.0,562.0,552.93,434.48
2016,4,21,8,45,565.0,199.5,1.75,16.5,545.5,547.5,429.64
2016,4,21,9,0,396.0,267.0,1.9,17.0,529.0,518.29,406.18
2016,4,21,9,15,423.5,274.0,2.0,17.0,570.0,575.46,449.31
2016,4,21,9,30,451.0,281.0,2.1,17.0,611.0,623.92,485.0
2016,4,21,9,45,419.0,311.0,2.25,17.5,629.0,647.11,500.06
2016,4,21,10,0,387.0,341.0,2.4,18.0,647.0,655.08,504.29
2016,4,21,10,15,429.5,334.5,2.45,18.0,685.0,712.42,545.76
2016,4,21,10,30,472.0,328.0,2.5,18.0,723.0,758.9,578.94
2016,4,21,10,45,360.0,379.0,2.55,18.5,685.0,706.22,537.55
2016,4,21,11,0,248.0,430.0,2.6,19.0,647.0,661.23,501.61
2016,4,21,11,15,285.0,427.5,2.65,19.0,680.5,699.23,529.78
2016,4,21,11,30,322.0,425.0,2.7,19.0,714.0,736.71,556.81
2016,4,21,11,45,330.5,421.0,2.75,19.5,718.5,744.24,561.15
2016,4,21,12,0,339.0,417.0,2.8,20.0,723.0,750.05,564.55
2016,4,21,12,15,420.5,390.5,2.85,20.0,769.0,816.07,612.48
2016,4,21,12,30,502.0,364.0,2.9,20.0,815.0,867.11,649.37
2016,4,21,12,45,485.0,361.0,3.0,20.0,793.0,842.45,632.65
2016,4,21,13,0,468.0,358.0,3.1,20.0,771.0,815.69,614.96
2016,4,21,13,15,667.0,250.0,3.2,20.0,825.0,890.16,672.99
2016,4,21,13,30,866.0,142.0,3.3,20.0,879.0,930.01,702.16
2016,4,21,13,45,870.0,133.5,3.4,20.0,856.0,903.45,685.05
2016,4,21,14,0,874.0,125.0,3.5,20.0,833.0,873.18,665.8
2016,4,21,14,15,865.0,123.0,3.55,20.0,800.0,834.95,640.55
2016,4,21,14,30,856.0,121.0,3.6,20.0,767.0,801.31,618.38
2016,4,21,14,45,855.5,113.0,3.65,20.0,731.0,751.54,584.38
2016,4,21,15,0,855.0,105.0,3.7,20.0,695.0,706.04,551.78
2016,4,21,15,15,840.5,102.0,3.7,19.5,651.0,657.63,516.38
2016,4,21,15,30,826.0,99.0,3.7,19.0,607.0,603.25,475.55
2016,4,21,15,45,546.0,161.5,3.7,19.0,486.5,460.28,363.9
2016,4,21,16,0,266.0,224.0,3.7,19.0,366.0,338.85,267.92
2016,4,21,16,15,201.5,205.5,3.6,18.5,307.0,270.5,214.03
2016,4,21,16,30,137.0,187.0,3.5,18.0,248.0,216.01,170.66
2016,4,21,16,45,398.0,130.5,3.4,17.5,276.0,247.91,189.92
2016,4,21,17,0,659.0,74.0,3.3,17.0,304.0,240.44,172.01
2016,4,21,17,15,606.5,67.5,3.0,16.5,252.0,180.3,120.22
2016,4,21,17,30,554.0,61.0,2.7,16.0,200.0,126.19,76.38
2016,4,21,17,45,476.5,52.0,2.4,15.5,151.5,74.59,41.4
2016,4,21,18,0,399.0,43.0,2.1,15.0,103.0,34.77,24.74
2016,4,21,18,15,199.5,34.0,1.95,14.5,64.0,26.21,16.19
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,19.57,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,10.67,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.9,11.5,1.5,1.23,0.0
2016,4,22,6,0,0.0,3.0,3.2,12.0,3.0,2.46,0.0
2016,4,22,6,15,0.0,4.5,3.3,12.0,4.5,3.69,0.0
2016,4,22,6,30,0.0,6.0,3.4,12.0,6.0,4.92,0.0
2016,4,22,6,45,0.0,8.5,3.5,12.5,8.5,6.98,0.4
2016,4,22,7,0,0.0,11.0,3.6,13.0,11.0,9.05,2.18
2016,4,22,7,15,0.0,13.0,3.65,13.0,13.0,10.7,3.6
2016,4,22,7,30,0.0,15.0,3.7,13.0,15.0,12.36,5.0
2016,4,22,7,45,0.0,40.5,3.75,13.5,40.5,33.49,23.04
2016,4,22,8,0,0.0,66.0,3.8,14.0,66.0,54.74,40.89
2016,4,22,8,15,0.0,46.0,3.9,14.0,46.0,38.11,26.69
2016,4,22,8,30,0.0,26.0,4.0,14.0,26.0,21.52,12.58
2016,4,22,8,45,8.5,131.0,4.1,14.0,136.5,114.82,90.68
2016,4,22,9,0,17.0,236.0,4.2,14.0,247.0,211.87,169.83
2016,4,22,9,15,8.5,173.5,4.45,14.0,179.0,152.31,120.84
2016,4,22,9,30,0.0,111.0,4.7,14.0,111.0,92.81,71.62
2016,4,22,9,45,0.0,98.0,4.95,14.5,98.0,81.84,62.35
2016,4,22,10,0,0.0,85.0,5.2,15.0,85.0,70.94,53.15
2016,4,22,10,15,0.0,80.5,5.3,15.0,80.5,67.21,50.0
2016,4,22,10,30,0.0,76.0,5.4,15.0,76.0,63.47,46.87
2016,4,22,10,45,24.5,232.5,5.5,15.0,254.0,231.18,183.68
2016,4,22,11,0,49.0,389.0,5.6,15.0,432.0,404.05,319.81
2016,4,22,11,15,65.0,411.0,5.6,15.0,469.0,442.0,349.02
2016,4,22,11,30,81.0,433.0,5.6,15.0,506.0,480.19,378.54
2016,4,22,11,45,51.5,382.5,5.65,15.0,429.0,403.08,318.25
2016,4,22,12,0,22.0,332.0,5.7,15.0,352.0,309.96,244.82
2016,4,22,12,15,21.5,329.5,5.65,14.5,349.0,307.17,243.22
2016,4,22,12,30,21.0,327.0,5.6,14.0,346.0,304.25,241.37
2016,4,22,12,45,10.5,180.0,5.6,14.0,189.5,162.95,128.35
2016,4,22,13,0,0.0,33.0,5.6,14.0,33.0,27.54,17.21
2016,4,22,13,15,25.5,207.0,5.45,13.5,229.0,209.02,166.92
2016,4,22,13,30,51.0,381.0,5.3,13.0,425.0,395.81,315.94
2016,4,22,13,45,47.5,364.5,5.2,13.0,404.5,374.76,299.1
2016,4,22,14,0,44.0,348.0,5.1,13.0,384.0,353.8,282.82
2016,4,22,14,15,143.0,353.5,4.9,13.0,463.0,450.07,361.35
2016,4,22,14,30,242.0,359.0,4.7,13.0,542.0,524.86,421.19
2016,4,22,14,45,531.5,243.0,4.55,13.0,618.5,639.73,514.94
2016,4,22,15,0,821.0,127.0,4.4,13.0,695.0,707.06,569.55
2016,4,22,15,15,661.5,167.0,4.4,13.0,606.0,604.46,488.21
2016,4,22,15,30,502.0,207.0,4.4,13.0,517.0,505.73,409.53
2016,4,22,15,45,359.5,219.5,4.45,13.0,432.5,401.74,326.15
2016,4,22,16,0,217.0,232.0,4.5,13.0,348.0,314.29,255.05
2016,4,22,16,15,223.0,207.0,4.4,12.5,316.5,280.35,227.24
2016,4,22,16,30,229.0,182.0,4.3,12.0,285.0,250.29,201.69
2016,4,22,16,45,216.0,162.0,4.2,12.0,249.5,212.07,168.75
2016,4,22,17,0,203.0,142.0,4.1,12.0,214.0,175.34,136.83
2016,4,22,17,15,386.5,103.0,3.7,11.5,211.0,164.54,118.72
2016,4,22,17,30,570.0,64.0,3.3,11.0,208.0,129.68,80.26
2016,4,22,17,45,482.5,55.5,2.9,11.0,157.5,77.0,44.32
2016,4,22,18,0,395.0,47.0,2.5,11.0,107.0,38.13,28.18
2016,4,22,18,15,262.5,34.0,2.25,10.5,67.5,27.84,18.03
2016,4,22,18,30,130.0,21.0,2.0,10.0,28.0,16.33,0.0
2016,4,22,18,45,65.0,10.5,1.8,9.5,14.0,8.96,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,12.0,4.5,1.3,8.5,4.5,0.0,0.0
2016,4,23,5,30,24.0,9.0,1.5,9.0,9.0,7.68,0.0
2016,4,23,5,45,159.5,25.0,1.7,9.5,42.5,19.4,7.67
2016,4,23,6,0,295.0,41.0,1.9,10.0,76.0,31.69,22.05
2016,4,23,6,15,389.5,52.0,2.0,10.0,122.5,48.69,31.73
2016,4,23,6,30,484.0,63.0,2.1,10.0,169.0,94.37,56.79
2016,4,23,6,45,545.0,71.5,2.25,10.5,221.0,144.92,94.37
2016,4,23,7,0,606.0,80.0,2.4,11.0,273.0,202.87,142.83
2016,4,23,7,15,649.0,86.5,2.4,11.5,326.5,261.15,194.25
2016,4,23,7,30,692.0,93.0,2.4,12.0,380.0,323.85,249.41
2016,4,23,7,45,726.0,97.0,2.4,12.5,433.0,384.74,302.37
2016,4,23,8,0,760.0,101.0,2.4,13.0,486.0,448.19,355.88
2016,4,23,8,15,782.5,105.0,2.45,13.5,535.5,508.39,405.35
