Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,30,805.0,109.0,2.5,14.0,585.0,568.41,453.05
2016,4,23,8,45,823.5,111.5,2.6,14.5,631.5,624.76,496.69
2016,4,23,9,0,842.0,114.0,2.7,15.0,678.0,680.56,538.66
2016,4,23,9,15,625.0,208.0,2.75,15.0,641.0,659.21,519.78
2016,4,23,9,30,408.0,302.0,2.8,15.0,604.0,608.54,478.49
2016,4,23,9,45,655.0,208.0,2.85,15.5,718.0,739.01,578.63
2016,4,23,10,0,902.0,114.0,2.9,16.0,832.0,862.58,666.6
2016,4,23,10,15,908.5,115.5,2.95,16.0,860.0,898.28,689.84
2016,4,23,10,30,915.0,117.0,3.0,16.0,888.0,930.89,711.6
2016,4,23,10,45,918.5,118.5,3.1,16.5,908.5,957.53,728.27
2016,4,23,11,0,922.0,120.0,3.2,17.0,929.0,980.64,742.55
2016,4,23,11,15,924.5,121.0,3.2,17.0,942.0,998.68,754.07
2016,4,23,11,30,927.0,122.0,3.2,17.0,955.0,1012.96,763.17
2016,4,23,11,45,927.5,122.0,3.2,17.5,959.5,1020.54,766.45
2016,4,23,12,0,928.0,122.0,3.2,18.0,964.0,1024.24,767.3
2016,4,23,12,15,927.0,122.0,3.2,18.0,961.0,1022.6,766.19
2016,4,23,12,30,926.0,122.0,3.2,18.0,958.0,1017.08,762.66
2016,4,23,12,45,921.0,122.5,3.25,18.0,946.5,1004.39,754.88
2016,4,23,13,0,916.0,123.0,3.3,18.0,935.0,987.98,744.72
2016,4,23,13,15,911.5,122.0,3.35,18.0,916.0,966.95,731.5
2016,4,23,13,30,907.0,121.0,3.4,18.0,897.0,942.4,715.9
2016,4,23,13,45,895.5,122.5,3.5,18.0,870.0,910.75,695.7
2016,4,23,14,0,884.0,124.0,3.6,18.0,843.0,876.22,673.35
2016,4,23,14,15,875.0,122.0,3.65,18.0,810.0,837.71,647.71
2016,4,23,14,30,866.0,120.0,3.7,18.0,777.0,796.62,620.01
2016,4,23,14,45,631.0,201.5,3.8,18.0,667.5,677.05,530.64
2016,4,23,15,0,396.0,283.0,3.9,18.0,558.0,544.85,429.09
2016,4,23,15,15,388.0,267.5,3.85,17.5,523.0,504.38,399.61
2016,4,23,15,30,380.0,252.0,3.8,17.0,488.0,463.63,368.81
2016,4,23,15,45,561.0,181.5,3.8,17.0,499.0,483.7,384.81
2016,4,23,16,0,742.0,111.0,3.8,17.0,510.0,478.43,378.63
2016,4,23,16,15,713.5,106.0,3.75,16.5,459.0,417.08,327.68
2016,4,23,16,30,685.0,101.0,3.7,16.0,408.0,357.51,276.91
2016,4,23,16,45,641.5,96.0,3.65,15.5,355.0,295.36,223.22
2016,4,23,17,0,598.0,91.0,3.6,15.0,302.0,237.46,172.56
2016,4,23,17,15,543.5,82.5,3.35,14.5,250.5,179.02,122.6
2016,4,23,17,30,489.0,74.0,3.1,14.0,199.0,126.98,80.67
2016,4,23,17,45,398.5,64.0,2.85,13.5,150.5,75.78,45.86
2016,4,23,18,0,308.0,54.0,2.6,13.0,102.0,41.17,30.64
2016,4,23,18,15,198.5,37.5,2.45,12.5,64.0,28.81,18.81
2016,4,23,18,30,89.0,21.0,2.3,12.0,26.0,16.62,0.16
2016,4,23,18,45,44.5,10.5,2.15,12.0,13.0,8.96,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.2,10.0,7.0,5.97,0.0
2016,4,24,5,45,45.0,27.0,2.55,10.5,32.5,21.51,9.98
2016,4,24,6,0,90.0,47.0,2.9,11.0,58.0,36.49,26.21
2016,4,24,6,15,137.5,68.5,2.9,11.0,94.5,54.44,39.37
2016,4,24,6,30,185.0,90.0,2.9,11.0,131.0,87.47,62.44
2016,4,24,6,45,220.0,110.5,2.95,11.5,172.0,124.31,91.26
2016,4,24,7,0,255.0,131.0,3.0,12.0,213.0,165.72,125.53
2016,4,24,7,15,305.0,140.5,2.95,12.0,256.0,206.39,159.78
2016,4,24,7,30,355.0,150.0,2.9,12.0,299.0,252.59,199.21
2016,4,24,7,45,381.0,167.0,2.9,12.0,345.5,306.93,245.59
2016,4,24,8,0,407.0,184.0,2.9,12.0,392.0,359.16,289.47
2016,4,24,8,15,516.5,169.0,2.9,12.5,459.5,427.27,344.7
2016,4,24,8,30,626.0,154.0,2.9,13.0,527.0,510.28,410.68
2016,4,24,8,45,714.0,144.0,2.95,13.5,600.5,589.08,472.03
2016,4,24,9,0,802.0,134.0,3.0,14.0,674.0,672.33,535.26
2016,4,24,9,15,816.5,137.0,3.0,14.5,715.0,723.22,572.11
2016,4,24,9,30,831.0,140.0,3.0,15.0,756.0,772.69,607.14
2016,4,24,9,45,853.0,136.5,3.05,16.0,794.0,820.0,638.1
2016,4,24,10,0,875.0,133.0,3.1,17.0,832.0,865.71,666.8
2016,4,24,10,15,882.5,134.5,3.1,17.0,860.5,892.61,684.23
2016,4,24,10,30,890.0,136.0,3.1,17.0,889.0,925.29,705.76
2016,4,24,10,45,475.0,270.5,3.1,17.5,673.5,716.15,552.18
2016,4,24,11,0,60.0,405.0,3.1,18.0,458.0,428.62,330.02
2016,4,24,11,15,485.0,271.5,3.25,18.0,708.5,746.52,576.75
2016,4,24,11,30,910.0,138.0,3.4,18.0,959.0,1009.99,762.03
2016,4,24,11,45,910.5,139.0,3.6,18.5,964.0,1018.32,765.13
2016,4,24,12,0,911.0,140.0,3.8,19.0,969.0,1022.85,767.97
2016,4,24,12,15,621.5,284.5,3.95,19.0,849.5,905.92,686.75
2016,4,24,12,30,332.0,429.0,4.1,19.0,730.0,748.09,569.36
2016,4,24,12,45,416.0,392.0,4.35,19.0,764.5,800.28,610.73
2016,4,24,13,0,500.0,355.0,4.6,19.0,799.0,837.37,640.71
2016,4,24,13,15,535.0,332.5,4.7,18.5,799.0,837.75,643.98
2016,4,24,13,30,570.0,310.0,4.8,18.0,799.0,834.22,644.68
2016,4,24,13,45,392.0,354.5,4.95,18.0,686.5,691.49,538.56
2016,4,24,14,0,214.0,399.0,5.1,18.0,574.0,557.71,436.18
2016,4,24,14,15,169.0,382.5,5.15,17.5,517.0,496.73,390.87
2016,4,24,14,30,124.0,366.0,5.2,17.0,460.0,438.29,346.46
2016,4,24,14,45,264.5,325.0,5.3,17.0,513.0,506.43,402.85
2016,4,24,15,0,405.0,284.0,5.4,17.0,566.0,550.54,439.42
2016,4,24,15,15,404.0,263.5,5.35,16.5,529.5,509.56,408.36
2016,4,24,15,30,403.0,243.0,5.3,16.0,493.0,467.69,376.18
2016,4,24,15,45,445.0,210.5,5.3,15.5,467.0,445.5,358.96
2016,4,24,16,0,487.0,178.0,5.3,15.0,441.0,409.37,329.56
2016,4,24,16,15,567.5,137.5,5.2,14.5,415.0,381.47,304.79
2016,4,24,16,30,648.0,97.0,5.1,14.0,389.0,338.46,265.53
2016,4,24,16,45,556.5,113.5,5.0,13.5,342.5,283.01,217.63
2016,4,24,17,0,465.0,130.0,4.9,13.0,296.0,232.72,174.91
2016,4,24,17,15,408.5,116.5,4.65,12.5,245.0,177.77,128.42
2016,4,24,17,30,352.0,103.0,4.4,12.0,194.0,129.58,89.73
2016,4,24,17,45,291.0,84.0,4.2,11.5,147.5,83.87,56.86
2016,4,24,18,0,230.0,65.0,4.0,11.0,101.0,49.18,38.01
2016,4,24,18,15,141.0,43.5,3.9,10.5,63.0,33.39,23.01
2016,4,24,18,30,52.0,22.0,3.8,10.0,25.0,17.31,2.1
2016,4,24,18,45,26.0,11.0,3.75,10.0,12.5,9.39,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,60.5,6.0,1.75,5.5,7.5,0.0,0.0
2016,4,25,5,30,121.0,12.0,2.0,6.0,15.0,10.24,0.0
2016,4,25,5,45,276.5,23.5,2.3,6.5,52.5,19.22,9.17
2016,4,25,6,0,432.0,35.0,2.6,7.0,90.0,28.6,19.78
2016,4,25,6,15,519.5,43.5,2.9,7.5,139.5,43.7,26.37
2016,4,25,6,30,607.0,52.0,3.2,8.0,189.0,94.78,52.83
2016,4,25,6,45,662.5,57.5,3.55,9.0,243.0,151.74,95.54
2016,4,25,7,0,718.0,63.0,3.9,10.0,297.0,212.55,147.24
2016,4,25,7,15,755.5,68.0,4.0,10.0,352.0,274.14,203.31
2016,4,25,7,30,793.0,73.0,4.1,10.0,407.0,339.29,262.79
2016,4,25,7,45,819.5,77.0,4.2,10.5,461.0,402.37,319.49
2016,4,25,8,0,846.0,81.0,4.3,11.0,515.0,466.98,375.89
2016,4,25,8,15,866.0,84.0,4.3,11.5,566.0,527.16,426.89
2016,4,25,8,30,886.0,87.0,4.3,12.0,617.0,588.06,476.69
2016,4,25,8,45,902.0,89.0,4.3,12.5,664.0,645.27,522.02
2016,4,25,9,0,918.0,91.0,4.3,13.0,711.0,701.49,565.13
2016,4,25,9,15,929.5,93.0,4.35,13.0,753.0,753.24,605.03
2016,4,25,9,30,941.0,95.0,4.4,13.0,795.0,803.0,641.05
2016,4,25,9,45,950.5,96.0,4.45,13.5,830.5,847.95,671.57
2016,4,25,10,0,960.0,97.0,4.5,14.0,866.0,890.22,699.83
2016,4,25,10,15,965.5,98.5,4.55,14.0,894.5,926.71,725.06
2016,4,25,10,30,971.0,100.0,4.6,14.0,923.0,959.85,747.88
2016,4,25,10,45,975.0,100.5,4.65,14.5,944.0,987.13,765.09
2016,4,25,11,0,979.0,101.0,4.7,15.0,965.0,1010.69,779.7
2016,4,25,11,15,981.0,101.5,4.7,15.0,978.0,1028.55,791.45
2016,4,25,11,30,983.0,102.0,4.7,15.0,991.0,1042.41,800.55
2016,4,25,11,45,982.0,103.0,4.75,15.5,995.0,1049.87,804.27
2016,4,25,12,0,981.0,104.0,4.8,16.0,999.0,1053.21,805.31
2016,4,25,12,15,980.0,104.0,4.7,16.0,996.0,1051.45,803.16
2016,4,25,12,30,979.0,104.0,4.6,16.0,993.0,1045.59,798.34
2016,4,25,12,45,966.5,109.5,4.6,16.5,979.0,1030.24,786.59
2016,4,25,13,0,954.0,115.0,4.6,17.0,965.0,1011.12,772.43
2016,4,25,13,15,950.0,114.0,4.5,17.0,946.0,989.88,757.54
2016,4,25,13,30,946.0,113.0,4.4,17.0,927.0,964.95,740.19
2016,4,25,13,45,939.5,112.0,4.3,17.0,900.0,934.29,719.0
2016,4,25,14,0,933.0,111.0,4.2,17.0,873.0,900.34,695.75
2016,4,25,14,15,924.5,109.0,4.15,17.0,840.0,860.69,668.65
2016,4,25,14,30,916.0,107.0,4.1,17.0,807.0,818.28,639.41
2016,4,25,14,45,905.0,105.0,4.05,17.0,767.0,771.48,606.78
2016,4,25,15,0,894.0,103.0,4.0,17.0,727.0,722.58,570.65
2016,4,25,15,15,879.0,100.0,3.95,16.5,682.0,668.31,530.34
2016,4,25,15,30,864.0,97.0,3.9,16.0,637.0,615.66,489.98
2016,4,25,15,45,846.5,93.5,3.9,16.0,588.0,556.69,442.81
2016,4,25,16,0,829.0,90.0,3.9,16.0,539.0,497.43,393.98
2016,4,25,16,15,803.5,86.0,3.75,15.5,487.0,434.28,341.1
2016,4,25,16,30,778.0,82.0,3.6,15.0,435.0,372.39,287.63
2016,4,25,16,45,743.0,77.5,3.5,15.0,380.5,308.67,231.22
2016,4,25,17,0,708.0,73.0,3.4,15.0,326.0,246.01,175.28
2016,4,25,17,15,657.5,67.0,3.15,14.0,272.5,184.26,122.12
2016,4,25,17,30,607.0,61.0,2.9,13.0,219.0,128.19,76.87
2016,4,25,17,45,527.5,53.0,2.65,12.5,168.0,74.66,41.47
2016,4,25,18,0,448.0,45.0,2.4,12.0,117.0,36.4,26.64
2016,4,25,18,15,323.5,33.5,2.25,11.5,75.0,27.33,17.86
2016,4,25,18,30,199.0,22.0,2.1,11.0,33.0,18.12,3.82
2016,4,25,18,45,99.5,11.0,2.0,10.5,16.5,9.39,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,41.5,6.5,1.1,6.5,8.0,0.0,0.0
2016,4,26,5,30,83.0,13.0,1.2,7.0,16.0,11.1,0.0
2016,4,26,5,45,222.0,27.0,1.3,8.0,52.0,22.09,11.87
2016,4,26,6,0,361.0,41.0,1.4,9.0,88.0,33.42,23.96
2016,4,26,6,15,298.5,63.0,1.45,9.5,113.5,53.02,36.73
2016,4,26,6,30,236.0,85.0,1.5,10.0,139.0,87.8,61.02
2016,4,26,6,45,273.5,100.0,1.55,10.5,178.5,123.55,88.43
2016,4,26,7,0,311.0,115.0,1.6,11.0,218.0,163.89,121.84
2016,4,26,7,15,512.5,94.5,1.65,11.5,298.0,229.71,172.13
2016,4,26,7,30,714.0,74.0,1.7,12.0,378.0,313.36,239.47
2016,4,26,7,45,741.5,87.0,1.75,13.0,437.5,380.63,296.83
2016,4,26,8,0,769.0,100.0,1.8,14.0,497.0,449.75,353.68
2016,4,26,8,15,790.0,104.0,1.8,14.5,546.5,508.62,401.32
2016,4,26,8,30,811.0,108.0,1.8,15.0,596.0,567.86,447.56
2016,4,26,8,45,754.0,135.0,1.8,15.5,615.5,602.58,473.4
2016,4,26,9,0,697.0,162.0,1.8,16.0,635.0,629.52,492.37
2016,4,26,9,15,682.0,183.0,1.8,16.0,668.5,672.66,523.5
2016,4,26,9,30,667.0,204.0,1.8,16.0,702.0,712.2,551.11
2016,4,26,9,45,619.5,239.5,1.8,16.5,718.5,735.73,565.09
2016,4,26,10,0,572.0,275.0,1.8,17.0,735.0,750.72,572.87
2016,4,26,10,15,600.5,275.0,1.9,17.0,772.5,795.4,604.76
2016,4,26,10,30,629.0,275.0,2.0,17.0,810.0,841.91,637.25
2016,4,26,10,45,656.0,269.5,2.1,17.0,839.0,878.47,662.85
2016,4,26,11,0,683.0,264.0,2.2,17.0,868.0,913.11,687.11
2016,4,26,11,15,765.5,218.0,2.3,17.0,904.0,958.8,719.48
2016,4,26,11,30,848.0,172.0,2.4,17.0,940.0,993.37,742.75
2016,4,26,11,45,706.5,259.5,2.55,17.5,902.0,958.39,718.32
2016,4,26,12,0,565.0,347.0,2.7,18.0,864.0,906.01,679.04
2016,4,26,12,15,451.5,388.0,2.8,18.0,800.0,835.01,628.85
2016,4,26,12,30,338.0,429.0,2.9,18.0,736.0,750.74,568.61
2016,4,26,12,45,239.0,439.0,3.05,18.0,655.0,663.09,505.39
2016,4,26,13,0,140.0,449.0,3.2,18.0,574.0,561.13,430.19
2016,4,26,13,15,344.5,384.5,3.3,18.0,684.0,696.15,535.12
2016,4,26,13,30,549.0,320.0,3.4,18.0,794.0,821.05,628.39
2016,4,26,13,45,680.5,242.5,3.5,18.0,812.5,849.38,651.78
2016,4,26,14,0,812.0,165.0,3.6,18.0,831.0,858.06,660.81
2016,4,26,14,15,802.0,162.5,3.65,17.5,799.0,819.66,635.98
2016,4,26,14,30,792.0,160.0,3.7,17.0,767.0,778.95,608.78
2016,4,26,14,45,786.0,153.0,3.75,17.0,730.0,734.91,577.13
2016,4,26,15,0,780.0,146.0,3.8,17.0,693.0,688.71,543.18
2016,4,26,15,15,763.0,142.0,3.8,16.5,649.5,637.96,505.62
2016,4,26,15,30,746.0,138.0,3.8,16.0,606.0,584.39,464.89
2016,4,26,15,45,727.5,132.0,3.8,16.0,559.0,527.76,419.78
2016,4,26,16,0,709.0,126.0,3.8,16.0,512.0,471.27,373.52
2016,4,26,16,15,680.0,120.0,3.75,15.5,461.5,410.73,323.39
2016,4,26,16,30,651.0,114.0,3.7,15.0,411.0,352.11,273.43
2016,4,26,16,45,620.5,105.0,3.65,14.5,360.0,292.63,221.7
2016,4,26,17,0,590.0,96.0,3.6,14.0,309.0,235.97,171.74
2016,4,26,17,15,536.5,87.5,3.4,13.5,257.5,178.6,122.77
2016,4,26,17,30,483.0,79.0,3.2,13.0,206.0,127.52,81.87
2016,4,26,17,45,406.5,67.5,3.0,12.5,158.0,76.63,47.22
2016,4,26,18,0,330.0,56.0,2.8,12.0,110.0,42.68,32.22
2016,4,26,18,15,223.0,40.0,2.65,11.5,71.0,30.72,20.85
2016,4,26,18,30,116.0,24.0,2.5,11.0,32.0,18.56,5.2
2016,4,26,18,45,58.0,12.0,2.4,10.5,16.0,10.24,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,36.0,7.0,1.9,8.5,8.0,5.97,0.0
2016,4,27,5,30,72.0,14.0,2.1,9.0,16.0,11.95,0.0
2016,4,27,5,45,205.0,28.0,2.35,9.5,51.5,21.74,11.89
2016,4,27,6,0,338.0,42.0,2.6,10.0,87.0,34.09,24.48
2016,4,27,6,15,424.5,52.0,2.65,10.5,134.5,48.66,31.49
2016,4,27,6,30,511.0,62.0,2.7,11.0,182.0,94.81,56.08
2016,4,27,6,45,255.5,80.0,2.75,11.5,140.0,105.87,73.98
2016,4,27,7,0,0.0,98.0,2.8,12.0,98.0,80.56,63.78
2016,4,27,7,15,107.0,136.5,2.85,12.0,182.5,145.63,115.33
2016,4,27,7,30,214.0,175.0,2.9,12.0,267.0,221.96,177.01
2016,4,27,7,45,247.0,194.5,3.0,12.5,313.5,271.15,217.69
2016,4,27,8,0,280.0,214.0,3.1,13.0,360.0,320.18,257.82
2016,4,27,8,15,145.5,207.0,3.3,13.0,283.5,258.29,209.02
2016,4,27,8,30,11.0,200.0,3.5,13.0,207.0,174.36,139.9
2016,4,27,8,45,5.5,176.0,3.7,13.5,179.5,151.24,120.48
2016,4,27,9,0,0.0,152.0,3.9,14.0,152.0,127.52,100.46
2016,4,27,9,15,8.5,207.0,4.0,14.0,213.5,180.98,144.05
2016,4,27,9,30,17.0,262.0,4.1,14.0,275.0,235.96,188.16
2016,4,27,9,45,8.5,155.5,4.25,14.5,162.0,137.51,107.98
2016,4,27,10,0,0.0,49.0,4.4,15.0,49.0,40.82,28.24
2016,4,27,10,15,114.0,234.5,4.5,14.5,332.0,317.3,255.54
2016,4,27,10,30,228.0,420.0,4.6,14.0,615.0,597.9,472.95
2016,4,27,10,45,189.0,433.5,4.7,14.0,597.5,582.89,459.21
2016,4,27,11,0,150.0,447.0,4.8,14.0,580.0,565.32,444.76
2016,4,27,11,15,86.0,391.0,4.85,14.0,468.0,439.04,347.18
2016,4,27,11,30,22.0,335.0,4.9,14.0,356.0,311.2,246.01
2016,4,27,11,45,11.5,238.0,4.95,14.0,249.5,214.71,169.6
2016,4,27,12,0,1.0,141.0,5.0,14.0,143.0,120.13,93.1
2016,4,27,12,15,157.5,289.5,5.0,14.0,434.0,442.22,354.31
2016,4,27,12,30,314.0,438.0,5.0,14.0,725.0,735.16,576.7
2016,4,27,12,45,585.0,306.0,5.0,14.5,832.0,873.64,683.09
2016,4,27,13,0,856.0,174.0,5.0,15.0,939.0,984.79,764.29
2016,4,27,13,15,851.5,172.5,4.95,15.0,921.0,963.65,748.75
2016,4,27,13,30,847.0,171.0,4.9,15.0,903.0,939.11,731.75
2016,4,27,13,45,846.5,165.0,4.9,15.0,878.5,910.51,712.24
2016,4,27,14,0,846.0,159.0,4.9,15.0,854.0,878.56,690.3
2016,4,27,14,15,437.5,230.0,4.85,14.5,589.0,589.49,471.83
2016,4,27,14,30,29.0,301.0,4.8,14.0,324.0,290.87,231.54
2016,4,27,14,45,37.5,298.5,4.8,14.0,326.0,292.65,234.2
2016,4,27,15,0,46.0,296.0,4.8,14.0,328.0,293.53,235.48
2016,4,27,15,15,204.5,276.0,4.7,14.0,406.5,381.54,308.53
2016,4,27,15,30,363.0,256.0,4.6,14.0,485.0,452.17,365.2
2016,4,27,15,45,514.5,189.5,4.55,14.0,486.5,459.85,371.04
2016,4,27,16,0,666.0,123.0,4.5,14.0,488.0,446.13,358.11
2016,4,27,16,15,362.0,154.0,4.35,13.5,350.0,300.32,240.77
2016,4,27,16,30,58.0,185.0,4.2,13.0,212.0,177.84,143.39
2016,4,27,16,45,312.0,145.0,4.05,13.0,261.5,223.47,174.66
2016,4,27,17,0,566.0,105.0,3.9,13.0,311.0,236.67,173.89
2016,4,27,17,15,511.0,95.5,3.7,12.5,259.0,176.61,122.64
2016,4,27,17,30,456.0,86.0,3.5,12.0,207.0,126.27,82.4
2016,4,27,17,45,386.5,72.5,3.3,12.0,159.0,78.59,49.84
2016,4,27,18,0,317.0,59.0,3.1,12.0,111.0,44.8,34.12
2016,4,27,18,15,213.0,42.0,3.0,11.5,72.0,32.16,22.18
2016,4,27,18,30,109.0,25.0,2.9,11.0,33.0,19.3,6.59
2016,4,27,18,45,54.5,12.5,2.8,11.0,16.5,10.67,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,53.5,7.5,1.8,7.5,9.5,6.4,0.0
2016,4,28,5,30,107.0,15.0,2.1,8.0,19.0,11.7,0.0
2016,4,28,5,45,240.5,28.0,2.4,8.5,56.0,22.82,13.17
2016,4,28,6,0,374.0,41.0,2.7,9.0,93.0,33.25,23.9
2016,4,28,6,15,458.5,50.5,2.75,9.5,141.0,47.85,30.64
2016,4,28,6,30,543.0,60.0,2.8,10.0,189.0,95.5,55.68
2016,4,28,6,45,598.0,67.0,2.85,11.0,241.5,147.19,93.8
2016,4,28,7,0,653.0,74.0,2.9,12.0,294.0,205.34,142.37
2016,4,28,7,15,692.0,79.0,2.9,12.5,347.0,263.49,193.91
2016,4,28,7,30,731.0,84.0,2.9,13.0,400.0,327.14,250.13
2016,4,28,7,45,761.0,87.5,2.9,13.5,452.5,387.3,302.78
2016,4,28,8,0,791.0,91.0,2.9,14.0,505.0,449.45,355.56
2016,4,28,8,15,812.0,94.5,2.9,14.5,554.5,508.73,404.47
2016,4,28,8,30,833.0,98.0,2.9,15.0,604.0,568.32,451.94
2016,4,28,8,45,850.5,100.0,2.9,16.0,650.5,624.3,494.2
2016,4,28,9,0,868.0,102.0,2.9,17.0,697.0,675.73,531.67
2016,4,28,9,15,880.5,104.5,2.9,17.5,737.5,726.16,568.09
2016,4,28,9,30,893.0,107.0,2.9,18.0,778.0,774.83,601.48
2016,4,28,9,45,911.5,103.5,2.95,18.5,815.0,820.32,631.33
2016,4,28,10,0,930.0,100.0,3.0,19.0,852.0,863.87,659.45
2016,4,28,10,15,936.5,101.5,3.05,19.0,880.5,899.98,683.43
2016,4,28,10,30,943.0,103.0,3.1,19.0,909.0,932.92,705.2
2016,4,28,10,45,947.0,104.5,3.15,19.5,930.0,960.28,721.78
2016,4,28,11,0,951.0,106.0,3.2,20.0,951.0,984.04,735.93
2016,4,28,11,15,953.5,106.5,3.25,20.0,964.5,1001.71,747.46
2016,4,28,11,30,956.0,107.0,3.3,20.0,978.0,1015.54,756.56
2016,4,28,11,45,956.5,108.0,3.35,20.5,983.5,1024.05,760.82
2016,4,28,12,0,957.0,109.0,3.4,21.0,989.0,1028.59,762.58
2016,4,28,12,15,957.0,108.5,3.5,21.0,986.0,1027.21,762.43
2016,4,28,12,30,957.0,108.0,3.6,21.0,983.0,1021.85,759.78
2016,4,28,12,45,954.5,108.0,3.7,21.5,972.5,1010.66,751.91
2016,4,28,13,0,952.0,108.0,3.8,22.0,962.0,995.6,741.56
2016,4,28,13,15,948.5,107.0,3.85,22.0,943.5,974.85,728.58
2016,4,28,13,30,945.0,106.0,3.9,22.0,925.0,950.42,713.15
2016,4,28,13,45,938.5,105.5,3.95,22.0,899.0,920.33,693.84
2016,4,28,14,0,932.0,105.0,4.0,22.0,873.0,886.97,672.22
2016,4,28,14,15,924.5,103.5,4.0,21.5,840.5,848.76,648.09
2016,4,28,14,30,917.0,102.0,4.0,21.0,808.0,807.72,621.69
2016,4,28,14,45,905.0,100.5,4.05,21.0,768.5,760.82,589.8
2016,4,28,15,0,893.0,99.0,4.1,21.0,729.0,711.91,554.25
2016,4,28,15,15,879.5,96.5,4.1,20.5,684.5,659.34,515.74
2016,4,28,15,30,866.0,94.0,4.1,20.0,640.0,605.44,475.03
2016,4,28,15,45,843.0,92.5,4.1,20.0,590.5,548.18,429.53
2016,4,28,16,0,820.0,91.0,4.1,20.0,541.0,488.68,381.04
2016,4,28,16,15,795.5,87.0,4.05,19.0,489.5,426.76,330.5
2016,4,28,16,30,771.0,83.0,4.0,18.0,438.0,366.0,279.1
2016,4,28,16,45,729.5,80.0,3.95,17.5,383.5,302.47,224.01
2016,4,28,17,0,688.0,77.0,3.9,17.0,329.0,240.58,169.87
2016,4,28,17,15,639.0,71.0,3.75,16.0,276.0,180.7,118.89
2016,4,28,17,30,590.0,65.0,3.6,15.0,223.0,126.31,75.7
2016,4,28,17,45,506.5,57.5,3.5,14.5,172.0,74.53,42.56
2016,4,28,18,0,423.0,50.0,3.4,14.0,121.0,40.3,29.93
2016,4,28,18,15,307.5,37.5,3.2,13.0,79.5,30.55,20.72
2016,4,28,18,30,192.0,25.0,3.0,12.0,38.0,19.47,7.44
2016,4,28,18,45,96.0,12.5,2.85,11.5,19.0,10.67,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.4,9.0,8.5,7.26,0.0
2016,4,29,5,30,0.0,17.0,2.4,9.0,17.0,13.87,0.0
2016,4,29,5,45,99.5,37.5,2.45,9.5,51.5,28.87,18.4
2016,4,29,6,0,199.0,58.0,2.5,10.0,86.0,44.08,33.42
2016,4,29,6,15,281.0,74.5,2.55,10.0,132.0,60.82,43.72
2016,4,29,6,30,363.0,91.0,2.6,10.0,178.0,102.82,69.04
2016,4,29,6,45,432.0,101.0,2.65,10.5,229.5,148.14,102.24
2016,4,29,7,0,501.0,111.0,2.7,11.0,281.0,201.69,145.91
2016,4,29,7,15,545.0,120.0,2.7,11.0,333.0,255.63,192.97
2016,4,29,7,30,589.0,129.0,2.7,11.0,385.0,317.98,247.34
2016,4,29,7,45,627.5,134.0,2.75,11.5,437.0,375.47,296.89
2016,4,29,8,0,666.0,139.0,2.8,12.0,489.0,436.19,347.95
2016,4,29,8,15,690.5,144.5,2.8,12.0,537.5,493.18,395.44
2016,4,29,8,30,715.0,150.0,2.8,12.0,586.0,551.14,442.39
2016,4,29,8,45,737.0,152.5,2.85,12.5,631.5,605.43,484.64
2016,4,29,9,0,759.0,155.0,2.9,13.0,677.0,659.7,525.69
2016,4,29,9,15,773.0,158.5,2.9,13.0,716.5,709.0,562.73
2016,4,29,9,30,787.0,162.0,2.9,13.0,756.0,753.57,595.62
2016,4,29,9,45,818.0,153.0,2.95,13.5,794.5,800.9,629.39
2016,4,29,10,0,849.0,144.0,3.0,14.0,833.0,847.13,660.16
2016,4,29,10,15,856.5,145.5,3.0,14.5,860.5,882.41,682.5
2016,4,29,10,30,864.0,147.0,3.0,15.0,888.0,914.8,702.68
2016,4,29,10,45,870.0,147.5,3.0,15.5,908.5,930.1,710.95
2016,4,29,11,0,876.0,148.0,3.0,16.0,929.0,953.13,724.7
2016,4,29,11,15,879.0,149.0,3.15,16.5,942.0,970.47,735.66
2016,4,29,11,30,882.0,150.0,3.3,17.0,955.0,984.28,744.31
2016,4,29,11,45,882.5,151.0,3.5,17.5,960.0,992.13,749.36
2016,4,29,12,0,883.0,152.0,3.7,18.0,965.0,996.32,752.03
2016,4,29,12,15,883.0,151.5,3.8,18.0,963.0,995.01,751.82
2016,4,29,12,30,883.0,151.0,3.9,18.0,961.0,990.04,749.25
2016,4,29,12,45,883.0,149.0,4.05,18.0,951.0,980.06,743.68
2016,4,29,13,0,883.0,147.0,4.2,18.0,941.0,966.43,735.66
2016,4,29,13,15,879.0,146.0,4.2,18.0,923.0,946.47,722.48
2016,4,29,13,30,875.0,145.0,4.2,18.0,905.0,923.11,707.02
2016,4,29,13,45,868.0,144.0,4.25,18.0,879.5,904.28,695.03
2016,4,29,14,0,861.0,143.0,4.3,18.0,854.0,871.23,672.96
2016,4,29,14,15,852.0,140.5,4.3,18.0,822.0,832.27,646.37
2016,4,29,14,30,843.0,138.0,4.3,18.0,790.0,790.79,617.88
2016,4,29,14,45,770.5,155.5,4.35,18.0,728.5,720.09,565.66
2016,4,29,15,0,698.0,173.0,4.4,18.0,667.0,655.16,516.7
2016,4,29,15,15,743.0,149.5,4.35,17.5,646.0,626.77,496.34
2016,4,29,15,30,788.0,126.0,4.3,17.0,625.0,591.39,469.49
2016,4,29,15,45,607.5,162.5,4.25,17.0,529.5,486.76,386.52
2016,4,29,16,0,427.0,199.0,4.2,17.0,434.0,392.4,311.24
2016,4,29,16,15,555.5,154.0,4.1,16.5,430.0,379.73,298.83
2016,4,29,16,30,684.0,109.0,4.0,16.0,426.0,355.28,274.01
2016,4,29,16,45,648.0,102.5,3.95,15.5,373.5,294.79,221.42
2016,4,29,17,0,612.0,96.0,3.9,15.0,321.0,237.68,171.33
2016,4,29,17,15,559.5,88.0,3.7,14.5,269.0,179.99,122.31
2016,4,29,17,30,507.0,80.0,3.5,14.0,217.0,128.4,81.44
2016,4,29,17,45,433.0,69.0,3.3,13.5,168.0,77.06,47.32
2016,4,29,18,0,359.0,58.0,3.1,13.0,119.0,44.22,33.55
2016,4,29,18,15,248.5,43.0,2.95,12.5,78.5,33.0,22.96
2016,4,29,18,30,138.0,28.0,2.8,12.0,38.0,21.63,9.6
2016,4,29,18,45,69.0,14.0,2.7,11.5,19.0,11.95,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.5,2.4,9.5,11.5,7.26,0.0
2016,4,30,5,30,127.0,17.0,2.6,10.0,23.0,13.26,0.0
2016,4,30,5,45,251.5,31.0,2.8,10.5,61.5,25.3,15.59
2016,4,30,6,0,376.0,45.0,3.0,11.0,100.0,36.51,26.68
2016,4,30,6,15,459.5,55.0,3.25,11.5,149.0,51.22,33.44
2016,4,30,6,30,543.0,65.0,3.5,12.0,198.0,99.14,58.47
2016,4,30,6,45,598.5,72.0,3.75,13.0,251.0,150.8,96.18
2016,4,30,7,0,654.0,79.0,4.0,14.0,304.0,208.97,144.4
2016,4,30,7,15,692.5,85.0,4.15,14.5,357.5,267.85,196.33
2016,4,30,7,30,731.0,91.0,4.3,15.0,411.0,330.46,251.67
2016,4,30,7,45,760.0,95.0,4.5,15.5,464.0,392.35,305.97
2016,4,30,8,0,789.0,99.0,4.7,16.0,517.0,454.35,359.15
2016,4,30,8,15,810.0,102.5,4.7,16.5,566.5,513.4,408.27
2016,4,30,8,30,831.0,106.0,4.7,17.0,616.0,572.76,456.04
2016,4,30,8,45,848.0,108.5,4.7,17.5,661.5,628.71,499.74
2016,4,30,9,0,865.0,111.0,4.7,18.0,707.0,683.9,541.54
2016,4,30,9,15,876.5,113.5,4.7,18.0,747.5,729.18,576.07
2016,4,30,9,30,888.0,116.0,4.7,18.0,788.0,776.76,611.13
2016,4,30,9,45,904.5,113.5,4.75,18.5,824.0,821.38,641.22
2016,4,30,10,0,921.0,111.0,4.8,19.0,860.0,863.94,669.49
2016,4,30,10,15,927.0,112.0,4.8,19.0,887.5,898.71,692.98
2016,4,30,10,30,933.0,113.0,4.8,19.0,915.0,930.3,714.17
2016,4,30,10,45,937.5,113.5,4.8,19.5,935.5,956.74,730.29
2016,4,30,11,0,942.0,114.0,4.8,20.0,956.0,979.65,743.93
2016,4,30,11,15,944.0,114.5,4.75,20.0,968.5,996.58,754.53
2016,4,30,11,30,946.0,115.0,4.7,20.0,981.0,1009.71,762.62
2016,4,30,11,45,947.5,115.0,4.7,20.5,986.0,1018.02,766.45
2016,4,30,12,0,949.0,115.0,4.7,21.0,991.0,1022.43,767.76
2016,4,30,12,15,948.0,114.5,4.65,21.0,987.5,1020.05,765.71
2016,4,30,12,30,947.0,114.0,4.6,21.0,984.0,1013.76,761.17
2016,4,30,12,45,945.5,113.0,4.55,21.5,973.0,1002.62,752.0
2016,4,30,13,0,944.0,112.0,4.5,22.0,962.0,987.63,740.4
2016,4,30,13,15,939.5,111.0,4.45,22.0,943.5,966.14,726.0
2016,4,30,13,30,935.0,110.0,4.4,22.0,925.0,941.05,709.4
2016,4,30,13,45,931.5,107.5,4.35,22.5,899.0,911.89,688.69
2016,4,30,14,0,928.0,105.0,4.3,23.0,873.0,879.33,665.7
2016,4,30,14,15,920.0,103.5,4.2,23.0,840.5,840.93,639.68
2016,4,30,14,30,912.0,102.0,4.1,23.0,808.0,799.76,611.63
2016,4,30,14,45,902.5,99.5,4.05,23.0,769.5,754.0,580.31
2016,4,30,15,0,893.0,97.0,4.0,23.0,731.0,706.05,545.18
2016,4,30,15,15,879.5,94.5,3.9,23.0,687.0,653.63,505.77
2016,4,30,15,30,866.0,92.0,3.8,23.0,643.0,599.9,464.42
2016,4,30,15,45,850.0,88.5,3.7,23.0,595.0,542.86,419.5
2016,4,30,16,0,834.0,85.0,3.6,23.0,547.0,486.13,373.49
2016,4,30,16,15,810.5,81.5,3.4,22.5,495.0,424.61,323.04
2016,4,30,16,30,787.0,78.0,3.2,22.0,443.0,364.11,271.9
2016,4,30,16,45,756.5,73.0,3.0,21.5,390.0,301.42,218.04
2016,4,30,17,0,726.0,68.0,2.8,21.0,337.0,241.26,165.73
2016,4,30,17,15,680.0,63.0,2.6,20.0,284.0,181.16,115.32
2016,4,30,17,30,634.0,58.0,2.4,19.0,231.0,123.43,70.28
2016,4,30,17,45,565.5,50.5,2.2,18.5,180.5,70.11,37.0
2016,4,30,18,0,497.0,43.0,2.0,18.0,130.0,34.63,24.56
2016,4,30,18,15,383.5,33.5,1.95,17.5,87.0,27.2,17.59
2016,4,30,18,30,270.0,24.0,1.9,17.0,44.0,19.71,8.53
2016,4,30,18,45,135.0,12.0,1.85,16.5,22.0,10.24,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,77.0,9.0,0.55,10.5,13.0,7.68,0.0
2016,5,1,5,30,154.0,18.0,0.4,11.0,26.0,14.69,0.0
2016,5,1,5,45,283.0,30.0,0.3,12.0,64.5,24.42,15.02
2016,5,1,6,0,412.0,42.0,0.2,13.0,103.0,33.97,24.4
2016,5,1,6,15,492.0,50.5,0.3,13.5,152.0,47.81,30.14
2016,5,1,6,30,572.0,59.0,0.4,14.0,201.0,96.12,54.29
2016,5,1,6,45,624.5,65.5,0.5,14.5,253.5,148.56,91.98
2016,5,1,7,0,677.0,72.0,0.6,15.0,306.0,207.06,139.79
2016,5,1,7,15,713.0,77.0,0.65,16.0,359.5,267.66,191.44
2016,5,1,7,30,749.0,82.0,0.7,17.0,413.0,329.21,243.58
2016,5,1,7,45,775.5,86.0,0.8,18.0,465.0,389.19,293.66
2016,5,1,8,0,802.0,90.0,0.9,19.0,517.0,450.73,343.27
2016,5,1,8,15,822.0,93.0,0.85,19.5,566.0,509.29,388.7
2016,5,1,8,30,842.0,96.0,0.8,20.0,615.0,568.03,432.32
2016,5,1,8,45,857.0,99.0,0.8,21.0,660.0,620.75,469.53
2016,5,1,9,0,872.0,102.0,0.8,22.0,705.0,674.55,505.94
2016,5,1,9,15,883.0,104.0,0.75,22.0,745.0,723.33,538.93
2016,5,1,9,30,894.0,106.0,0.7,22.0,785.0,770.22,569.08
2016,5,1,9,45,901.5,108.5,0.7,22.5,819.0,812.71,594.26
2016,5,1,10,0,909.0,111.0,0.7,23.0,853.0,852.56,617.36
2016,5,1,10,15,915.0,112.5,0.8,23.5,880.5,887.35,638.71
2016,5,1,10,30,921.0,114.0,0.9,24.0,908.0,919.01,658.02
2016,5,1,10,45,924.5,115.5,1.0,24.5,928.0,945.17,673.83
2016,5,1,11,0,928.0,117.0,1.1,25.0,948.0,967.79,687.47
2016,5,1,11,15,930.5,117.5,1.25,25.0,961.0,984.91,699.92
2016,5,1,11,30,933.0,118.0,1.4,25.0,974.0,998.3,710.13
2016,5,1,11,45,933.0,119.0,1.55,25.0,978.5,1006.01,716.86
2016,5,1,12,0,933.0,120.0,1.7,25.0,983.0,1009.86,721.24
2016,5,1,12,15,932.0,119.5,1.8,25.0,979.5,1007.49,721.1
2016,5,1,12,30,931.0,119.0,1.9,25.0,976.0,1001.27,718.64
2016,5,1,12,45,928.5,118.5,2.05,25.5,965.0,989.82,712.12
2016,5,1,13,0,926.0,118.0,2.2,26.0,954.0,974.63,703.19
2016,5,1,13,15,922.0,117.0,2.3,26.0,935.5,953.92,691.53
2016,5,1,13,30,918.0,116.0,2.4,26.0,917.0,929.67,677.53
2016,5,1,13,45,910.5,116.0,2.55,26.0,891.0,899.96,660.23
2016,5,1,14,0,903.0,116.0,2.7,26.0,865.0,867.14,640.63
2016,5,1,14,15,894.5,114.0,2.75,25.5,832.5,828.72,617.49
2016,5,1,14,30,886.0,112.0,2.8,25.0,800.0,787.66,592.2
2016,5,1,14,45,873.5,110.5,2.85,25.0,761.0,741.77,561.54
2016,5,1,15,0,861.0,109.0,2.9,25.0,722.0,694.01,527.68
2016,5,1,15,15,846.5,106.5,2.9,24.5,678.0,645.97,493.4
2016,5,1,15,30,832.0,104.0,2.9,24.0,634.0,592.46,454.12
2016,5,1,15,45,810.0,101.5,2.95,24.0,585.5,534.15,409.31
2016,5,1,16,0,788.0,99.0,3.0,24.0,537.0,476.11,363.3
2016,5,1,16,15,763.0,95.0,2.9,23.5,486.0,415.98,314.7
2016,5,1,16,30,738.0,91.0,2.8,23.0,435.0,355.47,264.38
2016,5,1,16,45,699.5,86.5,2.75,22.5,382.0,293.37,211.99
2016,5,1,17,0,661.0,82.0,2.7,22.0,329.0,234.79,162.02
2016,5,1,17,15,612.0,75.5,2.45,21.0,276.5,176.47,113.82
2016,5,1,17,30,563.0,69.0,2.2,20.0,224.0,123.67,73.27
2016,5,1,17,45,487.0,60.5,1.95,19.0,174.5,73.6,42.31
2016,5,1,18,0,411.0,52.0,1.7,18.0,125.0,41.68,30.71
2016,5,1,18,15,302.5,39.5,1.6,17.0,83.5,32.03,21.81
2016,5,1,18,30,194.0,27.0,1.5,16.0,42.0,20.98,9.97
2016,5,1,18,45,97.0,13.5,1.45,15.5,21.0,11.52,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,50.5,10.0,1.05,9.5,13.0,8.54,0.0
2016,5,2,5,30,101.0,20.0,1.2,10.0,26.0,15.51,0.0
2016,5,2,5,45,215.0,35.5,1.35,11.0,63.5,27.37,17.68
2016,5,2,6,0,329.0,51.0,1.5,12.0,101.0,39.07,28.94
2016,5,2,6,15,409.0,62.0,1.5,12.5,148.5,55.69,37.89
2016,5,2,6,30,489.0,73.0,1.5,13.0,196.0,100.81,61.79
2016,5,2,6,45,541.0,81.5,1.55,13.5,247.0,149.73,97.37
2016,5,2,7,0,593.0,90.0,1.6,14.0,298.0,204.82,142.57
2016,5,2,7,15,632.0,97.0,1.5,14.5,350.0,260.94,190.86
2016,5,2,7,30,671.0,104.0,1.4,15.0,402.0,320.96,242.24
2016,5,2,7,45,698.0,110.0,1.35,16.0,453.0,378.98,290.79
2016,5,2,8,0,725.0,116.0,1.3,17.0,504.0,438.81,338.97
2016,5,2,8,15,746.5,120.5,1.25,17.5,552.5,495.96,383.97
2016,5,2,8,30,768.0,125.0,1.2,18.0,601.0,553.63,427.6
2016,5,2,8,45,783.5,129.5,1.2,18.5,645.0,607.31,467.05
2016,5,2,9,0,799.0,134.0,1.2,19.0,689.0,660.35,504.71
2016,5,2,9,15,811.5,137.0,1.2,19.5,728.5,708.89,538.05
2016,5,2,9,30,824.0,140.0,1.2,20.0,768.0,755.85,569.33
2016,5,2,9,45,846.5,135.0,1.25,20.5,804.5,800.99,598.85
2016,5,2,10,0,869.0,130.0,1.3,21.0,841.0,836.42,620.53
2016,5,2,10,15,776.0,190.5,1.25,21.5,841.5,857.97,631.66
2016,5,2,10,30,683.0,251.0,1.2,22.0,842.0,857.29,626.49
2016,5,2,10,45,786.5,193.5,1.15,22.5,888.5,905.19,656.81
2016,5,2,11,0,890.0,136.0,1.1,23.0,935.0,949.1,681.52
2016,5,2,11,15,892.5,137.0,1.1,23.5,947.5,966.03,689.82
2016,5,2,11,30,895.0,138.0,1.1,24.0,960.0,979.37,696.27
2016,5,2,11,45,894.0,139.5,1.1,24.5,964.0,986.25,698.8
2016,5,2,12,0,893.0,141.0,1.1,25.0,968.0,989.43,699.23
2016,5,2,12,15,892.0,140.5,1.2,25.0,965.0,987.09,699.51
2016,5,2,12,30,891.0,140.0,1.3,25.0,962.0,981.08,697.59
2016,5,2,12,45,884.5,142.0,1.4,25.0,950.0,968.59,691.66
2016,5,2,13,0,878.0,144.0,1.5,25.0,938.0,952.62,683.54
2016,5,2,13,15,445.0,197.0,1.6,25.0,599.5,617.47,460.1
2016,5,2,13,30,12.0,250.0,1.7,25.0,261.0,223.88,167.41
2016,5,2,13,45,11.5,243.0,1.85,25.0,253.5,216.8,163.57
2016,5,2,14,0,11.0,236.0,2.0,25.0,246.0,209.7,158.47
2016,5,2,14,15,10.0,227.5,2.1,24.5,236.5,200.91,152.32
2016,5,2,14,30,9.0,219.0,2.2,24.0,227.0,192.18,146.18
2016,5,2,14,45,327.5,209.5,2.35,24.0,444.0,446.34,345.38
2016,5,2,15,0,646.0,200.0,2.5,24.0,661.0,639.57,487.7
2016,5,2,15,15,650.0,181.0,2.55,23.5,620.5,592.36,453.14
2016,5,2,15,30,654.0,162.0,2.6,23.0,580.0,542.86,417.39
2016,5,2,15,45,615.0,164.0,2.7,23.0,534.0,487.59,375.1
2016,5,2,16,0,576.0,166.0,2.8,23.0,488.0,430.36,330.38
2016,5,2,16,15,343.5,182.5,2.8,22.0,369.5,306.78,236.39
2016,5,2,16,30,111.0,199.0,2.8,21.0,251.0,210.66,163.77
2016,5,2,16,45,169.5,172.5,2.85,20.5,241.5,196.92,151.27
2016,5,2,17,0,228.0,146.0,2.9,20.0,232.0,178.36,133.41
2016,5,2,17,15,193.5,129.5,2.85,19.0,194.5,141.33,103.89
2016,5,2,17,30,159.0,113.0,2.8,18.0,157.0,108.04,78.32
2016,5,2,17,45,127.0,91.5,2.75,17.0,122.0,76.9,55.7
2016,5,2,18,0,95.0,70.0,2.7,16.0,87.0,53.11,40.98
2016,5,2,18,15,57.0,48.5,2.55,15.5,58.0,37.53,26.72
2016,5,2,18,30,19.0,27.0,2.4,15.0,29.0,21.89,11.09
2016,5,2,18,45,9.5,13.5,2.25,14.5,14.5,11.52,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.0,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,9.05,0.0
2016,5,3,5,45,0.0,27.0,0.65,11.5,27.0,22.31,13.5
2016,5,3,6,0,0.0,43.0,0.7,12.0,43.0,35.05,25.49
2016,5,3,6,15,0.0,63.5,0.6,12.5,63.5,50.99,38.15
2016,5,3,6,30,0.0,84.0,0.5,13.0,84.0,67.63,52.5
2016,5,3,6,45,6.5,104.0,0.45,13.5,106.0,85.18,67.0
2016,5,3,7,0,13.0,124.0,0.4,14.0,128.0,103.77,82.07
2016,5,3,7,15,6.5,123.5,0.4,14.0,125.5,103.39,81.79
2016,5,3,7,30,0.0,123.0,0.4,14.0,123.0,101.78,80.4
2016,5,3,7,45,152.5,170.5,0.45,14.5,252.5,207.13,163.74
