Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,0,305.0,218.0,0.5,15.0,382.0,331.06,259.52
2016,5,3,8,15,241.0,250.5,0.6,15.5,387.5,347.28,271.89
2016,5,3,8,30,177.0,283.0,0.7,16.0,393.0,349.48,273.38
2016,5,3,8,45,314.0,272.0,0.85,16.5,484.5,441.0,343.68
2016,5,3,9,0,451.0,261.0,1.0,17.0,576.0,546.53,422.18
2016,5,3,9,15,386.5,302.0,1.05,17.5,582.5,552.7,424.3
2016,5,3,9,30,322.0,343.0,1.1,18.0,589.0,561.71,428.74
2016,5,3,9,45,286.5,368.5,1.2,18.5,594.5,572.88,435.38
2016,5,3,10,0,251.0,394.0,1.3,19.0,600.0,580.58,439.29
2016,5,3,10,15,344.0,374.0,1.25,19.5,666.5,649.98,488.57
2016,5,3,10,30,437.0,354.0,1.2,20.0,733.0,734.82,546.19
2016,5,3,10,45,297.5,404.0,1.2,20.5,665.0,658.71,488.88
2016,5,3,11,0,158.0,454.0,1.2,21.0,597.0,573.47,425.73
2016,5,3,11,15,159.0,461.0,1.15,21.0,606.0,584.77,433.75
2016,5,3,11,30,160.0,468.0,1.1,21.0,615.0,595.18,440.29
2016,5,3,11,45,292.0,432.0,1.1,21.5,702.5,701.32,515.2
2016,5,3,12,0,424.0,396.0,1.1,22.0,790.0,804.95,584.86
2016,5,3,12,15,362.0,422.0,1.1,22.0,758.0,758.51,551.64
2016,5,3,12,30,300.0,448.0,1.1,22.0,726.0,722.84,526.76
2016,5,3,12,45,302.0,441.5,1.1,22.0,719.0,714.66,521.97
2016,5,3,13,0,304.0,435.0,1.1,22.0,712.0,704.83,515.79
2016,5,3,13,15,290.0,429.5,1.2,22.0,689.0,679.97,500.11
2016,5,3,13,30,276.0,424.0,1.3,22.0,666.0,654.21,483.7
2016,5,3,13,45,402.5,366.0,1.4,22.0,707.5,697.87,518.32
2016,5,3,14,0,529.0,308.0,1.5,22.0,749.0,745.68,554.36
2016,5,3,14,15,546.0,286.0,1.6,21.5,726.0,718.75,538.24
2016,5,3,14,30,563.0,264.0,1.7,21.0,703.0,688.64,520.13
2016,5,3,14,45,500.0,270.0,1.8,21.0,646.0,623.73,474.46
2016,5,3,15,0,437.0,276.0,1.9,21.0,589.0,561.9,430.18
2016,5,3,15,15,291.5,285.5,2.0,20.5,489.0,447.69,346.18
2016,5,3,15,30,146.0,295.0,2.1,20.0,389.0,347.7,270.65
2016,5,3,15,45,336.0,233.5,2.25,20.0,427.5,389.71,304.42
2016,5,3,16,0,526.0,172.0,2.4,20.0,466.0,410.85,319.08
2016,5,3,16,15,335.0,186.5,2.45,19.5,367.5,305.86,237.6
2016,5,3,16,30,144.0,201.0,2.5,19.0,269.0,223.64,174.63
2016,5,3,16,45,179.0,175.0,2.55,18.5,249.5,201.3,155.52
2016,5,3,17,0,214.0,149.0,2.6,18.0,230.0,176.89,133.61
2016,5,3,17,15,179.5,132.0,2.5,17.5,193.0,139.21,103.27
2016,5,3,17,30,145.0,115.0,2.4,17.0,156.0,107.61,78.86
2016,5,3,17,45,118.0,92.5,2.3,16.5,121.5,76.96,56.17
2016,5,3,18,0,91.0,70.0,2.2,16.0,87.0,53.18,41.08
2016,5,3,18,15,54.0,49.0,2.0,15.5,58.0,37.93,27.13
2016,5,3,18,30,17.0,28.0,1.8,15.0,29.0,22.65,12.03
2016,5,3,18,45,8.5,14.0,1.6,14.5,14.5,11.95,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,12.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.0,12.0,13.0,10.71,0.0
2016,5,4,5,45,0.0,32.0,2.1,12.0,32.0,26.11,16.76
2016,5,4,6,0,0.0,51.0,2.2,12.0,51.0,40.85,30.59
2016,5,4,6,15,10.5,73.0,2.2,12.0,75.5,57.91,44.01
2016,5,4,6,30,21.0,95.0,2.2,12.0,100.0,76.92,59.84
2016,5,4,6,45,34.5,115.5,2.2,12.5,127.0,97.93,76.91
2016,5,4,7,0,48.0,136.0,2.2,13.0,154.0,120.91,95.61
2016,5,4,7,15,212.0,148.0,2.15,13.0,242.0,183.73,142.73
2016,5,4,7,30,376.0,160.0,2.1,13.0,330.0,267.15,208.49
2016,5,4,7,45,323.0,193.0,2.1,13.5,351.0,295.56,234.02
2016,5,4,8,0,270.0,226.0,2.1,14.0,372.0,321.8,256.37
2016,5,4,8,15,246.5,253.0,2.0,14.0,395.5,351.52,280.42
2016,5,4,8,30,223.0,280.0,1.9,14.0,419.0,371.54,296.05
2016,5,4,8,45,245.5,298.5,1.8,14.5,462.0,422.75,334.84
2016,5,4,9,0,268.0,317.0,1.7,15.0,505.0,468.63,368.54
2016,5,4,9,15,264.5,338.0,1.6,15.0,532.0,500.16,391.11
2016,5,4,9,30,261.0,359.0,1.5,15.0,559.0,530.65,412.49
2016,5,4,9,45,148.5,349.0,1.4,15.5,464.0,436.67,339.42
2016,5,4,10,0,36.0,339.0,1.3,16.0,369.0,331.92,257.32
2016,5,4,10,15,62.0,378.5,1.3,16.0,432.0,392.56,303.88
2016,5,4,10,30,88.0,418.0,1.3,16.0,495.0,454.95,349.92
2016,5,4,10,45,148.0,435.5,1.3,16.5,568.0,541.54,412.81
2016,5,4,11,0,208.0,453.0,1.3,17.0,641.0,616.81,465.84
2016,5,4,11,15,318.5,422.0,1.4,17.0,714.0,707.53,531.83
2016,5,4,11,30,429.0,391.0,1.5,17.0,787.0,797.78,596.01
2016,5,4,11,45,390.0,412.0,1.65,17.5,774.0,772.84,577.43
2016,5,4,12,0,351.0,433.0,1.8,18.0,761.0,757.74,566.34
2016,5,4,12,15,386.0,414.0,1.85,18.0,773.5,771.95,577.74
2016,5,4,12,30,421.0,395.0,1.9,18.0,786.0,796.08,595.4
2016,5,4,12,45,438.5,385.5,2.0,18.5,788.0,798.55,597.21
2016,5,4,13,0,456.0,376.0,2.1,19.0,790.0,798.35,597.4
2016,5,4,13,15,448.0,368.0,2.15,19.0,768.0,773.9,581.26
2016,5,4,13,30,440.0,360.0,2.2,19.0,746.0,747.63,563.93
2016,5,4,13,45,440.5,348.0,2.3,19.5,725.0,723.36,547.31
2016,5,4,14,0,441.0,336.0,2.4,20.0,704.0,697.17,529.14
2016,5,4,14,15,458.5,314.5,2.5,20.0,685.0,674.05,514.34
2016,5,4,14,30,476.0,293.0,2.6,20.0,666.0,648.0,497.08
2016,5,4,14,45,500.5,268.0,2.75,20.0,642.5,620.81,478.92
2016,5,4,15,0,525.0,243.0,2.9,20.0,619.0,590.0,457.5
2016,5,4,15,15,506.5,232.5,2.95,19.5,577.5,541.74,422.41
2016,5,4,15,30,488.0,222.0,3.0,19.0,536.0,493.76,386.69
2016,5,4,15,45,446.5,215.5,3.05,19.0,486.5,437.78,343.16
2016,5,4,16,0,405.0,209.0,3.1,19.0,437.0,384.94,301.31
2016,5,4,16,15,446.0,178.5,3.15,18.5,408.0,349.44,272.16
2016,5,4,16,30,487.0,148.0,3.2,18.0,379.0,308.71,237.13
2016,5,4,16,45,395.0,143.5,3.3,17.5,317.0,245.16,185.67
2016,5,4,17,0,303.0,139.0,3.4,17.0,255.0,189.33,141.11
2016,5,4,17,15,253.5,127.0,3.3,16.5,214.0,148.94,108.61
2016,5,4,17,30,204.0,115.0,3.2,16.0,173.0,114.26,82.27
2016,5,4,17,45,168.0,94.0,3.15,15.5,135.0,79.71,57.44
2016,5,4,18,0,132.0,73.0,3.1,15.0,97.0,55.38,43.21
2016,5,4,18,15,85.0,51.5,2.9,14.5,65.0,39.76,28.88
2016,5,4,18,30,38.0,30.0,2.7,14.0,33.0,23.85,13.32
2016,5,4,18,45,19.0,15.0,2.55,13.5,16.5,12.8,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.4,11.0,9.5,8.11,0.0
2016,5,5,5,30,0.0,19.0,1.6,11.0,19.0,15.7,3.67
2016,5,5,5,45,29.5,40.0,1.85,11.5,44.5,31.75,21.76
2016,5,5,6,0,59.0,61.0,2.1,12.0,70.0,46.66,35.76
2016,5,5,6,15,83.5,83.5,2.15,12.0,102.0,64.33,48.8
2016,5,5,6,30,108.0,106.0,2.2,12.0,134.0,91.46,68.9
2016,5,5,6,45,139.5,124.0,2.3,12.5,169.0,119.87,90.74
2016,5,5,7,0,171.0,142.0,2.4,13.0,204.0,152.18,116.75
2016,5,5,7,15,97.5,154.5,2.4,13.0,191.0,155.87,123.27
2016,5,5,7,30,24.0,167.0,2.4,13.0,178.0,145.44,116.81
2016,5,5,7,45,12.0,100.0,2.45,13.5,105.5,87.67,68.5
2016,5,5,8,0,0.0,33.0,2.5,14.0,33.0,27.31,17.55
2016,5,5,8,15,0.0,78.0,2.5,14.0,78.0,64.81,49.08
2016,5,5,8,30,0.0,123.0,2.5,14.0,123.0,102.57,80.28
2016,5,5,8,45,189.5,206.5,2.55,14.5,340.0,305.84,246.52
2016,5,5,9,0,379.0,290.0,2.6,15.0,557.0,515.07,408.53
2016,5,5,9,15,266.5,330.5,2.6,15.5,523.5,493.8,388.69
2016,5,5,9,30,154.0,371.0,2.6,16.0,490.0,452.35,354.33
2016,5,5,9,45,86.0,329.5,2.6,16.5,397.0,358.93,281.47
2016,5,5,10,0,18.0,288.0,2.6,17.0,304.0,260.27,203.13
2016,5,5,10,15,61.5,357.0,2.6,17.0,411.0,371.55,289.96
2016,5,5,10,30,105.0,426.0,2.6,17.0,518.0,476.53,368.92
2016,5,5,10,45,185.5,435.0,2.6,17.5,601.5,573.32,440.51
2016,5,5,11,0,266.0,444.0,2.6,18.0,685.0,673.2,512.22
2016,5,5,11,15,269.0,450.0,2.6,18.0,696.5,687.32,521.29
2016,5,5,11,30,272.0,456.0,2.6,18.0,708.0,700.07,530.01
2016,5,5,11,45,145.5,389.5,2.6,18.5,524.5,506.4,387.74
2016,5,5,12,0,19.0,323.0,2.6,19.0,341.0,296.43,227.67
2016,5,5,12,15,29.5,361.5,2.6,19.0,389.5,356.0,273.77
2016,5,5,12,30,40.0,400.0,2.6,19.0,438.0,401.94,308.19
2016,5,5,12,45,24.5,299.5,2.65,19.0,322.5,292.25,225.29
2016,5,5,13,0,9.0,199.0,2.7,19.0,207.0,177.17,136.3
2016,5,5,13,15,6.5,181.5,2.7,19.0,188.0,159.49,122.62
2016,5,5,13,30,4.0,164.0,2.7,19.0,169.0,141.96,108.8
2016,5,5,13,45,5.5,178.0,2.7,19.0,183.5,155.04,119.36
2016,5,5,14,0,7.0,192.0,2.7,19.0,198.0,168.01,129.78
2016,5,5,14,15,7.5,203.0,2.65,18.5,209.5,177.48,137.67
2016,5,5,14,30,8.0,214.0,2.6,18.0,221.0,186.86,145.55
2016,5,5,14,45,7.0,203.5,2.6,18.0,209.5,176.55,137.59
2016,5,5,15,0,6.0,193.0,2.6,18.0,198.0,166.34,129.73
2016,5,5,15,15,39.5,238.5,2.6,17.5,264.5,231.68,182.85
2016,5,5,15,30,73.0,284.0,2.6,17.0,331.0,287.89,227.9
2016,5,5,15,45,44.0,240.5,2.65,17.0,268.0,229.57,181.78
2016,5,5,16,0,15.0,197.0,2.7,17.0,205.0,171.29,135.46
2016,5,5,16,15,29.5,192.5,2.6,16.5,207.0,174.99,139.04
2016,5,5,16,30,44.0,188.0,2.5,16.0,209.0,173.08,137.65
2016,5,5,16,45,38.0,167.5,2.45,16.0,184.0,150.11,118.99
2016,5,5,17,0,32.0,147.0,2.4,16.0,159.0,128.01,100.97
2016,5,5,17,15,26.0,125.5,2.15,15.5,134.0,106.1,83.15
2016,5,5,17,30,20.0,104.0,1.9,15.0,109.0,85.56,66.37
2016,5,5,17,45,10.5,83.0,1.65,14.5,85.5,66.47,50.78
2016,5,5,18,0,1.0,62.0,1.4,14.0,62.0,49.3,38.08
2016,5,5,18,15,0.5,42.5,1.25,13.5,42.5,34.29,24.34
2016,5,5,18,30,0.0,23.0,1.1,13.0,23.0,19.0,9.76
2016,5,5,18,45,0.0,11.5,1.0,13.0,11.5,9.48,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,13.5,11.5,1.35,10.0,12.5,9.82,0.0
2016,5,6,5,30,27.0,23.0,1.5,10.0,25.0,18.52,6.38
2016,5,6,5,45,77.5,44.0,1.65,10.5,55.5,34.23,24.1
2016,5,6,6,0,128.0,65.0,1.8,11.0,86.0,48.81,37.86
2016,5,6,6,15,171.0,85.5,1.75,11.0,124.5,66.17,49.81
2016,5,6,6,30,214.0,106.0,1.7,11.0,163.0,99.79,72.2
2016,5,6,6,45,267.5,117.0,1.7,11.5,203.5,133.36,96.63
2016,5,6,7,0,321.0,128.0,1.7,12.0,244.0,173.09,128.28
2016,5,6,7,15,160.5,114.5,1.7,12.0,172.5,141.65,109.57
2016,5,6,7,30,0.0,101.0,1.7,12.0,101.0,83.7,65.89
2016,5,6,7,45,46.5,168.5,1.7,12.5,194.0,159.9,128.55
2016,5,6,8,0,93.0,236.0,1.7,13.0,287.0,241.28,193.92
2016,5,6,8,15,46.5,184.5,1.75,13.0,210.0,180.7,144.79
2016,5,6,8,30,0.0,133.0,1.8,13.0,133.0,110.96,87.29
2016,5,6,8,45,0.0,110.5,1.85,13.5,110.5,92.15,71.48
2016,5,6,9,0,0.0,88.0,1.9,14.0,88.0,73.31,55.62
2016,5,6,9,15,0.0,67.0,1.95,14.0,67.0,55.78,40.99
2016,5,6,9,30,0.0,46.0,2.0,14.0,46.0,38.28,26.37
2016,5,6,9,45,3.0,115.5,2.05,14.5,118.0,98.99,76.37
2016,5,6,10,0,6.0,185.0,2.1,15.0,190.0,160.95,126.16
2016,5,6,10,15,11.0,235.0,2.1,15.0,244.5,208.77,164.03
2016,5,6,10,30,16.0,285.0,2.1,15.0,299.0,257.41,202.02
2016,5,6,10,45,15.0,279.0,2.15,15.5,292.5,251.87,196.99
2016,5,6,11,0,14.0,273.0,2.2,16.0,286.0,246.19,192.09
2016,5,6,11,15,7.0,193.5,2.15,16.0,200.0,170.66,132.5
2016,5,6,11,30,0.0,114.0,2.1,16.0,114.0,95.96,72.64
2016,5,6,11,45,0.0,100.0,2.1,16.0,100.0,84.08,63.12
2016,5,6,12,0,0.0,86.0,2.1,16.0,86.0,72.2,53.5
2016,5,6,12,15,5.5,160.5,2.05,16.0,166.0,141.03,109.17
2016,5,6,12,30,11.0,235.0,2.0,16.0,246.0,210.79,164.39
2016,5,6,12,45,8.0,201.5,2.0,16.0,209.5,178.61,138.83
2016,5,6,13,0,5.0,168.0,2.0,16.0,173.0,146.68,113.54
2016,5,6,13,15,6.5,185.0,1.95,16.0,191.5,162.48,126.3
2016,5,6,13,30,8.0,202.0,1.9,16.0,210.0,178.2,138.87
2016,5,6,13,45,7.5,199.0,1.85,16.0,206.0,174.81,136.24
2016,5,6,14,0,7.0,196.0,1.8,16.0,202.0,171.41,133.68
2016,5,6,14,15,29.0,269.0,1.8,16.0,292.5,260.41,204.53
2016,5,6,14,30,51.0,342.0,1.8,16.0,383.0,341.41,267.32
2016,5,6,14,45,33.0,292.5,1.8,16.0,318.5,280.53,220.11
2016,5,6,15,0,15.0,243.0,1.8,16.0,254.0,215.19,169.19
2016,5,6,15,15,45.5,264.5,1.7,16.0,294.5,258.11,204.01
2016,5,6,15,30,76.0,286.0,1.6,16.0,335.0,290.94,229.99
2016,5,6,15,45,216.0,254.5,1.55,16.0,379.5,336.82,266.38
2016,5,6,16,0,356.0,223.0,1.5,16.0,424.0,366.18,287.76
2016,5,6,16,15,178.0,166.0,1.35,15.5,266.5,221.37,174.35
2016,5,6,16,30,0.0,109.0,1.2,15.0,109.0,90.38,70.37
2016,5,6,16,45,0.0,91.5,1.1,15.0,91.5,75.81,58.66
2016,5,6,17,0,0.0,74.0,1.0,15.0,74.0,61.37,46.69
2016,5,6,17,15,0.0,62.5,0.85,14.5,62.5,51.78,38.76
2016,5,6,17,30,0.0,51.0,0.7,14.0,51.0,42.19,30.69
2016,5,6,17,45,0.0,40.0,0.55,14.0,40.0,33.04,22.79
2016,5,6,18,0,0.0,29.0,0.4,14.0,29.0,23.92,15.71
2016,5,6,18,15,0.0,20.0,0.45,13.5,20.0,16.47,8.84
2016,5,6,18,30,0.0,11.0,0.5,13.0,11.0,9.04,1.78
2016,5,6,18,45,0.0,5.5,0.55,12.5,5.5,4.51,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.15,9.5,4.5,3.84,0.0
2016,5,7,5,30,0.0,9.0,1.4,10.0,9.0,7.39,0.0
2016,5,7,5,45,0.0,20.5,1.65,10.5,20.5,16.89,9.11
2016,5,7,6,0,0.0,32.0,1.9,11.0,32.0,26.42,17.99
2016,5,7,6,15,0.0,46.0,1.95,11.0,46.0,38.06,27.31
2016,5,7,6,30,0.0,60.0,2.0,11.0,60.0,49.53,37.38
2016,5,7,6,45,0.0,75.5,2.1,11.5,75.5,62.17,48.21
2016,5,7,7,0,0.0,91.0,2.2,12.0,91.0,74.96,58.96
2016,5,7,7,15,27.0,137.0,2.25,12.5,149.5,120.62,96.37
2016,5,7,7,30,54.0,183.0,2.3,13.0,208.0,169.82,136.33
2016,5,7,7,45,27.0,159.5,2.35,13.5,172.0,144.77,115.76
2016,5,7,8,0,0.0,136.0,2.4,14.0,136.0,113.08,89.38
2016,5,7,8,15,44.0,208.0,2.4,14.0,236.0,199.43,159.98
2016,5,7,8,30,88.0,280.0,2.4,14.0,336.0,289.44,231.82
2016,5,7,8,45,49.5,252.5,2.4,14.5,284.5,248.15,197.78
2016,5,7,9,0,11.0,225.0,2.4,15.0,233.0,196.58,155.49
2016,5,7,9,15,8.0,204.5,2.35,15.5,210.5,177.73,139.88
2016,5,7,9,30,5.0,184.0,2.3,16.0,188.0,158.52,123.96
2016,5,7,9,45,9.5,223.0,2.3,16.5,230.5,195.94,153.42
2016,5,7,10,0,14.0,262.0,2.3,17.0,273.0,234.02,182.83
2016,5,7,10,15,23.5,309.0,2.25,17.0,329.0,294.77,229.79
2016,5,7,10,30,33.0,356.0,2.2,17.0,385.0,347.86,270.0
2016,5,7,10,45,62.0,399.0,2.2,17.5,455.5,415.29,320.48
2016,5,7,11,0,91.0,442.0,2.2,18.0,526.0,484.17,370.82
2016,5,7,11,15,54.0,373.5,2.15,18.0,423.5,387.51,297.92
2016,5,7,11,30,17.0,305.0,2.1,18.0,321.0,277.88,214.27
2016,5,7,11,45,14.5,271.5,2.05,18.5,285.0,246.13,189.8
2016,5,7,12,0,12.0,238.0,2.0,19.0,249.0,214.43,165.01
2016,5,7,12,15,13.0,254.0,1.95,19.0,266.0,229.37,176.64
2016,5,7,12,30,14.0,270.0,1.9,19.0,283.0,244.24,188.04
2016,5,7,12,45,14.0,268.5,1.9,19.0,281.5,242.67,186.84
2016,5,7,13,0,14.0,267.0,1.9,19.0,280.0,240.99,185.65
2016,5,7,13,15,10.5,225.5,1.9,19.0,235.5,201.12,154.88
2016,5,7,13,30,7.0,184.0,1.9,19.0,191.0,161.72,124.22
2016,5,7,13,45,5.0,172.5,1.95,19.0,177.5,149.81,114.99
2016,5,7,14,0,3.0,161.0,2.0,19.0,164.0,138.03,105.77
2016,5,7,14,15,7.5,203.0,2.0,19.0,209.5,177.35,137.16
2016,5,7,14,30,12.0,245.0,2.0,19.0,255.0,216.49,168.03
2016,5,7,14,45,8.0,210.5,2.05,19.0,217.0,183.13,141.99
2016,5,7,15,0,4.0,176.0,2.1,19.0,179.0,150.39,116.35
2016,5,7,15,15,11.5,204.5,2.1,18.5,212.0,178.88,139.72
2016,5,7,15,30,19.0,233.0,2.1,18.0,245.0,206.46,162.22
2016,5,7,15,45,25.0,226.0,2.1,18.0,241.0,202.07,159.05
2016,5,7,16,0,31.0,219.0,2.1,18.0,237.0,200.73,158.32
2016,5,7,16,15,15.5,160.0,2.05,17.5,169.0,139.12,109.3
2016,5,7,16,30,0.0,101.0,2.0,17.0,101.0,83.78,64.57
2016,5,7,16,45,0.0,94.0,1.95,17.0,94.0,77.85,59.92
2016,5,7,17,0,0.0,87.0,1.9,17.0,87.0,71.92,55.15
2016,5,7,17,15,0.0,73.5,1.8,16.5,73.5,60.77,46.01
2016,5,7,17,30,0.0,60.0,1.7,16.0,60.0,49.7,36.77
2016,5,7,17,45,0.0,47.5,1.65,15.5,47.5,39.29,27.91
2016,5,7,18,0,0.0,35.0,1.6,15.0,35.0,28.9,20.0
2016,5,7,18,15,0.0,24.0,1.45,14.5,24.0,19.78,11.67
2016,5,7,18,30,0.0,13.0,1.3,14.0,13.0,10.69,3.17
2016,5,7,18,45,0.0,6.5,1.2,13.5,6.5,5.34,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,65.0,13.5,0.85,10.5,18.0,11.52,0.0
2016,5,8,5,30,130.0,27.0,1.0,11.0,36.0,20.84,9.39
2016,5,8,5,45,231.0,41.5,1.15,11.5,74.5,31.81,22.09
2016,5,8,6,0,332.0,56.0,1.3,12.0,113.0,42.62,32.33
2016,5,8,6,15,181.0,77.5,1.35,12.5,110.0,60.76,45.0
2016,5,8,6,30,30.0,99.0,1.4,13.0,107.0,80.48,62.32
2016,5,8,6,45,39.5,120.0,1.45,13.5,133.0,101.76,79.56
2016,5,8,7,0,49.0,141.0,1.5,14.0,159.0,124.54,98.06
2016,5,8,7,15,51.5,162.5,1.45,14.5,184.0,147.24,116.66
2016,5,8,7,30,54.0,184.0,1.4,15.0,209.0,170.44,135.4
2016,5,8,7,45,44.5,199.5,1.4,15.5,222.0,184.53,146.66
2016,5,8,8,0,35.0,215.0,1.4,16.0,235.0,197.48,156.67
2016,5,8,8,15,43.5,240.0,1.4,16.0,266.5,226.38,179.4
2016,5,8,8,30,52.0,265.0,1.4,16.0,298.0,256.38,202.7
2016,5,8,8,45,162.0,293.0,1.45,16.5,405.5,357.71,281.6
2016,5,8,9,0,272.0,321.0,1.5,17.0,513.0,471.23,367.15
2016,5,8,9,15,144.0,292.5,1.55,17.0,394.5,364.0,284.52
2016,5,8,9,30,16.0,264.0,1.6,17.0,276.0,235.42,183.39
2016,5,8,9,45,12.5,238.0,1.7,17.5,248.0,211.13,164.31
2016,5,8,10,0,9.0,212.0,1.8,18.0,220.0,186.52,144.55
2016,5,8,10,15,13.5,255.5,1.9,18.0,267.5,228.53,177.41
2016,5,8,10,30,18.0,299.0,2.0,18.0,315.0,271.19,210.19
2016,5,8,10,45,17.0,296.0,2.1,18.5,311.5,268.36,207.35
2016,5,8,11,0,16.0,293.0,2.2,19.0,308.0,265.39,204.6
2016,5,8,11,15,14.0,271.5,2.3,19.0,285.0,245.06,188.92
2016,5,8,11,30,12.0,250.0,2.4,19.0,262.0,224.62,173.14
2016,5,8,11,45,20.5,312.0,2.5,19.5,331.5,287.45,221.32
2016,5,8,12,0,29.0,374.0,2.6,20.0,401.0,366.24,280.28
2016,5,8,12,15,40.5,398.5,2.65,20.0,436.5,400.04,305.53
2016,5,8,12,30,52.0,423.0,2.7,20.0,472.0,433.48,330.54
2016,5,8,12,45,55.0,417.0,2.8,20.0,468.0,429.58,327.93
2016,5,8,13,0,58.0,411.0,2.9,20.0,464.0,425.24,325.18
2016,5,8,13,15,57.5,403.0,2.9,20.0,455.0,415.45,318.14
2016,5,8,13,30,57.0,395.0,2.9,20.0,446.0,405.38,310.93
2016,5,8,13,45,443.0,273.0,2.95,20.0,647.5,650.89,501.79
2016,5,8,14,0,829.0,151.0,3.0,20.0,849.0,834.54,636.78
2016,5,8,14,15,820.0,148.5,3.0,19.5,817.5,797.05,611.17
2016,5,8,14,30,811.0,146.0,3.0,19.0,786.0,757.2,584.38
2016,5,8,14,45,804.5,140.5,3.0,19.0,749.5,714.15,553.45
2016,5,8,15,0,798.0,135.0,3.0,19.0,713.0,668.99,520.31
2016,5,8,15,15,783.0,131.5,2.95,18.5,671.0,618.56,483.12
2016,5,8,15,30,768.0,128.0,2.9,18.0,629.0,567.23,444.2
2016,5,8,15,45,747.0,124.5,2.9,18.0,582.0,511.8,400.34
2016,5,8,16,0,726.0,121.0,2.9,18.0,535.0,456.61,355.43
2016,5,8,16,15,700.5,115.5,2.85,17.5,485.5,398.38,307.49
2016,5,8,16,30,675.0,110.0,2.8,17.0,436.0,341.63,259.38
2016,5,8,16,45,645.5,102.5,2.8,17.0,385.5,283.74,209.12
2016,5,8,17,0,616.0,95.0,2.8,17.0,335.0,228.45,160.81
2016,5,8,17,15,569.5,87.5,2.75,16.5,284.5,173.15,114.63
2016,5,8,17,30,523.0,80.0,2.7,16.0,234.0,123.1,76.17
2016,5,8,17,45,467.5,69.0,2.65,15.5,186.5,75.26,46.42
2016,5,8,18,0,412.0,58.0,2.6,15.0,139.0,46.16,35.21
2016,5,8,18,15,316.5,46.0,2.45,14.5,97.0,35.36,25.26
2016,5,8,18,30,221.0,34.0,2.3,14.0,55.0,26.28,16.16
2016,5,8,18,45,110.5,17.0,2.2,13.5,27.5,13.23,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,68.5,14.5,1.9,10.0,20.0,12.38,0.0
2016,5,9,5,30,137.0,29.0,2.0,10.0,40.0,22.37,11.1
2016,5,9,5,45,243.5,44.0,2.1,10.5,79.5,33.71,23.88
2016,5,9,6,0,350.0,59.0,2.2,11.0,119.0,44.89,34.49
2016,5,9,6,15,175.0,62.5,2.2,11.0,92.5,50.16,36.3
2016,5,9,6,30,0.0,66.0,2.2,11.0,66.0,54.22,41.43
2016,5,9,6,45,0.0,82.0,2.25,11.5,82.0,67.3,52.6
2016,5,9,7,0,0.0,98.0,2.3,12.0,98.0,80.53,63.69
2016,5,9,7,15,0.0,114.0,2.3,12.5,114.0,93.89,74.69
2016,5,9,7,30,0.0,130.0,2.3,13.0,130.0,107.37,85.6
2016,5,9,7,45,2.0,150.5,2.3,13.5,152.0,125.41,100.11
2016,5,9,8,0,4.0,171.0,2.3,14.0,174.0,143.85,114.75
2016,5,9,8,15,10.5,198.0,2.3,14.5,205.0,170.31,135.76
2016,5,9,8,30,17.0,225.0,2.3,15.0,236.0,197.69,157.25
2016,5,9,8,45,21.5,247.0,2.35,15.5,262.0,220.46,174.8
2016,5,9,9,0,26.0,269.0,2.4,16.0,288.0,243.75,192.59
2016,5,9,9,15,22.5,272.5,2.4,16.0,289.5,246.03,193.9
2016,5,9,9,30,19.0,276.0,2.4,16.0,291.0,247.88,194.94
2016,5,9,9,45,26.0,307.0,2.45,16.5,328.5,290.95,227.99
2016,5,9,10,0,33.0,338.0,2.5,17.0,366.0,326.7,254.79
2016,5,9,10,15,47.5,370.5,2.55,17.5,412.0,370.68,287.74
2016,5,9,10,30,62.0,403.0,2.6,18.0,458.0,415.63,320.9
2016,5,9,10,45,63.5,410.5,2.65,18.5,468.0,426.39,327.96
2016,5,9,11,0,65.0,418.0,2.7,19.0,478.0,436.88,334.97
2016,5,9,11,15,491.0,272.0,2.75,19.0,729.0,730.14,559.62
2016,5,9,11,30,917.0,126.0,2.8,19.0,980.0,974.6,729.77
2016,5,9,11,45,917.5,126.5,2.85,19.5,984.5,981.93,731.17
2016,5,9,12,0,918.0,127.0,2.9,20.0,989.0,985.54,732.45
2016,5,9,12,15,917.5,126.5,2.95,20.0,986.0,983.57,731.56
2016,5,9,12,30,917.0,126.0,3.0,20.0,983.0,977.87,728.34
2016,5,9,12,45,913.0,126.5,3.05,20.5,971.5,966.17,719.85
2016,5,9,13,0,909.0,127.0,3.1,21.0,960.0,950.86,709.1
2016,5,9,13,15,905.0,126.0,3.15,21.0,942.0,930.65,696.47
2016,5,9,13,30,901.0,125.0,3.2,21.0,924.0,907.0,681.55
2016,5,9,13,45,894.0,124.5,3.25,21.0,898.5,877.97,662.92
2016,5,9,14,0,887.0,124.0,3.3,21.0,873.0,845.9,642.12
2016,5,9,14,15,879.0,122.0,3.3,20.5,841.0,808.82,618.59
2016,5,9,14,30,871.0,120.0,3.3,20.0,809.0,769.13,592.95
2016,5,9,14,45,860.5,118.0,3.35,20.0,771.5,725.29,561.71
2016,5,9,15,0,850.0,116.0,3.4,20.0,734.0,683.71,531.04
2016,5,9,15,15,836.5,113.0,3.35,19.5,691.0,632.53,493.23
2016,5,9,15,30,823.0,110.0,3.3,19.0,648.0,580.18,453.46
2016,5,9,15,45,805.5,106.5,3.3,19.0,601.0,524.42,409.17
2016,5,9,16,0,788.0,103.0,3.3,19.0,554.0,468.48,363.43
2016,5,9,16,15,764.0,99.0,3.2,18.5,504.0,409.55,314.55
2016,5,9,16,30,740.0,95.0,3.1,18.0,454.0,349.83,263.71
2016,5,9,16,45,708.0,90.0,3.05,18.0,402.0,289.93,211.49
2016,5,9,17,0,676.0,85.0,3.0,18.0,350.0,232.76,161.42
2016,5,9,17,15,631.5,78.5,2.85,17.0,298.0,175.23,113.41
2016,5,9,17,30,587.0,72.0,2.7,16.0,246.0,122.6,73.1
2016,5,9,17,45,518.5,64.5,2.55,15.5,196.0,73.25,43.62
2016,5,9,18,0,450.0,57.0,2.4,15.0,146.0,45.44,34.6
2016,5,9,18,15,350.5,45.5,2.1,14.5,102.5,36.76,26.52
2016,5,9,18,30,251.0,34.0,1.8,14.0,59.0,26.36,16.38
2016,5,9,18,45,125.5,17.0,1.55,13.5,29.5,13.25,0.0
2016,5,9,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,77.0,14.5,1.8,10.0,20.5,12.38,0.0
2016,5,10,5,30,154.0,29.0,1.9,10.0,41.0,22.39,11.59
2016,5,10,5,45,265.0,43.0,2.0,10.5,82.0,33.03,23.35
2016,5,10,6,0,376.0,57.0,2.1,11.0,123.0,43.54,33.32
2016,5,10,6,15,448.5,67.0,2.05,11.5,171.5,57.93,40.84
2016,5,10,6,30,521.0,77.0,2.0,12.0,220.0,103.4,63.6
2016,5,10,6,45,260.5,83.0,1.95,12.5,154.5,105.21,72.82
2016,5,10,7,0,0.0,89.0,1.9,13.0,89.0,73.37,57.3
2016,5,10,7,15,1.5,118.5,1.85,13.5,119.5,97.89,77.69
2016,5,10,7,30,3.0,148.0,1.8,14.0,150.0,122.92,98.09
2016,5,10,7,45,5.0,163.5,1.75,15.0,166.5,137.19,109.06
2016,5,10,8,0,7.0,179.0,1.7,16.0,183.0,151.74,120.11
2016,5,10,8,15,21.5,216.0,1.55,16.5,229.5,190.7,150.82
2016,5,10,8,30,36.0,253.0,1.4,17.0,276.0,236.7,186.47
2016,5,10,8,45,49.0,282.5,1.3,18.0,316.5,273.3,213.68
2016,5,10,9,0,62.0,312.0,1.2,19.0,357.0,311.38,241.42
2016,5,10,9,15,252.0,307.5,1.2,19.5,502.5,458.64,353.47
2016,5,10,9,30,442.0,303.0,1.2,20.0,648.0,614.43,465.96
2016,5,10,9,45,645.0,225.0,1.25,20.5,751.0,721.95,542.39
2016,5,10,10,0,848.0,147.0,1.3,21.0,854.0,830.4,616.91
2016,5,10,10,15,855.0,148.5,1.35,21.5,881.0,864.43,636.77
2016,5,10,10,30,862.0,150.0,1.4,22.0,908.0,895.58,655.44
2016,5,10,10,45,870.0,149.5,1.45,22.5,929.0,911.31,664.06
2016,5,10,11,0,878.0,149.0,1.5,23.0,950.0,934.59,677.74
2016,5,10,11,15,881.0,149.5,1.55,23.0,962.5,950.96,688.23
2016,5,10,11,30,884.0,150.0,1.6,23.0,975.0,963.86,696.66
2016,5,10,11,45,887.5,148.5,1.7,23.5,980.5,971.93,701.45
2016,5,10,12,0,891.0,147.0,1.8,24.0,986.0,976.44,704.07
2016,5,10,12,15,890.5,147.0,1.9,24.0,983.0,974.95,704.34
2016,5,10,12,30,890.0,147.0,2.0,24.0,980.0,969.87,702.42
2016,5,10,12,45,896.0,141.0,2.15,24.5,971.5,961.78,697.82
2016,5,10,13,0,902.0,135.0,2.3,25.0,963.0,949.88,690.74
2016,5,10,13,15,898.0,134.0,2.4,25.0,945.0,929.84,679.2
2016,5,10,13,30,894.0,133.0,2.5,25.0,927.0,906.39,665.42
2016,5,10,13,45,889.5,130.5,2.6,25.0,902.0,877.85,648.16
2016,5,10,14,0,885.0,128.0,2.7,25.0,877.0,846.15,628.64
2016,5,10,14,15,877.0,126.0,2.75,25.0,845.0,809.19,604.99
2016,5,10,14,30,869.0,124.0,2.8,25.0,813.0,769.63,579.34
2016,5,10,14,45,861.0,120.5,2.9,25.0,775.5,726.31,549.48
2016,5,10,15,0,853.0,117.0,3.0,25.0,738.0,685.06,520.13
2016,5,10,15,15,839.0,114.0,3.05,24.5,695.0,633.51,483.35
2016,5,10,15,30,825.0,111.0,3.1,24.0,652.0,580.84,444.56
2016,5,10,15,45,810.0,106.5,3.2,24.0,605.5,525.4,401.7
2016,5,10,16,0,795.0,102.0,3.3,24.0,559.0,469.54,357.08
2016,5,10,16,15,771.5,98.0,3.35,23.5,508.5,410.53,309.25
2016,5,10,16,30,748.0,94.0,3.4,23.0,458.0,352.62,260.8
2016,5,10,16,45,719.0,88.5,3.45,22.5,406.5,290.82,208.34
2016,5,10,17,0,690.0,83.0,3.5,22.0,355.0,233.38,158.99
2016,5,10,17,15,646.0,76.5,3.45,21.0,302.5,175.22,111.09
2016,5,10,17,30,602.0,70.0,3.4,20.0,250.0,121.88,70.84
2016,5,10,17,45,540.0,62.0,3.35,19.5,200.0,71.6,41.21
2016,5,10,18,0,478.0,54.0,3.3,19.0,150.0,43.0,31.92
2016,5,10,18,15,380.5,43.5,3.1,18.0,106.0,35.08,24.69
2016,5,10,18,30,283.0,33.0,2.9,17.0,62.0,27.01,16.79
2016,5,10,18,45,141.5,16.5,2.7,16.0,31.0,13.29,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,13.5,1.65,10.5,23.0,11.52,0.0
2016,5,11,5,30,234.0,27.0,1.9,11.0,46.0,22.12,11.69
2016,5,11,5,45,339.5,38.5,2.15,11.5,88.0,31.19,21.7
2016,5,11,6,0,445.0,50.0,2.4,12.0,130.0,40.08,30.13
2016,5,11,6,15,515.0,58.0,2.35,12.5,179.5,51.11,34.54
2016,5,11,6,30,585.0,66.0,2.3,13.0,229.0,98.76,57.11
2016,5,11,6,45,300.0,99.0,2.25,13.5,183.5,123.07,85.85
2016,5,11,7,0,15.0,132.0,2.2,14.0,138.0,110.18,87.46
2016,5,11,7,15,34.5,159.5,2.1,14.5,175.5,139.98,111.32
2016,5,11,7,30,54.0,187.0,2.0,15.0,213.0,172.29,137.06
2016,5,11,7,45,118.5,215.5,1.95,16.0,280.0,228.74,181.11
2016,5,11,8,0,183.0,244.0,1.9,17.0,347.0,290.01,228.56
2016,5,11,8,15,508.0,174.5,1.85,17.5,492.0,413.25,323.65
2016,5,11,8,30,833.0,105.0,1.8,18.0,637.0,559.49,434.6
2016,5,11,8,45,845.0,109.0,1.75,18.5,681.0,612.91,473.76
2016,5,11,9,0,857.0,113.0,1.7,19.0,725.0,665.13,511.27
2016,5,11,9,15,868.0,115.5,1.65,19.5,764.5,709.22,541.9
2016,5,11,9,30,879.0,118.0,1.6,20.0,804.0,755.12,572.72
2016,5,11,9,45,727.5,203.0,1.6,20.5,787.0,763.1,573.55
2016,5,11,10,0,576.0,288.0,1.6,21.0,770.0,743.92,555.92
2016,5,11,10,15,737.0,209.5,1.6,21.0,846.5,827.92,616.45
2016,5,11,10,30,898.0,131.0,1.6,21.0,923.0,896.79,661.65
2016,5,11,10,45,794.5,200.0,1.6,21.5,912.0,901.47,662.05
2016,5,11,11,0,691.0,269.0,1.6,22.0,901.0,897.05,655.56
2016,5,11,11,15,798.0,204.5,1.65,22.0,943.5,937.2,683.72
2016,5,11,11,30,905.0,140.0,1.7,22.0,986.0,972.33,706.23
2016,5,11,11,45,905.0,141.0,1.8,22.5,990.5,979.5,710.17
2016,5,11,12,0,905.0,142.0,1.9,23.0,995.0,983.02,712.14
2016,5,11,12,15,904.0,141.5,1.95,23.0,991.5,980.61,711.19
2016,5,11,12,30,903.0,141.0,2.0,23.0,988.0,974.55,708.06
2016,5,11,12,45,908.5,135.0,2.05,23.5,979.0,965.85,701.97
2016,5,11,13,0,914.0,129.0,2.1,24.0,970.0,953.3,693.51
2016,5,11,13,15,910.0,128.0,2.15,24.0,951.5,933.07,681.48
2016,5,11,13,30,906.0,127.0,2.2,24.0,933.0,909.4,667.25
2016,5,11,13,45,903.0,123.5,2.3,24.5,908.0,880.92,648.96
2016,5,11,14,0,900.0,120.0,2.4,25.0,883.0,849.17,628.39
2016,5,11,14,15,891.5,118.5,2.45,24.5,850.5,811.86,605.92
2016,5,11,14,30,883.0,117.0,2.5,24.0,818.0,771.94,581.34
2016,5,11,14,45,873.0,114.0,2.55,24.0,780.0,727.21,550.5
2016,5,11,15,0,863.0,111.0,2.6,24.0,742.0,680.43,517.22
2016,5,11,15,15,849.5,108.5,2.6,23.5,699.0,633.21,483.31
2016,5,11,15,30,836.0,106.0,2.6,23.0,656.0,580.92,444.67
2016,5,11,15,45,817.5,103.0,2.6,23.0,608.5,524.68,401.03
2016,5,11,16,0,799.0,100.0,2.6,23.0,561.0,468.32,355.97
2016,5,11,16,15,776.0,96.0,2.55,22.5,510.5,409.42,308.17
2016,5,11,16,30,753.0,92.0,2.5,22.0,460.0,351.54,259.73
2016,5,11,16,45,721.5,87.0,2.45,21.5,408.0,289.28,207.02
2016,5,11,17,0,690.0,82.0,2.4,21.0,356.0,231.69,157.69
2016,5,11,17,15,647.0,76.0,2.25,20.0,303.5,174.25,110.4
2016,5,11,17,30,604.0,70.0,2.1,19.0,251.0,121.49,70.65
2016,5,11,17,45,542.0,62.0,1.95,18.5,201.0,71.18,41.15
2016,5,11,18,0,480.0,54.0,1.8,18.0,151.0,42.94,32.03
2016,5,11,18,15,384.5,43.5,1.6,17.0,107.0,35.02,24.81
2016,5,11,18,30,289.0,33.0,1.4,16.0,63.0,26.95,16.96
2016,5,11,18,45,144.5,16.5,1.25,15.5,31.5,13.25,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,85.5,15.0,1.4,10.5,22.5,12.8,0.0
2016,5,12,5,30,171.0,30.0,1.7,11.0,45.0,23.17,12.84
2016,5,12,5,45,264.0,45.0,2.0,11.5,84.5,34.48,24.62
2016,5,12,6,0,357.0,60.0,2.3,12.0,124.0,45.59,35.05
2016,5,12,6,15,427.0,70.5,2.3,12.5,172.0,57.47,45.96
2016,5,12,6,30,497.0,81.0,2.3,13.0,220.0,103.9,64.86
2016,5,12,6,45,252.0,104.5,2.35,13.5,175.5,119.84,85.28
2016,5,12,7,0,7.0,128.0,2.4,14.0,131.0,105.45,83.83
2016,5,12,7,15,18.5,152.5,2.4,14.5,161.5,129.34,103.04
2016,5,12,7,30,30.0,177.0,2.4,15.0,192.0,156.37,124.67
2016,5,12,7,45,79.5,211.5,2.4,15.5,255.5,206.82,164.56
2016,5,12,8,0,129.0,246.0,2.4,16.0,319.0,267.72,212.59
2016,5,12,8,15,266.0,247.5,2.35,16.5,413.0,350.93,277.49
2016,5,12,8,30,403.0,249.0,2.3,17.0,507.0,449.6,353.43
2016,5,12,8,45,599.5,193.5,2.3,17.5,607.5,544.52,426.15
2016,5,12,9,0,796.0,138.0,2.3,18.0,708.0,648.35,504.19
2016,5,12,9,15,808.0,141.0,2.25,18.5,746.5,695.57,537.27
2016,5,12,9,30,820.0,144.0,2.2,19.0,785.0,741.19,568.62
2016,5,12,9,45,834.5,143.0,2.2,19.5,819.0,783.09,596.99
2016,5,12,10,0,849.0,142.0,2.2,20.0,853.0,823.01,622.37
2016,5,12,10,15,855.5,143.5,2.15,20.5,880.0,856.52,642.38
2016,5,12,10,30,862.0,145.0,2.1,21.0,907.0,876.96,653.41
2016,5,12,10,45,865.0,147.5,2.1,21.5,926.0,901.53,667.72
2016,5,12,11,0,868.0,150.0,2.1,22.0,945.0,922.81,679.73
2016,5,12,11,15,870.5,150.5,2.1,22.0,957.0,938.51,689.41
2016,5,12,11,30,873.0,151.0,2.1,22.0,969.0,950.77,696.97
2016,5,12,11,45,872.5,152.5,2.1,22.5,973.0,957.66,699.79
2016,5,12,12,0,872.0,154.0,2.1,23.0,977.0,961.02,700.47
2016,5,12,12,15,871.0,154.0,2.1,23.0,974.0,959.1,699.22
2016,5,12,12,30,870.0,154.0,2.1,23.0,971.0,953.67,695.86
2016,5,12,12,45,854.0,162.0,2.15,23.5,957.0,951.72,694.08
2016,5,12,13,0,838.0,170.0,2.2,24.0,943.0,933.07,681.49
2016,5,12,13,15,834.0,169.0,2.25,24.0,925.0,913.51,669.8
2016,5,12,13,30,830.0,168.0,2.3,24.0,907.0,890.7,655.95
2016,5,12,13,45,825.5,164.5,2.4,24.5,882.5,862.01,637.31
2016,5,12,14,0,821.0,161.0,2.5,25.0,858.0,830.35,616.59
2016,5,12,14,15,812.0,158.5,2.55,24.5,826.5,793.33,593.75
2016,5,12,14,30,803.0,156.0,2.6,24.0,795.0,753.97,568.09
2016,5,12,14,45,794.5,151.0,2.7,24.0,758.5,710.55,538.16
2016,5,12,15,0,786.0,146.0,2.8,24.0,722.0,665.21,506.07
2016,5,12,15,15,770.5,142.5,2.8,23.5,679.0,615.26,470.22
2016,5,12,15,30,755.0,139.0,2.8,23.0,636.0,564.76,432.87
2016,5,12,15,45,740.0,132.5,2.85,23.0,590.5,510.45,390.9
2016,5,12,16,0,725.0,126.0,2.9,23.0,545.0,455.91,347.46
2016,5,12,16,15,699.5,120.5,2.9,22.0,495.5,398.08,301.39
2016,5,12,16,30,674.0,115.0,2.9,21.0,446.0,341.71,254.97
2016,5,12,16,45,645.0,107.5,2.95,20.5,395.5,284.37,206.37
2016,5,12,17,0,616.0,100.0,3.0,20.0,345.0,229.55,159.52
2016,5,12,17,15,570.0,92.0,3.0,19.0,294.0,174.29,114.32
2016,5,12,17,30,524.0,84.0,3.0,18.0,243.0,124.21,76.67
2016,5,12,17,45,462.0,74.0,3.05,17.5,194.5,77.25,48.51
2016,5,12,18,0,400.0,64.0,3.1,17.0,146.0,48.53,37.08
2016,5,12,18,15,308.5,51.0,3.0,16.0,103.5,38.95,28.35
2016,5,12,18,30,217.0,38.0,2.9,15.0,61.0,29.23,19.04
2016,5,12,18,45,108.5,19.0,2.85,14.5,30.5,14.74,1.31
2016,5,12,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,16.0,2.3,9.5,23.5,12.45,0.0
2016,5,13,5,30,180.0,32.0,2.4,10.0,47.0,24.7,14.39
2016,5,13,5,45,285.0,45.5,2.55,10.5,89.0,34.92,25.15
2016,5,13,6,0,390.0,59.0,2.7,11.0,131.0,45.02,34.71
2016,5,13,6,15,195.0,64.0,2.75,11.5,100.0,51.01,40.37
2016,5,13,6,30,0.0,69.0,2.8,12.0,69.0,56.62,43.32
2016,5,13,6,45,0.0,84.5,2.9,12.5,84.5,69.3,54.09
2016,5,13,7,0,0.0,100.0,3.0,13.0,100.0,82.12,64.77
2016,5,13,7,15,0.0,122.0,3.0,13.5,122.0,100.26,79.74
2016,5,13,7,30,0.0,144.0,3.0,14.0,144.0,118.63,94.64
2016,5,13,7,45,3.5,161.0,3.0,14.5,163.0,134.43,107.15
2016,5,13,8,0,7.0,178.0,3.0,15.0,182.0,150.73,119.96
2016,5,13,8,15,24.0,219.0,3.0,15.5,234.5,194.1,154.6
2016,5,13,8,30,41.0,260.0,3.0,16.0,287.0,244.65,194.45
2016,5,13,8,45,59.5,292.0,3.0,16.5,333.5,286.81,227.08
2016,5,13,9,0,78.0,324.0,3.0,17.0,380.0,331.01,260.86
2016,5,13,9,15,92.5,348.0,3.0,17.0,418.0,367.17,288.47
2016,5,13,9,30,107.0,372.0,3.0,17.0,456.0,404.47,316.73
