Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,45,173.0,389.0,3.05,17.5,531.5,485.3,377.95
2016,5,13,10,0,239.0,406.0,3.1,18.0,607.0,561.0,434.0
2016,5,13,10,15,242.0,416.5,3.15,18.5,625.5,593.54,456.22
2016,5,13,10,30,245.0,427.0,3.2,19.0,644.0,614.68,470.33
2016,5,13,10,45,575.0,279.5,3.3,19.5,802.5,787.03,600.9
2016,5,13,11,0,905.0,132.0,3.4,20.0,961.0,937.85,706.62
2016,5,13,11,15,907.0,132.5,3.5,20.0,973.0,953.64,716.34
2016,5,13,11,30,909.0,133.0,3.6,20.0,985.0,965.84,724.83
2016,5,13,11,45,913.0,130.5,3.75,20.0,990.0,973.55,730.73
2016,5,13,12,0,917.0,128.0,3.9,20.0,995.0,977.62,734.29
2016,5,13,12,15,916.5,128.0,3.95,20.0,992.0,976.12,733.58
2016,5,13,12,30,916.0,128.0,4.0,20.0,989.0,970.92,730.51
2016,5,13,12,45,912.0,128.5,4.1,20.0,978.0,959.31,723.48
2016,5,13,13,0,908.0,129.0,4.2,20.0,967.0,944.13,714.09
2016,5,13,13,15,904.5,128.0,4.25,20.0,949.0,924.53,701.45
2016,5,13,13,30,901.0,127.0,4.3,20.0,931.0,901.48,686.45
2016,5,13,13,45,897.5,124.5,4.4,20.0,906.5,873.74,668.44
2016,5,13,14,0,894.0,122.0,4.5,20.0,882.0,842.77,648.29
2016,5,13,14,15,886.5,120.0,4.5,19.5,850.5,806.09,624.5
2016,5,13,14,30,879.0,118.0,4.5,19.0,819.0,766.76,598.54
2016,5,13,14,45,871.0,115.0,4.5,19.0,782.0,723.72,566.82
2016,5,13,15,0,863.0,112.0,4.5,19.0,745.0,678.48,532.73
2016,5,13,15,15,850.0,109.0,4.4,18.5,702.5,631.2,496.77
2016,5,13,15,30,837.0,106.0,4.3,18.0,660.0,578.86,456.08
2016,5,13,15,45,824.0,101.5,4.25,17.5,614.0,524.14,412.53
2016,5,13,16,0,811.0,97.0,4.2,17.0,568.0,468.77,367.01
2016,5,13,16,15,789.0,93.0,4.1,16.5,517.5,409.84,317.25
2016,5,13,16,30,767.0,89.0,4.0,16.0,467.0,351.79,266.83
2016,5,13,16,45,743.5,83.0,3.95,15.5,416.5,292.7,214.64
2016,5,13,17,0,720.0,77.0,3.9,15.0,366.0,235.31,163.58
2016,5,13,17,15,679.5,71.5,3.75,14.5,313.5,174.53,111.81
2016,5,13,17,30,639.0,66.0,3.6,14.0,261.0,120.72,70.17
2016,5,13,17,45,586.0,58.5,3.45,13.5,211.0,69.3,39.71
2016,5,13,18,0,533.0,51.0,3.3,13.0,161.0,40.67,30.72
2016,5,13,18,15,440.5,42.0,3.0,12.5,116.0,33.87,24.34
2016,5,13,18,30,348.0,33.0,2.7,12.0,71.0,27.0,17.5
2016,5,13,18,45,174.0,16.5,2.45,11.5,35.5,13.22,1.52
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,96.5,15.0,1.4,10.5,24.0,11.69,0.0
2016,5,14,5,30,193.0,30.0,1.6,11.0,48.0,23.21,13.35
2016,5,14,5,45,282.5,43.0,1.85,11.5,87.0,33.04,23.45
2016,5,14,6,0,372.0,56.0,2.1,12.0,126.0,42.72,32.56
2016,5,14,6,15,427.0,67.5,2.15,12.5,171.5,56.4,45.03
2016,5,14,6,30,482.0,79.0,2.2,13.0,217.0,100.06,62.34
2016,5,14,6,45,530.0,84.5,2.25,13.5,263.5,144.42,93.49
2016,5,14,7,0,578.0,90.0,2.3,14.0,310.0,194.28,133.99
2016,5,14,7,15,658.5,90.5,2.3,14.5,376.0,253.43,183.22
2016,5,14,7,30,739.0,91.0,2.3,15.0,442.0,323.33,242.03
2016,5,14,7,45,759.5,97.0,2.3,15.5,492.0,381.05,292.02
2016,5,14,8,0,780.0,103.0,2.3,16.0,542.0,439.69,341.35
2016,5,14,8,15,799.5,106.5,2.25,16.5,590.0,496.15,387.29
2016,5,14,8,30,819.0,110.0,2.2,17.0,638.0,552.76,431.7
2016,5,14,8,45,837.0,111.5,2.15,17.5,683.0,606.45,472.4
2016,5,14,9,0,855.0,113.0,2.1,18.0,728.0,659.48,511.22
2016,5,14,9,15,866.0,115.0,2.15,18.5,767.0,702.95,542.64
2016,5,14,9,30,877.0,117.0,2.2,19.0,806.0,748.09,574.37
2016,5,14,9,45,890.0,116.0,2.25,19.5,840.0,789.9,602.17
2016,5,14,10,0,903.0,115.0,2.3,20.0,874.0,829.5,627.45
2016,5,14,10,15,908.5,116.5,2.35,20.0,901.0,862.83,649.43
2016,5,14,10,30,914.0,118.0,2.4,20.0,928.0,893.07,669.3
2016,5,14,10,45,918.5,118.5,2.5,20.5,947.5,918.29,684.91
2016,5,14,11,0,923.0,119.0,2.6,21.0,967.0,940.1,698.26
2016,5,14,11,15,925.5,119.5,2.65,21.0,979.0,956.6,709.04
2016,5,14,11,30,928.0,120.0,2.7,21.0,991.0,969.47,717.54
2016,5,14,11,45,926.5,122.0,2.8,21.5,995.0,976.34,721.26
2016,5,14,12,0,925.0,124.0,2.9,22.0,999.0,979.46,722.64
2016,5,14,12,15,924.5,123.5,2.95,22.0,996.0,977.49,721.75
2016,5,14,12,30,924.0,123.0,3.0,22.0,993.0,971.81,718.56
2016,5,14,12,45,911.0,130.0,3.1,22.0,979.5,957.9,710.4
2016,5,14,13,0,898.0,137.0,3.2,22.0,966.0,940.57,700.02
2016,5,14,13,15,894.0,135.5,3.25,22.0,948.0,920.3,687.34
2016,5,14,13,30,890.0,134.0,3.3,22.0,930.0,896.65,672.38
2016,5,14,13,45,883.5,133.0,3.4,22.0,904.5,868.11,654.33
2016,5,14,14,0,877.0,132.0,3.5,22.0,879.0,836.55,634.07
2016,5,14,14,15,868.5,130.0,3.55,21.5,847.0,799.71,610.88
2016,5,14,14,30,860.0,128.0,3.6,21.0,815.0,760.34,585.21
2016,5,14,14,45,847.0,126.5,3.7,21.0,777.0,721.3,557.07
2016,5,14,15,0,834.0,125.0,3.8,21.0,739.0,674.35,522.63
2016,5,14,15,15,819.5,122.0,3.8,20.5,696.0,623.63,485.21
2016,5,14,15,30,805.0,119.0,3.8,20.0,653.0,571.88,445.89
2016,5,14,15,45,784.0,116.5,3.85,20.0,605.5,516.53,401.9
2016,5,14,16,0,763.0,114.0,3.9,20.0,558.0,461.38,356.82
2016,5,14,16,15,738.5,109.5,3.8,19.5,508.5,401.91,307.63
2016,5,14,16,30,714.0,105.0,3.7,19.0,459.0,344.91,259.09
2016,5,14,16,45,678.5,100.5,3.65,18.5,407.0,286.31,208.71
2016,5,14,17,0,643.0,96.0,3.6,18.0,355.0,230.88,160.84
2016,5,14,17,15,598.0,89.0,3.4,17.5,303.5,175.22,114.55
2016,5,14,17,30,553.0,82.0,3.2,17.0,252.0,124.56,76.16
2016,5,14,17,45,489.0,73.0,3.05,16.5,203.0,76.73,47.9
2016,5,14,18,0,425.0,64.0,2.9,16.0,154.0,50.76,39.23
2016,5,14,18,15,332.5,52.0,2.6,15.0,110.5,39.77,29.25
2016,5,14,18,30,240.0,40.0,2.3,14.0,67.0,30.78,20.64
2016,5,14,18,45,120.0,20.0,2.05,13.5,33.5,15.51,3.5
2016,5,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,17.0,2.0,10.5,25.5,13.22,0.0
2016,5,15,5,30,186.0,34.0,2.2,11.0,51.0,26.21,15.99
2016,5,15,5,45,292.5,46.0,2.4,11.5,92.5,35.29,25.46
2016,5,15,6,0,399.0,58.0,2.6,12.0,134.0,46.32,35.77
2016,5,15,6,15,468.0,67.5,2.55,12.5,182.5,56.53,45.16
2016,5,15,6,30,537.0,77.0,2.5,13.0,231.0,102.06,62.12
2016,5,15,6,45,292.0,112.0,2.45,14.0,198.5,130.12,91.96
2016,5,15,7,0,47.0,147.0,2.4,15.0,166.0,127.92,100.55
2016,5,15,7,15,167.0,167.5,2.35,15.5,245.0,181.74,140.72
2016,5,15,7,30,287.0,188.0,2.3,16.0,324.0,251.46,194.8
2016,5,15,7,45,528.5,147.0,2.25,16.5,432.0,331.7,255.98
2016,5,15,8,0,770.0,106.0,2.2,17.0,540.0,436.99,337.95
2016,5,15,8,15,789.0,109.5,2.15,17.5,587.5,492.61,382.74
2016,5,15,8,30,808.0,113.0,2.1,18.0,635.0,548.36,426.26
2016,5,15,8,45,824.0,115.0,2.1,18.5,679.0,600.75,466.03
2016,5,15,9,0,840.0,117.0,2.1,19.0,723.0,652.35,503.93
2016,5,15,9,15,851.5,119.5,2.1,19.5,762.0,700.29,538.03
2016,5,15,9,30,863.0,122.0,2.1,20.0,801.0,741.06,566.29
2016,5,15,9,45,887.5,114.5,2.15,20.5,838.0,785.03,595.79
2016,5,15,10,0,912.0,107.0,2.2,21.0,875.0,827.47,622.88
2016,5,15,10,15,918.0,108.5,2.3,21.5,902.0,861.43,644.33
2016,5,15,10,30,924.0,110.0,2.4,22.0,929.0,892.31,663.65
2016,5,15,10,45,927.5,111.5,2.5,22.5,949.0,917.79,679.29
2016,5,15,11,0,931.0,113.0,2.6,23.0,969.0,939.8,692.65
2016,5,15,11,15,933.5,113.5,2.75,23.0,981.5,956.4,704.27
2016,5,15,11,30,936.0,114.0,2.9,23.0,994.0,969.34,713.6
2016,5,15,11,45,935.0,115.0,3.1,23.0,998.0,975.82,719.16
2016,5,15,12,0,934.0,116.0,3.3,23.0,1002.0,978.53,722.32
2016,5,15,12,15,934.0,116.0,3.45,23.0,999.5,977.48,722.7
2016,5,15,12,30,934.0,116.0,3.6,23.0,997.0,972.67,720.68
2016,5,15,12,45,936.0,113.0,3.75,23.0,987.5,963.15,715.56
2016,5,15,13,0,938.0,110.0,3.9,23.0,978.0,949.82,707.94
2016,5,15,13,15,934.5,109.0,4.0,23.0,960.0,929.74,695.48
2016,5,15,13,30,931.0,108.0,4.1,23.0,942.0,906.12,680.63
2016,5,15,13,45,925.5,107.0,4.2,23.0,917.0,877.42,662.23
2016,5,15,14,0,920.0,106.0,4.3,23.0,892.0,845.53,641.51
2016,5,15,14,15,913.5,104.5,4.3,22.5,860.5,809.37,618.44
2016,5,15,14,30,907.0,103.0,4.3,22.0,829.0,770.42,593.14
2016,5,15,14,45,897.5,101.0,4.3,22.0,791.5,726.34,561.48
2016,5,15,15,0,888.0,99.0,4.3,22.0,754.0,680.11,527.08
2016,5,15,15,15,875.5,97.0,4.3,21.5,711.0,630.17,490.02
2016,5,15,15,30,863.0,95.0,4.3,21.0,668.0,578.86,450.77
2016,5,15,15,45,847.0,92.0,4.35,21.0,621.0,523.75,406.74
2016,5,15,16,0,831.0,89.0,4.4,21.0,574.0,468.29,361.08
2016,5,15,16,15,809.0,85.5,4.35,20.5,524.0,409.0,311.62
2016,5,15,16,30,787.0,82.0,4.3,20.0,474.0,350.56,261.43
2016,5,15,16,45,755.0,79.0,4.25,19.5,421.5,290.85,209.51
2016,5,15,17,0,723.0,76.0,4.2,19.0,369.0,233.76,159.65
2016,5,15,17,15,682.5,71.0,4.0,18.0,316.5,173.42,109.24
2016,5,15,17,30,642.0,66.0,3.8,17.0,264.0,120.04,68.75
2016,5,15,17,45,576.5,60.0,3.65,16.5,213.0,69.32,39.76
2016,5,15,18,0,511.0,54.0,3.5,16.0,162.0,42.86,32.29
2016,5,15,18,15,419.5,44.5,3.2,15.0,117.5,35.76,25.77
2016,5,15,18,30,328.0,35.0,2.9,14.0,73.0,28.55,18.8
2016,5,15,18,45,186.0,22.0,2.65,13.5,41.5,17.94,5.7
2016,5,15,19,0,44.0,9.0,2.4,13.0,10.0,7.68,0.0
2016,5,15,19,15,22.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,111.0,16.0,1.7,10.5,26.5,12.47,0.0
2016,5,16,5,30,222.0,32.0,1.8,11.0,53.0,24.79,14.99
2016,5,16,5,45,314.5,44.0,1.95,11.5,93.5,33.89,24.27
2016,5,16,6,0,407.0,56.0,2.1,12.0,134.0,44.57,34.25
2016,5,16,6,15,474.0,65.0,2.05,12.5,182.5,54.09,43.0
2016,5,16,6,30,541.0,74.0,2.0,13.0,231.0,99.32,59.75
2016,5,16,6,45,586.5,81.5,2.0,14.0,281.5,148.45,94.12
2016,5,16,7,0,632.0,89.0,2.0,15.0,332.0,202.73,137.93
2016,5,16,7,15,666.5,94.5,2.05,15.5,383.5,257.31,184.94
2016,5,16,7,30,701.0,100.0,2.1,16.0,435.0,315.09,234.96
2016,5,16,7,45,728.5,103.5,2.15,17.0,485.0,371.32,282.77
2016,5,16,8,0,756.0,107.0,2.2,18.0,535.0,430.76,331.67
2016,5,16,8,15,775.5,111.0,2.25,18.5,582.5,486.26,376.73
2016,5,16,8,30,795.0,115.0,2.3,19.0,630.0,541.96,420.52
2016,5,16,8,45,812.0,117.0,2.4,19.5,674.0,594.25,460.64
2016,5,16,9,0,829.0,119.0,2.5,20.0,718.0,645.86,499.14
2016,5,16,9,15,840.5,121.0,2.55,20.5,756.5,692.8,533.0
2016,5,16,9,30,852.0,123.0,2.6,21.0,795.0,732.57,561.1
2016,5,16,9,45,871.0,119.0,2.65,21.5,830.5,775.16,590.01
2016,5,16,10,0,890.0,115.0,2.7,22.0,866.0,815.97,616.23
2016,5,16,10,15,896.5,116.5,2.75,22.5,892.5,849.62,637.27
2016,5,16,10,30,903.0,118.0,2.8,23.0,919.0,880.3,656.17
2016,5,16,10,45,907.5,118.5,2.9,23.5,939.0,905.19,671.47
2016,5,16,11,0,912.0,119.0,3.0,24.0,959.0,926.73,684.53
2016,5,16,11,15,914.5,120.0,3.05,24.0,971.5,943.48,695.44
2016,5,16,11,30,917.0,121.0,3.1,24.0,984.0,956.64,704.09
2016,5,16,11,45,919.0,120.5,3.2,24.5,989.0,964.35,708.23
2016,5,16,12,0,921.0,120.0,3.3,25.0,994.0,968.39,710.09
2016,5,16,12,15,920.5,120.0,3.4,25.0,991.5,966.91,709.8
2016,5,16,12,30,920.0,120.0,3.5,25.0,989.0,961.73,707.21
2016,5,16,12,45,919.5,119.0,3.6,25.5,979.0,951.97,700.29
2016,5,16,13,0,919.0,118.0,3.7,26.0,969.0,938.54,691.03
2016,5,16,13,15,915.5,117.0,3.75,26.0,951.5,918.84,678.72
2016,5,16,13,30,912.0,116.0,3.8,26.0,934.0,895.69,664.13
2016,5,16,13,45,909.5,113.0,3.85,26.0,909.5,868.16,646.55
2016,5,16,14,0,907.0,110.0,3.9,26.0,885.0,837.32,626.65
2016,5,16,14,15,900.0,108.5,3.9,25.5,854.0,801.26,604.0
2016,5,16,14,30,893.0,107.0,3.9,25.0,823.0,762.49,579.2
2016,5,16,14,45,882.0,105.5,3.95,25.0,785.0,718.44,547.96
2016,5,16,15,0,871.0,104.0,4.0,25.0,747.0,672.42,514.33
2016,5,16,15,15,858.5,101.5,3.95,24.5,705.0,622.84,477.95
2016,5,16,15,30,846.0,99.0,3.9,24.0,663.0,571.94,439.48
2016,5,16,15,45,827.5,97.0,3.9,24.0,616.0,518.35,397.08
2016,5,16,16,0,809.0,95.0,3.9,24.0,569.0,462.92,352.09
2016,5,16,16,15,787.0,91.0,3.8,23.5,519.0,404.41,304.03
2016,5,16,16,30,765.0,87.0,3.7,23.0,469.0,346.78,255.32
2016,5,16,16,45,735.0,83.0,3.65,22.5,417.5,288.05,205.05
2016,5,16,17,0,705.0,79.0,3.6,22.0,366.0,228.99,154.4
2016,5,16,17,15,664.0,73.5,3.45,21.0,314.5,171.96,107.46
2016,5,16,17,30,623.0,68.0,3.3,20.0,263.0,119.29,68.11
2016,5,16,17,45,564.0,61.0,3.2,19.5,213.0,69.27,39.63
2016,5,16,18,0,505.0,54.0,3.1,19.0,163.0,42.76,31.81
2016,5,16,18,15,415.0,45.0,2.9,18.0,118.5,36.1,25.75
2016,5,16,18,30,325.0,36.0,2.7,17.0,74.0,29.34,19.28
2016,5,16,18,45,187.0,23.0,2.5,16.0,42.5,18.77,6.77
2016,5,16,19,0,49.0,10.0,2.3,15.0,11.0,8.54,0.0
2016,5,16,19,15,24.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,15.5,1.2,12.0,29.0,12.5,0.0
2016,5,17,5,30,281.0,31.0,1.4,13.0,58.0,25.4,15.5
2016,5,17,5,45,386.5,40.5,1.65,14.0,101.5,32.71,23.01
2016,5,17,6,0,492.0,50.0,1.9,15.0,145.0,39.95,29.77
2016,5,17,6,15,557.0,57.5,1.95,15.5,195.0,48.58,37.6
2016,5,17,6,30,622.0,65.0,2.0,16.0,245.0,97.4,54.63
2016,5,17,6,45,671.0,69.5,2.1,17.0,298.5,149.28,90.01
2016,5,17,7,0,720.0,74.0,2.2,18.0,352.0,209.4,138.16
2016,5,17,7,15,751.5,78.5,2.35,18.5,405.0,266.95,187.75
2016,5,17,7,30,783.0,83.0,2.5,19.0,458.0,327.2,240.03
2016,5,17,7,45,809.0,85.5,2.7,20.0,510.0,385.94,290.14
2016,5,17,8,0,835.0,88.0,2.9,21.0,562.0,446.07,339.96
2016,5,17,8,15,852.5,91.0,2.95,21.5,610.5,503.18,386.4
2016,5,17,8,30,870.0,94.0,3.0,22.0,659.0,559.83,430.97
2016,5,17,8,45,884.5,96.0,3.1,23.0,704.0,613.31,471.03
2016,5,17,9,0,899.0,98.0,3.2,24.0,749.0,665.68,508.92
2016,5,17,9,15,909.0,100.0,3.25,24.5,788.5,713.64,543.29
2016,5,17,9,30,919.0,102.0,3.3,25.0,828.0,759.57,575.33
2016,5,17,9,45,926.0,104.0,3.35,25.5,861.0,800.98,602.22
2016,5,17,10,0,933.0,106.0,3.4,26.0,894.0,839.68,626.63
2016,5,17,10,15,938.0,107.5,3.35,26.0,921.0,873.37,648.12
2016,5,17,10,30,943.0,109.0,3.3,26.0,948.0,903.86,667.34
2016,5,17,10,45,946.5,110.0,3.25,26.5,967.5,929.25,681.72
2016,5,17,11,0,950.0,111.0,3.2,27.0,987.0,951.1,693.7
2016,5,17,11,15,952.0,111.5,3.15,27.0,999.0,967.5,703.49
2016,5,17,11,30,954.0,112.0,3.1,27.0,1011.0,980.17,710.92
2016,5,17,11,45,954.5,112.0,3.05,27.5,1015.5,987.22,713.39
2016,5,17,12,0,955.0,112.0,3.0,28.0,1020.0,990.45,713.51
2016,5,17,12,15,953.5,112.0,2.95,28.0,1016.5,988.02,711.54
2016,5,17,12,30,952.0,112.0,2.9,28.0,1013.0,981.78,707.28
2016,5,17,12,45,951.5,110.5,2.85,28.5,1002.0,971.27,699.0
2016,5,17,13,0,951.0,109.0,2.8,29.0,991.0,956.96,688.44
2016,5,17,13,15,947.0,108.0,2.75,29.0,972.5,936.31,675.28
2016,5,17,13,30,943.0,107.0,2.7,29.0,954.0,912.1,659.91
2016,5,17,13,45,936.5,106.5,2.7,29.0,928.0,882.85,641.64
2016,5,17,14,0,930.0,106.0,2.7,29.0,902.0,850.43,621.24
2016,5,17,14,15,922.5,104.0,2.7,29.0,870.0,812.84,597.27
2016,5,17,14,30,915.0,102.0,2.7,29.0,838.0,772.51,571.28
2016,5,17,14,45,905.0,100.5,2.7,29.0,799.5,728.39,541.13
2016,5,17,15,0,895.0,99.0,2.7,29.0,761.0,682.14,508.39
2016,5,17,15,15,882.0,96.5,2.7,28.5,718.0,631.29,472.5
2016,5,17,15,30,869.0,94.0,2.7,28.0,675.0,579.09,434.46
2016,5,17,15,45,853.0,91.0,2.7,28.0,627.5,523.86,392.1
2016,5,17,16,0,837.0,88.0,2.7,28.0,580.0,468.15,348.06
2016,5,17,16,15,815.5,84.5,2.65,27.5,529.5,408.93,300.64
2016,5,17,16,30,794.0,81.0,2.6,27.0,479.0,350.49,252.36
2016,5,17,16,45,765.5,77.0,2.55,27.0,427.0,290.67,201.76
2016,5,17,17,0,737.0,73.0,2.5,27.0,375.0,233.06,152.86
2016,5,17,17,15,697.5,68.5,2.35,26.0,322.5,175.7,106.64
2016,5,17,17,30,658.0,64.0,2.2,25.0,270.0,119.19,65.18
2016,5,17,17,45,599.0,58.0,2.1,24.0,219.5,67.97,37.12
2016,5,17,18,0,540.0,52.0,2.0,23.0,169.0,41.3,30.02
2016,5,17,18,15,452.5,43.0,1.85,22.0,123.5,34.54,23.99
2016,5,17,18,30,365.0,34.0,1.7,21.0,78.0,27.68,17.59
2016,5,17,18,45,224.5,22.0,1.6,20.0,45.0,17.91,6.54
2016,5,17,19,0,84.0,10.0,1.5,19.0,12.0,8.54,0.0
2016,5,17,19,15,42.0,5.0,1.4,18.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,16.5,1.95,13.5,28.5,12.87,0.0
2016,5,18,5,30,249.0,33.0,2.2,14.0,57.0,25.61,15.69
2016,5,18,5,45,347.5,44.0,2.45,15.0,99.5,35.5,25.35
2016,5,18,6,0,446.0,55.0,2.7,16.0,142.0,43.8,33.02
2016,5,18,6,15,511.0,63.0,2.6,16.5,191.0,51.96,40.43
2016,5,18,6,30,576.0,71.0,2.5,17.0,240.0,98.3,56.95
2016,5,18,6,45,621.5,77.5,2.45,18.0,291.5,148.53,91.26
2016,5,18,7,0,667.0,84.0,2.4,19.0,343.0,203.83,135.27
2016,5,18,7,15,699.5,89.0,2.3,19.5,395.0,259.29,182.53
2016,5,18,7,30,732.0,94.0,2.2,20.0,447.0,317.65,232.45
2016,5,18,7,45,756.0,98.5,2.1,21.0,497.0,376.95,281.93
2016,5,18,8,0,780.0,103.0,2.0,22.0,547.0,435.18,328.92
2016,5,18,8,15,798.5,106.5,1.95,22.5,594.5,490.81,373.07
2016,5,18,8,30,817.0,110.0,1.9,23.0,642.0,546.5,415.65
2016,5,18,8,45,831.5,112.5,1.9,24.0,685.5,598.67,453.53
2016,5,18,9,0,846.0,115.0,1.9,25.0,729.0,649.89,489.3
2016,5,18,9,15,856.5,117.0,1.95,25.5,767.5,692.48,519.24
2016,5,18,9,30,867.0,119.0,2.0,26.0,806.0,736.64,549.43
2016,5,18,9,45,880.5,118.0,2.1,26.5,839.5,778.23,577.04
2016,5,18,10,0,894.0,117.0,2.2,27.0,873.0,817.69,601.92
2016,5,18,10,15,899.5,118.5,2.3,27.5,899.5,850.56,622.21
2016,5,18,10,30,905.0,120.0,2.4,28.0,926.0,880.4,640.42
2016,5,18,10,45,907.0,122.0,2.5,28.5,944.5,904.49,654.83
2016,5,18,11,0,909.0,124.0,2.6,29.0,963.0,925.13,667.01
2016,5,18,11,15,911.0,124.5,2.65,29.0,975.0,940.89,677.02
2016,5,18,11,30,913.0,125.0,2.7,29.0,987.0,953.07,684.86
2016,5,18,11,45,911.0,127.0,2.8,29.5,990.5,959.35,688.04
2016,5,18,12,0,909.0,129.0,2.9,30.0,994.0,961.96,689.0
2016,5,18,12,15,908.0,129.0,2.95,30.0,991.0,960.06,688.17
2016,5,18,12,30,907.0,129.0,3.0,30.0,988.0,954.54,685.15
2016,5,18,12,45,903.0,129.5,3.05,30.0,976.5,943.17,678.47
2016,5,18,13,0,899.0,130.0,3.1,30.0,965.0,928.29,669.6
2016,5,18,13,15,895.0,129.0,3.15,30.0,947.5,908.63,657.67
2016,5,18,13,30,891.0,128.0,3.2,30.0,930.0,885.6,643.56
2016,5,18,13,45,888.0,125.0,3.25,30.0,905.5,858.33,626.61
2016,5,18,14,0,885.0,122.0,3.3,30.0,881.0,827.86,607.46
2016,5,18,14,15,877.0,120.5,3.3,29.5,850.0,791.87,585.37
2016,5,18,14,30,869.0,119.0,3.3,29.0,819.0,753.3,560.98
2016,5,18,14,45,860.5,116.0,3.35,29.0,782.0,710.67,531.27
2016,5,18,15,0,852.0,113.0,3.4,29.0,745.0,665.92,499.36
2016,5,18,15,15,839.0,110.5,3.4,28.5,702.5,619.83,466.33
2016,5,18,15,30,826.0,108.0,3.4,28.0,660.0,568.89,428.83
2016,5,18,15,45,807.0,105.0,3.4,27.5,613.5,513.51,386.86
2016,5,18,16,0,788.0,102.0,3.4,27.0,567.0,458.09,343.46
2016,5,18,16,15,765.5,98.5,3.3,26.0,517.5,401.09,297.96
2016,5,18,16,30,743.0,95.0,3.2,25.0,468.0,345.05,251.75
2016,5,18,16,45,715.5,89.5,3.1,24.5,417.5,284.52,200.73
2016,5,18,17,0,688.0,84.0,3.0,24.0,367.0,228.37,152.97
2016,5,18,17,15,647.5,78.0,2.9,23.0,315.5,172.12,107.29
2016,5,18,17,30,607.0,72.0,2.8,22.0,264.0,120.19,68.98
2016,5,18,17,45,556.0,64.0,2.75,21.0,215.0,70.78,41.01
2016,5,18,18,0,505.0,56.0,2.7,20.0,166.0,44.27,33.01
2016,5,18,18,15,418.0,46.5,2.65,19.0,121.5,37.25,26.68
2016,5,18,18,30,331.0,37.0,2.6,18.0,77.0,30.1,19.94
2016,5,18,18,45,202.0,24.0,2.6,17.0,45.0,19.57,8.28
2016,5,18,19,0,73.0,11.0,2.6,16.0,13.0,9.39,0.0
2016,5,18,19,15,36.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,112.0,18.5,4.25,10.5,29.5,14.38,0.0
2016,5,19,5,30,224.0,37.0,4.4,11.0,59.0,28.54,18.48
2016,5,19,5,45,328.0,48.5,4.55,11.5,102.5,37.25,27.28
2016,5,19,6,0,432.0,60.0,4.7,12.0,146.0,47.9,37.24
2016,5,19,6,15,498.0,69.0,4.75,12.0,195.0,56.23,45.0
2016,5,19,6,30,564.0,78.0,4.8,12.0,244.0,102.59,62.38
2016,5,19,6,45,475.0,104.0,4.9,12.5,262.5,147.26,98.96
2016,5,19,7,0,386.0,130.0,5.0,13.0,281.0,183.02,133.41
2016,5,19,7,15,445.5,137.5,4.85,13.5,335.0,231.21,173.42
2016,5,19,7,30,505.0,145.0,4.7,14.0,389.0,285.76,219.47
2016,5,19,7,45,602.5,131.5,4.55,14.5,453.0,346.08,269.62
2016,5,19,8,0,700.0,118.0,4.4,15.0,517.0,411.91,324.14
2016,5,19,8,15,549.5,186.5,4.35,15.5,516.5,436.09,346.02
2016,5,19,8,30,399.0,255.0,4.3,16.0,516.0,440.05,349.66
2016,5,19,8,45,524.5,226.5,4.3,16.5,593.5,517.73,410.72
2016,5,19,9,0,650.0,198.0,4.3,17.0,671.0,602.38,475.92
2016,5,19,9,15,770.0,158.0,4.3,17.5,747.0,675.2,531.44
2016,5,19,9,30,890.0,118.0,4.3,18.0,823.0,750.55,587.89
2016,5,19,9,45,890.0,125.5,4.3,18.5,855.0,790.52,615.26
2016,5,19,10,0,890.0,133.0,4.3,19.0,887.0,827.36,639.31
2016,5,19,10,15,897.0,134.5,4.25,19.5,914.5,861.29,660.82
2016,5,19,10,30,904.0,136.0,4.2,20.0,942.0,892.27,680.04
2016,5,19,10,45,911.5,135.5,4.2,20.5,963.5,918.79,696.26
2016,5,19,11,0,919.0,135.0,4.2,21.0,985.0,942.07,710.19
2016,5,19,11,15,921.5,135.5,4.2,21.0,997.0,958.4,720.76
2016,5,19,11,30,924.0,136.0,4.2,21.0,1009.0,971.13,728.99
2016,5,19,11,45,924.5,136.5,4.25,21.5,1013.5,978.39,732.5
2016,5,19,12,0,925.0,137.0,4.3,22.0,1018.0,981.99,733.66
2016,5,19,12,15,924.0,137.0,4.3,22.0,1015.0,980.09,732.38
2016,5,19,12,30,923.0,137.0,4.3,22.0,1012.0,974.52,728.77
2016,5,19,12,45,928.0,131.5,4.35,22.0,1003.5,965.8,723.43
2016,5,19,13,0,933.0,126.0,4.4,22.0,995.0,953.22,715.56
2016,5,19,13,15,930.0,125.0,4.45,21.5,977.0,933.88,704.56
2016,5,19,13,30,927.0,124.0,4.5,21.0,959.0,911.01,691.28
2016,5,19,13,45,710.5,228.0,4.55,21.0,858.0,820.08,626.96
2016,5,19,14,0,494.0,332.0,4.6,21.0,757.0,716.1,548.76
2016,5,19,14,15,699.0,224.0,4.7,20.5,801.0,760.58,587.57
2016,5,19,14,30,904.0,116.0,4.8,20.0,845.0,774.78,603.42
2016,5,19,14,45,891.5,115.5,4.9,20.0,806.5,730.38,570.65
2016,5,19,15,0,879.0,115.0,5.0,20.0,768.0,684.07,535.97
2016,5,19,15,15,865.5,112.5,4.9,19.5,725.0,636.6,499.77
2016,5,19,15,30,852.0,110.0,4.8,19.0,682.0,584.18,458.91
2016,5,19,15,45,739.5,129.5,4.75,18.5,600.5,500.18,392.85
2016,5,19,16,0,627.0,149.0,4.7,18.0,519.0,425.35,333.01
2016,5,19,16,15,637.0,130.0,4.7,17.0,478.5,375.59,291.68
2016,5,19,16,30,647.0,111.0,4.7,16.0,438.0,323.61,246.8
2016,5,19,16,45,426.0,138.5,4.75,15.5,344.5,240.5,181.61
2016,5,19,17,0,205.0,166.0,4.8,15.0,251.0,180.75,138.37
2016,5,19,17,15,183.5,147.5,4.7,14.5,216.0,147.34,111.07
2016,5,19,17,30,162.0,129.0,4.6,14.0,181.0,116.51,86.93
2016,5,19,17,45,143.0,107.5,4.6,13.5,147.0,86.55,65.23
2016,5,19,18,0,124.0,86.0,4.6,13.0,113.0,64.7,52.2
2016,5,19,18,15,96.0,65.0,4.55,12.5,83.0,49.73,38.49
2016,5,19,18,30,68.0,44.0,4.5,12.0,53.0,34.44,24.3
2016,5,19,18,45,34.0,26.5,4.45,11.5,31.0,21.19,10.17
2016,5,19,19,0,0.0,9.0,4.4,11.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,4.45,11.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,107.0,19.5,4.2,9.0,30.5,15.13,0.0
2016,5,20,5,30,214.0,39.0,4.3,9.0,61.0,30.01,20.0
2016,5,20,5,45,326.0,50.0,4.4,9.5,104.5,38.34,28.51
2016,5,20,6,0,438.0,61.0,4.5,10.0,148.0,48.72,38.3
2016,5,20,6,15,505.0,69.5,4.5,10.5,197.5,56.21,45.26
2016,5,20,6,30,572.0,78.0,4.5,11.0,247.0,102.55,62.44
2016,5,20,6,45,369.5,118.0,4.5,11.5,235.0,143.3,100.7
2016,5,20,7,0,167.0,158.0,4.5,12.0,223.0,159.54,123.35
2016,5,20,7,15,291.0,162.5,4.5,12.5,295.5,209.12,160.95
2016,5,20,7,30,415.0,167.0,4.5,13.0,368.0,274.81,213.43
2016,5,20,7,45,335.5,205.5,4.5,13.5,379.5,300.76,238.22
2016,5,20,8,0,256.0,244.0,4.5,14.0,391.0,320.76,256.36
2016,5,20,8,15,550.0,175.0,4.5,14.0,525.0,425.4,340.14
2016,5,20,8,30,844.0,106.0,4.5,14.0,659.0,554.49,443.46
2016,5,20,8,45,859.0,108.5,4.5,14.5,703.0,608.09,485.86
2016,5,20,9,0,874.0,111.0,4.5,15.0,747.0,657.6,524.27
2016,5,20,9,15,660.5,209.0,4.55,15.0,704.5,648.66,515.41
2016,5,20,9,30,447.0,307.0,4.6,15.0,662.0,609.74,482.97
2016,5,20,9,45,473.5,315.0,4.7,15.5,705.0,656.36,517.84
2016,5,20,10,0,500.0,323.0,4.8,16.0,748.0,703.08,551.88
2016,5,20,10,15,264.0,337.0,4.8,16.0,562.5,532.08,419.63
2016,5,20,10,30,28.0,351.0,4.8,16.0,377.0,334.62,262.28
2016,5,20,10,45,260.0,365.5,4.85,16.5,606.5,571.67,449.43
2016,5,20,11,0,492.0,380.0,4.9,17.0,836.0,805.69,623.54
2016,5,20,11,15,274.0,407.0,4.9,17.0,661.5,634.48,492.8
2016,5,20,11,30,56.0,434.0,4.9,17.0,487.0,441.42,342.69
2016,5,20,11,45,261.0,421.5,4.95,17.0,670.5,642.91,500.07
2016,5,20,12,0,466.0,409.0,5.0,17.0,854.0,829.75,639.48
2016,5,20,12,15,344.0,444.0,4.95,17.0,772.0,740.28,570.9
2016,5,20,12,30,222.0,479.0,4.9,17.0,690.0,647.54,500.3
2016,5,20,12,45,318.0,438.5,4.9,17.0,737.0,705.33,545.89
2016,5,20,13,0,414.0,398.0,4.9,17.0,784.0,757.09,585.9
2016,5,20,13,15,341.5,418.5,4.9,16.5,732.5,694.57,539.67
2016,5,20,13,30,269.0,439.0,4.9,16.0,681.0,642.7,501.02
2016,5,20,13,45,273.0,423.0,4.9,16.0,663.5,622.37,486.7
2016,5,20,14,0,277.0,407.0,4.9,16.0,646.0,600.7,471.12
2016,5,20,14,15,191.0,396.0,4.9,16.0,558.0,504.22,397.08
2016,5,20,14,30,105.0,385.0,4.9,16.0,470.0,413.86,326.66
2016,5,20,14,45,183.5,364.0,4.9,16.0,504.0,451.58,357.93
2016,5,20,15,0,262.0,343.0,4.9,16.0,538.0,481.01,381.8
2016,5,20,15,15,248.5,324.0,4.85,15.5,500.5,441.27,351.45
2016,5,20,15,30,235.0,305.0,4.8,15.0,463.0,396.21,316.71
2016,5,20,15,45,225.0,283.0,4.75,15.0,426.0,357.91,286.18
2016,5,20,16,0,215.0,261.0,4.7,15.0,389.0,320.29,255.75
2016,5,20,16,15,136.5,233.5,4.6,14.5,312.5,251.87,201.25
2016,5,20,16,30,58.0,206.0,4.5,14.0,236.0,189.65,151.91
2016,5,20,16,45,52.5,185.5,4.4,14.0,210.0,166.2,132.72
2016,5,20,17,0,47.0,165.0,4.3,14.0,184.0,143.51,114.02
2016,5,20,17,15,42.0,143.0,4.15,13.5,158.5,120.64,95.32
2016,5,20,17,30,37.0,121.0,4.0,13.0,133.0,98.69,77.41
2016,5,20,17,45,258.0,92.5,3.85,12.5,152.0,79.71,57.06
2016,5,20,18,0,479.0,64.0,3.7,12.0,171.0,50.57,39.8
2016,5,20,18,15,389.0,53.5,3.45,11.5,126.0,42.93,32.66
2016,5,20,18,30,299.0,43.0,3.2,11.0,81.0,33.16,23.37
2016,5,20,18,45,170.5,28.5,3.0,11.0,48.0,22.06,11.24
2016,5,20,19,0,42.0,14.0,2.8,11.0,15.0,11.95,0.0
2016,5,20,19,15,21.0,7.0,2.8,10.5,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,30.5,18.0,1.65,10.0,21.5,14.74,0.45
2016,5,21,5,30,61.0,36.0,1.8,10.0,43.0,28.48,18.74
2016,5,21,5,45,97.0,56.0,2.0,10.5,73.0,43.28,32.84
2016,5,21,6,0,133.0,76.0,2.2,11.0,103.0,57.83,46.32
2016,5,21,6,15,156.0,97.0,2.25,11.0,137.0,73.14,60.37
2016,5,21,6,30,179.0,118.0,2.3,11.0,171.0,103.0,76.87
2016,5,21,6,45,201.5,136.0,2.4,11.5,206.5,133.63,99.87
2016,5,21,7,0,224.0,154.0,2.5,12.0,242.0,167.9,127.59
2016,5,21,7,15,223.0,177.5,2.55,12.5,275.5,203.13,157.73
2016,5,21,7,30,222.0,201.0,2.6,13.0,309.0,236.08,185.8
2016,5,21,7,45,194.5,227.5,2.7,13.5,329.5,262.91,208.92
2016,5,21,8,0,167.0,254.0,2.8,14.0,350.0,286.68,228.66
2016,5,21,8,15,121.5,271.0,2.85,14.0,344.0,291.0,232.61
2016,5,21,8,30,76.0,288.0,2.9,14.0,338.0,284.93,227.63
2016,5,21,8,45,128.5,316.0,3.0,14.5,407.0,350.97,279.48
2016,5,21,9,0,181.0,344.0,3.1,15.0,476.0,416.49,329.99
2016,5,21,9,15,95.5,284.5,3.15,14.5,354.5,317.86,252.73
2016,5,21,9,30,10.0,225.0,3.2,14.0,233.0,196.41,155.24
2016,5,21,9,45,7.5,199.0,3.25,14.0,205.0,173.02,136.44
2016,5,21,10,0,5.0,173.0,3.3,14.0,177.0,149.39,117.19
2016,5,21,10,15,52.5,304.0,3.3,14.0,351.0,309.99,246.06
2016,5,21,10,30,100.0,435.0,3.3,14.0,525.0,471.2,369.91
2016,5,21,10,45,61.0,387.0,3.3,14.0,442.5,397.05,311.73
2016,5,21,11,0,22.0,339.0,3.3,14.0,360.0,309.47,243.18
2016,5,21,11,15,72.0,407.5,3.25,14.0,476.0,429.43,336.94
2016,5,21,11,30,122.0,476.0,3.2,14.0,592.0,552.49,429.46
2016,5,21,11,45,289.5,441.5,3.2,14.0,718.0,686.43,531.63
2016,5,21,12,0,457.0,407.0,3.2,14.0,844.0,818.46,629.02
2016,5,21,12,15,304.5,444.5,3.2,14.0,735.5,703.67,542.55
2016,5,21,12,30,152.0,482.0,3.2,14.0,627.0,586.08,453.48
2016,5,21,12,45,285.0,438.5,3.2,14.0,706.5,674.72,522.98
2016,5,21,13,0,418.0,395.0,3.2,14.0,786.0,756.85,585.11
2016,5,21,13,15,314.0,422.5,3.2,14.0,712.5,673.42,522.11
2016,5,21,13,30,210.0,450.0,3.2,14.0,639.0,591.09,459.9
2016,5,21,13,45,149.0,430.0,3.2,14.0,563.0,515.67,403.23
2016,5,21,14,0,88.0,410.0,3.2,14.0,487.0,432.62,339.77
2016,5,21,14,15,115.0,401.0,3.15,14.0,497.0,450.29,354.49
2016,5,21,14,30,142.0,392.0,3.1,14.0,507.0,455.32,359.1
2016,5,21,14,45,152.5,373.0,3.1,14.0,491.5,437.67,346.18
2016,5,21,15,0,163.0,354.0,3.1,14.0,476.0,418.74,332.2
2016,5,21,15,15,122.0,327.0,3.05,14.0,415.5,360.74,286.99
2016,5,21,15,30,81.0,300.0,3.0,14.0,355.0,300.63,239.82
2016,5,21,15,45,182.5,275.5,2.95,14.0,387.5,329.88,263.59
2016,5,21,16,0,284.0,251.0,2.9,14.0,420.0,346.99,276.01
2016,5,21,16,15,284.5,227.5,2.85,14.0,384.5,308.74,244.26
2016,5,21,16,30,285.0,204.0,2.8,14.0,349.0,270.16,211.78
2016,5,21,16,45,294.5,179.5,2.75,14.0,315.5,233.12,179.67
2016,5,21,17,0,304.0,155.0,2.7,14.0,282.0,194.95,146.21
2016,5,21,17,15,426.5,121.0,2.55,13.5,273.0,167.42,117.11
2016,5,21,17,30,549.0,87.0,2.4,13.0,264.0,125.82,78.72
2016,5,21,17,45,503.0,76.0,2.3,13.0,216.0,77.82,49.78
2016,5,21,18,0,457.0,65.0,2.2,13.0,168.0,51.17,40.2
2016,5,21,18,15,374.0,54.0,1.95,12.5,124.0,43.2,32.81
2016,5,21,18,30,291.0,43.0,1.7,12.0,80.0,33.12,23.3
2016,5,21,18,45,178.0,28.5,1.45,11.5,48.0,22.06,11.56
2016,5,21,19,0,65.0,14.0,1.2,11.0,16.0,11.95,0.0
2016,5,21,19,15,32.5,7.0,1.15,10.5,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,117.0,19.5,1.35,9.5,32.0,15.14,1.46
2016,5,22,5,30,234.0,39.0,1.6,10.0,64.0,30.05,20.17
2016,5,22,5,45,329.0,51.0,1.85,10.5,106.5,39.06,29.13
2016,5,22,6,0,424.0,63.0,2.1,11.0,149.0,50.22,39.54
2016,5,22,6,15,212.0,74.5,2.1,11.5,117.5,56.83,45.67
2016,5,22,6,30,0.0,86.0,2.1,12.0,86.0,69.59,54.47
2016,5,22,6,45,0.0,104.0,2.1,12.5,104.0,84.34,66.87
2016,5,22,7,0,0.0,122.0,2.1,13.0,122.0,99.28,79.19
2016,5,22,7,15,2.0,138.5,2.05,13.5,139.5,113.7,90.77
2016,5,22,7,30,4.0,155.0,2.0,14.0,157.0,128.45,102.48
2016,5,22,7,45,117.0,201.5,1.95,14.5,269.0,213.16,169.25
2016,5,22,8,0,230.0,248.0,1.9,15.0,381.0,308.0,243.45
2016,5,22,8,15,167.5,272.0,1.9,15.0,373.5,313.32,248.15
2016,5,22,8,30,105.0,296.0,1.9,15.0,366.0,306.68,242.91
2016,5,22,8,45,202.5,310.5,1.95,15.5,455.0,388.4,306.44
2016,5,22,9,0,300.0,325.0,2.0,16.0,544.0,480.4,376.14
2016,5,22,9,15,268.5,351.0,2.05,16.0,555.0,498.33,388.6
2016,5,22,9,30,237.0,377.0,2.1,16.0,566.0,504.65,392.65
2016,5,22,9,45,210.0,397.5,2.15,16.5,570.0,514.03,398.12
2016,5,22,10,0,183.0,418.0,2.2,17.0,574.0,520.85,401.5
2016,5,22,10,15,537.5,275.5,2.25,17.0,753.0,706.04,543.66
2016,5,22,10,30,892.0,133.0,2.3,17.0,932.0,874.67,664.72
2016,5,22,10,45,895.0,135.0,2.4,17.5,951.0,899.2,678.8
2016,5,22,11,0,898.0,137.0,2.5,18.0,970.0,920.38,691.98
2016,5,22,11,15,900.0,137.5,2.6,18.0,982.0,935.91,702.72
2016,5,22,11,30,902.0,138.0,2.7,18.0,994.0,947.94,711.24
2016,5,22,11,45,609.5,300.5,2.85,18.5,880.0,857.71,646.17
2016,5,22,12,0,317.0,463.0,3.0,19.0,766.0,731.58,550.82
2016,5,22,12,15,326.0,453.0,3.1,19.0,764.0,730.08,551.51
2016,5,22,12,30,335.0,443.0,3.2,19.0,762.0,726.74,550.04
2016,5,22,12,45,338.0,434.5,3.3,19.0,753.0,717.54,544.3
2016,5,22,13,0,341.0,426.0,3.4,19.0,744.0,706.56,537.32
2016,5,22,13,15,390.0,393.5,3.5,18.5,751.0,711.6,544.1
2016,5,22,13,30,439.0,361.0,3.6,18.0,758.0,723.48,555.42
2016,5,22,13,45,435.5,353.0,3.7,18.0,738.0,700.15,539.19
2016,5,22,14,0,432.0,345.0,3.8,18.0,718.0,675.14,521.78
2016,5,22,14,15,425.0,336.5,3.85,17.5,692.5,645.49,501.52
2016,5,22,14,30,418.0,328.0,3.9,17.0,667.0,614.65,480.04
2016,5,22,14,45,386.5,324.0,3.95,17.0,626.5,562.38,441.05
2016,5,22,15,0,355.0,320.0,4.0,17.0,586.0,519.54,408.58
2016,5,22,15,15,258.0,316.0,3.95,16.5,503.5,438.91,346.72
2016,5,22,15,30,161.0,312.0,3.9,16.0,421.0,360.39,285.8
2016,5,22,15,45,225.0,281.0,3.9,16.0,422.0,355.44,282.27
2016,5,22,16,0,289.0,250.0,3.9,16.0,423.0,347.97,275.47
2016,5,22,16,15,349.5,215.0,3.8,15.5,406.0,323.79,254.73
2016,5,22,16,30,410.0,180.0,3.7,15.0,389.0,296.08,229.62
2016,5,22,16,45,455.0,150.0,3.6,15.0,359.0,256.88,193.71
2016,5,22,17,0,500.0,120.0,3.5,15.0,329.0,212.21,152.4
2016,5,22,17,15,539.5,101.0,3.35,14.5,299.5,172.42,115.94
2016,5,22,17,30,579.0,82.0,3.2,14.0,270.0,124.51,76.14
2016,5,22,17,45,525.5,73.5,3.1,13.5,221.0,76.5,48.11
2016,5,22,18,0,472.0,65.0,3.0,13.0,172.0,51.19,40.23
2016,5,22,18,15,390.0,54.0,2.65,12.5,128.0,43.2,32.82
2016,5,22,18,30,308.0,43.0,2.3,12.0,84.0,33.18,23.38
2016,5,22,18,45,196.5,28.5,2.0,11.5,50.5,22.1,11.85
2016,5,22,19,0,85.0,14.0,1.7,11.0,17.0,11.95,0.0
2016,5,22,19,15,42.5,7.0,1.6,10.5,8.5,5.97,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,6.5,17.5,2.15,9.5,18.5,14.6,1.87
2016,5,23,5,30,13.0,35.0,2.3,10.0,37.0,28.14,18.58
2016,5,23,5,45,32.5,55.0,2.5,10.5,61.5,43.14,32.75
2016,5,23,6,0,52.0,75.0,2.7,11.0,86.0,57.91,46.42
2016,5,23,6,15,65.0,97.0,2.75,11.5,114.0,73.75,60.81
2016,5,23,6,30,78.0,119.0,2.8,12.0,142.0,97.11,75.22
