Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,45,91.5,139.5,2.85,12.5,172.0,121.52,94.25
2016,5,23,7,0,105.0,160.0,2.9,13.0,202.0,148.28,115.85
2016,5,23,7,15,58.5,164.0,2.9,13.5,188.0,148.06,117.44
2016,5,23,7,30,12.0,168.0,2.9,14.0,174.0,141.25,112.93
2016,5,23,7,45,183.5,197.0,2.9,14.5,302.0,233.6,185.04
2016,5,23,8,0,355.0,226.0,2.9,15.0,430.0,345.81,273.1
2016,5,23,8,15,363.0,245.5,2.9,15.5,469.5,388.07,306.75
2016,5,23,8,30,371.0,265.0,2.9,16.0,509.0,430.51,339.94
2016,5,23,8,45,585.5,200.5,2.95,16.5,615.0,529.59,417.14
2016,5,23,9,0,800.0,136.0,3.0,17.0,721.0,633.69,496.96
2016,5,23,9,15,594.5,235.5,3.0,17.0,683.0,623.76,486.96
2016,5,23,9,30,389.0,335.0,3.0,17.0,645.0,582.02,453.05
2016,5,23,9,45,622.5,236.0,3.05,17.5,755.5,696.31,540.58
2016,5,23,10,0,856.0,137.0,3.1,18.0,866.0,798.23,615.95
2016,5,23,10,15,862.5,138.5,3.15,18.0,892.0,830.6,637.47
2016,5,23,10,30,869.0,140.0,3.2,18.0,918.0,860.13,657.45
2016,5,23,10,45,873.0,141.0,3.25,18.5,937.0,884.09,672.28
2016,5,23,11,0,877.0,142.0,3.3,19.0,956.0,904.83,684.88
2016,5,23,11,15,879.5,142.5,3.3,19.0,968.0,920.48,695.03
2016,5,23,11,30,882.0,143.0,3.3,19.0,980.0,932.72,702.95
2016,5,23,11,45,884.5,142.0,3.35,19.0,985.0,940.21,708.1
2016,5,23,12,0,887.0,141.0,3.4,19.0,990.0,944.24,711.03
2016,5,23,12,15,886.5,141.0,3.45,19.0,987.0,942.93,710.47
2016,5,23,12,30,886.0,141.0,3.5,19.0,984.0,938.13,707.67
2016,5,23,12,45,855.5,159.5,3.55,19.0,967.0,931.98,704.07
2016,5,23,13,0,825.0,178.0,3.6,19.0,950.0,910.72,690.18
2016,5,23,13,15,820.5,177.0,3.55,18.5,932.5,891.43,678.49
2016,5,23,13,30,816.0,176.0,3.5,18.0,915.0,868.99,664.57
2016,5,23,13,45,808.5,174.5,3.5,18.0,890.0,840.62,645.52
2016,5,23,14,0,801.0,173.0,3.5,18.0,865.0,809.52,624.24
2016,5,23,14,15,791.5,170.5,3.45,18.0,834.0,773.45,598.35
2016,5,23,14,30,782.0,168.0,3.4,18.0,803.0,735.16,570.51
2016,5,23,14,45,773.5,163.0,3.35,18.0,767.0,693.33,539.69
2016,5,23,15,0,765.0,158.0,3.3,18.0,731.0,651.07,507.93
2016,5,23,15,15,749.5,154.0,3.2,17.5,689.5,601.84,471.02
2016,5,23,15,30,734.0,150.0,3.1,17.0,648.0,551.86,432.6
2016,5,23,15,45,719.0,143.5,3.05,17.0,603.0,499.43,390.61
2016,5,23,16,0,704.0,137.0,3.0,17.0,558.0,446.8,347.35
2016,5,23,16,15,679.0,131.5,2.95,16.5,509.5,391.15,301.28
2016,5,23,16,30,654.0,126.0,2.9,16.0,461.0,336.92,255.19
2016,5,23,16,45,629.5,117.0,2.9,16.0,412.0,281.58,207.05
2016,5,23,17,0,605.0,108.0,2.9,16.0,363.0,228.23,160.53
2016,5,23,17,15,562.5,100.5,2.8,15.5,312.5,175.49,116.87
2016,5,23,17,30,520.0,93.0,2.7,15.0,262.0,127.43,80.7
2016,5,23,17,45,471.0,82.0,2.6,15.0,215.0,78.96,51.12
2016,5,23,18,0,422.0,71.0,2.5,15.0,168.0,53.45,41.91
2016,5,23,18,15,341.5,58.5,2.35,14.5,124.5,44.41,33.64
2016,5,23,18,30,261.0,46.0,2.2,14.0,81.0,35.21,24.98
2016,5,23,18,45,130.5,31.5,2.1,13.5,49.0,24.64,13.97
2016,5,23,19,0,0.0,17.0,2.0,13.0,17.0,13.78,0.0
2016,5,23,19,15,0.0,8.5,2.0,12.5,8.5,7.26,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,19.5,2.35,10.5,32.0,15.12,2.68
2016,5,24,5,30,228.0,39.0,2.5,11.0,64.0,30.01,20.15
2016,5,24,5,45,324.0,50.5,2.7,11.5,106.5,38.65,28.66
2016,5,24,6,0,420.0,62.0,2.9,12.0,149.0,49.21,38.49
2016,5,24,6,15,210.0,56.0,2.9,12.0,99.5,41.02,31.39
2016,5,24,6,30,0.0,50.0,2.9,12.0,50.0,41.36,30.2
2016,5,24,6,45,0.0,60.5,2.95,12.5,60.5,50.11,37.62
2016,5,24,7,0,0.0,71.0,3.0,13.0,71.0,58.88,44.93
2016,5,24,7,15,0.0,92.5,3.0,13.5,92.5,76.53,59.65
2016,5,24,7,30,0.0,114.0,3.0,14.0,114.0,94.21,74.15
2016,5,24,7,45,0.0,136.0,3.05,14.5,136.0,112.45,88.9
2016,5,24,8,0,0.0,158.0,3.1,15.0,158.0,130.87,103.59
2016,5,24,8,15,0.0,148.5,3.1,15.5,148.5,123.4,96.93
2016,5,24,8,30,0.0,139.0,3.1,16.0,139.0,115.75,90.22
2016,5,24,8,45,4.5,177.5,3.15,16.5,181.0,150.72,118.24
2016,5,24,9,0,9.0,216.0,3.2,17.0,223.0,186.42,146.37
2016,5,24,9,15,16.5,257.5,3.2,17.0,271.0,227.37,178.62
2016,5,24,9,30,24.0,299.0,3.2,17.0,319.0,269.28,211.25
2016,5,24,9,45,16.5,254.5,3.25,17.5,268.5,226.95,177.25
2016,5,24,10,0,9.0,210.0,3.3,18.0,218.0,183.94,142.8
2016,5,24,10,15,17.5,277.5,3.35,18.0,293.5,249.33,194.2
2016,5,24,10,30,26.0,345.0,3.4,18.0,369.0,326.45,253.52
2016,5,24,10,45,27.0,351.5,3.45,18.5,377.0,334.66,258.91
2016,5,24,11,0,28.0,358.0,3.5,19.0,385.0,342.73,264.41
2016,5,24,11,15,28.0,362.5,3.5,19.0,390.0,347.93,268.18
2016,5,24,11,30,28.0,367.0,3.5,19.0,395.0,352.88,271.79
2016,5,24,11,45,234.0,376.5,3.55,19.0,601.5,573.03,441.75
2016,5,24,12,0,440.0,386.0,3.6,19.0,808.0,780.84,593.74
2016,5,24,12,15,426.5,398.0,3.6,19.0,805.5,778.63,590.29
2016,5,24,12,30,413.0,410.0,3.6,19.0,803.0,774.14,586.72
2016,5,24,12,45,644.5,280.5,3.65,19.0,887.0,860.55,653.98
2016,5,24,13,0,876.0,151.0,3.7,19.0,971.0,917.4,695.9
2016,5,24,13,15,872.0,150.0,3.7,19.0,953.0,898.47,682.85
2016,5,24,13,30,868.0,149.0,3.7,19.0,935.0,876.28,668.14
2016,5,24,13,45,861.5,147.5,3.7,19.0,910.5,848.44,649.51
2016,5,24,14,0,855.0,146.0,3.7,19.0,886.0,826.25,634.85
2016,5,24,14,15,846.5,144.0,3.7,18.5,854.5,789.85,610.95
2016,5,24,14,30,838.0,142.0,3.7,18.0,823.0,751.01,584.01
2016,5,24,14,45,830.5,137.5,3.7,18.0,787.0,708.3,552.63
2016,5,24,15,0,823.0,133.0,3.7,18.0,751.0,663.51,519.04
2016,5,24,15,15,809.0,130.0,3.65,17.5,708.5,614.34,482.1
2016,5,24,15,30,795.0,127.0,3.6,17.0,666.0,564.12,443.31
2016,5,24,15,45,780.0,121.5,3.6,17.0,620.5,510.38,400.01
2016,5,24,16,0,765.0,116.0,3.6,17.0,575.0,456.27,355.2
2016,5,24,16,15,742.0,112.0,3.55,16.5,526.0,398.35,306.77
2016,5,24,16,30,719.0,108.0,3.5,16.0,477.0,342.91,259.04
2016,5,24,16,45,692.5,101.5,3.45,16.0,426.5,285.68,208.72
2016,5,24,17,0,666.0,95.0,3.4,16.0,376.0,230.54,160.2
2016,5,24,17,15,625.0,88.5,3.3,15.5,325.0,175.42,114.14
2016,5,24,17,30,584.0,82.0,3.2,15.0,274.0,124.68,75.78
2016,5,24,17,45,530.5,73.5,3.15,14.5,225.0,76.48,47.82
2016,5,24,18,0,477.0,65.0,3.1,14.0,176.0,51.07,39.98
2016,5,24,18,15,394.5,54.5,2.95,13.5,131.5,43.5,32.98
2016,5,24,18,30,312.0,44.0,2.8,13.0,87.0,33.91,23.99
2016,5,24,18,45,194.0,30.0,2.65,12.5,53.0,23.22,13.11
2016,5,24,19,0,76.0,16.0,2.5,12.0,19.0,12.43,0.0
2016,5,24,19,15,38.0,8.0,2.45,11.5,9.5,6.83,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,122.5,19.5,2.25,10.5,33.0,15.14,3.17
2016,5,25,5,30,245.0,39.0,2.4,11.0,66.0,30.06,20.25
2016,5,25,5,45,339.0,50.0,2.55,11.5,108.5,38.34,28.42
2016,5,25,6,0,433.0,61.0,2.7,12.0,151.0,48.38,37.77
2016,5,25,6,15,216.5,54.5,2.7,12.0,99.5,39.99,30.48
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,39.69,28.76
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,47.6,35.47
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,55.53,42.08
2016,5,25,7,15,0.0,94.0,2.7,13.5,94.0,77.74,60.67
2016,5,25,7,30,0.0,121.0,2.7,14.0,121.0,99.86,78.86
2016,5,25,7,45,1.0,144.5,2.75,14.5,145.5,119.71,94.87
2016,5,25,8,0,2.0,168.0,2.8,15.0,170.0,139.87,110.92
2016,5,25,8,15,9.5,199.5,2.9,15.5,206.0,170.0,134.87
2016,5,25,8,30,17.0,231.0,3.0,16.0,242.0,201.18,159.37
2016,5,25,8,45,42.0,278.0,3.1,16.5,308.0,261.26,206.64
2016,5,25,9,0,67.0,325.0,3.2,17.0,374.0,320.69,252.55
2016,5,25,9,15,95.0,353.5,3.25,17.0,427.5,368.65,289.54
2016,5,25,9,30,123.0,382.0,3.3,17.0,481.0,427.05,334.09
2016,5,25,9,45,127.5,396.5,3.35,17.5,502.5,450.23,350.53
2016,5,25,10,0,132.0,411.0,3.4,18.0,524.0,473.26,366.84
2016,5,25,10,15,515.5,265.5,3.45,18.0,725.5,675.67,525.1
2016,5,25,10,30,899.0,120.0,3.5,18.0,927.0,864.2,663.16
2016,5,25,10,45,902.5,121.5,3.55,18.5,946.5,888.87,677.3
2016,5,25,11,0,906.0,123.0,3.6,19.0,966.0,910.19,690.33
2016,5,25,11,15,908.5,123.5,3.6,19.0,978.0,926.31,700.84
2016,5,25,11,30,911.0,124.0,3.6,19.0,990.0,938.91,709.03
2016,5,25,11,45,913.5,123.0,3.6,19.0,995.5,946.62,714.0
2016,5,25,12,0,916.0,122.0,3.6,19.0,1001.0,950.76,716.68
2016,5,25,12,15,915.5,122.0,3.6,19.0,998.0,949.47,715.79
2016,5,25,12,30,915.0,122.0,3.6,19.0,995.0,944.59,712.6
2016,5,25,12,45,906.5,126.0,3.65,19.0,983.0,932.55,704.97
2016,5,25,13,0,898.0,130.0,3.7,19.0,971.0,917.11,695.11
2016,5,25,13,15,894.0,129.0,3.75,19.0,953.5,897.82,682.65
2016,5,25,13,30,890.0,128.0,3.8,19.0,936.0,875.2,667.9
2016,5,25,13,45,887.0,125.0,3.85,19.5,912.5,848.38,648.95
2016,5,25,14,0,884.0,122.0,3.9,20.0,889.0,818.38,627.79
2016,5,25,14,15,877.0,120.5,3.95,19.5,858.0,783.65,605.54
2016,5,25,14,30,870.0,119.0,4.0,19.0,827.0,746.3,580.49
2016,5,25,14,45,863.0,115.0,4.05,19.0,791.0,704.27,549.61
2016,5,25,15,0,856.0,111.0,4.1,19.0,755.0,660.02,516.38
2016,5,25,15,15,843.5,108.5,4.1,18.5,713.0,611.8,480.08
2016,5,25,15,30,831.0,106.0,4.1,18.0,671.0,563.95,442.91
2016,5,25,15,45,817.0,102.0,4.1,18.0,626.0,510.5,399.56
2016,5,25,16,0,803.0,98.0,4.1,18.0,581.0,456.5,354.54
2016,5,25,16,15,782.5,94.0,4.05,17.5,532.0,399.64,306.63
2016,5,25,16,30,762.0,90.0,4.0,17.0,483.0,343.5,257.98
2016,5,25,16,45,735.5,85.5,3.95,17.0,432.5,286.21,207.29
2016,5,25,17,0,709.0,81.0,3.9,17.0,382.0,227.96,155.97
2016,5,25,17,15,671.0,76.0,3.8,16.5,331.0,172.3,109.18
2016,5,25,17,30,633.0,71.0,3.7,16.0,280.0,120.54,70.02
2016,5,25,17,45,577.0,65.0,3.6,15.5,230.5,71.42,42.31
2016,5,25,18,0,521.0,59.0,3.5,15.0,181.0,46.39,35.68
2016,5,25,18,15,440.0,50.0,3.35,14.0,136.0,39.87,29.73
2016,5,25,18,30,359.0,41.0,3.2,13.0,91.0,33.23,23.43
2016,5,25,18,45,227.0,29.0,3.05,12.5,56.0,23.64,13.63
2016,5,25,19,0,95.0,17.0,2.9,12.0,21.0,13.22,0.0
2016,5,25,19,15,47.5,8.5,2.9,11.5,10.5,7.26,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,9.5,4.0,2.7,10.5,4.5,0.0,0.0
2016,5,26,5,0,19.0,8.0,2.7,11.0,9.0,6.83,0.0
2016,5,26,5,15,122.5,24.0,2.75,11.0,37.5,18.57,5.64
2016,5,26,5,30,226.0,40.0,2.8,11.0,66.0,30.74,20.88
2016,5,26,5,45,318.0,52.0,2.9,11.5,108.0,39.71,29.63
2016,5,26,6,0,410.0,64.0,3.0,12.0,150.0,48.57,37.94
2016,5,26,6,15,472.5,73.5,3.0,12.5,198.0,57.1,45.74
2016,5,26,6,30,535.0,83.0,3.0,13.0,246.0,100.26,62.19
2016,5,26,6,45,582.5,89.0,3.0,13.5,296.5,147.19,93.67
2016,5,26,7,0,630.0,95.0,3.0,14.0,347.0,199.46,135.42
2016,5,26,7,15,663.0,101.0,2.95,14.5,398.0,253.17,181.66
2016,5,26,7,30,696.0,107.0,2.9,15.0,449.0,309.89,231.03
2016,5,26,7,45,722.5,110.5,2.9,16.0,499.0,364.75,278.15
2016,5,26,8,0,749.0,114.0,2.9,17.0,549.0,421.21,325.28
2016,5,26,8,15,768.5,118.0,2.85,17.5,595.5,477.37,371.29
2016,5,26,8,30,788.0,122.0,2.8,18.0,642.0,532.03,414.67
2016,5,26,8,45,804.0,124.5,2.8,18.5,685.5,583.27,454.27
2016,5,26,9,0,820.0,127.0,2.8,19.0,729.0,633.78,492.11
2016,5,26,9,15,831.5,129.5,2.75,19.5,767.5,680.31,525.72
2016,5,26,9,30,843.0,132.0,2.7,20.0,806.0,725.18,557.16
2016,5,26,9,45,843.5,139.5,2.7,20.5,837.0,764.73,584.07
2016,5,26,10,0,844.0,147.0,2.7,21.0,868.0,801.38,608.24
2016,5,26,10,15,851.0,148.5,2.7,21.0,894.5,834.63,630.13
2016,5,26,10,30,858.0,150.0,2.7,21.0,921.0,855.18,643.23
2016,5,26,10,45,863.0,151.5,2.7,21.5,941.0,880.12,658.16
2016,5,26,11,0,868.0,153.0,2.7,22.0,961.0,901.93,670.86
2016,5,26,11,15,871.0,153.5,2.7,22.5,973.5,917.87,679.63
2016,5,26,11,30,874.0,154.0,2.7,23.0,986.0,930.46,686.25
2016,5,26,11,45,875.5,154.0,2.75,23.5,991.0,937.89,689.93
2016,5,26,12,0,877.0,154.0,2.8,24.0,996.0,941.91,691.49
2016,5,26,12,15,877.0,153.5,2.85,24.0,993.5,940.72,691.09
2016,5,26,12,30,877.0,153.0,2.9,24.0,991.0,936.1,688.57
2016,5,26,12,45,885.5,145.5,2.95,24.0,984.0,929.62,684.92
2016,5,26,13,0,894.0,138.0,3.0,24.0,977.0,919.36,678.85
2016,5,26,13,15,890.5,137.0,3.05,24.0,959.5,900.65,667.22
2016,5,26,13,30,887.0,136.0,3.1,24.0,942.0,878.59,653.4
2016,5,26,13,45,882.5,134.0,3.15,24.5,918.0,851.59,634.97
2016,5,26,14,0,878.0,132.0,3.2,25.0,894.0,821.51,614.44
2016,5,26,14,15,870.5,130.0,3.25,24.5,863.0,786.22,592.59
2016,5,26,14,30,863.0,128.0,3.3,24.0,832.0,748.35,567.71
2016,5,26,14,45,851.5,126.5,3.4,24.0,795.0,710.65,540.85
2016,5,26,15,0,840.0,125.0,3.5,24.0,758.0,665.41,508.03
2016,5,26,15,15,827.0,122.0,3.5,23.5,716.0,616.29,472.19
2016,5,26,15,30,814.0,119.0,3.5,23.0,674.0,565.99,434.37
2016,5,26,15,45,795.0,116.0,3.55,23.0,627.5,511.78,391.74
2016,5,26,16,0,776.0,113.0,3.6,23.0,581.0,457.53,347.87
2016,5,26,16,15,753.5,109.0,3.55,22.0,532.0,401.29,302.34
2016,5,26,16,30,731.0,105.0,3.5,21.0,483.0,343.62,254.32
2016,5,26,16,45,700.5,100.0,3.5,20.5,432.0,286.06,205.15
2016,5,26,17,0,670.0,95.0,3.5,20.0,381.0,230.99,157.93
2016,5,26,17,15,629.5,89.0,3.4,19.0,330.0,176.25,113.08
2016,5,26,17,30,589.0,83.0,3.3,18.0,279.0,125.81,75.62
2016,5,26,17,45,530.0,75.5,3.25,17.5,229.0,77.98,48.49
2016,5,26,18,0,471.0,68.0,3.2,17.0,179.0,53.37,41.52
2016,5,26,18,15,389.0,57.5,3.05,16.0,134.5,45.88,34.77
2016,5,26,18,30,307.0,47.0,2.9,15.0,90.0,36.1,25.74
2016,5,26,18,45,190.5,32.5,2.75,14.5,55.5,25.08,14.82
2016,5,26,19,0,74.0,18.0,2.6,14.0,21.0,14.3,0.0
2016,5,26,19,15,37.0,9.0,2.6,13.5,10.5,7.68,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,10.5,4.5,2.15,9.5,4.5,0.0,0.0
2016,5,27,5,0,21.0,9.0,2.2,10.0,9.0,7.68,0.0
2016,5,27,5,15,126.5,25.0,2.2,10.5,38.0,19.34,6.58
2016,5,27,5,30,232.0,41.0,2.2,11.0,67.0,31.5,21.59
2016,5,27,5,45,327.0,52.5,2.25,11.5,110.0,40.11,30.02
2016,5,27,6,0,422.0,64.0,2.3,12.0,153.0,50.77,39.92
2016,5,27,6,15,484.5,73.0,2.25,12.5,201.5,56.74,45.42
2016,5,27,6,30,547.0,82.0,2.2,13.0,250.0,99.59,61.36
2016,5,27,6,45,596.0,88.0,2.15,14.0,301.5,147.35,92.96
2016,5,27,7,0,645.0,94.0,2.1,15.0,353.0,200.62,134.88
2016,5,27,7,15,678.0,99.5,2.0,15.5,404.0,254.69,181.02
2016,5,27,7,30,711.0,105.0,1.9,16.0,455.0,311.75,230.13
2016,5,27,7,45,737.5,108.5,1.8,17.0,505.5,367.36,277.1
2016,5,27,8,0,764.0,112.0,1.7,18.0,556.0,426.31,325.13
2016,5,27,8,15,782.5,116.0,1.6,18.5,603.0,480.98,368.87
2016,5,27,8,30,801.0,120.0,1.5,19.0,650.0,535.77,411.0
2016,5,27,8,45,817.0,122.0,1.4,20.0,693.5,587.1,448.13
2016,5,27,9,0,833.0,124.0,1.3,21.0,737.0,637.68,483.05
2016,5,27,9,15,844.0,126.0,1.25,21.5,775.0,683.92,514.82
2016,5,27,9,30,855.0,128.0,1.2,22.0,813.0,723.18,540.9
2016,5,27,9,45,868.5,127.0,1.2,23.0,846.5,764.01,566.7
2016,5,27,10,0,882.0,126.0,1.2,24.0,880.0,802.77,589.27
2016,5,27,10,15,888.0,127.5,1.2,24.5,906.5,835.45,608.34
2016,5,27,10,30,894.0,129.0,1.2,25.0,933.0,865.18,625.36
2016,5,27,10,45,899.5,129.0,1.3,25.5,953.0,890.08,640.53
2016,5,27,11,0,905.0,129.0,1.4,26.0,973.0,911.73,653.65
2016,5,27,11,15,907.5,129.5,1.55,26.5,985.0,927.83,663.92
2016,5,27,11,30,910.0,130.0,1.7,27.0,997.0,940.43,672.01
2016,5,27,11,45,913.0,129.0,1.85,27.5,1002.5,948.62,677.33
2016,5,27,12,0,916.0,128.0,2.0,28.0,1008.0,953.26,680.44
2016,5,27,12,15,915.5,128.0,2.15,28.0,1005.0,952.04,681.22
2016,5,27,12,30,915.0,128.0,2.3,28.0,1002.0,947.23,679.78
2016,5,27,12,45,912.0,128.0,2.45,28.0,991.5,936.62,674.61
2016,5,27,13,0,909.0,128.0,2.6,28.0,981.0,922.48,667.16
2016,5,27,13,15,905.5,127.0,2.7,28.0,963.5,903.54,656.15
2016,5,27,13,30,902.0,126.0,2.8,28.0,946.0,881.22,642.89
2016,5,27,13,45,896.0,125.0,2.95,28.5,921.5,853.57,625.09
2016,5,27,14,0,890.0,124.0,3.1,29.0,897.0,822.88,605.13
2016,5,27,14,15,882.5,122.0,3.15,28.5,866.0,787.27,583.5
2016,5,27,14,30,875.0,120.0,3.2,28.0,835.0,749.06,559.09
2016,5,27,14,45,864.0,118.5,3.3,28.0,798.0,706.49,529.42
2016,5,27,15,0,853.0,117.0,3.4,28.0,761.0,662.0,497.64
2016,5,27,15,15,840.5,114.5,3.4,27.5,719.5,616.74,465.0
2016,5,27,15,30,828.0,112.0,3.4,27.0,678.0,566.67,427.92
2016,5,27,15,45,810.5,109.0,3.45,27.0,632.0,512.65,386.07
2016,5,27,16,0,793.0,106.0,3.5,27.0,586.0,458.42,342.83
2016,5,27,16,15,771.5,102.5,3.45,26.5,537.0,402.23,297.4
2016,5,27,16,30,750.0,99.0,3.4,26.0,488.0,346.86,251.35
2016,5,27,16,45,718.5,95.0,3.35,25.5,436.5,286.58,200.93
2016,5,27,17,0,687.0,91.0,3.3,25.0,385.0,231.22,154.32
2016,5,27,17,15,648.0,85.5,3.15,24.0,334.0,176.24,110.01
2016,5,27,17,30,609.0,80.0,3.0,23.0,283.0,125.34,72.89
2016,5,27,17,45,551.5,73.0,2.85,22.5,233.0,76.81,46.02
2016,5,27,18,0,494.0,66.0,2.7,22.0,183.0,51.8,39.31
2016,5,27,18,15,413.5,56.0,2.35,21.0,138.0,44.66,33.0
2016,5,27,18,30,333.0,46.0,2.0,20.0,93.0,37.37,26.29
2016,5,27,18,45,217.5,32.0,1.7,19.0,58.0,24.77,14.39
2016,5,27,19,0,102.0,18.0,1.4,18.0,23.0,13.99,0.0
2016,5,27,19,15,51.0,9.0,1.3,17.5,11.5,7.68,0.0
2016,5,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,0.75,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,0.7,13.0,10.0,8.54,0.0
2016,5,28,5,15,139.0,24.0,0.8,13.5,40.0,18.6,6.36
2016,5,28,5,30,278.0,38.0,0.9,14.0,70.0,29.4,19.58
2016,5,28,5,45,367.0,48.5,1.05,15.0,113.0,38.96,28.61
2016,5,28,6,0,456.0,59.0,1.2,16.0,156.0,46.71,35.73
2016,5,28,6,15,516.0,67.5,1.3,16.5,204.5,52.46,40.93
2016,5,28,6,30,576.0,76.0,1.4,17.0,253.0,95.93,56.53
2016,5,28,6,45,619.5,82.0,1.55,17.5,304.0,144.63,88.37
2016,5,28,7,0,663.0,88.0,1.7,18.0,355.0,198.11,130.34
2016,5,28,7,15,694.5,93.5,1.75,18.5,406.0,252.73,176.52
2016,5,28,7,30,726.0,99.0,1.8,19.0,457.0,310.11,225.6
2016,5,28,7,45,734.0,102.5,1.85,20.0,497.5,361.96,269.86
2016,5,28,8,0,742.0,106.0,1.9,21.0,538.0,410.69,310.4
2016,5,28,8,15,712.5,131.0,1.9,21.5,573.0,459.18,349.79
2016,5,28,8,30,683.0,156.0,1.9,22.0,608.0,504.86,385.26
2016,5,28,8,45,761.5,138.0,1.9,23.0,673.0,568.76,432.34
2016,5,28,9,0,840.0,120.0,1.9,24.0,738.0,636.95,481.01
2016,5,28,9,15,851.0,122.5,1.9,24.5,777.0,683.89,513.76
2016,5,28,9,30,862.0,125.0,1.9,25.0,816.0,724.08,541.18
2016,5,28,9,45,870.0,127.5,1.95,26.0,848.5,764.18,567.0
2016,5,28,10,0,878.0,130.0,2.0,27.0,881.0,801.84,589.6
2016,5,28,10,15,884.5,131.5,2.0,27.0,908.0,834.78,610.38
2016,5,28,10,30,891.0,133.0,2.0,27.0,935.0,864.82,629.15
2016,5,28,10,45,895.0,134.5,2.05,27.5,954.5,889.69,643.71
2016,5,28,11,0,899.0,136.0,2.1,28.0,974.0,911.27,656.13
2016,5,28,11,15,901.5,137.0,2.1,28.0,986.5,927.72,666.1
2016,5,28,11,30,904.0,138.0,2.1,28.0,999.0,940.69,673.95
2016,5,28,11,45,904.5,138.5,2.15,28.5,1004.0,947.91,677.41
2016,5,28,12,0,905.0,139.0,2.2,29.0,1009.0,951.61,678.76
2016,5,28,12,15,904.5,139.0,2.25,29.0,1006.5,950.43,678.49
2016,5,28,12,30,904.0,139.0,2.3,29.0,1004.0,945.73,676.1
2016,5,28,12,45,891.5,146.0,2.4,29.5,991.0,932.88,667.73
2016,5,28,13,0,879.0,153.0,2.5,30.0,978.0,916.73,657.33
2016,5,28,13,15,875.0,151.5,2.55,30.0,960.5,897.55,645.91
2016,5,28,13,30,871.0,150.0,2.6,30.0,943.0,875.11,632.37
2016,5,28,13,45,864.0,149.0,2.7,30.0,918.5,847.48,615.72
2016,5,28,14,0,857.0,148.0,2.8,30.0,894.0,825.54,602.75
2016,5,28,14,15,717.0,211.5,2.85,29.5,820.5,753.51,553.66
2016,5,28,14,30,577.0,275.0,2.9,29.0,747.0,678.7,501.5
2016,5,28,14,45,446.5,305.5,3.0,29.0,660.5,591.01,439.13
2016,5,28,15,0,316.0,336.0,3.1,29.0,574.0,505.09,376.9
2016,5,28,15,15,441.0,272.0,3.15,28.5,585.0,513.86,385.68
2016,5,28,15,30,566.0,208.0,3.2,28.0,596.0,503.67,379.2
2016,5,28,15,45,660.0,166.5,3.25,28.0,588.5,487.45,365.78
2016,5,28,16,0,754.0,125.0,3.3,28.0,581.0,456.13,339.64
2016,5,28,16,15,670.5,129.5,3.3,27.5,510.0,384.05,283.64
2016,5,28,16,30,587.0,134.0,3.3,27.0,439.0,319.45,232.78
2016,5,28,16,45,543.5,129.0,3.3,26.5,389.0,266.24,189.52
2016,5,28,17,0,500.0,124.0,3.3,26.0,339.0,214.26,147.37
2016,5,28,17,15,449.0,119.0,3.05,25.0,293.5,168.47,111.8
2016,5,28,17,30,398.0,114.0,2.8,24.0,248.0,128.13,83.3
2016,5,28,17,45,427.5,93.0,2.6,23.0,215.0,85.14,55.41
2016,5,28,18,0,457.0,72.0,2.4,22.0,182.0,56.45,43.32
2016,5,28,18,15,377.0,60.5,2.1,21.0,137.0,45.98,34.15
2016,5,28,18,30,297.0,49.0,1.8,20.0,92.0,37.51,26.45
2016,5,28,18,45,191.0,34.0,1.55,19.0,57.5,26.2,15.68
2016,5,28,19,0,85.0,19.0,1.3,18.0,23.0,14.73,0.0
2016,5,28,19,15,42.5,9.5,1.3,17.5,11.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,18.5,5.0,2.1,11.0,5.5,0.0,0.0
2016,5,29,5,0,37.0,10.0,2.2,11.0,11.0,8.54,0.0
2016,5,29,5,15,154.5,24.5,2.25,11.5,41.0,19.01,7.0
2016,5,29,5,30,272.0,39.0,2.3,12.0,71.0,30.13,20.38
2016,5,29,5,45,363.0,50.0,2.4,13.0,114.0,40.2,29.93
2016,5,29,6,0,454.0,61.0,2.5,14.0,157.0,48.34,37.45
2016,5,29,6,15,515.5,69.0,2.45,14.5,206.0,53.63,42.3
2016,5,29,6,30,577.0,77.0,2.4,15.0,255.0,96.12,57.34
2016,5,29,6,45,621.0,83.5,2.35,15.5,306.5,145.28,89.69
2016,5,29,7,0,665.0,90.0,2.3,16.0,358.0,199.3,132.39
2016,5,29,7,15,697.0,95.0,2.25,16.5,409.5,253.68,178.78
2016,5,29,7,30,729.0,100.0,2.2,17.0,461.0,310.88,228.15
2016,5,29,7,45,753.0,104.0,2.15,18.0,511.0,369.09,277.4
2016,5,29,8,0,777.0,108.0,2.1,19.0,561.0,425.91,324.14
2016,5,29,8,15,795.5,111.5,2.1,19.5,608.0,480.67,368.57
2016,5,29,8,30,814.0,115.0,2.1,20.0,655.0,535.52,411.57
2016,5,29,8,45,828.5,118.0,2.1,21.0,698.5,587.41,450.12
2016,5,29,9,0,843.0,121.0,2.1,22.0,742.0,638.4,486.57
2016,5,29,9,15,854.0,123.5,2.15,22.5,780.5,685.44,520.23
2016,5,29,9,30,865.0,126.0,2.2,23.0,819.0,725.71,548.42
2016,5,29,9,45,875.0,126.5,2.3,24.0,852.0,765.61,574.86
2016,5,29,10,0,885.0,127.0,2.4,25.0,885.0,803.18,598.11
2016,5,29,10,15,891.0,128.5,2.45,25.0,911.5,835.93,619.51
2016,5,29,10,30,897.0,130.0,2.5,25.0,938.0,865.73,638.88
2016,5,29,10,45,900.5,131.5,2.65,25.5,957.5,890.32,654.27
2016,5,29,11,0,904.0,133.0,2.8,26.0,977.0,911.58,667.47
2016,5,29,11,15,906.5,134.0,2.85,26.0,989.0,928.12,678.16
2016,5,29,11,30,909.0,135.0,2.9,26.0,1001.0,941.17,686.68
2016,5,29,11,45,908.0,136.5,2.95,26.5,1005.5,947.99,689.87
2016,5,29,12,0,907.0,138.0,3.0,27.0,1010.0,951.24,690.86
2016,5,29,12,15,906.5,138.0,3.0,27.0,1007.5,950.1,690.11
2016,5,29,12,30,906.0,138.0,3.0,27.0,1005.0,945.42,687.19
2016,5,29,12,45,894.5,143.5,3.05,27.5,992.5,932.21,677.82
2016,5,29,13,0,883.0,149.0,3.1,28.0,980.0,915.7,666.44
2016,5,29,13,15,879.5,148.0,3.15,28.0,963.0,897.37,655.23
2016,5,29,13,30,876.0,147.0,3.2,28.0,946.0,875.73,641.85
2016,5,29,13,45,870.5,145.5,3.25,28.0,921.5,848.83,624.93
2016,5,29,14,0,865.0,144.0,3.3,28.0,897.0,818.94,605.93
2016,5,29,14,15,857.0,142.0,3.3,27.5,866.5,791.23,588.96
2016,5,29,14,30,849.0,140.0,3.3,27.0,836.0,752.74,563.33
2016,5,29,14,45,840.0,137.0,3.3,27.0,799.5,710.34,533.37
2016,5,29,15,0,831.0,134.0,3.3,27.0,763.0,665.94,501.33
2016,5,29,15,15,817.5,131.0,3.25,26.5,721.0,617.09,466.08
2016,5,29,15,30,804.0,128.0,3.2,26.0,679.0,567.12,428.98
2016,5,29,15,45,788.5,123.5,3.15,26.0,633.5,513.95,387.64
2016,5,29,16,0,773.0,119.0,3.1,26.0,588.0,460.43,344.88
2016,5,29,16,15,750.5,114.5,3.05,25.5,539.0,402.09,298.03
2016,5,29,16,30,728.0,110.0,3.0,25.0,490.0,346.23,251.8
2016,5,29,16,45,700.5,104.0,2.95,24.5,439.5,288.95,203.74
2016,5,29,17,0,673.0,98.0,2.9,24.0,389.0,233.83,157.3
2016,5,29,17,15,632.5,92.0,2.75,23.0,337.5,179.04,113.24
2016,5,29,17,30,592.0,86.0,2.6,22.0,286.0,128.54,76.41
2016,5,29,17,45,539.0,77.5,2.5,21.5,236.5,80.05,49.05
2016,5,29,18,0,486.0,69.0,2.4,21.0,187.0,54.08,41.47
2016,5,29,18,15,405.0,58.5,2.25,20.0,141.5,46.6,34.85
2016,5,29,18,30,324.0,48.0,2.1,19.0,96.0,36.88,26.05
2016,5,29,18,45,210.5,34.0,2.0,18.0,60.5,26.25,15.9
2016,5,29,19,0,97.0,20.0,1.9,17.0,25.0,15.51,0.0
2016,5,29,19,15,48.5,10.0,2.0,16.0,12.5,8.54,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,25.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,5,30,5,0,50.0,11.0,1.5,11.0,12.0,9.39,0.0
2016,5,30,5,15,176.5,24.5,1.65,11.5,43.0,19.05,7.31
2016,5,30,5,30,303.0,38.0,1.8,12.0,74.0,31.05,21.22
2016,5,30,5,45,394.5,48.0,1.95,12.5,118.0,38.59,28.6
2016,5,30,6,0,486.0,58.0,2.1,13.0,162.0,46.0,35.54
2016,5,30,6,15,546.0,65.5,2.05,13.5,211.0,51.02,40.16
2016,5,30,6,30,606.0,73.0,2.0,14.0,260.0,94.04,55.05
2016,5,30,6,45,649.5,78.5,2.0,15.0,312.0,143.95,87.5
2016,5,30,7,0,693.0,84.0,2.0,16.0,364.0,198.6,130.46
2016,5,30,7,15,723.5,88.5,2.0,17.0,415.5,253.68,177.21
2016,5,30,7,30,754.0,93.0,2.0,18.0,467.0,313.96,228.67
2016,5,30,7,45,777.5,96.5,2.0,19.0,517.0,370.15,276.33
2016,5,30,8,0,801.0,100.0,2.0,20.0,567.0,427.53,323.53
2016,5,30,8,15,818.5,103.5,2.0,20.5,614.5,482.97,368.37
2016,5,30,8,30,836.0,107.0,2.0,21.0,662.0,538.35,411.62
2016,5,30,8,45,849.5,110.0,2.05,22.0,705.0,590.63,450.51
2016,5,30,9,0,863.0,113.0,2.1,23.0,748.0,639.08,485.32
2016,5,30,9,15,873.0,115.0,2.1,23.5,786.5,684.96,517.86
2016,5,30,9,30,883.0,117.0,2.1,24.0,825.0,728.94,548.11
2016,5,30,9,45,892.0,118.0,2.15,25.0,858.0,769.16,574.23
2016,5,30,10,0,901.0,119.0,2.2,26.0,891.0,806.95,596.83
2016,5,30,10,15,906.5,120.5,2.25,26.5,917.5,839.77,616.88
2016,5,30,10,30,912.0,122.0,2.3,27.0,944.0,869.58,634.8
2016,5,30,10,45,916.0,123.0,2.35,27.5,963.5,894.51,649.45
2016,5,30,11,0,920.0,124.0,2.4,28.0,983.0,916.09,661.9
2016,5,30,11,15,922.0,124.5,2.4,28.5,995.0,932.03,670.28
2016,5,30,11,30,924.0,125.0,2.4,29.0,1007.0,944.4,676.44
2016,5,30,11,45,924.5,125.5,2.45,29.5,1011.5,951.85,680.0
2016,5,30,12,0,925.0,126.0,2.5,30.0,1016.0,955.68,681.37
2016,5,30,12,15,924.5,126.0,2.5,30.0,1013.5,954.56,680.64
2016,5,30,12,30,924.0,126.0,2.5,30.0,1011.0,949.84,677.76
2016,5,30,12,45,918.5,127.5,2.55,30.5,1000.0,938.4,669.8
2016,5,30,13,0,913.0,129.0,2.6,31.0,989.0,923.48,659.74
2016,5,30,13,15,909.0,128.0,2.65,31.0,971.5,904.24,648.29
2016,5,30,13,30,905.0,127.0,2.7,31.0,954.0,881.61,634.67
2016,5,30,13,45,901.0,125.0,2.8,31.0,929.5,854.82,618.63
2016,5,30,14,0,897.0,123.0,2.9,31.0,905.0,824.86,600.37
2016,5,30,14,15,889.5,121.5,2.95,31.0,874.0,789.69,578.17
2016,5,30,14,30,882.0,120.0,3.0,31.0,843.0,751.89,553.23
2016,5,30,14,45,873.5,117.0,3.1,31.0,806.5,709.65,524.32
2016,5,30,15,0,865.0,114.0,3.2,31.0,770.0,665.25,493.15
2016,5,30,15,15,852.5,111.5,3.25,30.5,728.0,617.0,459.11
2016,5,30,15,30,840.0,109.0,3.3,30.0,686.0,569.08,424.13
2016,5,30,15,45,825.0,105.0,3.4,29.5,640.5,515.04,383.67
2016,5,30,16,0,810.0,101.0,3.5,29.0,595.0,460.52,341.37
2016,5,30,16,15,789.0,97.5,3.45,28.0,545.5,403.88,296.47
2016,5,30,16,30,768.0,94.0,3.4,27.0,496.0,347.95,250.68
2016,5,30,16,45,741.5,89.5,3.4,26.5,445.5,290.62,202.51
2016,5,30,17,0,715.0,85.0,3.4,26.0,395.0,232.15,153.36
2016,5,30,17,15,678.0,79.5,3.15,25.0,343.5,176.09,108.14
2016,5,30,17,30,641.0,74.0,2.9,24.0,292.0,123.81,70.0
2016,5,30,17,45,588.5,67.5,2.7,23.0,242.0,74.12,42.72
2016,5,30,18,0,536.0,61.0,2.5,22.0,192.0,47.84,35.91
2016,5,30,18,15,458.0,52.5,2.2,21.0,146.0,41.77,30.56
2016,5,30,18,30,380.0,44.0,1.9,20.0,100.0,35.61,24.89
2016,5,30,18,45,261.0,32.0,1.6,19.0,63.5,26.1,15.81
2016,5,30,19,0,142.0,20.0,1.3,18.0,27.0,15.58,0.0
2016,5,30,19,15,71.0,10.0,1.3,17.5,13.5,8.54,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,27.0,5.5,1.5,11.5,6.0,0.0,0.0
2016,5,31,5,0,54.0,11.0,1.6,12.0,12.0,9.39,0.0
2016,5,31,5,15,183.5,24.5,1.7,12.5,43.5,19.07,7.49
2016,5,31,5,30,313.0,38.0,1.8,13.0,75.0,31.06,21.15
2016,5,31,5,45,403.5,47.5,1.95,14.0,119.0,38.18,28.06
2016,5,31,6,0,494.0,57.0,2.1,15.0,163.0,45.19,34.54
2016,5,31,6,15,553.5,64.0,2.0,15.5,212.0,49.86,38.8
2016,5,31,6,30,613.0,71.0,1.9,16.0,261.0,92.15,53.01
2016,5,31,6,45,655.5,76.5,1.85,17.0,312.5,142.26,85.18
2016,5,31,7,0,698.0,82.0,1.8,18.0,364.0,196.96,127.79
2016,5,31,7,15,728.5,86.5,1.75,19.0,415.5,255.2,176.6
2016,5,31,7,30,759.0,91.0,1.7,20.0,467.0,312.69,225.28
2016,5,31,7,45,782.0,94.5,1.7,21.0,517.5,368.91,272.5
2016,5,31,8,0,805.0,98.0,1.7,22.0,568.0,426.24,319.16
2016,5,31,8,15,822.5,101.5,1.7,22.5,615.0,481.83,363.59
2016,5,31,8,30,840.0,105.0,1.7,23.0,662.0,537.35,406.41
2016,5,31,8,45,853.5,107.5,1.75,24.0,705.5,587.5,443.35
2016,5,31,9,0,867.0,110.0,1.8,25.0,749.0,637.6,478.9
2016,5,31,9,15,877.5,112.0,1.85,25.5,788.0,683.94,511.62
2016,5,31,9,30,888.0,114.0,1.9,26.0,827.0,728.42,542.16
2016,5,31,9,45,899.0,114.0,1.95,27.0,860.5,769.36,568.49
2016,5,31,10,0,910.0,114.0,2.0,28.0,894.0,807.99,591.27
2016,5,31,10,15,916.0,115.5,2.1,28.5,921.0,841.49,611.91
2016,5,31,10,30,922.0,117.0,2.2,29.0,948.0,871.96,630.47
2016,5,31,10,45,926.0,117.5,2.3,29.5,967.5,896.69,645.24
2016,5,31,11,0,930.0,118.0,2.4,30.0,987.0,918.03,657.84
2016,5,31,11,15,932.5,119.0,2.4,30.5,1000.0,935.04,666.82
2016,5,31,11,30,935.0,120.0,2.4,31.0,1013.0,948.45,673.56
2016,5,31,11,45,936.5,120.0,2.45,31.5,1018.0,956.46,677.41
2016,5,31,12,0,938.0,120.0,2.5,32.0,1023.0,960.83,679.08
2016,5,31,12,15,937.5,120.0,2.5,32.0,1020.5,959.74,678.37
2016,5,31,12,30,937.0,120.0,2.5,32.0,1018.0,955.0,675.5
2016,5,31,12,45,938.0,117.5,2.5,32.5,1009.0,945.68,668.51
2016,5,31,13,0,939.0,115.0,2.5,33.0,1000.0,932.65,659.32
2016,5,31,13,15,936.0,114.5,2.55,33.0,983.0,914.31,648.61
2016,5,31,13,30,933.0,114.0,2.6,33.0,966.0,892.45,635.68
2016,5,31,13,45,928.5,112.5,2.7,33.0,941.5,865.06,619.51
2016,5,31,14,0,924.0,111.0,2.8,33.0,917.0,834.45,601.11
2016,5,31,14,15,917.5,109.5,2.8,33.0,886.5,799.25,578.92
2016,5,31,14,30,911.0,108.0,2.8,33.0,856.0,761.28,554.37
2016,5,31,14,45,902.0,106.5,2.85,33.0,819.5,719.02,525.58
2016,5,31,15,0,893.0,105.0,2.9,33.0,783.0,674.58,494.58
2016,5,31,15,15,881.5,102.5,2.9,32.5,741.0,625.79,460.48
2016,5,31,15,30,870.0,100.0,2.9,32.0,699.0,575.52,424.21
2016,5,31,15,45,855.0,97.5,2.95,31.5,653.0,522.27,384.67
2016,5,31,16,0,840.0,95.0,3.0,31.0,607.0,468.22,343.09
2016,5,31,16,15,820.5,91.5,2.9,30.5,558.0,410.68,297.32
2016,5,31,16,30,801.0,88.0,2.8,30.0,509.0,353.65,250.62
2016,5,31,16,45,774.5,84.0,2.75,29.5,457.5,295.0,202.0
2016,5,31,17,0,748.0,80.0,2.7,29.0,406.0,238.24,154.72
2016,5,31,17,15,712.5,75.5,2.45,27.5,354.0,181.78,109.91
2016,5,31,17,30,677.0,71.0,2.2,26.0,302.0,125.17,68.98
2016,5,31,17,45,626.0,65.0,1.95,25.0,251.0,73.83,41.18
2016,5,31,18,0,575.0,59.0,1.7,24.0,200.0,46.47,34.43
2016,5,31,18,15,497.5,51.0,1.5,23.0,153.0,40.7,29.4
2016,5,31,18,30,420.0,43.0,1.3,22.0,106.0,34.87,24.07
2016,5,31,18,45,298.0,31.5,1.15,21.0,68.0,25.72,15.44
2016,5,31,19,0,176.0,20.0,1.0,20.0,30.0,16.41,0.27
2016,5,31,19,15,88.0,10.0,1.05,19.5,15.0,8.54,0.0
2016,5,31,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,35.5,6.0,2.55,12.5,7.0,0.0,0.0
2016,6,1,5,0,71.0,12.0,2.8,13.0,14.0,10.24,0.0
2016,6,1,5,15,209.5,25.0,2.9,13.5,46.5,20.55,8.65
2016,6,1,5,30,348.0,38.0,3.0,14.0,79.0,31.15,21.14
2016,6,1,5,45,437.5,47.0,3.2,14.5,124.5,37.9,27.74
2016,6,1,6,0,527.0,56.0,3.4,15.0,170.0,44.56,33.96
2016,6,1,6,15,586.5,63.0,3.4,15.5,220.5,49.3,38.29
2016,6,1,6,30,646.0,70.0,3.4,16.0,271.0,92.66,52.65
2016,6,1,6,45,687.0,75.5,3.4,17.0,323.5,144.49,85.86
2016,6,1,7,0,728.0,81.0,3.4,18.0,376.0,200.71,129.94
2016,6,1,7,15,758.5,85.0,3.35,18.5,428.5,260.19,180.61
2016,6,1,7,30,789.0,89.0,3.3,19.0,481.0,318.9,231.55
2016,6,1,7,45,811.0,93.0,3.3,20.0,532.0,376.82,281.14
2016,6,1,8,0,833.0,97.0,3.3,21.0,583.0,435.72,330.11
2016,6,1,8,15,850.0,100.0,3.25,21.5,631.5,492.04,376.17
2016,6,1,8,30,867.0,103.0,3.2,22.0,680.0,548.18,420.51
2016,6,1,8,45,880.0,105.5,3.2,23.0,724.0,599.43,459.05
2016,6,1,9,0,893.0,108.0,3.2,24.0,768.0,650.4,495.95
2016,6,1,9,15,903.5,110.5,3.2,24.5,807.0,698.28,530.37
2016,6,1,9,30,914.0,113.0,3.2,25.0,846.0,744.22,562.44
2016,6,1,9,45,924.5,112.5,3.2,26.0,880.0,785.28,589.17
2016,6,1,10,0,935.0,112.0,3.2,27.0,914.0,823.93,612.11
2016,6,1,10,15,940.5,113.5,3.2,27.5,941.0,857.78,632.68
2016,6,1,10,30,946.0,115.0,3.2,28.0,968.0,888.5,650.99
2016,6,1,10,45,948.5,116.5,3.25,28.5,988.0,913.43,665.65
2016,6,1,11,0,951.0,118.0,3.3,29.0,1008.0,934.83,677.99
2016,6,1,11,15,953.5,119.0,3.35,29.0,1020.5,952.17,689.08
2016,6,1,11,30,956.0,120.0,3.4,29.0,1033.0,965.85,697.88
2016,6,1,11,45,955.5,121.0,3.5,29.5,1038.0,973.15,701.59
2016,6,1,12,0,955.0,122.0,3.6,30.0,1043.0,976.7,702.99
2016,6,1,12,15,954.5,122.0,3.65,30.0,1040.0,975.64,702.62
2016,6,1,12,30,954.0,122.0,3.7,30.0,1037.0,970.87,699.96
2016,6,1,12,45,940.0,129.5,3.75,30.0,1023.5,957.07,691.55
2016,6,1,13,0,926.0,137.0,3.8,30.0,1010.0,939.83,680.99
2016,6,1,13,15,922.5,136.0,3.8,30.0,992.5,920.93,669.12
2016,6,1,13,30,919.0,135.0,3.8,30.0,975.0,898.59,655.0
2016,6,1,13,45,911.0,135.0,3.8,30.0,949.5,870.11,636.82
2016,6,1,14,0,903.0,135.0,3.8,30.0,924.0,838.64,616.6
2016,6,1,14,15,895.5,133.0,3.75,30.0,892.5,802.99,593.23
2016,6,1,14,30,888.0,131.0,3.7,30.0,861.0,764.67,566.83
2016,6,1,14,45,876.5,130.0,3.7,30.0,823.5,722.02,536.82
2016,6,1,15,0,865.0,129.0,3.7,30.0,786.0,681.54,507.57
2016,6,1,15,15,852.0,126.0,3.65,29.5,744.0,631.74,471.97
2016,6,1,15,30,839.0,123.0,3.6,29.0,702.0,580.68,434.43
2016,6,1,15,45,821.5,119.0,3.55,28.5,654.5,525.48,392.71
2016,6,1,16,0,804.0,115.0,3.5,28.0,607.0,470.05,349.47
2016,6,1,16,15,782.0,111.0,3.35,27.5,557.0,412.89,303.52
2016,6,1,16,30,760.0,107.0,3.2,27.0,507.0,354.1,255.16
2016,6,1,16,45,732.0,102.0,3.1,26.5,455.5,295.93,206.59
2016,6,1,17,0,704.0,97.0,3.0,26.0,404.0,239.89,159.62
2016,6,1,17,15,665.0,91.0,2.8,25.0,352.0,183.65,114.6
2016,6,1,17,30,626.0,85.0,2.6,24.0,300.0,131.47,76.71
2016,6,1,17,45,573.5,77.5,2.45,23.0,249.5,81.83,49.19
2016,6,1,18,0,521.0,70.0,2.3,22.0,199.0,54.95,42.06
2016,6,1,18,15,440.5,60.0,2.05,20.5,152.0,47.88,35.93
2016,6,1,18,30,360.0,50.0,1.8,19.0,105.0,40.65,29.38
2016,6,1,18,45,243.5,36.5,1.6,18.0,67.5,28.21,17.8
2016,6,1,19,0,127.0,23.0,1.4,17.0,30.0,17.84,1.95
2016,6,1,19,15,63.5,11.5,1.4,16.5,15.0,9.82,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
