Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,35.0,6.0,1.5,10.5,7.0,0.0,0.0
2016,6,2,5,0,70.0,12.0,1.6,11.0,14.0,10.24,0.0
2016,6,2,5,15,207.0,25.5,1.75,11.5,47.0,20.97,9.26
2016,6,2,5,30,344.0,39.0,1.9,12.0,80.0,32.0,22.11
2016,6,2,5,45,437.0,48.0,2.1,13.0,125.5,38.73,28.68
2016,6,2,6,0,530.0,57.0,2.3,14.0,171.0,45.38,34.85
2016,6,2,6,15,589.5,64.0,2.2,14.5,222.0,50.1,39.18
2016,6,2,6,30,649.0,71.0,2.1,15.0,273.0,92.88,53.17
2016,6,2,6,45,691.5,76.0,2.05,16.0,326.0,144.6,86.02
2016,6,2,7,0,734.0,81.0,2.0,17.0,379.0,200.88,129.88
2016,6,2,7,15,764.0,85.0,1.95,17.5,431.5,260.55,180.5
2016,6,2,7,30,794.0,89.0,1.9,18.0,484.0,319.36,231.2
2016,6,2,7,45,816.5,92.5,1.9,19.0,535.0,377.24,280.34
2016,6,2,8,0,839.0,96.0,1.9,20.0,586.0,436.13,328.81
2016,6,2,8,15,855.5,99.0,1.85,20.5,634.0,492.49,374.23
2016,6,2,8,30,872.0,102.0,1.8,21.0,682.0,547.75,417.17
2016,6,2,8,45,885.0,104.5,1.8,22.0,726.0,600.13,455.81
2016,6,2,9,0,898.0,107.0,1.8,23.0,770.0,651.3,492.08
2016,6,2,9,15,907.5,109.5,1.8,24.0,809.0,698.72,524.37
2016,6,2,9,30,917.0,112.0,1.8,25.0,848.0,744.11,554.13
2016,6,2,9,45,919.5,116.5,1.8,26.0,880.0,783.95,579.08
2016,6,2,10,0,922.0,121.0,1.8,27.0,912.0,820.82,600.23
2016,6,2,10,15,927.5,122.0,1.85,27.5,938.5,853.84,620.06
2016,6,2,10,30,933.0,123.0,1.9,28.0,965.0,883.77,637.75
2016,6,2,10,45,936.0,124.5,1.95,28.5,984.5,908.81,652.22
2016,6,2,11,0,939.0,126.0,2.0,29.0,1004.0,930.4,664.47
2016,6,2,11,15,941.0,126.5,2.0,29.5,1016.0,946.68,672.86
2016,6,2,11,30,943.0,127.0,2.0,30.0,1028.0,959.34,679.02
2016,6,2,11,45,943.0,127.5,2.05,30.5,1032.5,966.56,682.41
2016,6,2,12,0,943.0,128.0,2.1,31.0,1037.0,970.1,683.63
2016,6,2,12,15,942.0,127.5,2.15,31.0,1034.0,968.21,682.95
2016,6,2,12,30,941.0,127.0,2.2,31.0,1031.0,962.66,680.12
2016,6,2,12,45,944.5,122.5,2.3,31.5,1022.5,953.89,674.48
2016,6,2,13,0,948.0,118.0,2.4,32.0,1014.0,941.31,666.51
2016,6,2,13,15,944.5,117.5,2.4,32.0,996.0,922.51,655.11
2016,6,2,13,30,941.0,117.0,2.4,32.0,978.0,900.2,641.54
2016,6,2,13,45,935.0,116.0,2.45,32.5,953.0,871.99,623.32
2016,6,2,14,0,929.0,115.0,2.5,33.0,928.0,840.62,603.04
2016,6,2,14,15,922.0,113.5,2.5,33.0,896.5,805.03,580.78
2016,6,2,14,30,915.0,112.0,2.5,33.0,865.0,766.68,556.04
2016,6,2,14,45,905.0,110.0,2.55,33.0,827.5,723.28,526.74
2016,6,2,15,0,895.0,108.0,2.6,33.0,790.0,677.76,495.25
2016,6,2,15,15,883.0,106.0,2.6,32.5,747.5,629.16,461.48
2016,6,2,15,30,871.0,104.0,2.6,32.0,705.0,579.11,425.57
2016,6,2,15,45,854.5,101.0,2.65,32.0,658.5,525.35,385.12
2016,6,2,16,0,838.0,98.0,2.7,32.0,612.0,469.78,342.11
2016,6,2,16,15,817.5,94.5,2.7,31.5,562.0,412.06,296.75
2016,6,2,16,30,797.0,91.0,2.7,31.0,512.0,354.94,250.47
2016,6,2,16,45,769.5,87.5,2.7,30.5,460.5,296.76,202.58
2016,6,2,17,0,742.0,84.0,2.7,30.0,409.0,240.58,156.08
2016,6,2,17,15,705.5,79.0,2.55,28.5,356.5,180.48,108.73
2016,6,2,17,30,669.0,74.0,2.4,27.0,304.0,127.12,70.52
2016,6,2,17,45,617.0,67.5,2.3,26.0,253.0,75.84,42.62
2016,6,2,18,0,565.0,61.0,2.2,25.0,202.0,47.9,35.51
2016,6,2,18,15,488.5,53.0,1.9,23.5,155.0,42.21,30.64
2016,6,2,18,30,412.0,45.0,1.6,22.0,108.0,36.45,25.45
2016,6,2,18,45,294.0,33.0,1.35,21.0,70.0,26.93,16.57
2016,6,2,19,0,176.0,21.0,1.1,20.0,32.0,17.21,2.45
2016,6,2,19,15,88.0,10.5,1.05,19.5,16.0,8.96,0.0
2016,6,2,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,43.0,6.0,0.85,13.5,7.0,0.0,0.0
2016,6,3,5,0,86.0,12.0,0.8,14.0,14.0,10.24,0.0
2016,6,3,5,15,220.5,24.0,0.9,15.0,47.0,19.64,8.29
2016,6,3,5,30,355.0,36.0,1.0,16.0,80.0,29.37,19.51
2016,6,3,5,45,442.0,45.0,1.1,17.0,124.5,36.19,26.0
2016,6,3,6,0,529.0,54.0,1.2,18.0,169.0,42.9,32.12
2016,6,3,6,15,586.5,60.5,1.15,18.5,218.5,47.3,36.09
2016,6,3,6,30,644.0,67.0,1.1,19.0,268.0,88.63,49.15
2016,6,3,6,45,682.5,72.5,1.1,19.5,319.5,139.83,81.21
2016,6,3,7,0,721.0,78.0,1.1,20.0,371.0,198.4,126.46
2016,6,3,7,15,750.0,82.0,1.05,21.0,422.5,253.61,172.16
2016,6,3,7,30,779.0,86.0,1.0,22.0,474.0,311.22,220.27
2016,6,3,7,45,799.5,89.5,0.95,23.0,523.5,367.46,266.67
2016,6,3,8,0,820.0,93.0,0.9,24.0,573.0,424.53,312.08
2016,6,3,8,15,836.5,96.0,0.85,25.0,620.0,479.81,354.34
2016,6,3,8,30,853.0,99.0,0.8,26.0,667.0,534.21,394.07
2016,6,3,8,45,865.0,102.0,0.8,27.0,710.0,585.51,430.28
2016,6,3,9,0,877.0,105.0,0.8,28.0,753.0,635.57,464.16
2016,6,3,9,15,886.5,106.5,0.85,29.0,790.5,681.16,494.3
2016,6,3,9,30,896.0,108.0,0.9,30.0,828.0,724.8,522.18
2016,6,3,9,45,660.0,228.5,0.95,31.0,770.5,704.05,503.01
2016,6,3,10,0,424.0,349.0,1.0,32.0,713.0,652.21,463.42
2016,6,3,10,15,680.0,227.0,0.95,32.5,831.0,764.76,540.36
2016,6,3,10,30,936.0,105.0,0.9,33.0,949.0,868.73,604.44
2016,6,3,10,45,938.5,106.0,0.9,34.0,968.5,893.03,614.99
2016,6,3,11,0,941.0,107.0,0.9,35.0,988.0,913.85,624.28
2016,6,3,11,15,943.0,108.0,1.0,35.0,1000.0,930.69,635.4
2016,6,3,11,30,945.0,109.0,1.1,35.0,1012.0,943.89,644.44
2016,6,3,11,45,944.0,110.0,1.2,35.5,1016.5,950.75,648.44
2016,6,3,12,0,943.0,111.0,1.3,36.0,1021.0,953.92,650.32
2016,6,3,12,15,693.0,261.0,1.4,36.0,928.5,885.71,608.95
2016,6,3,12,30,443.0,411.0,1.5,36.0,836.0,792.72,546.73
2016,6,3,12,45,676.5,270.0,1.6,36.0,912.0,869.09,602.34
2016,6,3,13,0,910.0,129.0,1.7,36.0,988.0,917.16,634.59
2016,6,3,13,15,906.5,128.0,1.8,36.0,970.5,898.63,624.14
2016,6,3,13,30,903.0,127.0,1.9,36.0,953.0,876.73,612.15
2016,6,3,13,45,896.0,126.5,2.0,36.0,928.5,849.14,596.47
2016,6,3,14,0,889.0,126.0,2.1,36.0,904.0,818.58,578.72
2016,6,3,14,15,881.5,124.0,2.15,35.5,873.5,783.49,558.62
2016,6,3,14,30,874.0,122.0,2.2,35.0,843.0,745.8,535.6
2016,6,3,14,45,863.5,120.5,2.3,35.0,806.0,704.1,508.03
2016,6,3,15,0,853.0,119.0,2.4,35.0,769.0,660.43,478.34
2016,6,3,15,15,840.0,116.0,2.4,34.5,727.5,614.84,446.91
2016,6,3,15,30,827.0,113.0,2.4,34.0,686.0,564.54,411.25
2016,6,3,15,45,810.5,110.0,2.4,34.0,640.5,511.55,371.71
2016,6,3,16,0,794.0,107.0,2.4,34.0,595.0,458.22,330.76
2016,6,3,16,15,773.0,103.0,2.35,33.5,546.0,402.18,287.2
2016,6,3,16,30,752.0,99.0,2.3,33.0,497.0,346.88,242.95
2016,6,3,16,45,723.5,94.5,2.3,32.5,446.5,287.23,194.8
2016,6,3,17,0,695.0,90.0,2.3,32.0,396.0,232.21,149.96
2016,6,3,17,15,657.5,84.5,2.05,31.0,345.0,177.35,107.04
2016,6,3,17,30,620.0,79.0,1.8,30.0,294.0,126.32,70.82
2016,6,3,17,45,568.0,72.0,1.6,29.0,244.5,77.57,44.39
2016,6,3,18,0,516.0,65.0,1.4,28.0,195.0,50.71,37.41
2016,6,3,18,15,441.0,56.0,1.3,26.5,149.5,44.37,32.07
2016,6,3,18,30,366.0,47.0,1.2,25.0,104.0,37.91,26.35
2016,6,3,18,45,257.0,34.5,1.1,24.0,67.5,26.73,16.22
2016,6,3,19,0,148.0,22.0,1.0,23.0,31.0,17.11,3.02
2016,6,3,19,15,74.0,11.0,0.95,22.5,15.5,9.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,17.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,18.0,9.0,7.68,0.0
2016,6,4,5,15,39.5,25.5,0.85,18.5,30.5,20.44,8.79
2016,6,4,5,30,79.0,42.0,0.8,19.0,52.0,33.03,22.34
2016,6,4,5,45,107.0,61.5,0.75,19.5,81.5,47.38,35.37
2016,6,4,6,0,135.0,81.0,0.7,20.0,111.0,61.48,47.93
2016,6,4,6,15,154.5,102.0,0.95,20.5,144.5,76.16,60.75
2016,6,4,6,30,174.0,123.0,1.2,21.0,178.0,102.8,74.6
2016,6,4,6,45,192.5,142.0,1.45,21.5,212.5,132.93,95.83
2016,6,4,7,0,211.0,161.0,1.7,22.0,247.0,165.34,120.68
2016,6,4,7,15,147.0,184.5,1.7,22.5,248.0,183.66,138.11
2016,6,4,7,30,83.0,208.0,1.7,23.0,249.0,193.14,147.76
2016,6,4,7,45,68.5,224.5,1.7,23.5,261.0,208.21,159.71
2016,6,4,8,0,54.0,241.0,1.7,24.0,273.0,221.57,169.88
2016,6,4,8,15,51.0,258.5,1.7,24.0,290.5,239.41,183.43
2016,6,4,8,30,48.0,276.0,1.7,24.0,308.0,256.91,196.5
2016,6,4,8,45,92.0,312.0,1.7,24.5,378.0,315.95,240.6
2016,6,4,9,0,136.0,348.0,1.7,25.0,448.0,385.36,291.38
2016,6,4,9,15,228.0,355.0,1.75,25.5,533.5,459.61,345.54
2016,6,4,9,30,320.0,362.0,1.8,26.0,619.0,547.94,408.53
2016,6,4,9,45,251.5,392.0,1.9,26.5,599.5,539.34,400.11
2016,6,4,10,0,183.0,422.0,2.0,27.0,580.0,516.72,382.23
2016,6,4,10,15,184.5,436.0,2.05,27.0,599.5,538.16,397.29
2016,6,4,10,30,186.0,450.0,2.1,27.0,619.0,558.93,411.52
2016,6,4,10,45,143.5,455.0,2.15,27.0,587.5,534.04,392.95
2016,6,4,11,0,101.0,460.0,2.2,27.0,556.0,495.66,365.07
2016,6,4,11,15,95.0,463.5,2.25,27.0,554.5,496.15,365.43
2016,6,4,11,30,89.0,467.0,2.3,27.0,553.0,495.91,365.08
2016,6,4,11,45,54.5,401.5,2.4,27.5,454.0,406.24,300.23
2016,6,4,12,0,20.0,336.0,2.5,28.0,355.0,305.19,226.07
2016,6,4,12,15,237.5,374.0,2.5,28.5,602.5,567.88,419.6
2016,6,4,12,30,455.0,412.0,2.5,29.0,850.0,803.56,580.33
2016,6,4,12,45,479.0,386.5,2.5,29.5,843.5,797.71,574.38
2016,6,4,13,0,503.0,361.0,2.5,30.0,837.0,788.86,568.42
2016,6,4,13,15,316.5,408.5,2.45,30.0,706.5,652.96,473.57
2016,6,4,13,30,130.0,456.0,2.4,30.0,576.0,522.41,380.21
2016,6,4,13,45,98.5,429.5,2.4,30.5,519.0,458.26,335.05
2016,6,4,14,0,67.0,403.0,2.4,31.0,462.0,405.77,297.18
2016,6,4,14,15,319.0,341.5,2.35,31.0,607.0,553.78,407.21
2016,6,4,14,30,571.0,280.0,2.3,31.0,752.0,675.12,493.27
2016,6,4,14,45,421.5,315.0,2.3,31.5,655.0,579.05,423.4
2016,6,4,15,0,272.0,350.0,2.3,32.0,558.0,486.71,356.68
2016,6,4,15,15,535.0,235.5,2.3,32.0,616.5,536.29,394.68
2016,6,4,15,30,798.0,121.0,2.3,32.0,675.0,555.84,408.5
2016,6,4,15,45,784.5,116.5,2.3,32.0,630.5,504.4,369.44
2016,6,4,16,0,771.0,112.0,2.3,32.0,586.0,452.41,329.21
2016,6,4,16,15,749.5,108.0,2.3,31.5,538.0,397.41,286.29
2016,6,4,16,30,728.0,104.0,2.3,31.0,490.0,340.76,240.91
2016,6,4,16,45,702.0,98.5,2.3,30.5,440.5,284.73,195.15
2016,6,4,17,0,676.0,93.0,2.3,30.0,391.0,230.65,150.71
2016,6,4,17,15,639.0,87.5,2.25,29.0,341.0,176.99,108.48
2016,6,4,17,30,602.0,82.0,2.2,28.0,291.0,127.11,72.79
2016,6,4,17,45,553.0,74.0,2.15,27.0,242.5,78.76,45.99
2016,6,4,18,0,504.0,66.0,2.1,26.0,194.0,51.37,38.32
2016,6,4,18,15,431.0,56.5,2.0,24.5,149.0,44.68,32.62
2016,6,4,18,30,358.0,47.0,1.9,23.0,104.0,37.82,26.53
2016,6,4,18,45,254.5,34.5,1.85,22.0,67.5,26.71,16.42
2016,6,4,19,0,151.0,22.0,1.8,21.0,31.0,17.11,3.7
2016,6,4,19,15,75.5,11.0,1.95,20.0,15.5,9.39,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,6.0,1.45,12.5,7.0,0.0,0.0
2016,6,5,5,0,78.0,12.0,1.6,13.0,14.0,10.24,0.0
2016,6,5,5,15,199.0,25.0,1.7,13.5,45.5,19.47,8.45
2016,6,5,5,30,320.0,38.0,1.8,14.0,77.0,30.97,21.07
2016,6,5,5,45,405.5,48.0,1.95,14.5,121.0,38.52,28.33
2016,6,5,6,0,491.0,58.0,2.1,15.0,165.0,45.91,35.19
2016,6,5,6,15,548.5,65.0,2.1,15.5,213.5,50.53,39.4
2016,6,5,6,30,606.0,72.0,2.1,16.0,262.0,88.91,51.67
2016,6,5,6,45,647.5,78.0,2.1,17.0,313.0,138.52,82.72
2016,6,5,7,0,689.0,84.0,2.1,18.0,364.0,192.62,124.47
2016,6,5,7,15,719.0,88.5,2.05,18.5,415.0,246.96,170.35
2016,6,5,7,30,749.0,93.0,2.0,19.0,466.0,306.56,221.3
2016,6,5,7,45,771.5,97.0,2.0,20.0,516.0,362.24,268.45
2016,6,5,8,0,794.0,101.0,2.0,21.0,566.0,419.02,315.13
2016,6,5,8,15,811.0,104.5,2.0,21.5,612.5,473.63,359.32
2016,6,5,8,30,828.0,108.0,2.0,22.0,659.0,528.15,401.93
2016,6,5,8,45,841.5,110.5,2.05,23.0,702.0,579.42,440.13
2016,6,5,9,0,855.0,113.0,2.1,24.0,745.0,627.08,474.45
2016,6,5,9,15,865.0,115.0,2.2,24.5,783.0,672.52,507.27
2016,6,5,9,30,875.0,117.0,2.3,25.0,821.0,716.1,537.96
2016,6,5,9,45,891.5,114.0,2.45,26.0,856.0,757.83,566.03
2016,6,5,10,0,908.0,111.0,2.6,27.0,891.0,797.65,590.98
2016,6,5,10,15,913.5,112.0,2.7,27.5,917.5,830.27,611.33
2016,6,5,10,30,919.0,113.0,2.8,28.0,944.0,859.87,629.57
2016,6,5,10,45,921.5,115.0,2.9,28.5,963.0,884.71,644.6
2016,6,5,11,0,924.0,117.0,3.0,29.0,982.0,906.13,657.37
2016,6,5,11,15,926.5,117.5,3.05,29.0,994.5,922.71,668.0
2016,6,5,11,30,929.0,118.0,3.1,29.0,1007.0,935.76,676.43
2016,6,5,11,45,929.5,118.5,3.15,29.0,1012.0,943.45,681.48
2016,6,5,12,0,930.0,119.0,3.2,29.0,1017.0,947.52,684.33
2016,6,5,12,15,929.5,119.0,3.25,29.0,1015.0,946.66,684.09
2016,6,5,12,30,929.0,119.0,3.3,29.0,1013.0,942.2,681.64
2016,6,5,12,45,919.5,123.5,3.35,29.5,1001.0,930.19,673.02
2016,6,5,13,0,910.0,128.0,3.4,30.0,989.0,914.78,662.32
2016,6,5,13,15,907.0,127.5,3.4,30.0,972.5,897.24,651.31
2016,6,5,13,30,904.0,127.0,3.4,30.0,956.0,876.31,638.12
2016,6,5,13,45,900.5,125.0,3.4,30.0,932.5,850.33,621.59
2016,6,5,14,0,897.0,123.0,3.4,30.0,909.0,821.18,602.92
2016,6,5,14,15,890.0,121.5,3.4,29.5,879.0,786.79,581.8
2016,6,5,14,30,883.0,120.0,3.4,29.0,849.0,749.74,557.75
2016,6,5,14,45,875.5,117.0,3.4,29.0,813.5,708.55,528.69
2016,6,5,15,0,868.0,114.0,3.4,29.0,778.0,665.12,497.42
2016,6,5,15,15,856.0,111.5,3.35,28.5,736.5,617.44,463.1
2016,6,5,15,30,844.0,109.0,3.3,28.0,695.0,569.92,427.83
2016,6,5,15,45,830.0,105.5,3.3,28.0,650.0,517.04,386.9
2016,6,5,16,0,816.0,102.0,3.3,28.0,605.0,463.53,344.32
2016,6,5,16,15,796.0,98.5,3.25,27.5,556.5,407.32,299.08
2016,6,5,16,30,776.0,95.0,3.2,27.0,508.0,351.67,253.01
2016,6,5,16,45,751.0,90.5,3.15,26.5,457.5,294.61,205.09
2016,6,5,17,0,726.0,86.0,3.1,26.0,407.0,236.14,155.95
2016,6,5,17,15,690.5,81.0,2.95,25.0,355.5,180.32,110.9
2016,6,5,17,30,655.0,76.0,2.8,24.0,304.0,128.04,72.62
2016,6,5,17,45,606.5,69.0,2.7,23.0,254.0,77.38,44.29
2016,6,5,18,0,558.0,62.0,2.6,22.0,204.0,48.52,36.53
2016,6,5,18,15,484.5,54.0,2.5,21.0,157.5,42.87,31.59
2016,6,5,18,30,411.0,46.0,2.4,20.0,111.0,37.15,26.34
2016,6,5,18,45,300.0,34.5,2.3,19.0,73.0,28.12,17.89
2016,6,5,19,0,189.0,23.0,2.2,18.0,35.0,18.9,5.4
2016,6,5,19,15,94.5,11.5,2.3,17.5,17.5,9.82,0.0
2016,6,5,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,41.5,6.0,2.7,12.5,7.0,0.0,0.0
2016,6,6,5,0,83.0,12.0,2.9,13.0,14.0,10.24,0.0
2016,6,6,5,15,203.5,24.5,2.95,13.5,45.5,20.0,8.89
2016,6,6,5,30,324.0,37.0,3.0,14.0,77.0,30.09,20.3
2016,6,6,5,45,405.5,46.0,3.05,14.5,119.5,36.81,26.81
2016,6,6,6,0,487.0,55.0,3.1,15.0,162.0,43.41,32.96
2016,6,6,6,15,542.5,62.0,3.05,15.5,209.5,48.11,37.24
2016,6,6,6,30,598.0,69.0,3.0,16.0,257.0,85.36,49.17
2016,6,6,6,45,634.0,75.5,3.0,17.0,306.0,134.13,79.8
2016,6,6,7,0,670.0,82.0,3.0,18.0,355.0,186.75,120.68
2016,6,6,7,15,699.0,86.5,2.95,18.5,404.5,239.64,165.58
2016,6,6,7,30,728.0,91.0,2.9,19.0,454.0,297.69,215.61
2016,6,6,7,45,749.5,95.0,2.9,19.5,502.0,351.78,262.39
2016,6,6,8,0,771.0,99.0,2.9,20.0,550.0,406.9,308.97
2016,6,6,8,15,788.0,102.0,2.95,20.5,595.5,459.78,352.67
2016,6,6,8,30,805.0,105.0,3.0,21.0,641.0,512.63,395.0
2016,6,6,8,45,818.5,107.5,3.05,22.0,683.0,562.74,433.17
2016,6,6,9,0,832.0,110.0,3.1,23.0,725.0,609.5,467.64
2016,6,6,9,15,842.5,112.0,3.1,23.5,762.5,654.25,500.29
2016,6,6,9,30,853.0,114.0,3.1,24.0,800.0,697.26,530.79
2016,6,6,9,45,861.0,115.5,3.15,24.5,832.0,736.05,557.77
2016,6,6,10,0,869.0,117.0,3.2,25.0,864.0,772.47,581.77
2016,6,6,10,15,875.0,118.5,3.25,25.5,890.0,804.76,602.14
2016,6,6,10,30,881.0,120.0,3.3,26.0,916.0,834.2,620.42
2016,6,6,10,45,885.5,121.0,3.35,26.5,936.0,858.95,635.43
2016,6,6,11,0,890.0,122.0,3.4,27.0,956.0,880.5,648.27
2016,6,6,11,15,893.0,122.5,3.4,27.0,968.5,897.02,658.76
2016,6,6,11,30,896.0,123.0,3.4,27.0,981.0,910.14,667.07
2016,6,6,11,45,897.5,123.0,3.45,27.5,986.0,918.05,671.01
2016,6,6,12,0,899.0,123.0,3.5,28.0,991.0,922.5,672.77
2016,6,6,12,15,898.5,123.0,3.5,28.0,989.0,921.7,672.22
2016,6,6,12,30,898.0,123.0,3.5,28.0,987.0,917.43,669.51
2016,6,6,12,45,892.0,125.5,3.55,28.0,976.5,907.04,663.17
2016,6,6,13,0,886.0,128.0,3.6,28.0,966.0,893.3,654.7
2016,6,6,13,15,882.5,127.0,3.6,28.0,949.5,875.35,643.2
2016,6,6,13,30,879.0,126.0,3.6,28.0,933.0,854.11,629.56
2016,6,6,13,45,873.5,125.0,3.65,28.0,909.5,828.06,612.92
2016,6,6,14,0,868.0,124.0,3.7,28.0,886.0,799.03,594.2
2016,6,6,14,15,861.0,122.5,3.7,27.5,856.5,765.61,573.27
2016,6,6,14,30,854.0,121.0,3.7,27.0,827.0,729.62,549.32
2016,6,6,14,45,844.0,119.0,3.75,27.0,791.5,688.77,520.16
2016,6,6,15,0,834.0,117.0,3.8,27.0,756.0,645.97,488.95
2016,6,6,15,15,822.0,114.5,3.8,26.5,716.0,602.31,457.06
2016,6,6,15,30,810.0,112.0,3.8,26.0,676.0,554.05,420.89
2016,6,6,15,45,794.0,109.0,3.8,26.0,631.5,502.32,380.28
2016,6,6,16,0,778.0,106.0,3.8,26.0,587.0,450.24,338.27
2016,6,6,16,15,757.5,102.5,3.75,25.0,539.5,395.86,294.56
2016,6,6,16,30,737.0,99.0,3.7,24.0,492.0,342.17,250.04
2016,6,6,16,45,710.0,95.0,3.65,23.5,443.0,284.34,201.07
2016,6,6,17,0,683.0,91.0,3.6,23.0,394.0,230.97,155.55
2016,6,6,17,15,647.0,85.5,3.55,22.0,344.0,177.14,111.66
2016,6,6,17,30,611.0,80.0,3.5,21.0,294.0,126.97,74.46
2016,6,6,17,45,562.5,73.0,3.45,20.5,245.5,78.94,46.95
2016,6,6,18,0,514.0,66.0,3.4,20.0,197.0,51.35,39.32
2016,6,6,18,15,442.0,57.0,3.3,19.0,152.0,45.06,33.77
2016,6,6,18,30,370.0,48.0,3.2,18.0,107.0,38.63,27.87
2016,6,6,18,45,267.5,35.5,3.1,17.5,70.5,27.5,17.54
2016,6,6,19,0,165.0,23.0,3.0,17.0,34.0,17.89,5.33
2016,6,6,19,15,82.5,11.5,3.0,16.5,17.0,9.82,0.0
2016,6,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,35.5,6.0,2.15,12.5,7.0,5.12,0.0
2016,6,7,5,0,71.0,12.0,2.3,13.0,14.0,10.24,0.0
2016,6,7,5,15,186.5,25.5,2.35,13.0,45.0,19.82,8.86
2016,6,7,5,30,302.0,39.0,2.4,13.0,76.0,31.76,21.86
2016,6,7,5,45,389.0,48.5,2.45,13.5,119.0,38.84,28.73
2016,6,7,6,0,476.0,58.0,2.5,14.0,162.0,45.79,35.23
2016,6,7,6,15,238.0,80.5,2.45,14.5,133.0,60.74,48.63
2016,6,7,6,30,0.0,103.0,2.4,15.0,104.0,81.95,64.26
2016,6,7,6,45,5.5,121.5,2.4,16.0,124.0,97.89,77.03
2016,6,7,7,0,11.0,140.0,2.4,17.0,144.0,114.67,90.19
2016,6,7,7,15,34.0,170.5,2.4,17.5,187.0,145.2,113.98
2016,6,7,7,30,57.0,201.0,2.4,18.0,230.0,179.65,140.87
2016,6,7,7,45,136.0,228.0,2.4,18.5,306.0,236.16,184.13
2016,6,7,8,0,215.0,255.0,2.4,19.0,382.0,300.16,233.41
2016,6,7,8,15,516.5,180.5,2.4,19.5,516.5,398.49,308.06
2016,6,7,8,30,818.0,106.0,2.4,20.0,651.0,519.11,399.97
2016,6,7,8,45,830.5,109.5,2.4,21.0,693.5,570.21,438.11
2016,6,7,9,0,843.0,113.0,2.4,22.0,736.0,617.72,472.68
2016,6,7,9,15,853.5,115.0,2.45,22.5,774.0,662.95,505.6
2016,6,7,9,30,864.0,117.0,2.5,23.0,812.0,706.41,536.39
2016,6,7,9,45,877.5,115.5,2.6,24.0,846.0,746.91,563.65
2016,6,7,10,0,891.0,114.0,2.7,25.0,880.0,785.37,587.92
2016,6,7,10,15,896.5,115.5,2.8,25.0,906.0,817.95,609.72
2016,6,7,10,30,902.0,117.0,2.9,25.0,932.0,847.58,629.51
2016,6,7,10,45,903.5,119.5,3.0,25.5,951.0,871.67,644.31
2016,6,7,11,0,905.0,122.0,3.1,26.0,970.0,892.37,656.84
2016,6,7,11,15,907.5,122.5,3.2,26.0,982.5,908.71,667.82
2016,6,7,11,30,910.0,123.0,3.3,26.0,995.0,921.6,676.61
2016,6,7,11,45,910.5,124.0,3.4,26.5,1000.0,929.65,680.95
2016,6,7,12,0,911.0,125.0,3.5,27.0,1005.0,934.17,683.07
2016,6,7,12,15,911.0,124.5,3.55,27.0,1003.0,933.42,682.85
2016,6,7,12,30,911.0,124.0,3.6,27.0,1001.0,929.15,680.44
2016,6,7,12,45,914.0,120.5,3.65,27.0,993.0,921.33,675.79
2016,6,7,13,0,917.0,117.0,3.7,27.0,985.0,909.86,668.8
2016,6,7,13,15,914.0,116.5,3.75,27.0,969.0,892.31,657.81
2016,6,7,13,30,911.0,116.0,3.8,27.0,953.0,871.34,644.58
2016,6,7,13,45,907.0,114.5,3.85,27.0,929.5,845.34,627.93
2016,6,7,14,0,903.0,113.0,3.9,27.0,906.0,816.17,609.07
2016,6,7,14,15,896.5,111.5,3.9,26.5,876.5,782.1,587.68
2016,6,7,14,30,890.0,110.0,3.9,26.0,847.0,745.32,563.56
2016,6,7,14,45,879.5,109.5,3.95,26.0,811.0,704.21,534.04
2016,6,7,15,0,869.0,109.0,4.0,26.0,775.0,661.07,502.41
2016,6,7,15,15,857.5,106.5,3.95,25.5,734.5,613.79,467.68
2016,6,7,15,30,846.0,104.0,3.9,25.0,694.0,565.06,430.86
2016,6,7,15,45,828.5,102.5,3.9,24.5,648.0,513.63,390.94
2016,6,7,16,0,811.0,101.0,3.9,24.0,602.0,460.59,348.54
2016,6,7,16,15,791.0,97.5,3.8,23.0,554.0,404.75,303.2
2016,6,7,16,30,771.0,94.0,3.7,22.0,506.0,349.48,256.91
2016,6,7,16,45,741.5,90.5,3.65,21.5,455.5,292.4,208.04
2016,6,7,17,0,712.0,87.0,3.6,21.0,405.0,234.38,158.4
2016,6,7,17,15,676.5,82.0,3.5,20.5,354.0,179.43,112.89
2016,6,7,17,30,641.0,77.0,3.4,20.0,303.0,128.01,74.32
2016,6,7,17,45,586.5,71.5,3.3,19.5,253.0,79.13,46.57
2016,6,7,18,0,532.0,66.0,3.2,19.0,203.0,51.44,39.56
2016,6,7,18,15,459.0,57.5,3.05,18.0,157.0,45.53,34.34
2016,6,7,18,30,386.0,49.0,2.9,17.0,111.0,39.52,28.78
2016,6,7,18,45,272.5,37.0,2.75,16.5,73.5,28.63,18.63
2016,6,7,19,0,159.0,25.0,2.6,16.0,36.0,19.4,6.76
2016,6,7,19,15,79.5,12.5,2.55,15.5,18.0,10.67,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.5,11.5,4.0,3.41,0.0
2016,6,8,5,0,0.0,8.0,2.6,12.0,8.0,6.83,0.0
2016,6,8,5,15,0.5,23.5,2.65,12.5,23.5,19.22,8.49
2016,6,8,5,30,1.0,39.0,2.7,13.0,39.0,31.42,21.56
2016,6,8,5,45,13.0,58.0,2.75,13.5,61.0,46.05,35.09
2016,6,8,6,0,25.0,77.0,2.8,14.0,83.0,59.51,47.39
2016,6,8,6,15,32.5,97.0,2.8,14.5,106.5,73.95,60.32
2016,6,8,6,30,40.0,117.0,2.8,15.0,130.0,92.06,71.62
2016,6,8,6,45,46.0,137.5,2.85,15.5,154.5,112.63,87.77
2016,6,8,7,0,52.0,158.0,2.9,16.0,179.0,134.2,104.98
2016,6,8,7,15,141.5,182.0,2.95,16.0,250.5,179.46,138.78
2016,6,8,7,30,231.0,206.0,3.0,16.0,322.0,236.83,183.37
2016,6,8,7,45,415.5,179.5,3.05,16.5,413.0,299.41,230.65
2016,6,8,8,0,600.0,153.0,3.1,17.0,504.0,381.19,294.67
2016,6,8,8,15,669.0,143.5,3.15,17.5,565.0,438.96,341.47
2016,6,8,8,30,738.0,134.0,3.2,18.0,626.0,501.84,391.53
2016,6,8,8,45,809.0,117.5,3.3,18.5,689.0,564.6,440.73
2016,6,8,9,0,880.0,101.0,3.4,19.0,752.0,628.24,489.67
2016,6,8,9,15,889.5,103.0,3.45,19.5,790.0,674.38,524.01
2016,6,8,9,30,899.0,105.0,3.5,20.0,828.0,718.57,556.11
2016,6,8,9,45,897.0,112.0,3.55,20.5,858.5,756.81,582.99
2016,6,8,10,0,895.0,119.0,3.6,21.0,889.0,791.84,606.23
2016,6,8,10,15,901.0,120.0,3.65,21.0,915.0,824.51,628.4
2016,6,8,10,30,907.0,121.0,3.7,21.0,941.0,854.24,648.45
2016,6,8,10,45,908.5,124.0,3.8,21.5,960.0,878.9,663.95
2016,6,8,11,0,910.0,127.0,3.9,22.0,979.0,900.14,677.1
2016,6,8,11,15,912.5,127.5,3.95,22.0,992.0,916.59,688.06
2016,6,8,11,30,915.0,128.0,4.0,22.0,1005.0,929.56,696.74
2016,6,8,11,45,913.5,129.5,4.1,22.0,1009.0,936.33,701.6
2016,6,8,12,0,912.0,131.0,4.2,22.0,1013.0,939.55,704.18
2016,6,8,12,15,752.5,240.5,4.25,22.0,967.5,916.47,688.32
2016,6,8,12,30,593.0,350.0,4.3,22.0,922.0,869.38,651.73
2016,6,8,12,45,589.0,347.5,4.35,22.5,911.0,857.85,643.13
2016,6,8,13,0,585.0,345.0,4.4,23.0,900.0,843.7,632.49
2016,6,8,13,15,523.5,361.0,4.4,22.5,851.0,794.36,598.32
2016,6,8,13,30,462.0,377.0,4.4,22.0,802.0,744.53,563.61
2016,6,8,13,45,455.0,364.5,4.4,22.0,774.0,714.68,542.96
2016,6,8,14,0,448.0,352.0,4.4,22.0,746.0,683.29,520.88
2016,6,8,14,15,501.5,320.0,4.35,21.5,747.5,679.14,520.15
2016,6,8,14,30,555.0,288.0,4.3,21.0,749.0,669.59,515.15
2016,6,8,14,45,553.5,271.0,4.25,21.0,713.5,630.08,486.21
2016,6,8,15,0,552.0,254.0,4.2,21.0,678.0,588.94,455.72
2016,6,8,15,15,665.0,196.5,4.1,20.5,680.0,582.68,452.28
2016,6,8,15,30,778.0,139.0,4.0,20.0,682.0,560.89,435.88
2016,6,8,15,45,696.5,150.5,3.95,19.5,612.5,489.89,380.53
2016,6,8,16,0,615.0,162.0,3.9,19.0,543.0,425.08,329.21
2016,6,8,16,15,627.5,142.0,3.85,18.5,504.0,377.32,289.43
2016,6,8,16,30,640.0,122.0,3.8,18.0,465.0,327.1,246.19
2016,6,8,16,45,479.5,144.0,3.75,18.0,386.5,257.7,191.08
2016,6,8,17,0,319.0,166.0,3.7,18.0,308.0,206.0,152.34
2016,6,8,17,15,289.5,152.0,3.6,17.5,269.0,167.81,121.6
2016,6,8,17,30,260.0,138.0,3.5,17.0,230.0,132.83,95.11
2016,6,8,17,45,243.5,117.5,3.45,16.5,193.0,97.4,70.78
2016,6,8,18,0,227.0,97.0,3.4,16.0,156.0,71.52,57.77
2016,6,8,18,15,191.5,78.5,3.3,15.5,120.5,58.7,46.31
2016,6,8,18,30,156.0,60.0,3.2,15.0,85.0,45.54,34.31
2016,6,8,18,45,106.0,42.0,3.1,14.5,56.5,32.35,22.02
2016,6,8,19,0,56.0,24.0,3.0,14.0,28.0,18.88,6.89
2016,6,8,19,15,28.0,12.0,2.95,14.0,14.0,10.24,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,35.5,6.5,2.95,11.5,8.0,5.55,0.0
2016,6,9,5,0,71.0,13.0,3.1,12.0,16.0,11.1,0.0
2016,6,9,5,15,190.0,26.5,3.2,12.5,47.5,20.59,9.53
2016,6,9,5,30,309.0,40.0,3.3,13.0,79.0,32.66,22.63
2016,6,9,5,45,396.5,49.5,3.45,13.5,122.0,39.72,29.5
2016,6,9,6,0,484.0,59.0,3.6,14.0,165.0,46.66,35.99
2016,6,9,6,15,254.0,86.5,3.6,14.0,143.0,64.88,52.4
2016,6,9,6,30,24.0,114.0,3.6,14.0,121.0,89.16,69.95
2016,6,9,6,45,29.5,133.5,3.6,14.5,144.5,107.89,84.89
2016,6,9,7,0,35.0,153.0,3.6,15.0,168.0,127.53,100.64
2016,6,9,7,15,34.5,171.5,3.55,15.5,187.5,145.87,115.51
2016,6,9,7,30,34.0,190.0,3.5,16.0,207.0,164.27,130.27
2016,6,9,7,45,47.5,217.0,3.5,16.5,244.0,194.23,153.93
2016,6,9,8,0,61.0,244.0,3.5,17.0,281.0,226.0,178.85
2016,6,9,8,15,124.0,274.0,3.45,17.5,355.0,288.0,227.17
2016,6,9,8,30,187.0,304.0,3.4,18.0,429.0,353.73,277.95
2016,6,9,8,45,272.5,308.5,3.4,18.5,503.0,421.94,330.28
2016,6,9,9,0,358.0,313.0,3.4,19.0,577.0,492.75,383.96
2016,6,9,9,15,614.5,216.5,3.4,19.5,699.0,602.85,468.5
2016,6,9,9,30,871.0,120.0,3.4,20.0,821.0,711.84,550.8
2016,6,9,9,45,883.5,119.0,3.4,20.5,854.5,752.36,578.92
2016,6,9,10,0,896.0,118.0,3.4,21.0,888.0,790.75,604.56
2016,6,9,10,15,902.0,119.5,3.4,21.0,914.5,823.91,626.74
2016,6,9,10,30,908.0,121.0,3.4,21.0,941.0,854.13,646.79
2016,6,9,10,45,914.5,120.0,3.45,21.5,961.5,879.47,662.43
2016,6,9,11,0,921.0,119.0,3.5,22.0,982.0,901.6,675.85
2016,6,9,11,15,923.0,119.5,3.5,22.0,994.5,917.83,686.3
2016,6,9,11,30,925.0,120.0,3.5,22.0,1007.0,930.54,694.47
2016,6,9,11,45,928.5,118.5,3.55,22.5,1013.0,939.24,699.0
2016,6,9,12,0,932.0,117.0,3.6,23.0,1019.0,944.39,701.25
2016,6,9,12,15,931.5,117.0,3.65,23.0,1016.5,943.72,701.08
2016,6,9,12,30,931.0,117.0,3.7,23.0,1014.0,939.46,698.63
2016,6,9,12,45,932.5,114.0,3.8,23.5,1005.5,930.66,692.19
2016,6,9,13,0,934.0,111.0,3.9,24.0,997.0,918.2,683.37
2016,6,9,13,15,930.5,110.5,3.95,23.5,980.0,900.05,673.14
2016,6,9,13,30,927.0,110.0,4.0,23.0,963.0,878.45,660.55
2016,6,9,13,45,923.5,108.0,4.1,23.0,939.5,852.13,643.61
2016,6,9,14,0,920.0,106.0,4.2,23.0,916.0,822.57,624.33
2016,6,9,14,15,913.5,104.5,4.2,23.0,885.5,788.09,601.09
2016,6,9,14,30,907.0,103.0,4.2,23.0,855.0,750.86,575.37
2016,6,9,14,45,898.0,101.5,4.25,23.0,819.0,709.36,545.15
2016,6,9,15,0,889.0,100.0,4.3,23.0,783.0,665.68,512.66
2016,6,9,15,15,877.5,98.0,4.3,22.5,742.0,618.12,477.31
2016,6,9,15,30,866.0,96.0,4.3,22.0,701.0,569.08,439.76
2016,6,9,15,45,850.0,94.0,4.3,21.5,655.5,516.55,398.37
2016,6,9,16,0,834.0,92.0,4.3,21.0,610.0,463.06,354.92
2016,6,9,16,15,815.0,89.0,4.2,20.5,561.5,407.02,308.03
2016,6,9,16,30,796.0,86.0,4.1,20.0,513.0,351.4,260.22
2016,6,9,16,45,770.0,82.5,4.1,19.5,462.5,294.05,210.4
2016,6,9,17,0,744.0,79.0,4.1,19.0,412.0,238.49,161.94
2016,6,9,17,15,710.5,74.5,4.0,18.0,361.5,182.9,115.46
2016,6,9,17,30,677.0,70.0,3.9,17.0,311.0,126.95,72.74
2016,6,9,17,45,627.5,65.0,3.85,16.5,260.5,76.63,43.68
2016,6,9,18,0,578.0,60.0,3.8,16.0,210.0,46.94,36.09
2016,6,9,18,15,508.5,52.5,3.65,15.5,163.5,41.63,31.28
2016,6,9,18,30,439.0,45.0,3.5,15.0,117.0,36.26,26.21
2016,6,9,18,45,329.5,34.5,3.4,14.5,78.5,28.05,18.39
2016,6,9,19,0,220.0,24.0,3.3,14.0,40.0,19.71,7.78
2016,6,9,19,15,110.0,12.0,3.25,13.5,20.0,10.24,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,66.5,6.5,2.6,11.5,8.5,5.55,0.0
2016,6,10,5,0,133.0,13.0,2.8,12.0,17.0,11.1,0.0
2016,6,10,5,15,262.5,23.5,3.05,12.5,50.0,19.23,8.54
2016,6,10,5,30,392.0,34.0,3.3,13.0,83.0,27.71,18.36
2016,6,10,5,45,474.0,42.0,3.55,13.5,127.0,33.79,24.27
2016,6,10,6,0,556.0,50.0,3.8,14.0,171.0,39.79,29.88
2016,6,10,6,15,608.5,55.5,3.85,14.5,220.0,43.55,33.34
2016,6,10,6,30,661.0,61.0,3.9,15.0,269.0,83.32,46.91
2016,6,10,6,45,697.0,65.5,4.0,16.0,319.5,133.55,77.27
2016,6,10,7,0,733.0,70.0,4.1,17.0,370.0,187.57,119.1
2016,6,10,7,15,759.5,74.0,4.1,17.5,420.0,242.47,166.22
2016,6,10,7,30,786.0,78.0,4.1,18.0,470.0,299.46,216.34
2016,6,10,7,45,804.0,82.0,4.15,18.5,518.5,355.33,265.6
2016,6,10,8,0,822.0,86.0,4.2,19.0,567.0,411.77,314.3
2016,6,10,8,15,837.5,88.5,4.2,19.5,613.0,466.48,360.29
2016,6,10,8,30,853.0,91.0,4.2,20.0,659.0,519.73,403.73
2016,6,10,8,45,863.0,94.0,4.2,20.5,701.0,569.79,443.39
2016,6,10,9,0,873.0,97.0,4.2,21.0,743.0,618.46,480.78
2016,6,10,9,15,882.5,99.0,4.2,21.0,781.0,664.29,515.96
2016,6,10,9,30,892.0,101.0,4.2,21.0,819.0,708.21,548.95
2016,6,10,9,45,900.0,102.0,4.2,21.5,851.5,748.0,577.19
2016,6,10,10,0,908.0,103.0,4.2,22.0,884.0,785.33,601.82
2016,6,10,10,15,914.0,104.0,4.2,22.0,910.5,818.43,624.19
2016,6,10,10,30,920.0,105.0,4.2,22.0,937.0,848.58,644.39
2016,6,10,10,45,923.5,106.0,4.25,22.5,957.0,873.53,659.89
2016,6,10,11,0,927.0,107.0,4.3,23.0,977.0,895.12,673.05
2016,6,10,11,15,930.0,107.5,4.3,23.0,990.0,912.38,684.33
2016,6,10,11,30,933.0,108.0,4.3,23.0,1003.0,926.11,693.29
2016,6,10,11,45,934.5,108.5,4.35,23.5,1009.0,934.95,697.9
2016,6,10,12,0,936.0,109.0,4.4,24.0,1015.0,940.17,700.17
2016,6,10,12,15,936.5,109.0,4.4,24.0,1013.5,940.44,700.32
2016,6,10,12,30,937.0,109.0,4.4,24.0,1012.0,937.09,698.15
2016,6,10,12,45,917.5,121.0,4.45,24.0,998.0,923.24,689.23
2016,6,10,13,0,898.0,133.0,4.5,24.0,984.0,906.05,678.17
2016,6,10,13,15,895.0,132.0,4.5,23.5,968.5,888.58,668.06
2016,6,10,13,30,892.0,131.0,4.5,23.0,953.0,867.76,655.63
2016,6,10,13,45,889.5,129.0,4.55,23.0,930.5,843.2,639.61
2016,6,10,14,0,887.0,127.0,4.6,23.0,908.0,815.44,621.3
2016,6,10,14,15,880.5,125.0,4.6,23.0,878.5,781.62,598.33
2016,6,10,14,30,874.0,123.0,4.6,23.0,849.0,745.11,572.27
2016,6,10,14,45,866.0,120.5,4.6,23.0,813.5,704.66,542.55
2016,6,10,15,0,858.0,118.0,4.6,23.0,778.0,662.03,510.61
2016,6,10,15,15,846.0,115.5,4.55,22.5,737.5,617.58,477.27
2016,6,10,15,30,834.0,113.0,4.5,22.0,697.0,568.42,439.54
2016,6,10,15,45,819.0,110.0,4.45,21.5,652.0,516.22,398.38
2016,6,10,16,0,804.0,107.0,4.4,21.0,607.0,463.49,355.55
2016,6,10,16,15,784.0,103.5,4.3,20.5,559.0,408.09,309.33
2016,6,10,16,30,764.0,100.0,4.2,20.0,511.0,353.26,262.39
2016,6,10,16,45,736.5,96.0,4.15,19.5,460.5,293.86,211.28
2016,6,10,17,0,709.0,92.0,4.1,19.0,410.0,238.94,163.64
2016,6,10,17,15,673.0,86.5,3.95,18.5,359.0,183.64,117.45
2016,6,10,17,30,637.0,81.0,3.8,18.0,308.0,131.95,78.21
2016,6,10,17,45,586.0,74.5,3.65,17.5,258.0,82.62,49.38
2016,6,10,18,0,535.0,68.0,3.5,17.0,208.0,52.94,41.23
2016,6,10,18,15,462.5,59.5,3.3,16.5,162.0,47.08,35.95
2016,6,10,18,30,390.0,51.0,3.1,16.0,116.0,41.13,30.36
2016,6,10,18,45,281.0,39.0,2.9,15.5,77.5,30.15,20.12
2016,6,10,19,0,172.0,27.0,2.7,15.0,39.0,20.94,8.89
2016,6,10,19,15,86.0,13.5,2.7,14.5,19.5,11.52,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.5,0.75,10.5,7.5,5.55,0.0
2016,6,11,5,0,58.0,13.0,0.7,11.0,15.0,11.1,0.0
2016,6,11,5,15,175.0,27.5,0.75,11.5,46.5,21.32,10.2
2016,6,11,5,30,292.0,42.0,0.8,12.0,78.0,32.41,22.58
2016,6,11,5,45,384.0,52.0,0.9,13.0,122.0,41.81,31.47
2016,6,11,6,0,476.0,62.0,1.0,14.0,166.0,49.11,38.21
2016,6,11,6,15,535.5,69.5,1.05,14.5,215.0,54.01,42.67
2016,6,11,6,30,595.0,77.0,1.1,15.0,264.0,88.12,53.02
2016,6,11,6,45,640.0,82.0,1.15,16.0,315.5,136.32,81.79
2016,6,11,7,0,685.0,87.0,1.2,17.0,367.0,189.44,121.91
2016,6,11,7,15,715.5,92.0,1.35,18.0,418.0,243.85,167.18
2016,6,11,7,30,746.0,97.0,1.5,19.0,469.0,300.88,215.58
2016,6,11,7,45,769.5,100.5,1.65,20.0,519.0,358.99,264.59
2016,6,11,8,0,793.0,104.0,1.8,21.0,569.0,415.45,311.22
2016,6,11,8,15,810.5,107.5,1.8,21.5,616.0,470.13,355.41
2016,6,11,8,30,828.0,111.0,1.8,22.0,663.0,524.78,398.08
2016,6,11,8,45,841.5,113.5,1.85,23.0,706.0,576.0,436.23
2016,6,11,9,0,855.0,116.0,1.9,24.0,749.0,626.24,472.29
2016,6,11,9,15,865.0,118.5,1.85,24.5,787.0,669.54,502.71
2016,6,11,9,30,875.0,121.0,1.8,25.0,825.0,713.59,532.62
2016,6,11,9,45,880.0,124.0,1.8,25.5,856.5,752.43,558.4
2016,6,11,10,0,885.0,127.0,1.8,26.0,888.0,788.64,581.41
2016,6,11,10,15,890.5,128.5,1.75,26.5,914.5,821.12,600.3
2016,6,11,10,30,896.0,130.0,1.7,27.0,941.0,850.68,617.01
2016,6,11,10,45,899.0,132.0,1.65,27.5,960.0,875.51,630.46
2016,6,11,11,0,902.0,134.0,1.6,28.0,979.0,897.05,641.69
2016,6,11,11,15,904.0,134.5,1.65,28.0,991.5,913.03,651.84
2016,6,11,11,30,906.0,135.0,1.7,28.0,1004.0,925.56,659.91
2016,6,11,11,45,905.5,136.0,1.8,28.5,1008.5,932.83,664.04
2016,6,11,12,0,905.0,137.0,1.9,29.0,1013.0,936.6,666.04
2016,6,11,12,15,904.5,137.0,2.05,29.0,1011.0,936.03,667.25
2016,6,11,12,30,904.0,137.0,2.2,29.0,1009.0,932.0,666.28
2016,6,11,12,45,910.0,131.0,2.35,29.5,1001.5,925.01,662.11
2016,6,11,13,0,916.0,125.0,2.5,30.0,994.0,914.3,655.56
2016,6,11,13,15,912.5,124.0,2.55,29.5,977.5,896.15,646.02
2016,6,11,13,30,909.0,123.0,2.6,29.0,961.0,874.61,634.26
2016,6,11,13,45,744.0,216.0,2.7,29.0,890.0,817.91,596.69
2016,6,11,14,0,579.0,309.0,2.8,29.0,819.0,747.63,546.8
2016,6,11,14,15,441.0,345.5,2.8,29.0,726.5,655.16,481.82
2016,6,11,14,30,303.0,382.0,2.8,29.0,634.0,563.06,415.98
2016,6,11,14,45,336.0,354.5,2.85,29.0,622.5,547.24,406.22
2016,6,11,15,0,369.0,327.0,2.9,29.0,611.0,527.94,393.19
2016,6,11,15,15,377.5,305.0,2.95,28.5,582.0,495.13,370.51
2016,6,11,15,30,386.0,283.0,3.0,28.0,553.0,460.64,346.0
2016,6,11,15,45,592.5,195.5,3.15,28.0,580.0,477.0,357.61
2016,6,11,16,0,799.0,108.0,3.3,28.0,607.0,462.43,343.75
2016,6,11,16,15,507.5,168.5,3.35,27.5,476.5,349.52,259.54
2016,6,11,16,30,216.0,229.0,3.4,27.0,346.0,262.38,196.58
2016,6,11,16,45,395.5,170.0,3.5,26.5,358.0,255.17,185.37
2016,6,11,17,0,575.0,111.0,3.6,26.0,370.0,224.84,153.05
2016,6,11,17,15,526.0,109.5,3.6,25.0,324.5,178.32,116.43
2016,6,11,17,30,477.0,108.0,3.6,24.0,279.0,134.3,84.73
2016,6,11,17,45,443.5,94.5,3.6,23.5,234.0,89.83,57.43
2016,6,11,18,0,410.0,81.0,3.6,23.0,189.0,60.06,46.32
2016,6,11,18,15,408.0,65.0,3.5,22.0,153.0,49.22,36.96
2016,6,11,18,30,406.0,49.0,3.4,21.0,117.0,39.44,28.26
2016,6,11,18,45,304.0,37.5,3.3,20.0,78.5,30.52,20.04
2016,6,11,19,0,202.0,26.0,3.2,19.0,40.0,20.25,8.45
2016,6,11,19,15,101.0,13.0,3.1,18.0,20.0,11.1,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
