Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,79.0,6.0,3.35,11.5,8.5,0.0,0.0
2016,6,22,5,0,158.0,12.0,3.5,12.0,17.0,10.24,0.0
2016,6,22,5,15,299.5,22.0,3.6,12.5,51.0,18.09,6.85
2016,6,22,5,30,441.0,32.0,3.7,13.0,85.0,26.28,17.0
2016,6,22,5,45,522.5,39.0,3.85,13.5,130.5,31.65,22.33
2016,6,22,6,0,604.0,46.0,4.0,14.0,176.0,40.25,30.26
2016,6,22,6,15,657.0,51.0,4.0,14.5,226.0,44.09,33.8
2016,6,22,6,30,710.0,56.0,4.0,15.0,276.0,73.28,40.75
2016,6,22,6,45,745.5,60.5,4.0,16.0,328.0,125.96,69.93
2016,6,22,7,0,781.0,65.0,4.0,17.0,380.0,182.36,112.38
2016,6,22,7,15,807.5,68.0,4.0,17.5,431.5,238.91,160.49
2016,6,22,7,30,834.0,71.0,4.0,18.0,483.0,300.15,214.16
2016,6,22,7,45,853.5,73.5,4.0,19.0,533.5,357.21,264.14
2016,6,22,8,0,873.0,76.0,4.0,20.0,584.0,414.88,313.44
2016,6,22,8,15,888.0,78.5,4.0,20.5,631.5,470.9,360.62
2016,6,22,8,30,903.0,81.0,4.0,21.0,679.0,526.48,405.96
2016,6,22,8,45,914.5,82.5,4.05,21.5,722.5,578.55,447.3
2016,6,22,9,0,926.0,84.0,4.1,22.0,766.0,629.3,486.35
2016,6,22,9,15,934.5,85.5,4.1,22.5,804.5,676.57,521.56
2016,6,22,9,30,943.0,87.0,4.1,23.0,843.0,721.75,554.25
2016,6,22,9,45,950.0,88.0,4.1,23.5,876.5,763.09,583.34
2016,6,22,10,0,957.0,89.0,4.1,24.0,910.0,801.78,608.35
2016,6,22,10,15,962.0,90.0,4.05,24.5,937.0,836.08,629.77
2016,6,22,10,30,967.0,91.0,4.0,25.0,964.0,867.24,648.8
2016,6,22,10,45,970.5,91.5,4.0,25.5,984.0,893.4,664.51
2016,6,22,11,0,974.0,92.0,4.0,26.0,1004.0,916.06,677.79
2016,6,22,11,15,976.0,92.5,4.0,26.0,1017.5,933.82,689.14
2016,6,22,11,30,978.0,93.0,4.0,26.0,1031.0,947.87,698.08
2016,6,22,11,45,978.5,93.5,4.0,26.5,1036.5,956.84,702.34
2016,6,22,12,0,979.0,94.0,4.0,27.0,1042.0,962.01,704.2
2016,6,22,12,15,979.0,93.5,4.0,27.0,1040.5,962.02,704.15
2016,6,22,12,30,979.0,93.0,4.0,27.0,1039.0,958.24,701.74
2016,6,22,12,45,971.0,97.5,4.0,27.0,1028.5,948.24,695.33
2016,6,22,13,0,963.0,102.0,4.0,27.0,1018.0,934.6,686.62
2016,6,22,13,15,960.5,101.0,4.0,26.5,1002.0,917.1,676.75
2016,6,22,13,30,958.0,100.0,4.0,26.0,986.0,895.99,664.48
2016,6,22,13,45,952.5,100.0,4.0,26.0,962.5,869.86,647.48
2016,6,22,14,0,947.0,100.0,4.0,26.0,939.0,840.47,628.24
2016,6,22,14,15,941.5,98.5,4.0,25.5,909.5,806.59,607.04
2016,6,22,14,30,936.0,97.0,4.0,25.0,880.0,769.78,583.57
2016,6,22,14,45,927.0,96.0,4.0,25.0,844.5,728.28,553.72
2016,6,22,15,0,918.0,95.0,4.0,25.0,809.0,684.49,521.5
2016,6,22,15,15,908.0,93.0,4.0,24.5,768.0,637.13,486.89
2016,6,22,15,30,898.0,91.0,4.0,24.0,727.0,588.03,449.91
2016,6,22,15,45,885.0,89.0,4.0,23.5,682.0,535.93,409.46
2016,6,22,16,0,872.0,87.0,4.0,23.0,637.0,482.89,366.92
2016,6,22,16,15,854.5,84.0,4.0,22.5,588.5,426.46,320.42
2016,6,22,16,30,837.0,81.0,4.0,22.0,540.0,368.3,271.19
2016,6,22,16,45,815.0,77.5,4.0,21.5,489.0,310.02,220.84
2016,6,22,17,0,793.0,74.0,4.0,21.0,438.0,252.95,171.12
2016,6,22,17,15,762.0,70.0,3.95,20.0,386.5,195.37,122.73
2016,6,22,17,30,731.0,66.0,3.9,19.0,335.0,140.65,80.36
2016,6,22,17,45,687.0,61.5,3.85,18.5,283.5,87.9,48.18
2016,6,22,18,0,643.0,57.0,3.8,18.0,232.0,44.86,33.98
2016,6,22,18,15,579.0,50.5,3.7,17.0,184.0,40.22,29.9
2016,6,22,18,30,515.0,44.0,3.6,16.0,136.0,35.52,25.57
2016,6,22,18,45,409.5,35.5,3.5,15.5,94.0,28.92,19.29
2016,6,22,19,0,304.0,27.0,3.4,15.0,52.0,22.28,11.6
2016,6,22,19,15,152.0,13.5,3.35,14.5,26.0,11.52,0.0
2016,6,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,73.5,6.0,2.9,10.5,8.0,0.0,0.0
2016,6,23,5,0,147.0,12.0,3.1,11.0,16.0,10.24,0.0
2016,6,23,5,15,288.0,22.0,3.2,11.5,49.5,18.08,6.71
2016,6,23,5,30,429.0,32.0,3.3,12.0,83.0,26.25,17.05
2016,6,23,5,45,516.5,39.0,3.45,13.0,129.0,31.64,22.36
2016,6,23,6,0,604.0,46.0,3.6,14.0,175.0,40.27,30.27
2016,6,23,6,15,657.0,51.0,3.65,14.5,225.0,44.1,33.81
2016,6,23,6,30,710.0,56.0,3.7,15.0,275.0,72.69,40.53
2016,6,23,6,45,749.0,59.5,3.75,16.0,327.5,124.86,68.95
2016,6,23,7,0,788.0,63.0,3.8,17.0,380.0,181.15,111.04
2016,6,23,7,15,814.0,66.0,3.75,17.5,432.0,237.97,159.35
2016,6,23,7,30,840.0,69.0,3.7,18.0,484.0,299.47,213.22
2016,6,23,7,45,861.0,71.0,3.7,19.0,534.5,356.91,263.45
2016,6,23,8,0,882.0,73.0,3.7,20.0,585.0,415.12,313.12
2016,6,23,8,15,897.0,75.5,3.65,20.5,633.0,471.6,360.55
2016,6,23,8,30,912.0,78.0,3.6,21.0,681.0,527.66,406.05
2016,6,23,8,45,924.0,79.5,3.6,22.0,725.0,580.45,446.84
2016,6,23,9,0,936.0,81.0,3.6,23.0,769.0,631.95,485.13
2016,6,23,9,15,944.5,82.5,3.6,23.5,808.0,679.68,520.33
2016,6,23,9,30,953.0,84.0,3.6,24.0,847.0,725.31,552.98
2016,6,23,9,45,956.0,87.5,3.6,25.0,879.5,766.57,580.46
2016,6,23,10,0,959.0,91.0,3.6,26.0,912.0,804.88,603.63
2016,6,23,10,15,963.5,92.0,3.6,26.5,939.0,838.9,624.7
2016,6,23,10,30,968.0,93.0,3.6,27.0,966.0,869.75,643.43
2016,6,23,10,45,969.0,94.5,3.65,27.5,985.5,894.85,658.44
2016,6,23,11,0,970.0,96.0,3.7,28.0,1005.0,916.34,671.02
2016,6,23,11,15,971.0,96.5,3.75,28.0,1017.0,933.22,681.93
2016,6,23,11,30,972.0,97.0,3.8,28.0,1029.0,946.38,690.47
2016,6,23,11,45,971.0,97.5,3.9,28.5,1033.5,954.02,694.38
2016,6,23,12,0,970.0,98.0,4.0,29.0,1038.0,957.87,695.92
2016,6,23,12,15,968.5,98.0,4.05,29.0,1035.0,957.06,695.63
2016,6,23,12,30,967.0,98.0,4.1,29.0,1032.0,952.51,692.99
2016,6,23,12,45,964.0,97.5,4.2,29.0,1022.0,942.44,687.1
2016,6,23,13,0,961.0,97.0,4.3,29.0,1012.0,928.69,678.84
2016,6,23,13,15,957.5,96.5,4.35,29.0,995.5,910.86,667.68
2016,6,23,13,30,954.0,96.0,4.4,29.0,979.0,889.48,654.17
2016,6,23,13,45,949.0,95.0,4.45,29.0,955.0,862.95,637.19
2016,6,23,14,0,944.0,94.0,4.5,29.0,931.0,833.16,617.94
2016,6,23,14,15,938.5,93.0,4.5,28.5,902.0,799.87,597.21
2016,6,23,14,30,933.0,92.0,4.5,28.0,873.0,763.65,574.24
2016,6,23,14,45,927.0,89.5,4.55,27.5,838.0,722.96,546.58
2016,6,23,15,0,921.0,87.0,4.6,27.0,803.0,679.75,516.16
2016,6,23,15,15,911.0,85.5,4.6,26.5,763.0,632.77,481.83
2016,6,23,15,30,901.0,84.0,4.6,26.0,723.0,584.05,445.15
2016,6,23,15,45,892.0,80.5,4.65,26.0,678.5,532.52,404.5
2016,6,23,16,0,883.0,77.0,4.7,26.0,634.0,479.66,361.56
2016,6,23,16,15,866.0,74.5,4.65,25.0,586.0,423.4,315.9
2016,6,23,16,30,849.0,72.0,4.6,24.0,538.0,367.16,268.72
2016,6,23,16,45,829.0,68.5,4.55,23.5,487.5,309.45,218.8
2016,6,23,17,0,809.0,65.0,4.5,23.0,437.0,252.65,169.29
2016,6,23,17,15,779.5,61.5,4.35,22.0,385.5,191.88,118.35
2016,6,23,17,30,750.0,58.0,4.2,21.0,334.0,136.81,75.73
2016,6,23,17,45,707.5,54.0,4.1,20.5,283.0,83.47,43.25
2016,6,23,18,0,665.0,50.0,4.0,20.0,232.0,43.12,32.17
2016,6,23,18,15,603.5,44.5,3.8,19.0,184.0,38.73,28.34
2016,6,23,18,30,542.0,39.0,3.6,18.0,136.0,34.33,24.31
2016,6,23,18,45,438.0,32.0,3.45,17.5,94.5,26.05,16.67
2016,6,23,19,0,334.0,25.0,3.3,17.0,53.0,20.58,10.21
2016,6,23,19,15,167.0,12.5,3.25,16.5,26.5,10.67,0.0
2016,6,23,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,24,5,0,140.0,12.0,2.7,12.0,15.0,10.24,0.0
2016,6,24,5,15,283.0,22.0,2.8,12.5,48.5,18.09,6.45
2016,6,24,5,30,426.0,32.0,2.9,13.0,82.0,26.26,16.95
2016,6,24,5,45,508.5,39.0,3.05,13.5,127.0,31.62,22.29
2016,6,24,6,0,591.0,46.0,3.2,14.0,172.0,40.2,30.22
2016,6,24,6,15,645.5,51.5,3.15,14.5,222.5,44.45,34.13
2016,6,24,6,30,700.0,57.0,3.1,15.0,273.0,72.55,40.93
2016,6,24,6,45,736.0,61.5,3.1,16.0,324.5,124.66,69.38
2016,6,24,7,0,772.0,66.0,3.1,17.0,376.0,180.57,111.16
2016,6,24,7,15,799.5,69.5,3.05,17.5,428.0,237.27,159.07
2016,6,24,7,30,827.0,73.0,3.0,18.0,480.0,296.17,210.52
2016,6,24,7,45,846.0,76.5,2.95,18.5,530.5,356.2,262.98
2016,6,24,8,0,865.0,80.0,2.9,19.0,581.0,414.24,312.76
2016,6,24,8,15,880.5,82.5,2.85,19.5,629.0,470.15,359.48
2016,6,24,8,30,896.0,85.0,2.8,20.0,677.0,525.69,404.29
2016,6,24,8,45,907.5,87.0,2.8,21.0,720.5,577.98,444.43
2016,6,24,9,0,919.0,89.0,2.8,22.0,764.0,628.96,482.06
2016,6,24,9,15,928.0,91.0,2.8,22.5,803.5,676.81,517.05
2016,6,24,9,30,937.0,93.0,2.8,23.0,843.0,722.63,549.55
2016,6,24,9,45,945.0,93.5,2.85,24.0,876.5,764.1,577.29
2016,6,24,10,0,953.0,94.0,2.9,25.0,910.0,803.01,601.17
2016,6,24,10,15,958.0,95.0,2.9,25.5,937.5,837.29,622.23
2016,6,24,10,30,963.0,96.0,2.9,26.0,965.0,868.44,640.99
2016,6,24,10,45,966.0,97.0,2.95,27.0,985.0,894.65,655.36
2016,6,24,11,0,969.0,98.0,3.0,28.0,1005.0,917.36,667.33
2016,6,24,11,15,971.0,98.5,3.05,28.5,1018.5,935.15,677.37
2016,6,24,11,30,973.0,99.0,3.1,29.0,1032.0,949.23,685.07
2016,6,24,11,45,974.0,99.0,3.15,29.5,1037.5,958.24,689.55
2016,6,24,12,0,975.0,99.0,3.2,30.0,1043.0,963.48,691.71
2016,6,24,12,15,974.5,99.0,3.3,30.0,1041.5,963.61,692.44
2016,6,24,12,30,974.0,99.0,3.4,30.0,1040.0,959.97,690.85
2016,6,24,12,45,964.0,104.5,3.5,30.5,1029.0,949.23,683.36
2016,6,24,13,0,954.0,110.0,3.6,31.0,1018.0,934.9,673.66
2016,6,24,13,15,951.0,109.0,3.7,31.0,1001.5,917.23,663.18
2016,6,24,13,30,948.0,108.0,3.8,31.0,985.0,896.01,650.35
2016,6,24,13,45,943.5,107.0,3.9,31.0,962.0,870.09,634.39
2016,6,24,14,0,939.0,106.0,4.0,31.0,939.0,840.89,616.14
2016,6,24,14,15,933.0,104.5,4.0,31.0,909.0,806.96,594.15
2016,6,24,14,30,927.0,103.0,4.0,31.0,879.0,770.15,570.02
2016,6,24,14,45,918.5,101.5,4.05,31.0,843.5,728.91,541.19
2016,6,24,15,0,910.0,100.0,4.1,31.0,808.0,685.36,510.09
2016,6,24,15,15,900.0,98.0,4.1,30.5,767.5,638.37,476.59
2016,6,24,15,30,890.0,96.0,4.1,30.0,727.0,589.65,440.8
2016,6,24,15,45,876.0,93.5,4.1,29.5,681.5,536.97,400.95
2016,6,24,16,0,862.0,91.0,4.1,29.0,636.0,483.45,359.14
2016,6,24,16,15,844.5,88.5,4.05,28.5,588.0,426.92,313.66
2016,6,24,16,30,827.0,86.0,4.0,28.0,540.0,370.9,267.23
2016,6,24,16,45,803.5,82.5,3.95,27.5,489.0,312.65,218.2
2016,6,24,17,0,780.0,79.0,3.9,27.0,438.0,255.81,169.93
2016,6,24,17,15,748.5,75.0,3.75,26.0,386.0,198.79,123.15
2016,6,24,17,30,717.0,71.0,3.6,25.0,334.0,144.7,82.15
2016,6,24,17,45,672.5,65.5,3.45,24.5,283.0,87.88,46.88
2016,6,24,18,0,628.0,60.0,3.3,24.0,232.0,47.04,34.98
2016,6,24,18,15,562.0,53.5,3.0,22.5,183.5,42.49,31.15
2016,6,24,18,30,496.0,47.0,2.7,21.0,135.0,37.9,27.06
2016,6,24,18,45,393.0,37.5,2.45,20.0,93.5,30.56,20.3
2016,6,24,19,0,290.0,28.0,2.2,19.0,52.0,23.12,12.08
2016,6,24,19,15,145.0,14.0,2.1,18.0,26.0,11.95,0.0
2016,6,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,57.5,5.5,1.25,12.5,7.0,0.0,0.0
2016,6,25,5,0,115.0,11.0,1.3,13.0,14.0,9.39,0.0
2016,6,25,5,15,256.5,22.0,1.5,13.5,47.0,18.06,6.15
2016,6,25,5,30,398.0,33.0,1.7,14.0,80.0,27.05,17.54
2016,6,25,5,45,486.5,40.5,1.9,15.0,125.0,32.77,23.16
2016,6,25,6,0,575.0,48.0,2.1,16.0,170.0,38.47,28.44
2016,6,25,6,15,630.5,54.0,2.05,17.0,220.0,46.49,35.58
2016,6,25,6,30,686.0,60.0,2.0,18.0,270.0,73.97,42.18
2016,6,25,6,45,725.5,64.0,2.0,19.0,322.5,125.18,69.42
2016,6,25,7,0,765.0,68.0,2.0,20.0,375.0,180.62,109.97
2016,6,25,7,15,792.5,71.5,2.05,21.0,427.0,236.93,156.45
2016,6,25,7,30,820.0,75.0,2.1,22.0,479.0,295.47,206.21
2016,6,25,7,45,842.0,78.0,2.15,23.0,530.0,355.66,257.13
2016,6,25,8,0,864.0,81.0,2.2,24.0,581.0,414.25,305.59
2016,6,25,8,15,879.5,83.5,2.3,24.5,629.0,470.14,351.37
2016,6,25,8,30,895.0,86.0,2.4,25.0,677.0,525.68,395.43
2016,6,25,8,45,908.0,87.5,2.5,26.0,721.5,578.32,435.14
2016,6,25,9,0,921.0,89.0,2.6,27.0,766.0,629.8,472.59
2016,6,25,9,15,930.5,91.0,2.65,28.0,805.5,678.09,506.29
2016,6,25,9,30,940.0,93.0,2.7,29.0,845.0,724.4,537.49
2016,6,25,9,45,943.5,96.5,2.75,30.0,877.5,765.61,564.18
2016,6,25,10,0,947.0,100.0,2.8,31.0,910.0,803.94,587.08
2016,6,25,10,15,952.5,101.0,2.85,31.5,938.0,838.48,608.03
2016,6,25,10,30,958.0,102.0,2.9,32.0,966.0,869.93,626.79
2016,6,25,10,45,962.0,103.0,2.95,32.5,987.0,896.89,642.52
2016,6,25,11,0,966.0,104.0,3.0,33.0,1008.0,920.41,655.98
2016,6,25,11,15,968.5,104.5,3.05,33.0,1021.5,938.62,667.4
2016,6,25,11,30,971.0,105.0,3.1,33.0,1035.0,953.16,676.57
2016,6,25,11,45,971.5,105.5,3.15,33.5,1041.5,962.2,680.96
2016,6,25,12,0,972.0,106.0,3.2,34.0,1048.0,967.48,683.08
2016,6,25,12,15,972.0,106.0,3.25,34.0,1046.5,968.11,683.77
2016,6,25,12,30,972.0,106.0,3.3,34.0,1045.0,964.98,682.21
2016,6,25,12,45,971.5,104.5,3.4,34.5,1036.5,956.29,676.16
2016,6,25,13,0,971.0,103.0,3.5,35.0,1028.0,943.82,667.81
2016,6,25,13,15,968.5,102.5,3.55,34.5,1011.5,926.8,659.04
2016,6,25,13,30,966.0,102.0,3.6,34.0,995.0,906.14,647.92
2016,6,25,13,45,961.0,101.5,3.7,34.0,971.5,879.9,632.08
2016,6,25,14,0,956.0,101.0,3.8,34.0,948.0,850.34,613.96
2016,6,25,14,15,950.0,99.5,3.85,33.5,918.5,815.93,593.48
2016,6,25,14,30,944.0,98.0,3.9,33.0,889.0,778.57,570.76
2016,6,25,14,45,936.0,96.5,3.95,33.0,853.0,737.09,542.27
2016,6,25,15,0,928.0,95.0,4.0,33.0,817.0,693.2,511.27
2016,6,25,15,15,917.5,93.0,3.95,32.5,776.0,645.17,477.27
2016,6,25,15,30,907.0,91.0,3.9,32.0,735.0,595.42,441.02
2016,6,25,15,45,893.5,89.0,3.9,31.5,689.5,542.66,401.52
2016,6,25,16,0,880.0,87.0,3.9,31.0,644.0,488.98,359.97
2016,6,25,16,15,863.0,84.5,3.85,30.5,595.0,432.78,315.12
2016,6,25,16,30,846.0,82.0,3.8,30.0,546.0,374.83,267.6
2016,6,25,16,45,823.0,78.5,3.75,29.5,495.0,315.69,218.23
2016,6,25,17,0,800.0,75.0,3.7,29.0,444.0,257.87,169.48
2016,6,25,17,15,769.5,71.0,3.5,28.0,391.5,199.87,122.13
2016,6,25,17,30,739.0,67.0,3.3,27.0,339.0,144.66,80.43
2016,6,25,17,45,696.5,62.0,3.15,26.0,287.5,90.95,48.13
2016,6,25,18,0,654.0,57.0,3.0,25.0,236.0,48.91,36.42
2016,6,25,18,15,589.5,50.5,2.7,23.5,187.0,40.27,29.1
2016,6,25,18,30,525.0,44.0,2.4,22.0,138.0,35.55,24.93
2016,6,25,18,45,424.0,35.5,2.15,21.0,96.0,28.95,18.85
2016,6,25,19,0,323.0,27.0,1.9,20.0,54.0,22.31,11.42
2016,6,25,19,15,161.5,13.5,1.95,19.5,27.0,11.52,0.0
2016,6,25,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,59.5,5.5,1.8,12.5,7.0,0.0,0.0
2016,6,26,5,0,119.0,11.0,2.0,13.0,14.0,9.39,0.0
2016,6,26,5,15,256.5,22.0,2.1,13.5,46.5,18.08,5.87
2016,6,26,5,30,394.0,33.0,2.2,14.0,79.0,27.07,17.51
2016,6,26,5,45,480.0,40.5,2.3,15.0,123.0,32.76,23.13
2016,6,26,6,0,566.0,48.0,2.4,16.0,167.0,38.43,28.39
2016,6,26,6,15,620.5,53.5,2.3,16.5,216.5,42.27,31.92
2016,6,26,6,30,675.0,59.0,2.2,17.0,266.0,72.19,41.36
2016,6,26,6,45,713.5,63.5,2.15,18.0,317.5,123.05,68.52
2016,6,26,7,0,752.0,68.0,2.1,19.0,369.0,178.03,108.89
2016,6,26,7,15,779.5,71.5,2.1,20.0,420.0,233.59,154.89
2016,6,26,7,30,807.0,75.0,2.1,21.0,471.0,291.39,204.19
2016,6,26,7,45,828.0,78.0,2.1,22.0,521.0,348.52,252.89
2016,6,26,8,0,849.0,81.0,2.1,23.0,571.0,407.99,302.12
2016,6,26,8,15,864.0,83.5,2.1,24.0,618.5,462.91,346.37
2016,6,26,8,30,879.0,86.0,2.1,25.0,666.0,517.44,388.62
2016,6,26,8,45,891.5,88.0,2.15,26.0,709.5,569.53,427.64
2016,6,26,9,0,904.0,90.0,2.2,27.0,753.0,620.45,464.36
2016,6,26,9,15,913.0,91.5,2.2,27.5,791.5,667.29,497.65
2016,6,26,9,30,922.0,93.0,2.2,28.0,830.0,712.14,528.55
2016,6,26,9,45,931.5,93.0,2.25,29.0,864.0,753.74,555.62
2016,6,26,10,0,941.0,93.0,2.3,30.0,898.0,792.94,579.06
2016,6,26,10,15,946.0,94.0,2.35,30.5,925.0,826.96,599.65
2016,6,26,10,30,951.0,95.0,2.4,31.0,952.0,857.9,618.08
2016,6,26,10,45,954.0,96.0,2.45,32.0,972.0,883.95,631.96
2016,6,26,11,0,957.0,97.0,2.5,33.0,992.0,906.53,643.51
2016,6,26,11,15,959.0,97.5,2.55,33.0,1005.0,924.24,654.58
2016,6,26,11,30,961.0,98.0,2.6,33.0,1018.0,938.29,663.44
2016,6,26,11,45,960.5,98.5,2.65,33.5,1023.5,946.44,667.31
2016,6,26,12,0,960.0,99.0,2.7,34.0,1029.0,950.85,668.94
2016,6,26,12,15,959.5,99.0,2.75,34.5,1027.5,951.08,668.05
2016,6,26,12,30,959.0,99.0,2.8,35.0,1026.0,947.59,664.96
2016,6,26,12,45,944.0,107.5,2.9,35.5,1013.0,935.37,656.85
2016,6,26,13,0,929.0,116.0,3.0,36.0,1000.0,919.67,646.65
2016,6,26,13,15,925.5,115.5,3.1,36.0,984.0,902.51,636.89
2016,6,26,13,30,922.0,115.0,3.2,36.0,968.0,881.9,624.89
2016,6,26,13,45,917.0,113.5,3.3,36.0,944.5,855.81,609.31
2016,6,26,14,0,912.0,112.0,3.4,36.0,921.0,826.55,591.57
2016,6,26,14,15,905.0,110.5,3.5,35.5,891.5,792.74,571.86
2016,6,26,14,30,898.0,109.0,3.6,35.0,862.0,756.19,549.77
2016,6,26,14,45,889.0,107.5,3.7,35.0,826.0,715.71,522.22
2016,6,26,15,0,880.0,106.0,3.8,35.0,790.0,673.04,492.47
2016,6,26,15,15,868.5,104.0,3.85,34.5,750.0,626.43,460.01
2016,6,26,15,30,857.0,102.0,3.9,34.0,710.0,578.3,425.43
2016,6,26,15,45,842.0,99.5,3.95,33.5,665.0,526.66,387.17
2016,6,26,16,0,827.0,97.0,4.0,33.0,620.0,474.22,347.03
2016,6,26,16,15,808.0,94.0,3.95,32.0,572.0,418.77,303.87
2016,6,26,16,30,789.0,91.0,3.9,31.0,524.0,363.69,259.54
2016,6,26,16,45,764.5,87.0,3.9,30.5,474.0,306.74,212.38
2016,6,26,17,0,740.0,83.0,3.9,30.0,424.0,251.36,166.07
2016,6,26,17,15,707.5,78.5,3.75,29.0,373.5,195.97,121.23
2016,6,26,17,30,675.0,74.0,3.6,28.0,323.0,139.98,79.01
2016,6,26,17,45,630.0,68.5,3.45,27.0,273.0,89.08,48.15
2016,6,26,18,0,585.0,63.0,3.3,26.0,223.0,49.02,36.36
2016,6,26,18,15,520.0,55.5,3.1,25.0,176.5,43.81,31.93
2016,6,26,18,30,455.0,48.0,2.9,24.0,130.0,38.52,27.22
2016,6,26,18,45,358.0,38.0,2.7,23.0,90.0,30.85,20.25
2016,6,26,19,0,261.0,28.0,2.5,22.0,50.0,23.04,11.85
2016,6,26,19,15,130.5,14.0,2.5,21.0,25.0,11.95,0.0
2016,6,26,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,54.5,5.0,1.5,13.5,6.5,0.0,0.0
2016,6,27,5,0,109.0,10.0,1.7,14.0,13.0,8.54,0.0
2016,6,27,5,15,243.5,21.5,1.7,14.5,44.5,17.64,5.22
2016,6,27,5,30,378.0,33.0,1.7,15.0,76.0,27.04,17.38
2016,6,27,5,45,463.0,40.5,1.75,15.5,119.5,32.71,23.03
2016,6,27,6,0,548.0,48.0,1.8,16.0,163.0,38.35,28.32
2016,6,27,6,15,603.0,54.0,1.75,17.0,212.0,42.55,32.1
2016,6,27,6,30,658.0,60.0,1.7,18.0,261.0,71.91,41.56
2016,6,27,6,45,696.5,64.5,1.7,19.0,311.5,121.74,67.9
2016,6,27,7,0,735.0,69.0,1.7,20.0,362.0,175.72,107.22
2016,6,27,7,15,762.5,73.0,1.7,21.0,413.0,230.74,152.41
2016,6,27,7,30,790.0,77.0,1.7,22.0,464.0,288.03,200.87
2016,6,27,7,45,811.0,80.0,1.7,23.0,513.5,344.25,248.4
2016,6,27,8,0,832.0,83.0,1.7,24.0,563.0,402.78,296.43
2016,6,27,8,15,848.0,86.0,1.8,25.0,610.0,457.74,340.53
2016,6,27,8,30,864.0,89.0,1.9,26.0,657.0,512.46,382.88
2016,6,27,8,45,876.0,91.0,2.05,27.5,700.5,563.61,420.53
2016,6,27,9,0,888.0,93.0,2.2,29.0,744.0,613.58,455.87
2016,6,27,9,15,897.5,95.0,2.3,29.5,782.5,660.55,489.51
2016,6,27,9,30,907.0,97.0,2.4,30.0,821.0,705.62,520.95
2016,6,27,9,45,905.0,104.0,2.5,31.0,852.0,744.98,546.47
2016,6,27,10,0,903.0,111.0,2.6,32.0,883.0,781.14,568.56
2016,6,27,10,15,908.5,112.5,2.65,33.0,910.0,814.87,587.81
2016,6,27,10,30,914.0,114.0,2.7,34.0,937.0,845.66,604.88
2016,6,27,10,45,918.5,115.0,2.8,35.0,957.5,872.08,619.27
2016,6,27,11,0,923.0,116.0,2.9,36.0,978.0,895.22,631.47
2016,6,27,11,15,925.5,116.5,2.9,36.0,992.0,912.82,642.07
2016,6,27,11,30,928.0,117.0,2.9,36.0,1006.0,926.89,650.52
2016,6,27,11,45,929.5,117.0,2.95,36.5,1012.0,936.09,655.0
2016,6,27,12,0,931.0,117.0,3.0,37.0,1018.0,941.71,657.33
2016,6,27,12,15,931.0,117.0,3.05,37.0,1017.0,942.41,658.05
2016,6,27,12,30,931.0,117.0,3.1,37.0,1016.0,939.52,656.65
2016,6,27,12,45,932.5,114.5,3.2,37.5,1008.5,932.12,651.5
2016,6,27,13,0,934.0,112.0,3.3,38.0,1001.0,921.06,644.13
2016,6,27,13,15,931.5,111.5,3.4,37.5,985.5,904.71,636.14
2016,6,27,13,30,929.0,111.0,3.5,37.0,970.0,884.85,625.88
2016,6,27,13,45,925.0,110.0,3.6,37.0,948.0,859.89,610.97
2016,6,27,14,0,921.0,109.0,3.7,37.0,926.0,831.68,593.87
2016,6,27,14,15,915.0,107.5,3.75,36.5,896.5,798.38,574.28
2016,6,27,14,30,909.0,106.0,3.8,36.0,867.0,762.24,552.46
2016,6,27,14,45,901.5,104.0,3.85,36.0,832.5,721.97,524.95
2016,6,27,15,0,894.0,102.0,3.9,36.0,798.0,679.34,495.19
2016,6,27,15,15,883.5,100.0,3.9,35.5,757.5,632.76,462.76
2016,6,27,15,30,873.0,98.0,3.9,35.0,717.0,584.53,428.15
2016,6,27,15,45,860.0,95.0,3.95,35.0,672.5,532.73,389.16
2016,6,27,16,0,847.0,92.0,4.0,35.0,628.0,480.03,348.34
2016,6,27,16,15,829.5,89.0,3.95,34.0,580.0,423.88,304.98
2016,6,27,16,30,812.0,86.0,3.9,33.0,532.0,368.19,260.46
2016,6,27,16,45,790.0,82.0,3.85,32.5,482.0,310.72,213.05
2016,6,27,17,0,768.0,78.0,3.8,32.0,432.0,254.51,166.21
2016,6,27,17,15,736.5,74.0,3.65,31.0,381.0,198.1,120.74
2016,6,27,17,30,705.0,70.0,3.5,30.0,330.0,144.63,80.73
2016,6,27,17,45,663.5,64.5,3.35,29.0,279.5,88.66,46.17
2016,6,27,18,0,622.0,59.0,3.2,28.0,229.0,46.21,33.65
2016,6,27,18,15,558.0,52.0,2.9,26.5,181.5,41.25,29.54
2016,6,27,18,30,494.0,45.0,2.6,25.0,134.0,36.21,25.14
2016,6,27,18,45,397.0,36.0,2.3,24.0,93.0,29.27,18.84
2016,6,27,19,0,300.0,27.0,2.0,23.0,52.0,22.25,11.2
2016,6,27,19,15,150.0,13.5,2.0,22.5,26.0,11.52,0.0
2016,6,27,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,36.0,5.0,1.95,14.5,6.0,0.0,0.0
2016,6,28,5,0,72.0,10.0,2.2,15.0,12.0,8.54,0.0
2016,6,28,5,15,194.5,22.5,2.2,15.5,41.5,18.46,5.29
2016,6,28,5,30,317.0,35.0,2.2,16.0,71.0,28.62,18.59
2016,6,28,5,45,405.0,44.5,2.25,16.5,114.0,35.84,25.63
2016,6,28,6,0,493.0,54.0,2.3,17.0,157.0,42.94,32.21
2016,6,28,6,15,550.5,61.0,2.25,17.5,204.5,47.68,36.53
2016,6,28,6,30,608.0,68.0,2.2,18.0,252.0,72.04,42.9
2016,6,28,6,45,651.5,72.5,2.15,19.0,303.0,119.85,68.25
2016,6,28,7,0,695.0,77.0,2.1,20.0,354.0,172.38,106.35
2016,6,28,7,15,725.0,81.5,2.05,21.0,404.5,229.58,153.11
2016,6,28,7,30,755.0,86.0,2.0,22.0,455.0,285.94,200.57
2016,6,28,7,45,779.0,89.0,2.0,23.0,505.0,341.32,247.28
2016,6,28,8,0,803.0,92.0,2.0,24.0,555.0,398.01,293.89
2016,6,28,8,15,820.0,95.0,2.0,25.0,601.5,452.63,337.52
2016,6,28,8,30,837.0,98.0,2.0,26.0,648.0,507.23,379.48
2016,6,28,8,45,851.5,100.0,2.05,27.0,691.5,558.23,417.46
2016,6,28,9,0,866.0,102.0,2.1,28.0,735.0,608.63,453.63
2016,6,28,9,15,876.0,104.0,2.1,28.5,774.0,655.04,486.45
2016,6,28,9,30,886.0,106.0,2.1,29.0,813.0,699.65,517.04
2016,6,28,9,45,898.0,105.5,2.15,30.0,847.5,741.37,544.13
2016,6,28,10,0,910.0,105.0,2.2,31.0,882.0,780.97,568.24
2016,6,28,10,15,915.5,106.0,2.3,31.5,909.0,814.52,588.85
2016,6,28,10,30,921.0,107.0,2.4,32.0,936.0,845.12,607.42
2016,6,28,10,45,925.0,108.0,2.5,32.5,956.5,871.36,623.08
2016,6,28,11,0,929.0,109.0,2.6,33.0,977.0,894.29,636.59
2016,6,28,11,15,931.5,109.5,2.7,33.0,991.0,912.05,648.12
2016,6,28,11,30,934.0,110.0,2.8,33.0,1005.0,926.28,657.49
2016,6,28,11,45,935.0,110.5,2.9,33.5,1011.0,935.6,662.49
2016,6,28,12,0,936.0,111.0,3.0,34.0,1017.0,941.31,665.29
2016,6,28,12,15,936.0,111.0,3.1,34.0,1016.0,942.06,666.41
2016,6,28,12,30,936.0,111.0,3.2,34.0,1015.0,939.2,665.34
2016,6,28,12,45,925.0,117.0,3.3,34.0,1004.0,928.39,659.27
2016,6,28,13,0,914.0,123.0,3.4,34.0,993.0,914.15,651.09
2016,6,28,13,15,911.0,122.5,3.45,34.0,977.5,897.73,641.24
2016,6,28,13,30,908.0,122.0,3.5,34.0,962.0,877.9,629.2
2016,6,28,13,45,903.5,121.0,3.55,34.0,939.5,853.06,613.89
2016,6,28,14,0,899.0,120.0,3.6,34.0,917.0,825.06,596.46
2016,6,28,14,15,892.5,118.5,3.55,33.5,888.0,792.08,576.36
2016,6,28,14,30,886.0,117.0,3.5,33.0,859.0,756.35,553.8
2016,6,28,14,45,878.0,114.5,3.5,33.0,824.0,716.13,525.93
2016,6,28,15,0,870.0,112.0,3.5,33.0,789.0,673.66,495.92
2016,6,28,15,15,859.0,109.5,3.45,32.5,749.0,627.33,463.29
2016,6,28,15,30,848.0,107.0,3.4,32.0,709.0,579.45,428.58
2016,6,28,15,45,835.0,103.5,3.35,31.5,665.0,529.14,391.04
2016,6,28,16,0,822.0,100.0,3.3,31.0,621.0,476.44,350.53
2016,6,28,16,15,803.5,97.0,3.25,30.0,573.5,421.4,307.63
2016,6,28,16,30,785.0,94.0,3.2,29.0,526.0,366.67,263.5
2016,6,28,16,45,763.5,89.0,3.15,28.5,476.5,309.88,216.23
2016,6,28,17,0,742.0,84.0,3.1,28.0,427.0,254.33,169.49
2016,6,28,17,15,709.5,79.5,3.0,27.0,376.0,198.74,124.22
2016,6,28,17,30,677.0,75.0,2.9,26.0,325.0,142.51,81.43
2016,6,28,17,45,635.5,69.0,2.85,25.0,275.5,91.18,49.65
2016,6,28,18,0,594.0,63.0,2.8,24.0,226.0,49.08,36.73
2016,6,28,18,15,529.0,55.5,2.75,23.0,178.5,43.87,32.27
2016,6,28,18,30,464.0,48.0,2.7,22.0,131.0,38.56,27.51
2016,6,28,18,45,367.5,38.0,2.65,21.0,91.0,30.88,20.48
2016,6,28,19,0,271.0,28.0,2.6,20.0,51.0,23.07,12.01
2016,6,28,19,15,135.5,14.0,2.6,19.0,25.5,11.95,0.0
2016,6,28,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.5,3.15,12.5,6.5,0.0,0.0
2016,6,29,5,0,100.0,11.0,3.3,13.0,13.0,9.39,0.0
2016,6,29,5,15,243.0,22.0,3.35,13.5,44.5,18.14,4.74
2016,6,29,5,30,386.0,33.0,3.4,14.0,76.0,27.13,17.43
2016,6,29,5,45,475.5,40.5,3.45,14.5,120.5,32.82,23.18
2016,6,29,6,0,565.0,48.0,3.5,15.0,165.0,38.5,28.54
2016,6,29,6,15,621.5,53.5,3.5,15.5,214.5,42.34,32.09
2016,6,29,6,30,678.0,59.0,3.5,16.0,264.0,70.93,41.14
2016,6,29,6,45,718.5,63.0,3.55,17.0,316.0,121.73,67.81
2016,6,29,7,0,759.0,67.0,3.6,18.0,368.0,176.91,108.35
2016,6,29,7,15,787.0,71.0,3.6,18.5,420.0,233.47,155.86
2016,6,29,7,30,815.0,75.0,3.6,19.0,472.0,292.34,207.15
2016,6,29,7,45,837.0,77.5,3.6,19.5,523.0,351.91,259.2
2016,6,29,8,0,859.0,80.0,3.6,20.0,574.0,409.9,309.08
2016,6,29,8,15,875.0,82.5,3.6,20.5,622.0,465.9,356.14
2016,6,29,8,30,891.0,85.0,3.6,21.0,670.0,521.61,401.46
2016,6,29,8,45,904.0,86.5,3.65,22.0,714.0,574.23,442.27
2016,6,29,9,0,917.0,88.0,3.7,23.0,758.0,625.7,480.76
2016,6,29,9,15,926.5,90.0,3.7,23.5,797.5,674.03,516.46
2016,6,29,9,30,936.0,92.0,3.7,24.0,837.0,720.39,549.71
2016,6,29,9,45,939.5,95.5,3.75,24.5,870.5,761.68,578.61
2016,6,29,10,0,943.0,99.0,3.8,25.0,904.0,800.11,603.72
2016,6,29,10,15,948.5,100.0,3.8,25.5,931.5,834.75,625.41
2016,6,29,10,30,954.0,101.0,3.8,26.0,959.0,866.33,644.8
2016,6,29,10,45,958.0,102.0,3.85,26.5,980.0,893.44,661.28
2016,6,29,11,0,962.0,103.0,3.9,27.0,1001.0,917.12,675.4
2016,6,29,11,15,964.5,103.5,3.9,27.0,1015.0,935.5,687.07
2016,6,29,11,30,967.0,104.0,3.9,27.0,1029.0,950.22,696.38
2016,6,29,11,45,967.5,104.5,3.95,27.0,1035.5,959.46,702.45
2016,6,29,12,0,968.0,105.0,4.0,27.0,1042.0,964.95,706.17
2016,6,29,12,15,968.5,105.0,4.05,27.0,1041.0,966.22,707.24
2016,6,29,12,30,969.0,105.0,4.1,27.0,1040.0,963.74,705.95
2016,6,29,12,45,964.0,107.0,4.15,27.0,1031.0,954.46,700.27
2016,6,29,13,0,959.0,109.0,4.2,27.0,1022.0,941.52,692.27
2016,6,29,13,15,956.0,108.5,4.2,26.5,1006.0,924.44,682.67
2016,6,29,13,30,953.0,108.0,4.2,26.0,990.0,903.77,670.67
2016,6,29,13,45,948.5,107.5,4.25,26.0,967.0,878.37,654.38
2016,6,29,14,0,944.0,107.0,4.3,26.0,944.0,849.66,635.79
2016,6,29,14,15,938.5,105.5,4.25,25.5,914.5,816.11,614.58
2016,6,29,14,30,933.0,104.0,4.2,25.0,885.0,779.59,591.12
2016,6,29,14,45,924.5,102.5,4.2,25.0,849.5,738.24,561.49
2016,6,29,15,0,916.0,101.0,4.2,25.0,814.0,694.54,529.42
2016,6,29,15,15,906.0,99.0,4.15,24.5,773.5,647.34,494.89
2016,6,29,15,30,896.0,97.0,4.1,24.0,733.0,598.38,458.04
2016,6,29,15,45,882.5,94.5,4.05,23.5,687.5,545.67,417.23
2016,6,29,16,0,869.0,92.0,4.0,23.0,642.0,492.04,374.38
2016,6,29,16,15,851.5,89.0,3.95,22.0,593.5,434.75,328.02
2016,6,29,16,30,834.0,86.0,3.9,21.0,545.0,377.83,280.35
2016,6,29,16,45,811.0,82.5,3.85,20.5,494.0,319.22,229.73
2016,6,29,17,0,788.0,79.0,3.8,20.0,443.0,261.93,179.71
2016,6,29,17,15,756.5,75.0,3.75,19.5,390.5,204.25,130.68
2016,6,29,17,30,725.0,71.0,3.7,19.0,338.0,149.49,87.48
2016,6,29,17,45,680.0,66.0,3.65,18.5,286.5,92.32,50.36
2016,6,29,18,0,635.0,61.0,3.6,18.0,235.0,47.86,36.62
2016,6,29,18,15,569.5,54.0,3.5,17.0,186.0,42.93,32.29
2016,6,29,18,30,504.0,47.0,3.4,16.0,137.0,37.93,27.7
2016,6,29,18,45,399.5,37.5,3.35,15.5,95.0,30.58,20.74
2016,6,29,19,0,295.0,28.0,3.3,15.0,53.0,23.13,12.37
2016,6,29,19,15,147.5,14.0,3.25,14.5,26.5,11.95,0.0
2016,6,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,31.0,5.0,2.75,11.5,5.5,0.0,0.0
2016,6,30,5,0,62.0,10.0,2.9,12.0,11.0,8.54,0.0
2016,6,30,5,15,198.5,22.5,2.9,12.5,42.0,18.54,4.49
2016,6,30,5,30,335.0,35.0,2.9,13.0,73.0,28.76,18.87
2016,6,30,5,45,426.5,44.0,2.95,13.5,116.5,35.59,25.71
2016,6,30,6,0,518.0,53.0,3.0,14.0,160.0,42.33,32.06
2016,6,30,6,15,577.5,60.0,2.9,14.5,209.5,47.15,36.51
2016,6,30,6,30,637.0,67.0,2.8,15.0,259.0,71.53,42.84
2016,6,30,6,45,678.5,72.0,2.75,16.0,310.5,121.29,69.36
2016,6,30,7,0,720.0,77.0,2.7,17.0,362.0,179.02,112.09
2016,6,30,7,15,750.0,81.5,2.6,17.5,414.0,234.27,158.17
2016,6,30,7,30,780.0,86.0,2.5,18.0,466.0,292.13,208.13
2016,6,30,7,45,801.0,90.0,2.45,19.0,516.5,348.88,256.97
2016,6,30,8,0,822.0,94.0,2.4,20.0,567.0,406.61,305.36
2016,6,30,8,15,839.5,97.5,2.3,21.0,615.0,463.02,351.03
2016,6,30,8,30,857.0,101.0,2.2,22.0,663.0,519.44,394.83
2016,6,30,8,45,867.5,104.5,2.1,23.0,706.5,570.56,432.97
2016,6,30,9,0,878.0,108.0,2.0,24.0,750.0,620.82,468.8
2016,6,30,9,15,888.5,110.5,1.95,24.5,789.5,668.65,502.67
2016,6,30,9,30,899.0,113.0,1.9,25.0,829.0,714.67,534.15
2016,6,30,9,45,914.0,110.5,1.9,26.0,865.0,757.38,561.8
2016,6,30,10,0,929.0,108.0,1.9,27.0,901.0,798.08,586.47
2016,6,30,10,15,934.5,109.5,1.95,27.5,928.5,832.8,607.57
2016,6,30,10,30,940.0,111.0,2.0,28.0,956.0,864.5,626.55
2016,6,30,10,45,943.5,112.5,2.1,28.5,977.0,891.35,642.73
2016,6,30,11,0,947.0,114.0,2.2,29.0,998.0,914.79,656.71
2016,6,30,11,15,949.5,114.5,2.3,29.5,1011.5,932.96,667.31
2016,6,30,11,30,952.0,115.0,2.4,30.0,1025.0,947.52,675.68
2016,6,30,11,45,953.0,115.5,2.5,30.5,1031.5,957.1,680.95
2016,6,30,12,0,954.0,116.0,2.6,31.0,1038.0,963.0,683.98
2016,6,30,12,15,953.5,116.0,2.65,31.0,1037.0,963.42,684.6
2016,6,30,12,30,953.0,116.0,2.7,31.0,1036.0,960.15,683.02
2016,6,30,12,45,943.0,121.0,2.8,31.5,1025.0,949.25,675.72
2016,6,30,13,0,933.0,126.0,2.9,32.0,1014.0,934.85,666.29
2016,6,30,13,15,930.0,125.0,2.95,32.0,997.5,917.79,656.17
2016,6,30,13,30,927.0,124.0,3.0,32.0,981.0,897.22,643.82
2016,6,30,13,45,921.5,123.0,3.15,32.0,958.0,871.2,628.52
2016,6,30,14,0,916.0,122.0,3.3,32.0,935.0,842.0,610.98
2016,6,30,14,15,909.5,120.5,3.35,31.5,905.0,808.55,591.09
2016,6,30,14,30,903.0,119.0,3.4,31.0,875.0,772.29,568.71
2016,6,30,14,45,893.5,117.0,3.45,31.0,839.0,730.89,540.15
2016,6,30,15,0,884.0,115.0,3.5,31.0,803.0,687.28,509.4
2016,6,30,15,15,872.0,112.5,3.45,30.5,762.0,639.75,475.77
2016,6,30,15,30,860.0,110.0,3.4,30.0,721.0,590.7,440.07
2016,6,30,15,45,844.5,107.5,3.4,29.5,675.5,539.6,401.85
2016,6,30,16,0,829.0,105.0,3.4,29.0,630.0,486.11,360.62
2016,6,30,16,15,809.5,101.5,3.35,28.5,581.5,429.76,315.87
2016,6,30,16,30,790.0,98.0,3.3,28.0,533.0,373.81,270.1
2016,6,30,16,45,764.5,94.0,3.3,27.5,482.0,316.31,222.28
2016,6,30,17,0,739.0,90.0,3.3,27.0,431.0,257.4,172.92
2016,6,30,17,15,705.0,85.0,3.2,26.0,379.0,200.74,126.63
2016,6,30,17,30,671.0,80.0,3.1,25.0,327.0,147.34,85.83
2016,6,30,17,45,624.5,73.5,3.05,24.5,276.5,95.45,53.16
2016,6,30,18,0,578.0,67.0,3.0,24.0,226.0,52.1,39.32
2016,6,30,18,15,510.5,59.0,2.95,23.0,178.0,46.6,34.61
2016,6,30,18,30,443.0,51.0,2.9,22.0,130.0,41.0,29.59
2016,6,30,18,45,340.0,40.0,2.85,21.0,90.0,32.53,21.86
2016,6,30,19,0,237.0,29.0,2.8,20.0,50.0,23.89,12.6
2016,6,30,19,15,118.5,14.5,2.85,19.0,25.0,12.38,0.0
2016,6,30,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,22.0,4.5,3.15,12.0,5.0,0.0,0.0
2016,7,1,5,0,44.0,9.0,3.3,12.0,10.0,7.68,0.0
2016,7,1,5,15,171.0,22.5,3.35,12.5,39.5,17.53,3.37
2016,7,1,5,30,298.0,36.0,3.4,13.0,69.0,29.58,19.5
2016,7,1,5,45,390.5,45.5,3.5,14.0,111.5,36.76,26.65
2016,7,1,6,0,483.0,55.0,3.6,15.0,154.0,43.82,33.22
2016,7,1,6,15,543.5,62.5,3.6,15.5,202.5,48.94,37.93
2016,7,1,6,30,604.0,70.0,3.6,16.0,251.0,72.37,44.22
2016,7,1,6,45,648.0,75.5,3.65,17.0,302.5,120.82,70.03
2016,7,1,7,0,692.0,81.0,3.7,18.0,354.0,174.13,109.01
2016,7,1,7,15,723.0,85.5,3.65,18.5,405.0,228.39,154.22
2016,7,1,7,30,754.0,90.0,3.6,19.0,456.0,288.25,205.73
2016,7,1,7,45,778.5,93.5,3.55,20.0,506.5,344.31,253.99
2016,7,1,8,0,803.0,97.0,3.5,21.0,557.0,401.77,302.31
2016,7,1,8,15,820.5,100.0,3.5,21.5,604.5,456.79,348.12
2016,7,1,8,30,838.0,103.0,3.5,22.0,652.0,511.85,392.52
2016,7,1,8,45,852.5,105.5,3.5,23.0,696.0,563.29,432.02
2016,7,1,9,0,867.0,108.0,3.5,24.0,740.0,614.37,469.8
2016,7,1,9,15,878.0,110.0,3.45,24.5,779.5,661.64,504.34
2016,7,1,9,30,889.0,112.0,3.4,25.0,819.0,707.18,536.6
2016,7,1,9,45,897.5,113.5,3.4,25.5,853.0,748.54,565.24
2016,7,1,10,0,906.0,115.0,3.4,26.0,887.0,787.51,591.0
2016,7,1,10,15,912.5,116.5,3.4,26.5,915.0,822.35,612.68
2016,7,1,10,30,919.0,118.0,3.4,27.0,943.0,854.28,632.18
2016,7,1,10,45,923.5,118.5,3.45,28.0,964.5,880.61,646.75
2016,7,1,11,0,928.0,119.0,3.5,29.0,986.0,903.64,659.03
2016,7,1,11,15,931.0,120.0,3.55,29.0,1000.0,922.41,671.12
2016,7,1,11,30,934.0,121.0,3.6,29.0,1014.0,937.66,680.98
2016,7,1,11,45,935.5,121.0,3.7,29.5,1020.5,947.13,686.08
2016,7,1,12,0,937.0,121.0,3.8,30.0,1027.0,952.98,688.91
2016,7,1,12,15,937.0,121.0,3.85,30.0,1026.5,953.87,689.72
2016,7,1,12,30,937.0,121.0,3.9,30.0,1026.0,951.15,688.3
2016,7,1,12,45,931.5,123.5,4.0,30.0,1016.0,942.14,683.14
2016,7,1,13,0,926.0,126.0,4.1,30.0,1006.0,929.61,675.76
2016,7,1,13,15,923.0,125.0,4.1,30.0,990.5,912.68,665.03
2016,7,1,13,30,920.0,124.0,4.1,30.0,975.0,892.28,652.05
2016,7,1,13,45,915.5,122.5,4.15,30.0,952.0,866.81,635.94
2016,7,1,14,0,911.0,121.0,4.2,30.0,929.0,838.13,617.63
2016,7,1,14,15,904.0,119.5,4.2,29.5,899.5,804.47,596.84
2016,7,1,14,30,897.0,118.0,4.2,29.0,870.0,768.04,573.64
2016,7,1,14,45,888.5,116.0,4.25,29.0,834.5,727.55,545.1
2016,7,1,15,0,880.0,114.0,4.3,29.0,799.0,684.8,514.34
2016,7,1,15,15,868.5,111.5,4.25,28.5,758.5,637.74,480.47
2016,7,1,15,30,857.0,109.0,4.2,28.0,718.0,589.13,444.48
2016,7,1,15,45,842.0,106.0,4.2,27.5,673.0,537.95,405.58
2016,7,1,16,0,827.0,103.0,4.2,27.0,628.0,484.36,363.64
