Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,15,808.0,100.0,4.15,26.0,579.5,428.76,319.43
2016,7,1,16,30,789.0,97.0,4.1,25.0,531.0,373.5,274.0
2016,7,1,16,45,763.0,93.0,4.05,24.5,480.0,315.88,225.26
2016,7,1,17,0,737.0,89.0,4.0,24.0,429.0,260.0,177.5
2016,7,1,17,15,703.0,84.0,3.9,23.0,377.5,200.36,128.15
2016,7,1,17,30,669.0,79.0,3.8,22.0,326.0,147.04,86.76
2016,7,1,17,45,621.5,73.0,3.7,21.0,275.0,95.56,53.94
2016,7,1,18,0,574.0,67.0,3.6,20.0,224.0,52.08,39.98
2016,7,1,18,15,506.0,59.0,3.5,19.0,176.5,46.57,35.2
2016,7,1,18,30,438.0,51.0,3.4,18.0,129.0,40.98,30.09
2016,7,1,18,45,335.0,40.0,3.3,17.5,89.0,32.52,22.2
2016,7,1,19,0,232.0,29.0,3.2,17.0,49.0,23.89,12.76
2016,7,1,19,15,116.0,14.5,3.1,16.5,24.5,12.38,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,143.5,17.5,3.15,13.5,33.0,13.65,0.83
2016,7,2,5,30,287.0,35.0,3.3,14.0,66.0,28.7,18.61
2016,7,2,5,45,376.0,45.5,3.45,14.5,108.0,36.74,26.55
2016,7,2,6,0,465.0,56.0,3.6,15.0,150.0,44.6,33.9
2016,7,2,6,15,525.0,63.5,3.6,15.5,198.0,49.65,38.55
2016,7,2,6,30,585.0,71.0,3.6,16.0,246.0,72.19,44.61
2016,7,2,6,45,626.0,77.5,3.65,17.0,296.0,120.03,70.32
2016,7,2,7,0,667.0,84.0,3.7,18.0,346.0,172.42,108.71
2016,7,2,7,15,698.5,89.0,3.7,18.5,397.0,225.8,153.09
2016,7,2,7,30,730.0,94.0,3.7,19.0,448.0,282.04,201.58
2016,7,2,7,45,751.5,99.0,3.7,20.0,497.0,340.06,251.39
2016,7,2,8,0,773.0,104.0,3.7,21.0,546.0,396.3,298.76
2016,7,2,8,15,791.5,107.0,3.65,21.5,593.0,450.28,343.64
2016,7,2,8,30,810.0,110.0,3.6,22.0,640.0,504.45,387.27
2016,7,2,8,45,822.0,114.0,3.55,23.0,683.0,555.92,426.65
2016,7,2,9,0,834.0,118.0,3.5,24.0,726.0,606.4,463.82
2016,7,2,9,15,845.5,120.5,3.5,24.5,765.0,653.92,498.66
2016,7,2,9,30,857.0,123.0,3.5,25.0,804.0,695.58,528.46
2016,7,2,9,45,866.5,124.0,3.55,25.5,837.5,736.08,556.83
2016,7,2,10,0,876.0,125.0,3.6,26.0,871.0,774.36,582.88
2016,7,2,10,15,882.5,126.5,3.6,26.5,899.0,808.31,604.14
2016,7,2,10,30,889.0,128.0,3.6,27.0,927.0,839.46,623.28
2016,7,2,10,45,893.0,130.0,3.65,27.5,947.5,866.01,639.43
2016,7,2,11,0,897.0,132.0,3.7,28.0,968.0,889.34,653.37
2016,7,2,11,15,900.0,132.5,3.75,28.5,982.0,907.19,663.63
2016,7,2,11,30,903.0,133.0,3.8,29.0,996.0,921.62,671.69
2016,7,2,11,45,903.5,134.0,3.9,29.5,1002.5,930.82,676.64
2016,7,2,12,0,904.0,135.0,4.0,30.0,1009.0,936.52,679.38
2016,7,2,12,15,904.0,135.0,4.05,30.0,1008.0,937.43,680.17
2016,7,2,12,30,904.0,135.0,4.1,30.0,1007.0,934.85,678.81
2016,7,2,12,45,906.0,132.0,4.2,30.0,1000.0,927.94,674.95
2016,7,2,13,0,908.0,129.0,4.3,30.0,993.0,917.45,668.81
2016,7,2,13,15,904.5,128.5,4.35,30.0,977.5,900.84,658.43
2016,7,2,13,30,901.0,128.0,4.4,30.0,962.0,880.83,645.84
2016,7,2,13,45,896.0,127.0,4.45,30.0,939.0,855.86,629.92
2016,7,2,14,0,891.0,126.0,4.5,30.0,916.0,827.76,611.84
2016,7,2,14,15,884.5,124.5,4.5,29.5,887.0,795.09,591.57
2016,7,2,14,30,878.0,123.0,4.5,29.0,858.0,759.67,568.73
2016,7,2,14,45,868.5,121.0,4.55,28.5,823.0,719.19,541.14
2016,7,2,15,0,859.0,119.0,4.6,28.0,788.0,676.56,511.4
2016,7,2,15,15,847.5,116.5,4.55,27.5,748.0,633.23,479.83
2016,7,2,15,30,836.0,114.0,4.5,27.0,708.0,584.71,443.68
2016,7,2,15,45,821.0,111.0,4.5,27.0,663.5,532.72,403.22
2016,7,2,16,0,806.0,108.0,4.5,27.0,619.0,480.13,361.19
2016,7,2,16,15,787.0,104.5,4.4,26.0,571.0,425.1,317.32
2016,7,2,16,30,768.0,101.0,4.3,25.0,523.0,370.46,272.36
2016,7,2,16,45,742.5,97.0,4.25,24.5,473.0,314.09,224.66
2016,7,2,17,0,717.0,93.0,4.2,24.0,423.0,256.3,175.46
2016,7,2,17,15,683.0,87.5,4.1,23.0,372.5,200.36,129.08
2016,7,2,17,30,649.0,82.0,4.0,22.0,322.0,147.72,88.15
2016,7,2,17,45,602.5,75.5,3.9,21.0,271.5,97.0,55.55
2016,7,2,18,0,556.0,69.0,3.8,20.0,221.0,53.53,41.25
2016,7,2,18,15,490.0,60.5,3.65,19.0,174.0,47.71,36.19
2016,7,2,18,30,424.0,52.0,3.5,18.0,127.0,41.77,30.78
2016,7,2,18,45,326.5,40.0,3.4,17.5,87.5,32.5,22.17
2016,7,2,19,0,229.0,28.0,3.3,17.0,48.0,22.99,12.02
2016,7,2,19,15,114.5,14.0,3.15,16.5,24.0,11.95,0.0
2016,7,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,17.0,2.65,12.5,33.0,13.67,0.28
2016,7,3,5,30,298.0,34.0,2.8,13.0,66.0,27.89,17.95
2016,7,3,5,45,388.5,44.0,2.95,14.0,108.5,35.54,25.55
2016,7,3,6,0,479.0,54.0,3.1,15.0,151.0,43.05,32.53
2016,7,3,6,15,539.0,61.5,3.1,15.5,199.0,48.18,37.26
2016,7,3,6,30,599.0,69.0,3.1,16.0,247.0,70.8,43.34
2016,7,3,6,45,642.0,74.5,3.1,16.5,298.0,118.86,68.87
2016,7,3,7,0,685.0,80.0,3.1,17.0,349.0,171.68,107.66
2016,7,3,7,15,715.5,85.0,3.1,18.0,400.0,225.88,152.6
2016,7,3,7,30,746.0,90.0,3.1,19.0,451.0,285.64,203.63
2016,7,3,7,45,769.0,94.0,3.15,20.0,500.5,341.28,251.52
2016,7,3,8,0,792.0,98.0,3.2,21.0,550.0,398.18,299.4
2016,7,3,8,15,810.0,101.0,3.2,21.5,597.5,452.94,344.88
2016,7,3,8,30,828.0,104.0,3.2,22.0,645.0,507.81,389.02
2016,7,3,8,45,841.0,107.5,3.2,23.0,688.5,560.26,429.11
2016,7,3,9,0,854.0,111.0,3.2,24.0,732.0,609.55,465.46
2016,7,3,9,15,865.0,113.0,3.2,24.5,771.0,656.38,499.74
2016,7,3,9,30,876.0,115.0,3.2,25.0,810.0,701.52,531.82
2016,7,3,9,45,899.0,108.0,3.25,25.5,847.5,745.16,562.5
2016,7,3,10,0,922.0,101.0,3.3,26.0,885.0,787.34,590.49
2016,7,3,10,15,927.5,102.5,3.3,26.5,913.0,822.04,612.0
2016,7,3,10,30,933.0,104.0,3.3,27.0,941.0,853.73,631.31
2016,7,3,10,45,937.0,104.5,3.35,28.0,961.5,880.12,645.9
2016,7,3,11,0,941.0,105.0,3.4,29.0,982.0,903.15,658.16
2016,7,3,11,15,943.5,106.0,3.45,29.0,996.0,921.87,670.2
2016,7,3,11,30,946.0,107.0,3.5,29.0,1010.0,937.0,679.97
2016,7,3,11,45,947.0,107.0,3.55,29.5,1016.5,946.25,684.63
2016,7,3,12,0,948.0,107.0,3.6,30.0,1023.0,951.83,687.0
2016,7,3,12,15,948.0,107.0,3.65,30.0,1022.0,952.83,687.89
2016,7,3,12,30,948.0,107.0,3.7,30.0,1021.0,950.14,686.5
2016,7,3,12,45,933.0,115.5,3.75,30.0,1009.0,938.17,679.16
2016,7,3,13,0,918.0,124.0,3.8,30.0,997.0,922.73,669.67
2016,7,3,13,15,915.0,123.5,3.85,30.0,981.5,906.42,659.66
2016,7,3,13,30,912.0,123.0,3.9,30.0,966.0,886.65,647.38
2016,7,3,13,45,906.5,122.0,3.95,30.0,943.0,861.04,631.2
2016,7,3,14,0,901.0,121.0,4.0,30.0,920.0,832.28,612.87
2016,7,3,14,15,894.5,119.5,4.0,29.5,891.0,799.32,592.57
2016,7,3,14,30,888.0,118.0,4.0,29.0,862.0,763.58,569.92
2016,7,3,14,45,879.0,116.0,4.0,29.0,826.5,723.09,541.28
2016,7,3,15,0,870.0,114.0,4.0,29.0,791.0,680.38,510.5
2016,7,3,15,15,858.5,111.5,3.95,28.5,751.0,633.73,477.02
2016,7,3,15,30,847.0,109.0,3.9,28.0,711.0,587.36,442.73
2016,7,3,15,45,832.5,106.0,3.9,28.0,666.0,535.12,402.42
2016,7,3,16,0,818.0,103.0,3.9,28.0,621.0,482.2,360.49
2016,7,3,16,15,799.0,99.5,3.85,27.0,573.0,426.56,316.57
2016,7,3,16,30,780.0,96.0,3.8,26.0,525.0,371.29,271.44
2016,7,3,16,45,755.5,92.0,3.75,25.5,475.0,314.55,223.64
2016,7,3,17,0,731.0,88.0,3.7,25.0,425.0,259.38,176.63
2016,7,3,17,15,697.5,83.0,3.6,24.0,374.0,200.15,127.75
2016,7,3,17,30,664.0,78.0,3.5,23.0,323.0,147.12,86.58
2016,7,3,17,45,619.0,71.5,3.4,22.5,273.0,95.58,53.3
2016,7,3,18,0,574.0,65.0,3.3,22.0,223.0,50.51,38.29
2016,7,3,18,15,508.0,57.0,3.15,21.0,175.5,44.97,33.5
2016,7,3,18,30,442.0,49.0,3.0,20.0,128.0,39.32,28.4
2016,7,3,18,45,344.5,38.5,2.9,19.0,88.5,31.27,20.97
2016,7,3,19,0,247.0,28.0,2.8,18.0,49.0,23.05,11.95
2016,7,3,19,15,123.5,14.0,2.8,17.5,24.5,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,158.5,16.0,2.8,12.5,33.0,12.85,0.0
2016,7,4,5,30,317.0,32.0,2.9,13.0,66.0,26.22,16.47
2016,7,4,5,45,409.0,41.0,3.05,14.0,108.5,33.11,23.4
2016,7,4,6,0,501.0,50.0,3.2,15.0,151.0,39.91,29.74
2016,7,4,6,15,560.0,57.0,3.2,15.5,199.0,44.78,34.24
2016,7,4,6,30,619.0,64.0,3.2,16.0,247.0,67.27,40.14
2016,7,4,6,45,663.0,68.5,3.2,16.5,298.0,115.78,65.51
2016,7,4,7,0,707.0,73.0,3.2,17.0,349.0,172.42,107.34
2016,7,4,7,15,737.0,77.0,3.15,17.5,400.0,226.55,152.6
2016,7,4,7,30,767.0,81.0,3.1,18.0,451.0,283.3,201.9
2016,7,4,7,45,791.5,84.0,3.1,19.0,501.5,339.68,250.72
2016,7,4,8,0,816.0,87.0,3.1,20.0,552.0,397.44,299.59
2016,7,4,8,15,833.5,89.5,3.1,20.5,599.5,452.74,345.82
2016,7,4,8,30,851.0,92.0,3.1,21.0,647.0,507.94,390.5
2016,7,4,8,45,866.0,94.0,3.15,22.0,691.5,560.46,431.04
2016,7,4,9,0,881.0,96.0,3.2,23.0,736.0,612.12,469.5
2016,7,4,9,15,891.0,98.0,3.25,23.5,775.0,659.5,504.53
2016,7,4,9,30,901.0,100.0,3.3,24.0,814.0,705.06,537.29
2016,7,4,9,45,903.0,105.0,3.35,25.0,846.5,745.62,564.47
2016,7,4,10,0,905.0,110.0,3.4,26.0,879.0,783.3,588.19
2016,7,4,10,15,911.0,111.5,3.5,26.5,907.0,817.91,610.24
2016,7,4,10,30,917.0,113.0,3.6,27.0,935.0,849.59,630.15
2016,7,4,10,45,921.5,114.0,3.7,27.5,956.5,876.51,646.73
2016,7,4,11,0,926.0,115.0,3.8,28.0,978.0,900.13,661.08
2016,7,4,11,15,928.5,116.0,3.9,28.0,992.0,918.63,673.35
2016,7,4,11,30,931.0,117.0,4.0,28.0,1006.0,933.59,683.36
2016,7,4,11,45,932.0,117.5,4.1,28.5,1012.5,943.19,688.56
2016,7,4,12,0,933.0,118.0,4.2,29.0,1019.0,949.18,691.47
2016,7,4,12,15,933.0,118.0,4.25,29.0,1018.5,950.2,692.33
2016,7,4,12,30,933.0,118.0,4.3,29.0,1018.0,947.61,690.94
2016,7,4,12,45,935.0,115.5,4.35,29.0,1010.5,940.92,686.96
2016,7,4,13,0,937.0,113.0,4.4,29.0,1003.0,930.53,680.62
2016,7,4,13,15,934.0,112.0,4.4,28.5,987.5,913.48,671.04
2016,7,4,13,30,931.0,111.0,4.4,28.0,972.0,892.92,659.12
2016,7,4,13,45,927.0,110.0,4.45,28.0,949.5,868.1,643.23
2016,7,4,14,0,923.0,109.0,4.5,28.0,927.0,839.99,625.08
2016,7,4,14,15,917.0,107.5,4.45,27.5,898.0,806.76,604.14
2016,7,4,14,30,911.0,106.0,4.4,27.0,869.0,770.65,581.04
2016,7,4,14,45,903.0,104.0,4.4,27.0,833.5,730.02,552.19
2016,7,4,15,0,895.0,102.0,4.4,27.0,798.0,687.04,520.84
2016,7,4,15,15,884.0,100.0,4.35,26.5,758.0,640.11,486.73
2016,7,4,15,30,873.0,98.0,4.3,26.0,718.0,591.54,450.44
2016,7,4,15,45,859.0,95.5,4.25,26.0,673.0,539.59,409.72
2016,7,4,16,0,845.0,93.0,4.2,26.0,628.0,486.8,367.24
2016,7,4,16,15,826.5,90.0,4.15,25.5,579.5,430.37,321.52
2016,7,4,16,30,808.0,87.0,4.1,25.0,531.0,374.29,274.72
2016,7,4,16,45,784.0,83.5,4.05,24.5,480.5,316.62,225.71
2016,7,4,17,0,760.0,80.0,4.0,24.0,430.0,260.42,177.38
2016,7,4,17,15,728.0,75.5,3.85,23.0,378.5,203.59,129.88
2016,7,4,17,30,696.0,71.0,3.7,22.0,327.0,149.76,87.7
2016,7,4,17,45,649.5,65.5,3.6,21.5,276.5,93.57,50.66
2016,7,4,18,0,603.0,60.0,3.5,21.0,226.0,46.85,35.27
2016,7,4,18,15,538.0,53.0,3.4,20.0,178.5,41.94,31.01
2016,7,4,18,30,473.0,46.0,3.3,19.0,131.0,36.97,26.49
2016,7,4,18,45,370.0,36.5,3.2,18.0,90.0,29.64,19.67
2016,7,4,19,0,267.0,27.0,3.1,17.0,49.0,22.21,11.3
2016,7,4,19,15,133.5,13.5,3.0,16.5,24.5,11.52,0.0
2016,7,4,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,160.5,16.0,2.95,12.5,32.5,12.88,0.0
2016,7,5,5,30,321.0,32.0,3.0,13.0,65.0,26.28,16.44
2016,7,5,5,45,414.0,40.5,3.1,13.5,107.5,32.75,23.11
2016,7,5,6,0,507.0,49.0,3.2,14.0,150.0,39.16,29.19
2016,7,5,6,15,267.5,78.0,3.2,14.5,132.5,57.17,45.38
2016,7,5,6,30,28.0,107.0,3.2,15.0,115.0,82.85,64.51
2016,7,5,6,45,34.0,126.5,3.2,16.0,138.5,101.74,79.21
2016,7,5,7,0,40.0,146.0,3.2,17.0,162.0,121.62,94.82
2016,7,5,7,15,70.0,173.0,3.15,17.5,205.5,153.07,119.17
2016,7,5,7,30,100.0,200.0,3.1,18.0,249.0,188.5,146.87
2016,7,5,7,45,243.0,206.0,3.1,18.5,340.5,252.42,194.85
2016,7,5,8,0,386.0,212.0,3.1,19.0,432.0,329.2,254.02
2016,7,5,8,15,619.0,151.0,3.1,19.5,538.5,411.77,317.61
2016,7,5,8,30,852.0,90.0,3.1,20.0,645.0,506.72,391.35
2016,7,5,8,45,867.0,91.5,3.1,21.0,689.0,558.88,431.49
2016,7,5,9,0,882.0,93.0,3.1,22.0,733.0,610.18,469.71
2016,7,5,9,15,892.0,95.0,3.15,22.5,772.5,657.66,504.94
2016,7,5,9,30,902.0,97.0,3.2,23.0,812.0,703.31,537.87
2016,7,5,9,45,913.5,96.5,3.3,23.5,846.5,745.67,567.93
2016,7,5,10,0,925.0,96.0,3.4,24.0,881.0,785.82,594.59
2016,7,5,10,15,931.0,97.0,3.5,24.0,909.0,820.66,618.16
2016,7,5,10,30,937.0,98.0,3.6,24.0,937.0,852.53,639.63
2016,7,5,10,45,941.0,99.0,3.7,24.5,958.5,879.61,656.52
2016,7,5,11,0,945.0,100.0,3.8,25.0,980.0,903.31,671.1
2016,7,5,11,15,948.0,100.5,3.9,25.0,994.5,922.2,683.77
2016,7,5,11,30,951.0,101.0,4.0,25.0,1009.0,937.5,694.13
2016,7,5,11,45,951.5,102.0,4.15,25.5,1015.5,947.39,699.85
2016,7,5,12,0,952.0,103.0,4.3,26.0,1022.0,953.55,703.19
2016,7,5,12,15,952.0,103.0,4.35,26.0,1021.5,954.65,704.1
2016,7,5,12,30,952.0,103.0,4.4,26.0,1021.0,952.03,702.67
2016,7,5,12,45,944.5,107.0,4.5,26.0,1011.0,942.7,697.1
2016,7,5,13,0,937.0,111.0,4.6,26.0,1001.0,929.79,689.38
2016,7,5,13,15,934.0,110.5,4.6,25.5,986.0,913.21,680.0
2016,7,5,13,30,931.0,110.0,4.6,25.0,971.0,893.12,668.25
2016,7,5,13,45,927.0,109.0,4.65,25.0,948.5,868.31,652.25
2016,7,5,14,0,923.0,108.0,4.7,25.0,926.0,840.22,633.94
2016,7,5,14,15,917.5,106.5,4.7,24.5,897.0,807.37,613.15
2016,7,5,14,30,912.0,105.0,4.7,24.0,868.0,771.62,590.12
2016,7,5,14,45,904.0,103.5,4.7,24.0,833.5,731.4,561.17
2016,7,5,15,0,896.0,102.0,4.7,24.0,799.0,688.83,529.61
2016,7,5,15,15,885.5,99.5,4.65,23.5,758.5,641.69,494.79
2016,7,5,15,30,875.0,97.0,4.6,23.0,718.0,592.87,457.73
2016,7,5,15,45,862.0,94.5,4.6,22.5,673.5,541.33,417.61
2016,7,5,16,0,849.0,92.0,4.6,22.0,629.0,488.84,375.44
2016,7,5,16,15,831.5,89.0,4.55,21.5,581.0,432.58,328.93
2016,7,5,16,30,814.0,86.0,4.5,21.0,533.0,376.56,281.24
2016,7,5,16,45,791.5,82.5,4.45,20.5,483.0,318.98,231.33
2016,7,5,17,0,769.0,79.0,4.4,20.0,433.0,262.68,181.95
2016,7,5,17,15,737.5,74.5,4.3,19.0,381.5,205.36,133.14
2016,7,5,17,30,706.0,70.0,4.2,18.0,330.0,150.98,89.69
2016,7,5,17,45,662.5,64.5,4.15,17.5,279.5,94.39,51.57
2016,7,5,18,0,619.0,59.0,4.1,17.0,229.0,46.22,35.32
2016,7,5,18,15,554.0,52.5,4.0,16.5,181.0,41.66,31.23
2016,7,5,18,30,489.0,46.0,3.9,16.0,133.0,37.07,26.92
2016,7,5,18,45,383.0,36.5,3.8,15.5,91.5,29.71,19.95
2016,7,5,19,0,277.0,27.0,3.7,15.0,50.0,22.26,11.37
2016,7,5,19,15,138.5,13.5,3.6,14.5,25.0,11.52,0.0
2016,7,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,143.0,16.5,3.65,12.5,31.5,13.31,0.0
2016,7,6,5,30,286.0,33.0,3.7,13.0,63.0,27.11,17.05
2016,7,6,5,45,380.0,42.5,3.75,13.5,104.5,34.36,24.49
2016,7,6,6,0,474.0,52.0,3.8,14.0,146.0,41.5,31.24
2016,7,6,6,15,535.0,59.0,3.8,14.5,193.5,46.28,35.69
2016,7,6,6,30,596.0,66.0,3.8,15.0,241.0,67.63,41.32
2016,7,6,6,45,640.0,71.5,3.8,15.5,291.5,115.63,66.68
2016,7,6,7,0,684.0,77.0,3.8,16.0,342.0,168.51,105.62
2016,7,6,7,15,714.5,81.5,3.75,16.5,392.5,225.39,153.31
2016,7,6,7,30,745.0,86.0,3.7,17.0,443.0,281.54,202.26
2016,7,6,7,45,770.0,88.5,3.65,17.5,493.0,336.54,250.64
2016,7,6,8,0,795.0,91.0,3.6,18.0,543.0,393.01,299.37
2016,7,6,8,15,812.5,94.0,3.55,18.5,590.0,447.8,345.62
2016,7,6,8,30,830.0,97.0,3.5,19.0,637.0,502.66,390.44
2016,7,6,8,45,846.5,98.5,3.5,20.0,681.0,554.32,430.72
2016,7,6,9,0,863.0,100.0,3.5,21.0,725.0,605.66,469.29
2016,7,6,9,15,873.5,102.0,3.55,21.5,764.0,652.7,504.51
2016,7,6,9,30,884.0,104.0,3.6,22.0,803.0,698.01,537.51
2016,7,6,9,45,893.0,105.0,3.65,22.5,837.0,739.37,566.88
2016,7,6,10,0,902.0,106.0,3.7,23.0,871.0,778.41,593.11
2016,7,6,10,15,908.0,107.5,3.75,23.0,899.0,813.05,616.52
2016,7,6,10,30,914.0,109.0,3.8,23.0,927.0,844.78,637.84
2016,7,6,10,45,920.5,108.5,3.85,23.5,948.5,872.04,654.76
2016,7,6,11,0,927.0,108.0,3.9,24.0,970.0,896.12,669.44
2016,7,6,11,15,929.5,109.0,3.95,24.0,984.5,914.77,681.76
2016,7,6,11,30,932.0,110.0,4.0,24.0,999.0,929.87,691.77
2016,7,6,11,45,934.5,109.5,4.05,24.5,1006.0,940.03,697.18
2016,7,6,12,0,937.0,109.0,4.1,25.0,1013.0,946.57,700.27
2016,7,6,12,15,937.0,108.5,4.15,25.0,1012.0,947.23,700.91
2016,7,6,12,30,937.0,108.0,4.2,25.0,1011.0,944.24,699.23
2016,7,6,12,45,933.5,109.0,4.3,25.0,1002.5,935.85,694.3
2016,7,6,13,0,930.0,110.0,4.4,25.0,994.0,923.87,687.03
2016,7,6,13,15,926.5,109.5,4.45,25.0,978.0,906.98,676.26
2016,7,6,13,30,923.0,109.0,4.5,25.0,962.0,886.62,663.15
2016,7,6,13,45,917.5,108.0,4.55,25.0,939.0,860.77,646.44
2016,7,6,14,0,912.0,107.0,4.6,25.0,916.0,831.74,627.49
2016,7,6,14,15,905.5,106.0,4.6,24.5,886.5,798.92,606.71
2016,7,6,14,30,899.0,105.0,4.6,24.0,857.0,763.29,583.73
2016,7,6,14,45,889.5,103.5,4.6,24.0,821.5,722.49,554.38
2016,7,6,15,0,880.0,102.0,4.6,24.0,786.0,679.5,522.53
2016,7,6,15,15,868.5,99.5,4.5,23.5,745.5,632.41,487.57
2016,7,6,15,30,857.0,97.0,4.4,23.0,705.0,583.77,450.53
2016,7,6,15,45,842.5,95.0,4.35,22.5,660.5,532.73,410.74
2016,7,6,16,0,828.0,93.0,4.3,22.0,616.0,480.89,369.08
2016,7,6,16,15,809.5,90.0,4.2,21.0,568.5,425.37,323.92
2016,7,6,16,30,791.0,87.0,4.1,20.0,521.0,370.13,277.48
2016,7,6,16,45,767.5,83.0,4.05,19.5,471.5,313.03,228.02
2016,7,6,17,0,744.0,79.0,4.0,19.0,422.0,257.36,179.22
2016,7,6,17,15,712.5,74.5,3.9,18.5,371.5,201.46,131.25
2016,7,6,17,30,681.0,70.0,3.8,18.0,321.0,148.51,88.67
2016,7,6,17,45,637.0,64.5,3.7,17.5,271.0,93.34,51.34
2016,7,6,18,0,593.0,59.0,3.6,17.0,221.0,46.51,35.58
2016,7,6,18,15,528.5,52.0,3.5,16.0,174.5,41.1,30.81
2016,7,6,18,30,464.0,45.0,3.4,15.0,128.0,36.12,26.2
2016,7,6,18,45,364.0,35.5,3.35,14.5,88.0,28.79,19.24
2016,7,6,19,0,264.0,26.0,3.3,14.0,48.0,21.35,10.65
2016,7,6,19,15,132.0,13.0,3.25,13.5,24.0,11.1,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,15.0,3.3,12.5,31.5,12.07,0.0
2016,7,7,5,30,326.0,30.0,3.3,13.0,63.0,24.62,14.87
2016,7,7,5,45,418.5,38.0,3.35,13.5,104.5,30.73,21.3
2016,7,7,6,0,511.0,46.0,3.4,14.0,146.0,36.8,27.07
2016,7,7,6,15,569.5,52.5,3.35,14.5,194.0,41.4,31.36
2016,7,7,6,30,628.0,59.0,3.3,15.0,242.0,63.01,36.93
2016,7,7,6,45,324.0,98.0,3.3,15.5,193.5,105.11,70.57
2016,7,7,7,0,20.0,137.0,3.3,16.0,145.0,112.86,88.8
2016,7,7,7,15,56.5,167.5,3.35,16.5,194.0,146.12,114.5
2016,7,7,7,30,93.0,198.0,3.4,17.0,243.0,185.11,145.0
2016,7,7,7,45,223.0,208.0,3.45,17.5,330.5,247.57,192.36
2016,7,7,8,0,353.0,218.0,3.5,18.0,418.0,321.58,249.83
2016,7,7,8,15,597.5,153.5,3.55,18.5,526.5,404.8,314.28
2016,7,7,8,30,842.0,89.0,3.6,19.0,635.0,501.24,389.86
2016,7,7,8,45,858.0,90.0,3.65,20.0,679.0,553.1,430.34
2016,7,7,9,0,874.0,91.0,3.7,21.0,723.0,604.23,469.03
2016,7,7,9,15,884.0,93.0,3.75,21.0,762.0,651.47,505.49
2016,7,7,9,30,894.0,95.0,3.8,21.0,801.0,696.93,539.81
2016,7,7,9,45,904.5,94.5,3.9,21.5,835.0,738.38,569.69
2016,7,7,10,0,915.0,94.0,4.0,22.0,869.0,777.6,596.07
2016,7,7,10,15,920.5,95.5,4.05,22.0,897.0,812.33,619.74
2016,7,7,10,30,926.0,97.0,4.1,22.0,925.0,844.1,641.24
2016,7,7,10,45,930.5,97.5,4.2,22.5,946.0,870.97,658.26
2016,7,7,11,0,935.0,98.0,4.3,23.0,967.0,894.54,672.97
2016,7,7,11,15,937.5,98.5,4.3,23.0,981.0,912.95,684.99
2016,7,7,11,30,940.0,99.0,4.3,23.0,995.0,927.79,694.64
2016,7,7,11,45,940.5,99.5,4.35,23.5,1001.5,937.21,699.61
2016,7,7,12,0,941.0,100.0,4.4,24.0,1008.0,942.96,702.19
2016,7,7,12,15,941.0,100.0,4.35,24.0,1007.5,944.12,702.65
2016,7,7,12,30,941.0,100.0,4.3,24.0,1007.0,941.6,700.75
2016,7,7,12,45,929.0,107.0,4.3,24.0,996.0,931.16,693.87
2016,7,7,13,0,917.0,114.0,4.3,24.0,985.0,917.24,684.77
2016,7,7,13,15,914.5,113.5,4.2,23.5,969.5,901.43,675.3
2016,7,7,13,30,912.0,113.0,4.1,23.0,954.0,882.16,663.49
2016,7,7,13,45,907.5,111.5,4.1,23.0,932.0,856.94,646.8
2016,7,7,14,0,903.0,110.0,4.1,23.0,910.0,828.52,627.89
2016,7,7,14,15,897.0,108.5,4.05,23.0,881.0,795.89,605.78
2016,7,7,14,30,891.0,107.0,4.0,23.0,852.0,760.44,581.59
2016,7,7,14,45,883.0,105.0,4.0,23.0,817.5,720.51,552.94
2016,7,7,15,0,875.0,103.0,4.0,23.0,783.0,678.29,521.77
2016,7,7,15,15,864.0,101.0,4.0,22.5,743.5,632.15,487.94
2016,7,7,15,30,853.0,99.0,4.0,22.0,704.0,584.42,451.92
2016,7,7,15,45,840.5,96.0,4.0,22.0,660.0,533.67,411.7
2016,7,7,16,0,828.0,93.0,4.0,22.0,616.0,481.97,369.6
2016,7,7,16,15,809.5,90.0,4.0,21.5,568.5,426.41,324.01
2016,7,7,16,30,791.0,87.0,4.0,21.0,521.0,371.13,277.25
2016,7,7,16,45,768.5,83.0,4.05,20.5,471.5,314.28,228.25
2016,7,7,17,0,746.0,79.0,4.1,20.0,422.0,258.75,179.72
2016,7,7,17,15,714.0,74.5,4.05,19.0,371.5,202.57,131.93
2016,7,7,17,30,682.0,70.0,4.0,18.0,321.0,149.4,89.36
2016,7,7,17,45,638.5,64.5,3.95,17.5,271.0,94.14,51.78
2016,7,7,18,0,595.0,59.0,3.9,17.0,221.0,47.15,36.14
2016,7,7,18,15,530.0,52.0,3.75,16.0,174.0,41.13,30.83
2016,7,7,18,30,465.0,45.0,3.6,15.0,127.0,36.14,26.21
2016,7,7,18,45,364.0,35.5,3.5,14.5,87.5,28.81,19.24
2016,7,7,19,0,263.0,26.0,3.4,14.0,48.0,21.37,10.55
2016,7,7,19,15,131.5,13.0,3.35,13.5,24.0,11.1,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.0,14.5,3.2,12.5,30.5,11.67,0.0
2016,7,8,5,30,326.0,29.0,3.3,13.0,61.0,23.78,14.08
2016,7,8,5,45,420.5,36.5,3.45,13.5,102.5,29.51,20.21
2016,7,8,6,0,515.0,44.0,3.6,14.0,144.0,35.23,25.67
2016,7,8,6,15,334.5,77.0,3.55,14.5,149.0,57.01,45.22
2016,7,8,6,30,154.0,110.0,3.5,15.0,154.0,87.02,65.81
2016,7,8,6,45,161.0,131.5,3.5,15.5,185.5,115.92,86.19
2016,7,8,7,0,168.0,153.0,3.5,16.0,217.0,145.99,109.78
2016,7,8,7,15,101.0,166.5,3.45,16.5,206.5,155.43,120.37
2016,7,8,7,30,34.0,180.0,3.4,17.0,196.0,155.39,122.62
2016,7,8,7,45,69.5,212.0,3.35,17.5,250.0,196.25,154.61
2016,7,8,8,0,105.0,244.0,3.3,18.0,304.0,241.59,190.07
2016,7,8,8,15,215.0,256.0,3.25,18.5,391.5,311.17,243.89
2016,7,8,8,30,325.0,268.0,3.2,19.0,479.0,393.33,307.26
2016,7,8,8,45,594.0,178.0,3.2,20.0,595.0,490.68,381.96
2016,7,8,9,0,863.0,88.0,3.2,21.0,711.0,595.37,461.64
2016,7,8,9,15,873.0,89.5,3.2,21.5,749.5,641.72,495.88
2016,7,8,9,30,883.0,91.0,3.2,22.0,788.0,686.31,528.16
2016,7,8,9,45,892.0,91.5,3.25,23.0,821.0,727.26,556.14
2016,7,8,10,0,901.0,92.0,3.3,24.0,854.0,765.91,580.44
2016,7,8,10,15,906.5,93.0,3.35,24.0,881.5,799.79,603.2
2016,7,8,10,30,912.0,94.0,3.4,24.0,909.0,830.76,623.87
2016,7,8,10,45,916.5,94.5,3.45,24.5,929.5,857.36,640.26
2016,7,8,11,0,921.0,95.0,3.5,25.0,950.0,880.7,654.39
2016,7,8,11,15,923.5,95.5,3.55,25.5,964.0,898.93,665.07
2016,7,8,11,30,926.0,96.0,3.6,26.0,978.0,913.63,673.43
2016,7,8,11,45,927.0,96.5,3.65,26.5,984.5,923.43,678.58
2016,7,8,12,0,928.0,97.0,3.7,27.0,991.0,929.61,681.42
2016,7,8,12,15,928.0,96.5,3.75,27.0,990.5,930.33,682.11
2016,7,8,12,30,928.0,96.0,3.8,27.0,990.0,927.41,680.52
2016,7,8,12,45,923.5,98.5,3.9,27.5,981.5,919.63,674.74
2016,7,8,13,0,919.0,101.0,4.0,28.0,973.0,908.31,666.71
2016,7,8,13,15,916.5,100.0,4.05,27.5,958.0,892.0,657.79
2016,7,8,13,30,914.0,99.0,4.1,27.0,943.0,872.22,646.53
2016,7,8,13,45,910.0,98.0,4.15,27.0,921.5,847.8,630.82
2016,7,8,14,0,906.0,97.0,4.2,27.0,900.0,820.15,612.88
2016,7,8,14,15,900.5,96.0,4.2,27.0,871.5,788.26,591.74
2016,7,8,14,30,895.0,95.0,4.2,27.0,843.0,753.53,568.51
2016,7,8,14,45,887.5,93.0,4.25,27.0,809.0,713.79,540.89
2016,7,8,15,0,880.0,91.0,4.3,27.0,775.0,671.72,510.3
2016,7,8,15,15,869.5,89.5,4.3,26.5,735.5,626.15,477.23
2016,7,8,15,30,859.0,88.0,4.3,26.0,696.0,578.95,441.96
2016,7,8,15,45,847.0,85.0,4.3,25.5,653.0,528.19,402.95
2016,7,8,16,0,835.0,82.0,4.3,25.0,610.0,476.44,361.89
2016,7,8,16,15,818.0,79.5,4.2,24.5,563.0,422.32,317.57
2016,7,8,16,30,801.0,77.0,4.1,24.0,516.0,366.68,270.78
2016,7,8,16,45,780.0,73.5,4.1,24.0,467.0,310.25,221.97
2016,7,8,17,0,759.0,70.0,4.1,24.0,418.0,254.94,173.65
2016,7,8,17,15,729.0,66.0,3.9,23.0,368.5,198.85,126.35
2016,7,8,17,30,699.0,62.0,3.7,22.0,319.0,145.51,84.0
2016,7,8,17,45,658.5,57.5,3.55,21.5,269.5,93.99,49.95
2016,7,8,18,0,618.0,53.0,3.4,21.0,220.0,47.0,35.4
2016,7,8,18,15,555.5,46.5,3.2,20.0,173.5,36.94,26.65
2016,7,8,18,30,493.0,40.0,3.0,19.0,127.0,32.18,22.31
2016,7,8,18,45,395.5,32.0,2.9,18.5,87.5,25.96,16.45
2016,7,8,19,0,298.0,24.0,2.8,18.0,48.0,19.7,8.95
2016,7,8,19,15,149.0,12.0,2.75,17.5,24.0,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,187.0,12.5,1.9,14.5,30.5,10.02,0.0
2016,7,9,5,30,374.0,25.0,2.0,15.0,61.0,20.48,11.14
2016,7,9,5,45,462.0,32.0,2.15,15.5,102.5,28.25,18.92
2016,7,9,6,0,550.0,39.0,2.3,16.0,144.0,34.17,24.51
2016,7,9,6,15,604.5,43.5,2.4,16.5,191.5,37.7,27.82
2016,7,9,6,30,659.0,48.0,2.5,17.0,239.0,58.26,32.27
2016,7,9,6,45,696.5,52.0,2.6,18.0,288.0,107.74,57.27
2016,7,9,7,0,734.0,56.0,2.7,19.0,337.0,161.26,96.17
2016,7,9,7,15,761.0,59.0,2.8,19.5,387.0,215.45,141.51
2016,7,9,7,30,788.0,62.0,2.9,20.0,437.0,274.52,192.78
2016,7,9,7,45,807.5,65.0,3.0,21.0,485.5,329.93,241.02
2016,7,9,8,0,827.0,68.0,3.1,22.0,534.0,386.13,288.85
2016,7,9,8,15,842.5,70.0,3.2,22.5,580.0,440.15,334.25
2016,7,9,8,30,858.0,72.0,3.3,23.0,626.0,493.95,378.09
2016,7,9,8,45,869.0,74.5,3.4,23.5,669.0,545.3,418.73
2016,7,9,9,0,880.0,77.0,3.5,24.0,712.0,595.46,457.22
2016,7,9,9,15,890.0,78.5,3.6,24.5,750.5,642.58,492.41
2016,7,9,9,30,900.0,80.0,3.7,25.0,789.0,687.92,525.37
2016,7,9,9,45,902.0,84.5,3.8,25.5,821.5,728.38,553.91
2016,7,9,10,0,904.0,89.0,3.9,26.0,854.0,766.0,578.5
2016,7,9,10,15,910.0,90.0,4.0,26.0,881.5,800.44,601.85
2016,7,9,10,30,916.0,91.0,4.1,26.0,909.0,831.97,623.13
2016,7,9,10,45,920.0,92.5,4.2,26.5,930.0,859.26,640.2
2016,7,9,11,0,924.0,94.0,4.3,27.0,951.0,883.24,654.98
2016,7,9,11,15,927.0,94.5,4.35,27.0,965.0,902.01,667.32
2016,7,9,11,30,930.0,95.0,4.4,27.0,979.0,917.26,677.37
2016,7,9,11,45,932.0,94.5,4.5,27.0,986.5,927.11,684.12
2016,7,9,12,0,934.0,94.0,4.6,27.0,994.0,933.32,688.65
2016,7,9,12,15,934.0,94.0,4.7,27.0,993.5,934.55,690.14
2016,7,9,12,30,934.0,94.0,4.8,27.0,993.0,932.11,689.28
2016,7,9,12,45,932.0,94.5,4.9,27.0,985.0,924.69,685.15
2016,7,9,13,0,930.0,95.0,5.0,27.0,977.0,913.64,678.64
2016,7,9,13,15,927.5,94.5,5.05,26.5,962.0,897.63,669.84
2016,7,9,13,30,925.0,94.0,5.1,26.0,947.0,878.11,658.63
2016,7,9,13,45,922.0,92.5,5.15,26.0,925.5,853.79,642.75
2016,7,9,14,0,919.0,91.0,5.2,26.0,904.0,826.15,624.52
2016,7,9,14,15,913.0,89.5,5.2,25.5,875.5,793.01,603.32
2016,7,9,14,30,907.0,88.0,5.2,25.0,847.0,757.02,579.88
2016,7,9,14,45,901.0,86.0,5.2,25.0,813.0,717.87,552.23
2016,7,9,15,0,895.0,84.0,5.2,25.0,779.0,676.25,521.18
2016,7,9,15,15,885.5,82.0,5.15,24.5,740.0,630.18,486.96
2016,7,9,15,30,876.0,80.0,5.1,24.0,701.0,582.36,450.46
2016,7,9,15,45,865.0,77.5,5.1,23.5,657.5,531.77,410.86
2016,7,9,16,0,854.0,75.0,5.1,23.0,614.0,480.07,369.09
2016,7,9,16,15,838.5,72.5,5.0,22.5,567.5,425.6,323.7
2016,7,9,16,30,823.0,70.0,4.9,22.0,521.0,371.0,276.87
2016,7,9,16,45,803.5,67.0,4.85,21.5,472.5,314.84,227.85
2016,7,9,17,0,784.0,64.0,4.8,21.0,424.0,256.79,176.77
2016,7,9,17,15,757.0,61.0,4.7,20.0,374.5,200.71,128.46
2016,7,9,17,30,730.0,58.0,4.6,19.0,325.0,146.96,84.92
2016,7,9,17,45,691.0,54.0,4.5,18.5,275.5,94.06,49.35
2016,7,9,18,0,652.0,50.0,4.4,18.0,226.0,45.48,34.52
2016,7,9,18,15,593.5,44.5,4.2,17.0,179.0,38.73,28.57
2016,7,9,18,30,535.0,39.0,4.0,16.0,132.0,34.37,24.53
2016,7,9,18,45,433.5,31.0,3.8,15.5,91.0,25.28,16.08
2016,7,9,19,0,332.0,23.0,3.6,15.0,50.0,18.93,8.38
2016,7,9,19,15,166.0,11.5,3.5,14.5,25.0,9.82,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,183.0,13.5,3.05,12.5,31.0,10.89,0.0
2016,7,10,5,30,366.0,27.0,3.2,13.0,62.0,22.22,12.56
2016,7,10,5,45,460.5,34.5,3.4,13.5,105.0,28.07,18.9
2016,7,10,6,0,555.0,42.0,3.6,14.0,148.0,36.88,27.1
2016,7,10,6,15,613.5,47.5,3.55,14.5,197.0,41.2,31.15
2016,7,10,6,30,672.0,53.0,3.5,15.0,246.0,62.75,36.21
2016,7,10,6,45,710.0,57.5,3.5,15.5,297.0,113.61,62.3
2016,7,10,7,0,748.0,62.0,3.5,16.0,348.0,168.6,102.87
2016,7,10,7,15,777.0,66.0,3.5,16.5,399.5,225.09,150.57
2016,7,10,7,30,806.0,70.0,3.5,17.0,451.0,284.08,202.38
2016,7,10,7,45,827.0,72.5,3.5,18.0,501.5,343.23,254.19
2016,7,10,8,0,848.0,75.0,3.5,19.0,552.0,400.8,303.6
2016,7,10,8,15,864.5,77.5,3.5,19.5,600.0,457.0,351.12
2016,7,10,8,30,881.0,80.0,3.5,20.0,648.0,513.03,396.97
2016,7,10,8,45,895.0,81.5,3.55,21.0,693.0,566.33,438.53
2016,7,10,9,0,909.0,83.0,3.6,22.0,738.0,618.63,477.85
2016,7,10,9,15,919.0,85.0,3.65,22.5,778.0,667.61,514.36
2016,7,10,9,30,929.0,87.0,3.7,23.0,818.0,714.71,548.48
2016,7,10,9,45,937.5,87.5,3.75,23.5,852.5,757.19,578.39
2016,7,10,10,0,946.0,88.0,3.8,24.0,887.0,797.2,604.39
2016,7,10,10,15,952.0,89.0,3.85,24.5,915.5,833.04,627.22
2016,7,10,10,30,958.0,90.0,3.9,25.0,944.0,865.83,647.78
2016,7,10,10,45,962.0,91.0,3.95,25.5,966.0,893.75,664.87
2016,7,10,11,0,966.0,92.0,4.0,26.0,988.0,918.21,679.58
2016,7,10,11,15,969.0,92.5,4.05,26.5,1002.5,937.77,690.98
2016,7,10,11,30,972.0,93.0,4.1,27.0,1017.0,953.64,699.96
2016,7,10,11,45,973.0,93.5,4.2,27.5,1024.5,963.96,705.61
2016,7,10,12,0,974.0,94.0,4.3,28.0,1032.0,970.48,708.83
2016,7,10,12,15,974.5,94.0,4.35,28.0,1031.5,972.24,710.19
2016,7,10,12,30,975.0,94.0,4.4,28.0,1031.0,970.17,709.14
2016,7,10,12,45,966.5,99.0,4.5,28.0,1021.5,960.89,703.68
2016,7,10,13,0,958.0,104.0,4.6,28.0,1012.0,947.93,695.88
2016,7,10,13,15,955.5,103.0,4.6,28.0,996.5,931.08,685.1
2016,7,10,13,30,953.0,102.0,4.6,28.0,981.0,910.6,671.94
2016,7,10,13,45,950.5,100.5,4.6,28.0,959.0,886.1,656.11
2016,7,10,14,0,948.0,99.0,4.6,28.0,937.0,858.14,637.93
2016,7,10,14,15,942.5,98.0,4.55,28.0,908.0,824.99,615.84
2016,7,10,14,30,937.0,97.0,4.5,28.0,879.0,788.85,591.74
2016,7,10,14,45,930.0,95.0,4.5,28.0,844.0,747.9,563.57
2016,7,10,15,0,923.0,93.0,4.5,28.0,809.0,704.44,532.11
2016,7,10,15,15,913.5,91.0,4.4,27.5,768.5,657.13,497.88
2016,7,10,15,30,904.0,89.0,4.3,27.0,728.0,607.97,461.33
2016,7,10,15,45,891.5,86.5,4.25,27.0,683.0,555.17,420.23
2016,7,10,16,0,879.0,84.0,4.2,27.0,638.0,501.31,377.17
2016,7,10,16,15,862.0,81.5,4.1,26.5,589.5,444.76,331.46
2016,7,10,16,30,845.0,79.0,4.0,26.0,541.0,388.17,284.31
2016,7,10,16,45,823.0,75.5,3.95,26.0,490.0,327.34,232.42
2016,7,10,17,0,801.0,72.0,3.9,26.0,439.0,269.15,182.08
2016,7,10,17,15,770.0,68.0,3.75,25.0,386.5,210.22,132.79
2016,7,10,17,30,739.0,64.0,3.6,24.0,334.0,154.11,88.5
2016,7,10,17,45,696.0,59.5,3.5,23.5,282.5,99.8,52.65
2016,7,10,18,0,653.0,55.0,3.4,23.0,231.0,50.33,37.96
2016,7,10,18,15,588.0,48.5,3.05,22.0,182.0,38.77,27.98
2016,7,10,18,30,523.0,42.0,2.7,21.0,133.0,34.01,23.66
2016,7,10,18,45,417.5,33.5,2.35,20.0,91.0,27.36,17.47
2016,7,10,19,0,312.0,25.0,2.0,19.0,49.0,20.67,9.28
2016,7,10,19,15,156.0,12.5,2.0,18.0,24.5,10.67,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,13.5,1.2,13.5,30.0,10.9,0.0
2016,7,11,5,30,353.0,27.0,1.3,14.0,60.0,22.23,12.4
2016,7,11,5,45,446.5,35.0,1.45,15.0,102.5,28.46,19.12
2016,7,11,6,0,540.0,43.0,1.6,16.0,145.0,34.66,24.93
2016,7,11,6,15,599.5,49.0,1.55,16.5,194.0,42.43,32.0
2016,7,11,6,30,659.0,55.0,1.5,17.0,243.0,63.96,37.21
2016,7,11,6,45,699.5,59.5,1.5,18.0,294.0,114.32,62.6
2016,7,11,7,0,740.0,64.0,1.5,19.0,345.0,169.13,102.11
2016,7,11,7,15,769.0,67.5,1.6,20.0,396.5,224.79,147.9
2016,7,11,7,30,798.0,71.0,1.7,21.0,448.0,282.95,197.45
2016,7,11,7,45,819.5,74.0,1.8,22.0,498.0,340.38,246.53
2016,7,11,8,0,841.0,77.0,1.9,23.0,548.0,400.17,296.26
2016,7,11,8,15,857.0,79.5,1.95,23.5,595.5,455.86,341.96
2016,7,11,8,30,873.0,82.0,2.0,24.0,643.0,511.34,385.98
2016,7,11,8,45,886.0,83.5,2.15,25.0,687.5,563.79,425.9
2016,7,11,9,0,899.0,85.0,2.3,26.0,732.0,615.17,463.65
2016,7,11,9,15,908.5,87.0,2.35,26.5,771.5,663.46,498.48
2016,7,11,9,30,918.0,89.0,2.4,27.0,811.0,709.86,530.98
2016,7,11,9,45,920.0,94.0,2.5,28.0,843.5,751.59,558.48
2016,7,11,10,0,922.0,99.0,2.6,29.0,876.0,790.39,582.02
2016,7,11,10,15,927.5,100.0,2.65,29.0,904.0,825.14,604.51
2016,7,11,10,30,933.0,101.0,2.7,29.0,932.0,856.89,624.92
2016,7,11,10,45,937.0,102.0,2.75,29.5,953.0,884.22,641.11
2016,7,11,11,0,941.0,103.0,2.8,30.0,974.0,908.19,655.05
2016,7,11,11,15,943.5,103.5,2.85,30.0,988.5,926.91,666.92
2016,7,11,11,30,946.0,104.0,2.9,30.0,1003.0,942.02,676.56
2016,7,11,11,45,946.5,104.5,2.95,30.5,1009.5,951.68,681.42
2016,7,11,12,0,947.0,105.0,3.0,31.0,1016.0,957.62,684.01
2016,7,11,12,15,947.5,105.0,3.05,31.0,1015.5,959.38,685.43
2016,7,11,12,30,948.0,105.0,3.1,31.0,1015.0,957.41,684.58
2016,7,11,12,45,949.5,102.5,3.2,31.5,1008.0,950.31,679.53
2016,7,11,13,0,951.0,100.0,3.3,32.0,1001.0,939.42,672.15
2016,7,11,13,15,948.5,99.5,3.4,31.5,986.0,923.14,664.05
2016,7,11,13,30,946.0,99.0,3.5,31.0,971.0,903.25,653.58
2016,7,11,13,45,942.0,98.0,3.6,31.0,948.5,878.12,638.28
2016,7,11,14,0,938.0,97.0,3.7,31.0,926.0,849.63,620.68
2016,7,11,14,15,933.0,96.0,3.75,30.5,897.5,817.16,601.25
2016,7,11,14,30,928.0,95.0,3.8,30.0,869.0,781.69,579.55
2016,7,11,14,45,920.5,93.5,3.85,30.0,834.5,741.16,552.37
2016,7,11,15,0,913.0,92.0,3.9,30.0,800.0,698.19,521.86
2016,7,11,15,15,903.5,90.0,3.9,29.5,760.5,651.27,488.63
2016,7,11,15,30,894.0,88.0,3.9,29.0,721.0,602.54,453.05
2016,7,11,15,45,882.0,86.0,3.95,29.0,676.5,550.9,413.45
