Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,0,870.0,84.0,4.0,29.0,632.0,498.17,371.81
2016,7,11,16,15,854.0,81.0,3.95,28.0,584.0,442.02,327.55
2016,7,11,16,30,838.0,78.0,3.9,27.0,536.0,385.73,281.57
2016,7,11,16,45,817.5,74.5,3.85,26.5,486.0,325.72,230.96
2016,7,11,17,0,797.0,71.0,3.8,26.0,436.0,268.18,181.56
2016,7,11,17,15,767.5,67.5,3.65,25.0,384.5,210.16,132.9
2016,7,11,17,30,738.0,64.0,3.5,24.0,333.0,154.76,89.04
2016,7,11,17,45,697.5,59.0,3.4,23.5,281.5,100.18,52.73
2016,7,11,18,0,657.0,54.0,3.3,23.0,230.0,50.15,37.8
2016,7,11,18,15,592.5,47.5,3.15,22.0,181.5,41.37,30.22
2016,7,11,18,30,528.0,41.0,3.0,21.0,133.0,33.23,22.98
2016,7,11,18,45,425.0,32.5,2.85,20.0,91.0,26.56,16.77
2016,7,11,19,0,322.0,24.0,2.7,19.0,49.0,19.83,8.47
2016,7,11,19,15,161.0,12.0,2.75,18.0,24.5,10.24,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,185.0,12.5,3.3,12.5,29.5,10.08,0.0
2016,7,12,5,30,370.0,25.0,3.4,13.0,59.0,20.57,10.94
2016,7,12,5,45,463.5,32.5,3.55,13.5,102.0,28.81,19.5
2016,7,12,6,0,557.0,40.0,3.7,14.0,145.0,35.18,25.57
2016,7,12,6,15,615.0,45.5,3.7,14.5,193.5,39.55,29.68
2016,7,12,6,30,673.0,51.0,3.7,15.0,242.0,60.99,34.79
2016,7,12,6,45,711.5,55.0,3.7,16.0,292.5,111.61,60.46
2016,7,12,7,0,750.0,59.0,3.7,17.0,343.0,166.4,100.62
2016,7,12,7,15,778.0,62.5,3.7,17.5,394.5,222.43,147.91
2016,7,12,7,30,806.0,66.0,3.7,18.0,446.0,283.33,201.22
2016,7,12,7,45,826.5,69.0,3.75,18.5,496.0,340.37,251.79
2016,7,12,8,0,847.0,72.0,3.8,19.0,546.0,398.27,302.15
2016,7,12,8,15,863.5,74.5,3.8,19.5,594.0,454.52,349.87
2016,7,12,8,30,880.0,77.0,3.8,20.0,642.0,510.62,395.93
2016,7,12,8,45,892.0,79.5,3.8,21.0,686.5,563.84,437.47
2016,7,12,9,0,904.0,82.0,3.8,22.0,731.0,615.9,476.58
2016,7,12,9,15,914.5,84.0,3.8,22.5,771.0,665.11,513.21
2016,7,12,9,30,925.0,86.0,3.8,23.0,811.0,712.5,547.44
2016,7,12,9,45,933.5,87.0,3.8,23.5,846.0,755.44,577.42
2016,7,12,10,0,942.0,88.0,3.8,24.0,881.0,795.92,603.57
2016,7,12,10,15,948.0,89.0,3.8,24.5,910.0,831.76,626.18
2016,7,12,10,30,954.0,90.0,3.8,25.0,939.0,864.57,646.49
2016,7,12,10,45,957.5,91.5,3.85,25.5,960.5,892.56,663.63
2016,7,12,11,0,961.0,93.0,3.9,26.0,982.0,917.09,678.36
2016,7,12,11,15,964.0,93.5,3.9,26.0,997.0,936.66,690.85
2016,7,12,11,30,967.0,94.0,3.9,26.0,1012.0,952.56,700.96
2016,7,12,11,45,968.0,95.0,3.95,26.0,1019.5,963.4,708.08
2016,7,12,12,0,969.0,96.0,4.0,26.0,1027.0,970.43,712.81
2016,7,12,12,15,970.0,96.0,4.0,26.0,1027.5,972.7,714.23
2016,7,12,12,30,971.0,96.0,4.0,26.0,1028.0,971.15,713.26
2016,7,12,12,45,962.0,101.5,4.0,26.5,1018.5,961.94,705.93
2016,7,12,13,0,953.0,107.0,4.0,27.0,1009.0,949.05,696.33
2016,7,12,13,15,951.0,106.0,4.05,26.5,994.0,932.73,687.57
2016,7,12,13,30,949.0,105.0,4.1,26.0,979.0,912.77,676.37
2016,7,12,13,45,945.5,104.0,4.15,26.0,957.0,888.0,660.57
2016,7,12,14,0,942.0,103.0,4.2,26.0,935.0,859.83,642.43
2016,7,12,14,15,936.5,101.5,4.2,26.0,906.0,826.38,620.36
2016,7,12,14,30,931.0,100.0,4.2,26.0,877.0,789.93,596.12
2016,7,12,14,45,923.5,98.5,4.25,26.0,841.5,749.27,568.23
2016,7,12,15,0,916.0,97.0,4.3,26.0,806.0,706.13,537.02
2016,7,12,15,15,905.5,95.0,4.2,25.5,765.5,658.42,502.33
2016,7,12,15,30,895.0,93.0,4.1,25.0,725.0,608.96,465.38
2016,7,12,15,45,882.5,90.5,4.1,24.5,680.0,556.48,425.26
2016,7,12,16,0,870.0,88.0,4.1,24.0,635.0,502.95,382.98
2016,7,12,16,15,852.0,85.0,4.0,23.5,586.0,445.85,336.46
2016,7,12,16,30,834.0,82.0,3.9,23.0,537.0,387.53,287.59
2016,7,12,16,45,811.5,78.5,3.8,23.0,486.0,328.46,236.53
2016,7,12,17,0,789.0,75.0,3.7,23.0,435.0,270.63,185.99
2016,7,12,17,15,757.5,71.0,3.55,22.0,382.5,212.12,136.52
2016,7,12,17,30,726.0,67.0,3.4,21.0,330.0,156.51,92.03
2016,7,12,17,45,682.0,61.5,3.25,20.5,278.5,101.86,55.15
2016,7,12,18,0,638.0,56.0,3.1,20.0,227.0,48.38,36.74
2016,7,12,18,15,571.0,49.5,2.85,19.0,178.5,39.5,28.98
2016,7,12,18,30,504.0,43.0,2.6,18.0,130.0,34.79,24.65
2016,7,12,18,45,396.5,33.5,2.35,17.5,88.5,27.34,17.62
2016,7,12,19,0,289.0,24.0,2.1,17.0,47.0,19.79,8.32
2016,7,12,19,15,144.5,12.0,2.1,16.5,23.5,10.24,0.0
2016,7,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,173.0,13.0,2.3,12.5,29.0,10.52,0.0
2016,7,13,5,30,346.0,26.0,2.4,13.0,58.0,21.42,11.46
2016,7,13,5,45,444.0,34.5,2.5,14.0,100.5,28.11,18.82
2016,7,13,6,0,542.0,43.0,2.6,15.0,143.0,34.73,25.06
2016,7,13,6,15,603.0,49.0,2.55,15.5,192.5,42.52,32.18
2016,7,13,6,30,664.0,55.0,2.5,16.0,242.0,64.1,37.45
2016,7,13,6,45,706.0,59.5,2.45,17.0,294.0,115.0,63.23
2016,7,13,7,0,748.0,64.0,2.4,18.0,346.0,170.55,103.56
2016,7,13,7,15,777.5,67.5,2.35,19.0,398.0,226.93,150.29
2016,7,13,7,30,807.0,71.0,2.3,20.0,450.0,285.85,200.85
2016,7,13,7,45,829.0,74.0,2.25,21.0,501.0,345.95,252.3
2016,7,13,8,0,851.0,77.0,2.2,22.0,552.0,404.71,301.4
2016,7,13,8,15,867.5,79.5,2.15,23.0,600.5,461.3,347.23
2016,7,13,8,30,884.0,82.0,2.1,24.0,649.0,517.73,391.05
2016,7,13,8,45,897.0,84.0,2.05,25.0,693.5,571.33,431.01
2016,7,13,9,0,910.0,86.0,2.0,26.0,738.0,623.85,468.49
2016,7,13,9,15,920.0,88.0,2.0,26.5,778.5,673.1,503.43
2016,7,13,9,30,930.0,90.0,2.0,27.0,819.0,720.46,535.96
2016,7,13,9,45,927.5,97.5,2.0,28.0,851.5,761.9,562.22
2016,7,13,10,0,925.0,105.0,2.0,29.0,884.0,800.02,584.27
2016,7,13,10,15,931.5,106.5,1.95,30.0,912.5,836.24,604.14
2016,7,13,10,30,938.0,108.0,1.9,31.0,941.0,869.5,621.67
2016,7,13,10,45,942.5,108.5,1.85,32.0,963.0,897.03,635.22
2016,7,13,11,0,947.0,109.0,1.8,33.0,985.0,921.18,646.47
2016,7,13,11,15,950.0,109.5,1.85,33.5,999.5,940.53,657.05
2016,7,13,11,30,953.0,110.0,1.9,34.0,1014.0,956.26,665.44
2016,7,13,11,45,955.0,110.0,2.0,34.5,1021.5,966.95,671.36
2016,7,13,12,0,957.0,110.0,2.1,35.0,1029.0,973.9,675.07
2016,7,13,12,15,957.0,110.0,2.2,35.0,1028.5,975.28,676.85
2016,7,13,12,30,957.0,110.0,2.3,35.0,1028.0,972.89,676.42
2016,7,13,12,45,956.5,109.0,2.45,35.0,1020.5,965.36,673.35
2016,7,13,13,0,956.0,108.0,2.6,35.0,1013.0,954.07,667.96
2016,7,13,13,15,953.0,107.5,2.7,35.0,997.0,937.31,658.71
2016,7,13,13,30,950.0,107.0,2.8,35.0,981.0,916.92,647.18
2016,7,13,13,45,945.5,106.0,2.9,35.0,958.0,891.3,632.25
2016,7,13,14,0,941.0,105.0,3.0,35.0,935.0,862.31,615.07
2016,7,13,14,15,935.0,103.5,3.05,35.0,905.5,828.49,594.29
2016,7,13,14,30,929.0,102.0,3.1,35.0,876.0,791.7,571.4
2016,7,13,14,45,920.0,100.5,3.2,35.0,840.5,750.02,544.57
2016,7,13,15,0,911.0,99.0,3.3,35.0,805.0,705.99,514.57
2016,7,13,15,15,900.5,97.0,3.3,34.5,764.0,658.45,481.98
2016,7,13,15,30,890.0,95.0,3.3,34.0,723.0,609.16,447.13
2016,7,13,15,45,875.5,93.0,3.35,33.5,677.5,556.25,408.65
2016,7,13,16,0,861.0,91.0,3.4,33.0,632.0,502.5,368.17
2016,7,13,16,15,843.0,88.0,3.35,32.5,583.0,445.24,323.55
2016,7,13,16,30,825.0,85.0,3.3,32.0,534.0,387.99,277.52
2016,7,13,16,45,801.0,81.5,3.3,31.5,482.5,328.85,229.0
2016,7,13,17,0,777.0,78.0,3.3,31.0,431.0,271.13,180.85
2016,7,13,17,15,744.5,73.5,3.15,30.0,379.0,212.58,133.05
2016,7,13,17,30,712.0,69.0,3.0,29.0,327.0,157.08,90.06
2016,7,13,17,45,667.0,63.5,2.95,28.0,275.5,99.52,51.9
2016,7,13,18,0,622.0,58.0,2.9,27.0,224.0,50.29,37.25
2016,7,13,18,15,554.0,51.0,2.55,26.0,175.5,40.62,29.03
2016,7,13,18,30,486.0,44.0,2.2,25.0,127.0,35.57,24.51
2016,7,13,18,45,379.0,34.5,1.9,24.0,86.0,28.17,17.72
2016,7,13,19,0,272.0,25.0,1.6,23.0,45.0,20.68,8.34
2016,7,13,19,15,136.0,12.5,1.7,22.0,22.5,10.67,0.0
2016,7,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,164.5,13.5,1.95,14.5,28.0,11.52,0.0
2016,7,14,5,30,329.0,27.0,2.1,15.0,56.0,22.3,11.83
2016,7,14,5,45,432.5,35.0,2.3,16.0,99.0,28.52,18.97
2016,7,14,6,0,536.0,43.0,2.5,17.0,142.0,34.74,24.82
2016,7,14,6,15,598.0,49.0,2.45,18.0,191.0,39.08,28.81
2016,7,14,6,30,660.0,55.0,2.4,19.0,240.0,64.01,36.97
2016,7,14,6,45,703.0,59.5,2.35,20.0,292.0,114.82,62.43
2016,7,14,7,0,746.0,64.0,2.3,21.0,344.0,170.41,102.3
2016,7,14,7,15,775.5,68.0,2.3,22.0,396.0,227.17,148.83
2016,7,14,7,30,805.0,72.0,2.3,23.0,448.0,286.5,199.15
2016,7,14,7,45,827.5,74.5,2.35,24.0,499.5,344.43,248.45
2016,7,14,8,0,850.0,77.0,2.4,25.0,551.0,404.74,298.39
2016,7,14,8,15,867.0,80.0,2.35,26.0,599.0,462.04,344.3
2016,7,14,8,30,884.0,83.0,2.3,27.0,647.0,519.22,388.26
2016,7,14,8,45,897.0,85.0,2.3,28.0,692.0,572.91,428.1
2016,7,14,9,0,910.0,87.0,2.3,29.0,737.0,625.51,465.57
2016,7,14,9,15,920.0,88.5,2.3,29.5,777.5,674.36,500.03
2016,7,14,9,30,930.0,90.0,2.3,30.0,818.0,721.33,532.11
2016,7,14,9,45,938.0,91.5,2.35,31.0,853.0,764.73,559.89
2016,7,14,10,0,946.0,93.0,2.4,32.0,888.0,805.6,583.85
2016,7,14,10,15,951.5,94.0,2.4,32.5,916.5,841.31,604.91
2016,7,14,10,30,957.0,95.0,2.4,33.0,945.0,873.94,623.76
2016,7,14,10,45,961.5,96.0,2.4,34.0,967.0,902.48,638.52
2016,7,14,11,0,966.0,97.0,2.4,35.0,989.0,927.58,650.94
2016,7,14,11,15,968.5,97.5,2.45,35.5,1004.0,946.9,661.44
2016,7,14,11,30,971.0,98.0,2.5,36.0,1019.0,962.5,669.69
2016,7,14,11,45,972.5,98.5,2.6,36.5,1026.0,973.43,675.56
2016,7,14,12,0,974.0,99.0,2.7,37.0,1033.0,980.54,679.15
2016,7,14,12,15,974.0,99.0,2.8,37.0,1033.0,981.98,680.77
2016,7,14,12,30,974.0,99.0,2.9,37.0,1033.0,979.56,680.13
2016,7,14,12,45,966.0,103.5,3.0,37.0,1023.0,970.3,675.33
2016,7,14,13,0,958.0,108.0,3.1,37.0,1013.0,957.34,668.3
2016,7,14,13,15,955.0,107.5,3.2,37.0,997.5,940.55,658.91
2016,7,14,13,30,952.0,107.0,3.3,37.0,982.0,920.12,647.22
2016,7,14,13,45,947.5,106.0,3.4,37.0,959.0,894.43,632.13
2016,7,14,14,0,943.0,105.0,3.5,37.0,936.0,865.38,614.8
2016,7,14,14,15,936.5,103.5,3.55,36.5,906.5,831.09,594.91
2016,7,14,14,30,930.0,102.0,3.6,36.0,877.0,793.86,572.83
2016,7,14,14,45,922.0,100.5,3.65,35.5,841.5,752.81,547.29
2016,7,14,15,0,914.0,99.0,3.7,35.0,806.0,709.33,518.39
2016,7,14,15,15,903.0,97.0,3.7,34.5,765.0,661.31,485.32
2016,7,14,15,30,892.0,95.0,3.7,34.0,724.0,611.57,450.01
2016,7,14,15,45,878.0,92.5,3.7,33.5,678.5,558.33,411.04
2016,7,14,16,0,864.0,90.0,3.7,33.0,633.0,504.18,370.06
2016,7,14,16,15,846.0,87.0,3.65,32.0,584.0,446.71,325.84
2016,7,14,16,30,828.0,84.0,3.6,31.0,535.0,389.25,280.01
2016,7,14,16,45,804.5,80.5,3.6,30.5,483.5,330.03,231.11
2016,7,14,17,0,781.0,77.0,3.6,30.0,432.0,272.18,182.53
2016,7,14,17,15,748.5,73.0,3.5,29.0,379.5,213.76,134.53
2016,7,14,17,30,716.0,69.0,3.4,28.0,327.0,158.37,91.34
2016,7,14,17,45,670.0,63.5,3.35,27.0,275.5,100.41,52.61
2016,7,14,18,0,624.0,58.0,3.3,26.0,224.0,50.9,37.94
2016,7,14,18,15,555.5,51.0,3.2,24.5,175.5,40.66,29.25
2016,7,14,18,30,487.0,44.0,3.1,23.0,127.0,35.61,24.75
2016,7,14,18,45,376.5,34.5,3.05,22.0,85.5,28.2,17.88
2016,7,14,19,0,266.0,25.0,3.0,21.0,44.0,20.71,8.12
2016,7,14,19,15,133.0,12.5,3.0,20.0,22.0,10.67,0.0
2016,7,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,98.0,14.0,3.0,13.5,22.5,11.95,0.0
2016,7,15,5,30,196.0,28.0,3.1,14.0,45.0,21.73,11.2
2016,7,15,5,45,260.5,42.5,3.25,14.5,80.5,32.63,22.6
2016,7,15,6,0,325.0,57.0,3.4,15.0,116.0,43.27,32.51
2016,7,15,6,15,368.0,70.5,3.35,15.5,157.0,52.78,41.22
2016,7,15,6,30,411.0,84.0,3.3,16.0,198.0,73.69,49.9
2016,7,15,6,45,448.5,93.5,3.3,17.0,241.5,113.56,72.29
2016,7,15,7,0,486.0,103.0,3.3,18.0,285.0,157.68,104.63
2016,7,15,7,15,640.5,88.5,3.2,18.5,365.0,213.41,145.43
2016,7,15,7,30,795.0,74.0,3.1,19.0,445.0,285.93,202.76
2016,7,15,7,45,819.0,76.5,3.05,20.0,496.0,343.88,252.91
2016,7,15,8,0,843.0,79.0,3.0,21.0,547.0,404.31,303.84
2016,7,15,8,15,860.0,82.0,2.95,22.0,595.5,461.33,350.56
2016,7,15,8,30,877.0,85.0,2.9,23.0,644.0,518.24,395.39
2016,7,15,8,45,891.0,86.5,2.9,24.0,689.0,571.75,436.11
2016,7,15,9,0,905.0,88.0,2.9,25.0,734.0,624.27,474.54
2016,7,15,9,15,915.0,90.0,2.9,25.5,774.5,673.45,510.15
2016,7,15,9,30,925.0,92.0,2.9,26.0,815.0,720.76,543.36
2016,7,15,9,45,931.5,94.5,2.95,27.0,849.5,763.9,571.77
2016,7,15,10,0,938.0,97.0,3.0,28.0,884.0,804.42,596.2
2016,7,15,10,15,944.0,98.0,3.05,28.5,913.0,840.33,618.37
2016,7,15,10,30,950.0,99.0,3.1,29.0,942.0,873.21,638.34
2016,7,15,10,45,955.0,99.5,3.2,29.5,964.0,901.58,655.51
2016,7,15,11,0,960.0,100.0,3.3,30.0,986.0,926.55,670.41
2016,7,15,11,15,963.0,100.5,3.4,30.5,1001.0,946.25,681.88
2016,7,15,11,30,966.0,101.0,3.5,31.0,1016.0,962.26,691.01
2016,7,15,11,45,968.0,101.0,3.6,31.5,1023.5,973.16,696.91
2016,7,15,12,0,970.0,101.0,3.7,32.0,1031.0,980.26,700.47
2016,7,15,12,15,970.0,101.0,3.75,32.0,1031.0,981.71,701.62
2016,7,15,12,30,970.0,101.0,3.8,32.0,1031.0,979.33,700.45
2016,7,15,12,45,965.5,103.5,3.85,32.0,1022.0,971.38,695.82
2016,7,15,13,0,961.0,106.0,3.9,32.0,1013.0,959.69,688.88
2016,7,15,13,15,958.0,105.0,3.9,32.0,997.5,942.38,678.1
2016,7,15,13,30,955.0,104.0,3.9,32.0,982.0,921.43,665.01
2016,7,15,13,45,952.0,102.0,3.9,32.0,959.5,895.97,649.0
2016,7,15,14,0,949.0,100.0,3.9,32.0,937.0,867.05,630.7
2016,7,15,14,15,943.0,99.0,3.9,32.0,907.5,833.41,609.19
2016,7,15,14,30,937.0,98.0,3.9,32.0,878.0,796.77,585.54
2016,7,15,14,45,930.0,96.0,3.95,32.0,842.5,755.68,558.5
2016,7,15,15,0,923.0,94.0,4.0,32.0,807.0,712.06,527.9
2016,7,15,15,15,912.5,92.0,4.0,31.5,766.0,663.93,494.22
2016,7,15,15,30,902.0,90.0,4.0,31.0,725.0,614.02,458.22
2016,7,15,15,45,887.0,88.0,4.0,30.5,679.0,560.2,418.21
2016,7,15,16,0,872.0,86.0,4.0,30.0,633.0,505.55,376.22
2016,7,15,16,15,854.0,83.5,3.95,29.5,584.0,448.62,331.05
2016,7,15,16,30,836.0,81.0,3.9,29.0,535.0,390.53,283.58
2016,7,15,16,45,810.0,78.0,3.85,28.5,483.0,330.49,233.53
2016,7,15,17,0,784.0,75.0,3.8,28.0,431.0,272.08,184.05
2016,7,15,17,15,751.5,71.0,3.7,27.0,378.5,213.42,135.37
2016,7,15,17,30,719.0,67.0,3.6,26.0,326.0,157.79,91.52
2016,7,15,17,45,669.5,62.5,3.55,25.0,274.0,103.74,55.65
2016,7,15,18,0,620.0,58.0,3.5,24.0,222.0,51.41,38.7
2016,7,15,18,15,550.5,51.0,3.4,23.0,173.5,40.66,29.44
2016,7,15,18,30,481.0,44.0,3.3,22.0,125.0,35.61,24.85
2016,7,15,18,45,366.0,34.5,3.25,21.0,84.0,28.2,17.93
2016,7,15,19,0,251.0,25.0,3.2,20.0,43.0,20.72,7.78
2016,7,15,19,15,125.5,12.5,3.2,19.0,21.5,10.67,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,135.0,14.0,3.6,13.5,25.5,11.95,0.0
2016,7,16,5,30,270.0,28.0,3.7,14.0,51.0,23.17,12.02
2016,7,16,5,45,379.5,37.0,3.85,15.0,92.5,30.13,20.36
2016,7,16,6,0,489.0,46.0,4.0,16.0,134.0,37.06,26.92
2016,7,16,6,15,554.5,53.0,3.9,16.5,182.5,42.05,31.58
2016,7,16,6,30,620.0,60.0,3.8,17.0,231.0,63.36,37.34
2016,7,16,6,45,665.0,65.0,3.75,17.5,282.0,112.88,62.97
2016,7,16,7,0,710.0,70.0,3.7,18.0,333.0,170.56,105.47
2016,7,16,7,15,741.5,74.0,3.65,18.5,385.0,225.8,151.65
2016,7,16,7,30,773.0,78.0,3.6,19.0,437.0,283.91,202.13
2016,7,16,7,45,799.0,80.0,3.55,20.0,488.0,340.93,251.57
2016,7,16,8,0,825.0,82.0,3.5,21.0,539.0,399.51,301.14
2016,7,16,8,15,842.5,85.0,3.5,21.5,587.0,456.93,349.09
2016,7,16,8,30,860.0,88.0,3.5,22.0,635.0,513.28,394.68
2016,7,16,8,45,876.0,89.0,3.5,23.0,680.5,566.67,435.77
2016,7,16,9,0,892.0,90.0,3.5,24.0,726.0,619.29,474.76
2016,7,16,9,15,902.5,92.0,3.5,24.5,766.0,668.28,510.71
2016,7,16,9,30,913.0,94.0,3.5,25.0,806.0,715.48,544.32
2016,7,16,9,45,922.0,94.5,3.55,25.5,841.0,758.14,573.97
2016,7,16,10,0,931.0,95.0,3.6,26.0,876.0,798.39,599.85
2016,7,16,10,15,937.0,96.5,3.65,26.5,904.5,834.61,622.67
2016,7,16,10,30,943.0,98.0,3.7,27.0,933.0,867.82,643.25
2016,7,16,10,45,948.0,98.5,3.75,27.5,955.0,896.07,660.35
2016,7,16,11,0,953.0,99.0,3.8,28.0,977.0,920.95,675.15
2016,7,16,11,15,956.0,99.5,3.85,28.5,992.0,940.57,686.44
2016,7,16,11,30,959.0,100.0,3.9,29.0,1007.0,956.53,695.36
2016,7,16,11,45,960.5,100.0,4.0,29.5,1014.5,966.96,701.0
2016,7,16,12,0,962.0,100.0,4.1,30.0,1022.0,973.59,704.27
2016,7,16,12,15,962.5,100.0,4.15,30.0,1022.0,975.51,705.72
2016,7,16,12,30,963.0,100.0,4.2,30.0,1022.0,973.62,704.81
2016,7,16,12,45,958.0,102.5,4.3,30.0,1013.5,965.28,700.07
2016,7,16,13,0,953.0,105.0,4.4,30.0,1005.0,953.22,692.98
2016,7,16,13,15,951.0,104.5,4.4,30.0,990.0,937.36,682.97
2016,7,16,13,30,949.0,104.0,4.4,30.0,975.0,917.85,670.6
2016,7,16,13,45,945.5,103.0,4.45,30.0,953.0,893.02,654.95
2016,7,16,14,0,942.0,102.0,4.5,30.0,931.0,864.79,637.0
2016,7,16,14,15,936.5,100.5,4.45,29.5,902.0,831.25,616.21
2016,7,16,14,30,931.0,99.0,4.4,29.0,873.0,794.7,593.19
2016,7,16,14,45,924.0,97.5,4.4,29.0,838.0,754.25,565.88
2016,7,16,15,0,917.0,96.0,4.4,29.0,803.0,711.29,535.03
2016,7,16,15,15,907.0,94.0,4.35,28.5,763.0,663.68,501.02
2016,7,16,15,30,897.0,92.0,4.3,28.0,723.0,614.25,464.7
2016,7,16,15,45,884.0,89.5,4.25,27.5,677.5,561.2,424.57
2016,7,16,16,0,871.0,87.0,4.2,27.0,632.0,507.14,382.36
2016,7,16,16,15,854.0,84.0,4.1,26.5,583.5,450.16,336.5
2016,7,16,16,30,837.0,81.0,4.0,26.0,535.0,391.97,288.29
2016,7,16,16,45,814.0,77.5,3.95,25.5,484.0,332.28,237.82
2016,7,16,17,0,791.0,74.0,3.9,25.0,433.0,273.89,187.62
2016,7,16,17,15,759.5,70.0,3.8,24.0,380.5,214.95,138.0
2016,7,16,17,30,728.0,66.0,3.7,23.0,328.0,158.9,93.15
2016,7,16,17,45,683.5,61.0,3.6,22.5,276.0,104.17,55.95
2016,7,16,18,0,639.0,56.0,3.5,22.0,224.0,50.71,32.0
2016,7,16,18,15,570.0,49.5,3.4,21.0,175.0,39.6,28.78
2016,7,16,18,30,501.0,43.0,3.3,20.0,126.0,34.91,24.46
2016,7,16,18,45,389.0,33.5,3.2,19.0,84.5,27.45,17.43
2016,7,16,19,0,277.0,24.0,3.1,18.0,43.0,19.91,6.91
2016,7,16,19,15,138.5,12.0,3.05,17.5,21.5,10.24,0.0
2016,7,16,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,161.0,12.5,3.55,13.5,25.5,10.67,0.0
2016,7,17,5,30,322.0,25.0,3.6,14.0,51.0,20.66,9.8
2016,7,17,5,45,429.5,33.0,3.7,14.5,94.0,26.94,17.61
2016,7,17,6,0,537.0,41.0,3.8,15.0,137.0,33.21,23.64
2016,7,17,6,15,599.5,47.0,3.8,15.5,186.0,40.91,30.7
2016,7,17,6,30,662.0,53.0,3.8,16.0,235.0,62.73,36.18
2016,7,17,6,45,701.0,58.5,3.8,16.5,286.0,114.32,62.97
2016,7,17,7,0,740.0,64.0,3.8,17.0,337.0,170.24,104.32
2016,7,17,7,15,770.0,67.5,3.8,17.5,389.0,226.53,151.79
2016,7,17,7,30,800.0,71.0,3.8,18.0,441.0,285.45,203.48
2016,7,17,7,45,825.0,73.0,3.8,18.5,492.5,345.42,256.26
2016,7,17,8,0,850.0,75.0,3.8,19.0,544.0,404.51,307.41
2016,7,17,8,15,866.5,77.5,3.85,19.5,592.5,461.34,355.6
2016,7,17,8,30,883.0,80.0,3.9,20.0,641.0,518.01,402.13
2016,7,17,8,45,898.5,81.0,3.95,21.0,686.5,572.28,444.52
2016,7,17,9,0,914.0,82.0,4.0,22.0,732.0,625.69,484.75
2016,7,17,9,15,923.5,83.5,4.0,22.5,772.0,674.61,521.15
2016,7,17,9,30,933.0,85.0,4.0,23.0,812.0,721.59,555.08
2016,7,17,9,45,936.0,89.0,4.05,23.5,845.5,764.09,584.64
2016,7,17,10,0,939.0,93.0,4.1,24.0,879.0,803.71,610.4
2016,7,17,10,15,944.5,94.0,4.1,24.0,907.5,839.38,634.16
2016,7,17,10,30,950.0,95.0,4.1,24.0,936.0,871.99,655.69
2016,7,17,10,45,953.0,97.0,4.2,24.5,957.5,900.21,673.31
2016,7,17,11,0,956.0,99.0,4.3,25.0,979.0,924.94,688.51
2016,7,17,11,15,958.5,99.5,4.35,25.0,993.5,944.22,701.15
2016,7,17,11,30,961.0,100.0,4.4,25.0,1008.0,959.81,711.4
2016,7,17,11,45,961.0,101.0,4.5,25.5,1014.5,969.87,716.9
2016,7,17,12,0,961.0,102.0,4.6,26.0,1021.0,976.11,720.07
2016,7,17,12,15,960.5,102.0,4.6,25.5,1020.5,977.14,722.14
2016,7,17,12,30,960.0,102.0,4.6,25.0,1020.0,974.35,721.79
2016,7,17,12,45,953.5,105.0,4.7,25.0,1010.5,965.14,716.6
2016,7,17,13,0,947.0,108.0,4.8,25.0,1001.0,952.25,709.0
2016,7,17,13,15,944.0,107.5,4.8,25.0,985.0,935.61,698.18
2016,7,17,13,30,941.0,107.0,4.8,25.0,969.0,915.35,684.96
2016,7,17,13,45,936.5,105.5,4.85,25.0,946.5,889.4,668.21
2016,7,17,14,0,932.0,104.0,4.9,25.0,924.0,860.1,649.1
2016,7,17,14,15,925.5,102.5,4.9,24.5,894.5,826.05,627.54
2016,7,17,14,30,919.0,101.0,4.9,24.0,865.0,789.08,603.71
2016,7,17,14,45,911.5,99.0,4.95,24.0,829.5,748.21,575.5
2016,7,17,15,0,904.0,97.0,5.0,24.0,794.0,704.9,543.71
2016,7,17,15,15,893.0,95.0,4.95,23.5,753.0,657.16,508.54
2016,7,17,15,30,882.0,93.0,4.9,23.0,712.0,607.73,471.13
2016,7,17,15,45,868.5,90.0,4.85,22.5,667.0,554.61,429.82
2016,7,17,16,0,855.0,87.0,4.8,22.0,622.0,500.57,386.49
2016,7,17,16,15,837.0,84.5,4.7,21.0,573.0,444.39,340.7
2016,7,17,16,30,819.0,82.0,4.6,20.0,524.0,387.19,292.57
2016,7,17,16,45,796.5,78.0,4.6,19.5,473.5,328.14,241.3
2016,7,17,17,0,774.0,74.0,4.6,19.0,423.0,270.37,190.31
2016,7,17,17,15,741.5,70.0,4.5,18.5,371.0,212.15,139.74
2016,7,17,17,30,709.0,66.0,4.4,18.0,319.0,156.97,94.34
2016,7,17,17,45,665.0,60.5,4.35,17.5,268.0,102.91,56.63
2016,7,17,18,0,621.0,55.0,4.3,17.0,217.0,50.17,32.04
2016,7,17,18,15,552.0,48.5,4.15,16.0,169.0,38.71,28.62
2016,7,17,18,30,483.0,42.0,4.0,15.0,121.0,34.01,24.21
2016,7,17,18,45,371.0,32.5,3.9,14.5,81.0,26.56,17.0
2016,7,17,19,0,259.0,23.0,3.8,14.0,41.0,19.02,6.01
2016,7,17,19,15,129.5,11.5,3.7,13.5,20.5,9.82,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,145.5,12.5,3.35,12.5,24.0,10.67,0.0
2016,7,18,5,30,291.0,25.0,3.4,13.0,48.0,20.64,9.49
2016,7,18,5,45,402.0,33.5,3.5,13.5,90.0,27.3,17.97
2016,7,18,6,0,513.0,42.0,3.6,14.0,132.0,33.95,24.38
2016,7,18,6,15,322.5,72.5,3.55,14.5,135.5,53.99,42.43
2016,7,18,6,30,132.0,103.0,3.5,15.0,139.0,81.43,61.45
2016,7,18,6,45,143.0,124.0,3.5,15.5,170.5,109.2,81.3
2016,7,18,7,0,154.0,145.0,3.5,16.0,202.0,138.62,104.41
2016,7,18,7,15,469.0,107.5,3.45,16.5,317.0,191.11,135.33
2016,7,18,7,30,784.0,70.0,3.4,17.0,432.0,280.66,200.91
2016,7,18,7,45,806.0,73.0,3.35,17.5,482.0,337.95,251.56
2016,7,18,8,0,828.0,76.0,3.3,18.0,532.0,397.51,303.07
2016,7,18,8,15,844.5,78.5,3.25,18.5,579.0,453.23,350.21
2016,7,18,8,30,861.0,81.0,3.2,19.0,626.0,508.84,395.65
2016,7,18,8,45,875.0,82.5,3.2,19.5,670.5,561.74,437.63
2016,7,18,9,0,889.0,84.0,3.2,20.0,715.0,613.71,477.52
2016,7,18,9,15,898.5,85.5,3.2,20.5,754.0,661.58,513.15
2016,7,18,9,30,908.0,87.0,3.2,21.0,793.0,707.58,546.38
2016,7,18,9,45,913.5,89.5,3.25,22.0,827.0,749.55,574.57
2016,7,18,10,0,919.0,92.0,3.3,23.0,861.0,788.88,598.98
2016,7,18,10,15,925.0,93.0,3.35,23.0,889.0,824.36,622.77
2016,7,18,10,30,931.0,94.0,3.4,23.0,917.0,856.87,644.43
2016,7,18,10,45,935.0,95.0,3.45,23.5,938.0,884.57,661.45
2016,7,18,11,0,939.0,96.0,3.5,24.0,959.0,908.88,676.14
2016,7,18,11,15,941.5,96.5,3.6,24.0,973.5,927.92,688.9
2016,7,18,11,30,944.0,97.0,3.7,24.0,988.0,943.32,699.34
2016,7,18,11,45,945.0,97.5,3.8,24.5,995.0,953.69,705.14
2016,7,18,12,0,946.0,98.0,3.9,25.0,1002.0,960.31,708.54
2016,7,18,12,15,946.0,98.0,3.95,25.0,1001.5,961.79,709.73
2016,7,18,12,30,946.0,98.0,4.0,25.0,1001.0,959.51,708.55
2016,7,18,12,45,946.5,96.5,4.1,25.5,993.5,952.5,703.23
2016,7,18,13,0,947.0,95.0,4.2,26.0,986.0,941.71,695.49
2016,7,18,13,15,944.5,94.0,4.25,25.5,971.0,924.99,686.32
2016,7,18,13,30,942.0,93.0,4.3,25.0,956.0,904.64,674.71
2016,7,18,13,45,939.5,91.5,4.4,25.0,934.5,880.28,659.25
2016,7,18,14,0,937.0,90.0,4.5,25.0,913.0,852.47,641.38
2016,7,18,14,15,931.5,88.5,4.45,25.0,884.0,818.99,618.87
2016,7,18,14,30,926.0,87.0,4.4,25.0,855.0,782.53,594.21
2016,7,18,14,45,920.0,85.0,4.4,25.0,821.0,742.43,567.0
2016,7,18,15,0,914.0,83.0,4.4,25.0,787.0,699.76,535.91
2016,7,18,15,15,904.5,81.0,4.35,24.5,747.0,652.52,501.51
2016,7,18,15,30,895.0,79.0,4.3,24.0,707.0,603.44,464.74
2016,7,18,15,45,884.5,76.0,4.25,24.0,663.0,551.28,423.7
2016,7,18,16,0,874.0,73.0,4.2,24.0,619.0,497.9,380.53
2016,7,18,16,15,858.0,71.0,4.1,23.5,571.0,442.11,334.85
2016,7,18,16,30,842.0,69.0,4.0,23.0,523.0,386.17,287.61
2016,7,18,16,45,822.0,65.5,3.95,22.5,473.0,327.73,237.27
2016,7,18,17,0,802.0,62.0,3.9,22.0,423.0,270.18,186.85
2016,7,18,17,15,773.0,58.5,3.75,21.0,371.5,209.07,134.53
2016,7,18,17,30,744.0,55.0,3.6,20.0,320.0,153.0,88.73
2016,7,18,17,45,703.0,50.5,3.5,19.5,269.5,97.95,50.49
2016,7,18,18,0,662.0,46.0,3.4,19.0,219.0,47.48,28.87
2016,7,18,18,15,598.5,41.0,3.2,18.0,171.0,35.92,25.92
2016,7,18,18,30,535.0,36.0,3.0,17.0,123.0,31.89,22.14
2016,7,18,18,45,427.5,28.0,2.9,16.5,82.0,24.96,15.45
2016,7,18,19,0,320.0,20.0,2.8,16.0,41.0,18.0,4.71
2016,7,18,19,15,160.0,10.0,2.75,15.5,20.5,8.54,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,11.0,2.2,11.5,25.0,9.39,0.0
2016,7,19,5,30,366.0,22.0,2.4,12.0,50.0,19.84,8.57
2016,7,19,5,45,468.5,29.0,2.6,13.0,92.5,25.86,16.74
2016,7,19,6,0,571.0,36.0,2.8,14.0,135.0,31.92,22.57
2016,7,19,6,15,631.0,41.0,2.75,14.5,184.0,36.0,26.46
2016,7,19,6,30,691.0,46.0,2.7,15.0,233.0,58.13,31.71
2016,7,19,6,45,731.0,50.0,2.7,15.5,284.5,110.37,58.59
2016,7,19,7,0,771.0,54.0,2.7,16.0,336.0,166.99,100.56
2016,7,19,7,15,798.5,57.0,2.7,16.5,387.5,226.98,151.44
2016,7,19,7,30,826.0,60.0,2.7,17.0,439.0,285.99,203.49
2016,7,19,7,45,846.5,62.5,2.7,18.0,489.5,344.17,254.61
2016,7,19,8,0,867.0,65.0,2.7,19.0,540.0,403.19,305.11
2016,7,19,8,15,882.0,67.0,2.7,19.5,588.0,459.87,352.83
2016,7,19,8,30,897.0,69.0,2.7,20.0,636.0,516.21,398.63
2016,7,19,8,45,908.0,71.0,2.75,20.5,680.5,569.74,440.88
2016,7,19,9,0,919.0,73.0,2.8,21.0,725.0,622.0,480.76
2016,7,19,9,15,928.0,74.5,2.85,21.5,764.5,670.93,516.99
2016,7,19,9,30,937.0,76.0,2.9,22.0,804.0,717.88,550.75
2016,7,19,9,45,938.5,81.0,2.95,23.0,837.5,760.6,578.65
2016,7,19,10,0,940.0,86.0,3.0,24.0,871.0,800.29,602.98
2016,7,19,10,15,945.0,87.0,3.05,24.0,899.0,835.72,626.46
2016,7,19,10,30,950.0,88.0,3.1,24.0,927.0,868.06,647.74
2016,7,19,10,45,952.0,90.0,3.15,24.5,948.0,895.56,664.42
2016,7,19,11,0,954.0,92.0,3.2,25.0,969.0,919.53,678.69
2016,7,19,11,15,956.5,92.5,3.25,25.0,983.5,938.88,691.24
2016,7,19,11,30,959.0,93.0,3.3,25.0,998.0,954.54,701.44
2016,7,19,11,45,960.5,93.0,3.4,25.5,1005.0,965.06,707.31
2016,7,19,12,0,962.0,93.0,3.5,26.0,1012.0,971.79,710.78
2016,7,19,12,15,962.0,93.0,3.55,26.0,1011.5,973.31,712.03
2016,7,19,12,30,962.0,93.0,3.6,26.0,1011.0,970.99,710.88
2016,7,19,12,45,952.5,98.5,3.7,26.5,1001.0,961.45,704.02
2016,7,19,13,0,943.0,104.0,3.8,27.0,991.0,948.24,694.85
2016,7,19,13,15,940.0,103.5,3.85,27.0,975.5,931.62,684.58
2016,7,19,13,30,937.0,103.0,3.9,27.0,960.0,911.4,671.95
2016,7,19,13,45,934.5,100.5,3.95,27.0,938.0,886.21,655.99
2016,7,19,14,0,932.0,98.0,4.0,27.0,916.0,857.58,637.67
2016,7,19,14,15,926.0,97.0,4.0,27.0,887.0,824.31,615.88
2016,7,19,14,30,920.0,96.0,4.0,27.0,858.0,788.09,591.94
2016,7,19,14,45,913.0,93.5,4.05,27.0,823.0,746.98,564.5
2016,7,19,15,0,906.0,91.0,4.1,27.0,788.0,703.38,533.26
2016,7,19,15,15,896.0,89.0,4.1,26.5,747.5,656.09,499.41
2016,7,19,15,30,886.0,87.0,4.1,26.0,707.0,607.01,463.22
2016,7,19,15,45,874.5,84.0,4.1,25.5,662.5,554.67,423.44
2016,7,19,16,0,863.0,81.0,4.1,25.0,618.0,501.19,381.44
2016,7,19,16,15,846.0,78.5,4.05,24.5,570.0,444.94,335.82
2016,7,19,16,30,829.0,76.0,4.0,24.0,522.0,388.66,288.72
2016,7,19,16,45,809.5,71.5,4.0,23.5,471.5,328.25,237.22
2016,7,19,17,0,790.0,67.0,4.0,23.0,421.0,269.97,186.52
2016,7,19,17,15,759.5,63.5,3.9,22.0,369.5,211.57,136.66
2016,7,19,17,30,729.0,60.0,3.8,21.0,318.0,155.93,91.44
2016,7,19,17,45,689.0,54.5,3.7,20.5,267.5,100.85,53.08
2016,7,19,18,0,649.0,49.0,3.6,20.0,217.0,50.28,30.87
2016,7,19,18,15,583.0,43.0,3.35,19.0,169.0,37.59,27.25
2016,7,19,18,30,517.0,37.0,3.1,18.0,121.0,32.74,22.76
2016,7,19,18,45,411.5,28.5,2.9,17.5,80.5,23.33,13.95
2016,7,19,19,0,306.0,20.0,2.7,17.0,40.0,16.52,3.17
2016,7,19,19,15,153.0,10.0,2.6,16.5,20.0,8.54,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,183.0,10.5,2.1,12.5,24.0,8.96,0.0
2016,7,20,5,30,366.0,21.0,2.3,13.0,48.0,18.92,7.41
2016,7,20,5,45,466.5,28.0,2.55,13.5,90.0,24.97,15.88
2016,7,20,6,0,567.0,35.0,2.8,14.0,132.0,31.04,21.78
2016,7,20,6,15,627.5,40.0,2.8,14.5,181.0,35.15,25.7
2016,7,20,6,30,688.0,45.0,2.8,15.0,230.0,57.46,31.06
2016,7,20,6,45,728.5,49.0,2.8,16.0,281.5,109.62,57.89
2016,7,20,7,0,769.0,53.0,2.8,17.0,333.0,166.23,99.67
2016,7,20,7,15,797.5,56.0,2.75,17.5,385.0,226.35,150.48
2016,7,20,7,30,826.0,59.0,2.7,18.0,437.0,285.65,202.56
2016,7,20,7,45,846.5,61.5,2.65,19.0,487.5,343.89,253.51
2016,7,20,8,0,867.0,64.0,2.6,20.0,538.0,402.99,303.79
2016,7,20,8,15,883.0,66.0,2.55,20.5,586.0,460.18,351.56
2016,7,20,8,30,899.0,68.0,2.5,21.0,634.0,517.14,397.41
2016,7,20,8,45,911.0,69.5,2.5,22.0,679.0,570.91,438.54
2016,7,20,9,0,923.0,71.0,2.5,23.0,724.0,623.49,477.16
2016,7,20,9,15,932.0,72.5,2.5,23.5,764.0,672.67,512.87
2016,7,20,9,30,941.0,74.0,2.5,24.0,804.0,719.86,546.06
2016,7,20,9,45,938.0,82.5,2.5,25.0,837.0,762.96,573.35
2016,7,20,10,0,935.0,91.0,2.5,26.0,870.0,802.63,596.9
2016,7,20,10,15,941.0,92.0,2.55,26.5,898.5,838.75,619.23
2016,7,20,10,30,947.0,93.0,2.6,27.0,927.0,871.84,639.35
2016,7,20,10,45,952.0,93.5,2.65,27.5,949.5,900.41,656.35
2016,7,20,11,0,957.0,94.0,2.7,28.0,972.0,925.58,671.07
2016,7,20,11,15,959.5,94.5,2.75,28.5,986.5,945.02,682.06
2016,7,20,11,30,962.0,95.0,2.8,29.0,1001.0,960.75,690.71
2016,7,20,11,45,964.5,94.5,2.85,29.5,1008.5,971.77,696.41
2016,7,20,12,0,967.0,94.0,2.9,30.0,1016.0,978.97,699.78
2016,7,20,12,15,967.0,94.0,2.95,30.0,1016.0,980.52,701.06
2016,7,20,12,30,967.0,94.0,3.0,30.0,1016.0,978.2,700.03
2016,7,20,12,45,967.0,93.0,3.15,30.5,1008.5,971.06,695.37
2016,7,20,13,0,967.0,92.0,3.3,31.0,1001.0,960.06,688.3
2016,7,20,13,15,964.5,91.5,3.4,31.0,985.5,943.49,678.72
2016,7,20,13,30,962.0,91.0,3.5,31.0,970.0,923.21,666.75
2016,7,20,13,45,958.5,89.5,3.6,31.0,948.0,897.5,651.19
2016,7,20,14,0,955.0,88.0,3.7,31.0,926.0,868.32,633.26
2016,7,20,14,15,949.5,87.0,3.75,30.5,897.0,834.71,613.23
2016,7,20,14,30,944.0,86.0,3.8,30.0,868.0,798.05,590.89
2016,7,20,14,45,937.0,84.5,3.9,30.0,832.5,756.97,564.26
2016,7,20,15,0,930.0,83.0,4.0,30.0,797.0,713.32,533.92
2016,7,20,15,15,920.5,81.5,4.05,29.5,756.5,665.76,500.52
2016,7,20,15,30,911.0,80.0,4.1,29.0,716.0,616.3,464.67
2016,7,20,15,45,898.5,77.5,4.15,28.5,671.0,562.64,424.53
2016,7,20,16,0,886.0,75.0,4.2,28.0,626.0,507.9,382.14
2016,7,20,16,15,869.5,73.0,4.15,27.5,577.0,451.08,336.55
2016,7,20,16,30,853.0,71.0,4.1,27.0,528.0,394.15,289.37
2016,7,20,16,45,831.0,67.5,4.1,26.5,477.0,334.24,238.75
2016,7,20,17,0,809.0,64.0,4.1,26.0,426.0,275.44,188.14
2016,7,20,17,15,779.0,60.5,4.0,25.0,374.0,213.61,136.0
2016,7,20,17,30,749.0,57.0,3.9,24.0,322.0,156.82,90.22
2016,7,20,17,45,706.0,52.5,3.85,23.0,270.5,101.08,51.98
2016,7,20,18,0,663.0,48.0,3.8,22.0,219.0,50.19,30.08
2016,7,20,18,15,597.0,42.5,3.65,21.0,170.0,37.26,26.71
2016,7,20,18,30,531.0,37.0,3.5,20.0,121.0,32.85,22.61
2016,7,20,18,45,421.0,28.5,3.35,19.0,80.0,23.39,13.83
2016,7,20,19,0,311.0,20.0,3.2,18.0,39.0,16.56,2.37
2016,7,20,19,15,155.5,10.0,3.1,17.5,19.5,8.54,0.0
2016,7,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,174.0,10.5,2.5,12.5,23.5,8.96,0.0
2016,7,21,5,30,348.0,21.0,2.7,13.0,47.0,18.92,6.87
2016,7,21,5,45,453.5,29.0,2.95,13.5,89.5,25.89,16.61
2016,7,21,6,0,559.0,37.0,3.2,14.0,132.0,32.82,23.32
2016,7,21,6,15,621.0,42.5,3.2,14.5,181.0,37.28,27.57
2016,7,21,6,30,683.0,48.0,3.2,15.0,230.0,60.14,33.28
2016,7,21,6,45,725.0,52.0,3.25,16.0,281.5,112.26,60.21
2016,7,21,7,0,767.0,56.0,3.3,17.0,333.0,169.04,102.16
2016,7,21,7,15,795.0,59.0,3.3,17.5,385.0,228.98,152.96
2016,7,21,7,30,823.0,62.0,3.3,18.0,437.0,288.15,205.1
2016,7,21,7,45,844.0,64.5,3.3,19.0,488.0,346.53,256.35
2016,7,21,8,0,865.0,67.0,3.3,20.0,539.0,405.81,307.06
2016,7,21,8,15,880.5,69.0,3.3,20.5,587.0,462.78,355.05
2016,7,21,8,30,896.0,71.0,3.3,21.0,635.0,519.47,401.19
2016,7,21,8,45,908.0,73.0,3.3,21.5,679.5,573.68,443.87
2016,7,21,9,0,920.0,75.0,3.3,22.0,724.0,626.69,484.2
2016,7,21,9,15,928.5,76.5,3.3,22.5,763.5,675.51,520.19
2016,7,21,9,30,937.0,78.0,3.3,23.0,803.0,722.29,553.64
2016,7,21,9,45,942.5,80.0,3.35,24.0,837.0,765.11,581.54
2016,7,21,10,0,948.0,82.0,3.4,25.0,871.0,805.2,606.14
2016,7,21,10,15,953.5,83.0,3.4,25.5,899.5,841.41,628.67
2016,7,21,10,30,959.0,84.0,3.4,26.0,928.0,874.51,648.86
2016,7,21,10,45,962.5,84.5,3.45,26.5,949.5,902.18,665.52
2016,7,21,11,0,966.0,85.0,3.5,27.0,971.0,926.33,679.81
2016,7,21,11,15,969.0,85.5,3.6,27.0,985.5,946.43,693.08
2016,7,21,11,30,972.0,86.0,3.7,27.0,1000.0,962.79,703.99
2016,7,21,11,45,973.5,86.0,3.8,27.5,1007.5,973.51,709.87
2016,7,21,12,0,975.0,86.0,3.9,28.0,1015.0,980.35,713.33
2016,7,21,12,15,975.5,86.0,4.0,28.0,1015.0,982.38,715.16
2016,7,21,12,30,976.0,86.0,4.1,28.0,1015.0,980.5,714.56
