Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,45,965.5,92.5,4.25,28.0,1005.0,970.95,709.29
2016,7,21,13,0,955.0,99.0,4.4,28.0,995.0,957.68,701.64
2016,7,21,13,15,952.5,98.5,4.45,27.5,980.5,941.28,692.82
2016,7,21,13,30,950.0,98.0,4.5,27.0,966.0,921.2,681.54
2016,7,21,13,45,947.5,96.0,4.6,27.0,944.0,896.12,665.84
2016,7,21,14,0,945.0,94.0,4.7,27.0,922.0,867.54,647.87
2016,7,21,14,15,940.0,93.0,4.65,26.5,893.0,834.59,627.11
2016,7,21,14,30,935.0,92.0,4.6,26.0,864.0,798.57,604.06
2016,7,21,14,45,930.5,89.0,4.6,26.0,830.0,758.12,576.77
2016,7,21,15,0,926.0,86.0,4.6,26.0,796.0,714.92,545.66
2016,7,21,15,15,916.0,84.0,4.5,25.5,755.5,666.66,510.48
2016,7,21,15,30,906.0,82.0,4.4,25.0,715.0,616.56,473.0
2016,7,21,15,45,897.5,78.5,4.35,25.0,670.5,564.27,432.14
2016,7,21,16,0,889.0,75.0,4.3,25.0,626.0,510.51,388.91
2016,7,21,16,15,872.5,72.5,4.15,24.5,577.5,452.98,342.11
2016,7,21,16,30,856.0,70.0,4.0,24.0,529.0,395.35,293.74
2016,7,21,16,45,838.0,66.0,3.9,23.5,478.0,336.03,242.82
2016,7,21,17,0,820.0,62.0,3.8,23.0,427.0,277.36,191.54
2016,7,21,17,15,790.5,58.5,3.65,22.0,374.5,214.93,138.22
2016,7,21,17,30,761.0,55.0,3.5,21.0,322.0,157.46,91.27
2016,7,21,17,45,721.0,50.5,3.4,20.5,270.5,101.16,51.9
2016,7,21,18,0,681.0,46.0,3.3,20.0,219.0,49.33,29.15
2016,7,21,18,15,615.5,40.5,3.05,19.0,170.5,35.66,25.55
2016,7,21,18,30,550.0,35.0,2.8,18.0,122.0,31.15,21.34
2016,7,21,18,45,439.5,27.0,2.6,17.5,80.5,24.17,14.53
2016,7,21,19,0,329.0,19.0,2.4,17.0,39.0,17.17,1.71
2016,7,21,19,15,164.5,9.5,2.35,16.5,19.5,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,176.5,10.5,2.0,12.5,22.5,8.96,0.0
2016,7,22,5,30,353.0,21.0,2.3,13.0,45.0,18.98,6.27
2016,7,22,5,45,458.5,28.5,2.6,14.0,87.5,25.48,16.17
2016,7,22,6,0,564.0,36.0,2.9,15.0,130.0,31.98,22.46
2016,7,22,6,15,627.0,41.5,2.9,15.5,179.5,36.48,26.74
2016,7,22,6,30,690.0,47.0,2.9,16.0,229.0,59.86,32.6
2016,7,22,6,45,731.5,51.0,2.9,17.0,281.0,112.44,59.79
2016,7,22,7,0,773.0,55.0,2.9,18.0,333.0,169.61,101.94
2016,7,22,7,15,802.5,58.0,2.85,18.5,386.0,230.29,153.08
2016,7,22,7,30,832.0,61.0,2.8,19.0,439.0,290.39,205.65
2016,7,22,7,45,853.5,63.5,2.8,20.0,490.5,349.53,257.18
2016,7,22,8,0,875.0,66.0,2.8,21.0,542.0,409.62,308.14
2016,7,22,8,15,891.5,68.5,2.8,21.5,591.0,468.14,356.88
2016,7,22,8,30,908.0,71.0,2.8,22.0,640.0,526.47,403.76
2016,7,22,8,45,920.5,72.5,2.85,23.0,685.5,581.16,445.61
2016,7,22,9,0,933.0,74.0,2.9,24.0,731.0,634.66,485.0
2016,7,22,9,15,942.5,76.0,2.9,24.5,772.0,685.26,521.68
2016,7,22,9,30,952.0,78.0,2.9,25.0,813.0,733.87,555.82
2016,7,22,9,45,950.0,85.0,2.95,26.0,846.5,776.77,583.12
2016,7,22,10,0,948.0,92.0,3.0,27.0,880.0,816.3,606.84
2016,7,22,10,15,954.0,93.0,3.0,27.5,909.0,852.96,629.22
2016,7,22,10,30,960.0,94.0,3.0,28.0,938.0,886.54,649.29
2016,7,22,10,45,964.5,95.0,3.05,29.0,960.5,915.6,665.22
2016,7,22,11,0,969.0,96.0,3.1,30.0,983.0,941.17,678.74
2016,7,22,11,15,971.5,96.5,3.1,30.5,998.0,960.89,689.43
2016,7,22,11,30,974.0,97.0,3.1,31.0,1013.0,976.86,697.74
2016,7,22,11,45,976.0,97.0,3.15,31.5,1020.5,988.06,703.46
2016,7,22,12,0,978.0,97.0,3.2,32.0,1028.0,995.39,706.82
2016,7,22,12,15,978.0,97.0,3.25,32.0,1027.5,996.97,708.1
2016,7,22,12,30,978.0,97.0,3.3,32.0,1027.0,994.63,707.03
2016,7,22,12,45,975.5,97.0,3.35,32.5,1018.5,986.09,700.71
2016,7,22,13,0,973.0,97.0,3.4,33.0,1010.0,973.7,692.08
2016,7,22,13,15,970.0,96.5,3.45,33.0,994.0,956.57,681.93
2016,7,22,13,30,967.0,96.0,3.5,33.0,978.0,935.71,669.43
2016,7,22,13,45,962.5,95.0,3.55,33.0,955.0,909.47,653.45
2016,7,22,14,0,958.0,94.0,3.6,33.0,932.0,879.78,635.18
2016,7,22,14,15,952.0,93.0,3.6,32.5,902.0,845.61,614.85
2016,7,22,14,30,946.0,92.0,3.6,32.0,872.0,808.4,592.27
2016,7,22,14,45,937.5,90.5,3.65,32.0,836.0,766.05,564.98
2016,7,22,15,0,929.0,89.0,3.7,32.0,800.0,721.24,534.11
2016,7,22,15,15,918.5,87.0,3.7,31.5,759.0,672.46,500.25
2016,7,22,15,30,908.0,85.0,3.7,31.0,718.0,621.87,464.05
2016,7,22,15,45,894.5,83.0,3.7,30.5,672.0,568.12,424.33
2016,7,22,16,0,881.0,81.0,3.7,30.0,626.0,513.37,382.48
2016,7,22,16,15,863.5,78.5,3.65,29.5,577.0,455.7,336.93
2016,7,22,16,30,846.0,76.0,3.6,29.0,528.0,398.02,289.87
2016,7,22,16,45,823.0,72.5,3.6,28.5,476.0,336.3,238.54
2016,7,22,17,0,800.0,69.0,3.6,28.0,424.0,276.94,188.12
2016,7,22,17,15,768.0,65.0,3.45,27.0,371.5,216.88,137.94
2016,7,22,17,30,736.0,61.0,3.3,26.0,319.0,159.78,92.35
2016,7,22,17,45,689.5,56.5,3.2,25.0,267.0,104.3,54.52
2016,7,22,18,0,643.0,52.0,3.1,24.0,215.0,54.16,32.69
2016,7,22,18,15,572.5,45.5,2.9,23.0,166.0,36.6,25.88
2016,7,22,18,30,502.0,39.0,2.7,22.0,117.0,31.79,21.46
2016,7,22,18,45,382.0,29.5,2.5,21.0,76.0,24.21,14.22
2016,7,22,19,0,262.0,20.0,2.3,20.0,35.0,16.56,0.18
2016,7,22,19,15,131.0,10.0,2.3,19.0,17.5,8.54,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,153.0,10.5,1.45,13.5,21.0,8.96,0.0
2016,7,23,5,30,306.0,21.0,1.6,14.0,42.0,17.36,4.52
2016,7,23,5,45,419.5,29.5,1.75,15.0,84.0,24.17,14.93
2016,7,23,6,0,533.0,38.0,1.9,16.0,126.0,33.68,23.84
2016,7,23,6,15,599.0,44.0,1.75,16.5,175.5,38.51,28.42
2016,7,23,6,30,665.0,50.0,1.6,17.0,225.0,61.98,34.54
2016,7,23,6,45,710.0,54.5,1.5,18.0,277.0,113.9,61.48
2016,7,23,7,0,755.0,59.0,1.4,19.0,329.0,170.89,103.07
2016,7,23,7,15,785.5,62.5,1.35,20.0,382.0,228.62,150.82
2016,7,23,7,30,816.0,66.0,1.3,21.0,435.0,289.05,202.21
2016,7,23,7,45,839.0,68.5,1.3,22.5,486.5,350.06,253.33
2016,7,23,8,0,862.0,71.0,1.3,24.0,538.0,410.08,302.04
2016,7,23,8,15,878.5,73.5,1.45,25.0,587.0,468.03,348.53
2016,7,23,8,30,895.0,76.0,1.6,26.0,636.0,525.8,393.2
2016,7,23,8,45,907.5,78.0,1.75,27.5,681.5,580.43,433.15
2016,7,23,9,0,920.0,80.0,1.9,29.0,727.0,633.9,470.66
2016,7,23,9,15,930.0,81.5,2.05,30.0,767.5,683.85,505.32
2016,7,23,9,30,940.0,83.0,2.2,31.0,808.0,731.88,537.59
2016,7,23,9,45,948.0,84.0,2.35,32.0,843.0,775.8,565.3
2016,7,23,10,0,956.0,85.0,2.5,33.0,878.0,817.15,590.01
2016,7,23,10,15,961.5,86.0,2.6,33.5,907.0,853.73,612.18
2016,7,23,10,30,967.0,87.0,2.7,34.0,936.0,887.18,632.18
2016,7,23,10,45,970.5,88.0,2.85,35.0,958.0,915.62,647.89
2016,7,23,11,0,974.0,89.0,3.0,36.0,980.0,940.51,661.25
2016,7,23,11,15,976.5,89.5,3.05,36.0,994.5,960.37,673.46
2016,7,23,11,30,979.0,90.0,3.1,36.0,1009.0,976.45,683.39
2016,7,23,11,45,980.0,90.5,3.2,36.5,1016.5,987.3,689.1
2016,7,23,12,0,981.0,91.0,3.3,37.0,1024.0,994.23,692.47
2016,7,23,12,15,981.0,91.0,3.4,37.0,1023.5,995.83,694.07
2016,7,23,12,30,981.0,91.0,3.5,37.0,1023.0,993.48,693.33
2016,7,23,12,45,972.0,96.0,3.6,37.0,1013.0,983.77,688.09
2016,7,23,13,0,963.0,101.0,3.7,37.0,1003.0,970.29,680.58
2016,7,23,13,15,960.0,100.5,3.75,37.0,987.5,953.29,670.59
2016,7,23,13,30,957.0,100.0,3.8,37.0,972.0,932.59,658.29
2016,7,23,13,45,955.0,98.0,3.85,37.0,950.0,907.71,643.32
2016,7,23,14,0,953.0,96.0,3.9,37.0,928.0,879.27,626.03
2016,7,23,14,15,947.0,95.0,3.9,36.5,898.5,845.2,606.01
2016,7,23,14,30,941.0,94.0,3.9,36.0,869.0,808.09,583.79
2016,7,23,14,45,934.5,91.5,3.95,36.0,834.0,766.35,557.22
2016,7,23,15,0,928.0,89.0,4.0,36.0,799.0,722.0,527.1
2016,7,23,15,15,918.0,87.5,3.95,35.5,757.5,673.98,494.08
2016,7,23,15,30,908.0,86.0,3.9,35.0,716.0,624.11,458.75
2016,7,23,15,45,895.0,83.5,3.9,34.5,670.5,570.07,419.45
2016,7,23,16,0,882.0,81.0,3.9,34.0,625.0,514.99,378.01
2016,7,23,16,15,864.5,78.5,3.8,33.0,576.0,457.18,333.65
2016,7,23,16,30,847.0,76.0,3.7,32.0,527.0,399.36,287.63
2016,7,23,16,45,824.0,72.5,3.65,31.5,475.0,337.53,236.77
2016,7,23,17,0,801.0,69.0,3.6,31.0,423.0,278.03,186.78
2016,7,23,17,15,768.5,65.0,3.45,29.5,370.0,217.7,137.25
2016,7,23,17,30,736.0,61.0,3.3,28.0,317.0,160.41,92.1
2016,7,23,17,45,689.5,56.5,3.15,27.0,265.0,104.84,54.39
2016,7,23,18,0,643.0,52.0,3.0,26.0,213.0,54.61,32.49
2016,7,23,18,15,571.0,45.0,2.85,25.0,164.0,36.22,25.31
2016,7,23,18,30,499.0,38.0,2.7,24.0,115.0,30.98,20.55
2016,7,23,18,45,377.0,29.0,2.55,23.0,74.5,23.81,13.65
2016,7,23,19,0,255.0,20.0,2.4,22.0,34.0,16.61,0.0
2016,7,23,19,15,127.5,10.0,2.45,21.0,17.0,8.54,0.0
2016,7,23,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,135.5,10.5,2.4,13.5,19.5,8.96,0.0
2016,7,24,5,30,271.0,21.0,2.5,14.0,39.0,17.34,3.65
2016,7,24,5,45,385.5,30.5,2.6,15.0,80.5,24.95,15.52
2016,7,24,6,0,500.0,40.0,2.7,16.0,122.0,32.49,22.76
2016,7,24,6,15,569.5,46.5,2.65,17.0,170.5,37.27,27.23
2016,7,24,6,30,639.0,53.0,2.6,18.0,219.0,64.12,36.47
2016,7,24,6,45,685.0,58.0,2.6,19.0,271.5,115.06,63.2
2016,7,24,7,0,731.0,63.0,2.6,20.0,324.0,171.26,104.31
2016,7,24,7,15,763.0,67.0,2.6,21.0,376.5,228.46,151.73
2016,7,24,7,30,795.0,71.0,2.6,22.0,429.0,288.59,203.1
2016,7,24,7,45,819.0,74.0,2.65,23.0,480.5,347.72,253.7
2016,7,24,8,0,843.0,77.0,2.7,24.0,532.0,409.08,304.74
2016,7,24,8,15,860.5,80.0,2.7,25.0,581.5,467.05,351.52
2016,7,24,8,30,878.0,83.0,2.7,26.0,631.0,524.99,396.45
2016,7,24,8,45,891.0,85.0,2.7,27.0,676.5,579.17,436.91
2016,7,24,9,0,904.0,87.0,2.7,28.0,722.0,632.27,474.99
2016,7,24,9,15,914.5,89.0,2.65,28.5,762.5,682.4,510.34
2016,7,24,9,30,925.0,91.0,2.6,29.0,803.0,730.68,543.24
2016,7,24,9,45,931.0,94.0,2.6,30.0,838.0,774.55,570.63
2016,7,24,10,0,937.0,97.0,2.6,31.0,873.0,815.74,594.59
2016,7,24,10,15,943.5,98.0,2.6,31.5,902.0,852.56,616.47
2016,7,24,10,30,950.0,99.0,2.6,32.0,931.0,886.36,636.15
2016,7,24,10,45,953.0,100.5,2.65,33.0,953.5,914.45,651.04
2016,7,24,11,0,956.0,102.0,2.7,34.0,976.0,939.02,663.58
2016,7,24,11,15,959.0,102.5,2.75,34.5,991.0,959.02,674.55
2016,7,24,11,30,962.0,103.0,2.8,35.0,1006.0,975.31,683.24
2016,7,24,11,45,961.5,105.0,2.85,35.5,1013.0,986.03,688.53
2016,7,24,12,0,961.0,107.0,2.9,36.0,1020.0,992.88,691.53
2016,7,24,12,15,961.0,107.0,2.9,36.0,1019.5,994.45,692.4
2016,7,24,12,30,961.0,107.0,2.9,36.0,1019.0,992.15,691.02
2016,7,24,12,45,955.0,109.5,2.9,36.5,1009.5,982.85,684.01
2016,7,24,13,0,949.0,112.0,2.9,37.0,1000.0,969.82,674.84
2016,7,24,13,15,946.0,111.5,2.95,37.0,984.5,953.01,665.22
2016,7,24,13,30,943.0,111.0,3.0,37.0,969.0,932.55,653.34
2016,7,24,13,45,937.5,110.0,3.1,37.0,945.5,905.95,637.91
2016,7,24,14,0,932.0,109.0,3.2,37.0,922.0,876.02,620.26
2016,7,24,14,15,925.5,107.5,3.25,36.5,892.0,841.66,600.57
2016,7,24,14,30,919.0,106.0,3.3,36.0,862.0,804.36,578.69
2016,7,24,14,45,910.0,104.5,3.35,36.0,826.0,762.5,552.21
2016,7,24,15,0,901.0,103.0,3.4,36.0,790.0,718.29,522.16
2016,7,24,15,15,889.0,100.5,3.45,35.5,748.5,669.11,488.96
2016,7,24,15,30,877.0,98.0,3.5,35.0,707.0,618.32,453.55
2016,7,24,15,45,862.5,95.5,3.55,34.5,661.0,564.82,414.99
2016,7,24,16,0,848.0,93.0,3.6,34.0,615.0,511.15,374.89
2016,7,24,16,15,828.5,89.5,3.6,33.0,565.5,452.46,330.34
2016,7,24,16,30,809.0,86.0,3.6,32.0,516.0,394.11,284.35
2016,7,24,16,45,783.5,82.0,3.6,31.5,464.0,334.0,235.13
2016,7,24,17,0,758.0,78.0,3.6,31.0,412.0,275.53,186.32
2016,7,24,17,15,723.0,73.5,3.55,29.5,359.5,216.61,138.26
2016,7,24,17,30,688.0,69.0,3.5,28.0,307.0,157.99,92.25
2016,7,24,17,45,637.5,63.0,3.45,27.0,255.5,103.25,54.93
2016,7,24,18,0,587.0,57.0,3.4,26.0,204.0,54.36,32.62
2016,7,24,18,15,512.0,49.0,3.35,24.5,156.0,39.18,27.87
2016,7,24,18,30,437.0,41.0,3.3,23.0,108.0,33.3,22.57
2016,7,24,18,45,316.0,30.0,3.25,22.0,69.0,24.55,14.21
2016,7,24,19,0,195.0,19.0,3.2,21.0,30.0,15.66,0.0
2016,7,24,19,15,97.5,9.5,3.2,20.0,15.0,8.11,0.0
2016,7,24,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.5,2.6,13.5,16.5,8.96,0.0
2016,7,25,5,30,177.0,21.0,2.7,14.0,33.0,17.22,2.58
2016,7,25,5,45,282.0,34.5,2.85,14.5,71.5,28.18,18.2
2016,7,25,6,0,387.0,48.0,3.0,15.0,110.0,38.85,28.39
2016,7,25,6,15,458.5,58.0,3.0,15.5,157.5,46.09,35.18
2016,7,25,6,30,530.0,68.0,3.0,16.0,205.0,69.66,43.33
2016,7,25,6,45,580.0,75.5,3.0,17.0,256.0,116.93,69.46
2016,7,25,7,0,630.0,83.0,3.0,18.0,307.0,170.09,108.67
2016,7,25,7,15,666.5,89.5,2.95,19.0,359.0,225.03,154.08
2016,7,25,7,30,703.0,96.0,2.9,20.0,411.0,283.63,203.84
2016,7,25,7,45,727.0,102.0,2.9,21.0,461.5,340.89,252.68
2016,7,25,8,0,751.0,108.0,2.9,22.0,512.0,399.72,301.55
2016,7,25,8,15,772.0,112.0,2.9,22.5,561.0,457.91,349.07
2016,7,25,8,30,793.0,116.0,2.9,23.0,610.0,514.95,394.22
2016,7,25,8,45,804.0,122.0,2.95,24.0,654.0,568.54,434.64
2016,7,25,9,0,815.0,128.0,3.0,25.0,698.0,621.11,472.83
2016,7,25,9,15,828.0,131.0,3.0,26.0,739.0,670.9,507.6
2016,7,25,9,30,841.0,134.0,3.0,27.0,780.0,719.29,540.22
2016,7,25,9,45,864.5,129.0,3.0,28.0,819.5,759.95,566.91
2016,7,25,10,0,888.0,124.0,3.0,29.0,859.0,804.97,594.65
2016,7,25,10,15,895.0,125.5,3.0,29.5,888.0,841.13,616.55
2016,7,25,10,30,902.0,127.0,3.0,30.0,917.0,874.43,636.37
2016,7,25,10,45,906.5,128.5,3.05,31.0,939.0,902.58,651.64
2016,7,25,11,0,911.0,130.0,3.1,32.0,961.0,927.43,664.65
2016,7,25,11,15,914.0,131.0,3.15,32.5,976.0,947.09,675.62
2016,7,25,11,30,917.0,132.0,3.2,33.0,991.0,963.2,684.37
2016,7,25,11,45,919.5,132.0,3.25,33.5,999.0,974.34,690.02
2016,7,25,12,0,922.0,132.0,3.3,34.0,1007.0,981.83,693.47
2016,7,25,12,15,922.0,132.0,3.35,34.0,1006.5,983.33,694.66
2016,7,25,12,30,922.0,132.0,3.4,34.0,1006.0,981.13,693.67
2016,7,25,12,45,922.0,130.5,3.45,34.5,998.5,973.87,688.16
2016,7,25,13,0,922.0,129.0,3.5,35.0,991.0,962.89,680.44
2016,7,25,13,15,919.0,128.5,3.55,35.0,975.5,946.47,670.75
2016,7,25,13,30,916.0,128.0,3.6,35.0,960.0,926.49,658.84
2016,7,25,13,45,911.0,126.5,3.65,35.5,937.0,900.44,641.69
2016,7,25,14,0,906.0,125.0,3.7,36.0,914.0,871.11,622.47
2016,7,25,14,15,899.0,123.5,3.75,35.5,884.0,837.08,602.63
2016,7,25,14,30,892.0,122.0,3.8,35.0,854.0,800.21,580.67
2016,7,25,14,45,884.5,119.0,3.85,35.0,818.5,758.97,553.79
2016,7,25,15,0,877.0,116.0,3.9,35.0,783.0,715.32,523.81
2016,7,25,15,15,864.5,113.5,3.9,34.5,741.5,666.74,490.52
2016,7,25,15,30,852.0,111.0,3.9,34.0,700.0,619.42,457.05
2016,7,25,15,45,839.5,106.5,3.9,33.5,655.0,565.38,417.8
2016,7,25,16,0,827.0,102.0,3.9,33.0,610.0,510.43,376.55
2016,7,25,16,15,807.0,98.5,3.85,32.0,560.5,452.45,332.29
2016,7,25,16,30,787.0,95.0,3.8,31.0,511.0,394.91,286.72
2016,7,25,16,45,764.5,89.5,3.75,30.5,460.0,335.48,237.85
2016,7,25,17,0,742.0,84.0,3.7,30.0,409.0,277.41,189.16
2016,7,25,17,15,706.0,78.5,3.6,29.0,356.5,215.33,138.28
2016,7,25,17,30,670.0,73.0,3.5,28.0,304.0,159.33,94.09
2016,7,25,17,45,623.5,66.0,3.4,27.0,253.0,105.04,56.8
2016,7,25,18,0,577.0,59.0,3.3,26.0,202.0,56.17,33.98
2016,7,25,18,15,501.5,50.5,3.15,24.5,154.0,40.41,28.9
2016,7,25,18,30,426.0,42.0,3.0,23.0,106.0,34.17,23.28
2016,7,25,18,45,309.0,30.5,2.85,22.0,67.5,25.04,14.47
2016,7,25,19,0,192.0,19.0,2.7,21.0,29.0,15.71,0.0
2016,7,25,19,15,96.0,9.5,2.65,20.5,14.5,8.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,102.0,10.5,1.2,15.0,16.5,8.96,0.0
2016,7,26,5,30,204.0,21.0,1.4,16.0,33.0,17.33,1.36
2016,7,26,5,45,316.0,33.0,1.65,17.0,72.5,27.03,16.95
2016,7,26,6,0,428.0,45.0,1.9,18.0,112.0,36.51,25.98
2016,7,26,6,15,500.0,53.5,1.8,18.5,160.0,42.65,31.73
2016,7,26,6,30,572.0,62.0,1.7,19.0,208.0,66.64,39.27
2016,7,26,6,45,621.5,68.5,1.6,20.0,260.0,115.69,65.79
2016,7,26,7,0,671.0,75.0,1.5,21.0,312.0,170.49,105.66
2016,7,26,7,15,706.0,80.0,1.4,22.0,364.0,226.28,151.12
2016,7,26,7,30,741.0,85.0,1.3,23.0,416.0,287.88,202.34
2016,7,26,7,45,767.0,89.5,1.25,24.5,467.5,346.28,250.32
2016,7,26,8,0,793.0,94.0,1.2,26.0,519.0,406.37,297.94
2016,7,26,8,15,812.0,97.5,1.15,27.0,568.0,463.74,342.28
2016,7,26,8,30,831.0,101.0,1.1,28.0,617.0,521.38,384.85
2016,7,26,8,45,846.0,104.0,1.1,29.0,662.0,576.28,423.94
2016,7,26,9,0,861.0,107.0,1.1,30.0,707.0,627.66,459.06
2016,7,26,9,15,872.5,109.0,1.1,31.0,748.0,676.73,491.22
2016,7,26,9,30,884.0,111.0,1.1,32.0,789.0,724.12,521.06
2016,7,26,9,45,894.5,112.0,1.1,33.0,824.5,767.95,547.47
2016,7,26,10,0,905.0,113.0,1.1,34.0,860.0,809.52,570.31
2016,7,26,10,15,911.5,114.5,1.1,35.0,889.0,845.88,589.43
2016,7,26,10,30,918.0,116.0,1.1,36.0,918.0,879.31,606.42
2016,7,26,10,45,923.5,116.5,1.1,37.0,940.5,907.85,620.19
2016,7,26,11,0,929.0,117.0,1.1,38.0,963.0,933.09,631.82
2016,7,26,11,15,932.0,117.5,1.2,38.5,977.5,952.65,642.89
2016,7,26,11,30,935.0,118.0,1.3,39.0,992.0,968.6,651.87
2016,7,26,11,45,937.5,117.5,1.45,39.5,1000.0,979.49,658.63
2016,7,26,12,0,940.0,117.0,1.6,40.0,1008.0,986.63,663.21
2016,7,26,12,15,940.0,117.0,1.75,40.0,1007.5,988.16,665.89
2016,7,26,12,30,940.0,117.0,1.9,40.0,1007.0,985.9,666.37
2016,7,26,12,45,933.0,120.0,2.05,40.0,997.5,976.22,662.42
2016,7,26,13,0,926.0,123.0,2.2,40.0,988.0,962.88,656.26
2016,7,26,13,15,923.0,122.5,2.3,40.0,972.0,946.36,647.65
2016,7,26,13,30,920.0,122.0,2.4,40.0,956.0,926.26,636.83
2016,7,26,13,45,917.0,119.5,2.5,40.0,934.0,900.84,622.66
2016,7,26,14,0,914.0,117.0,2.6,40.0,912.0,872.02,606.27
2016,7,26,14,15,907.0,115.5,2.65,39.5,882.0,837.69,587.13
2016,7,26,14,30,900.0,114.0,2.7,39.0,852.0,800.5,565.91
2016,7,26,14,45,892.5,111.5,2.75,39.0,816.5,759.35,540.42
2016,7,26,15,0,885.0,109.0,2.8,39.0,781.0,715.78,511.55
2016,7,26,15,15,873.0,106.5,2.8,38.5,739.5,667.12,479.29
2016,7,26,15,30,861.0,104.0,2.8,38.0,698.0,616.87,444.94
2016,7,26,15,45,847.5,100.5,2.85,38.0,652.5,565.27,407.75
2016,7,26,16,0,834.0,97.0,2.9,38.0,607.0,510.31,367.03
2016,7,26,16,15,814.0,93.5,2.9,37.5,557.5,451.92,323.17
2016,7,26,16,30,794.0,90.0,2.9,37.0,508.0,393.95,278.11
2016,7,26,16,45,769.0,85.5,2.9,36.5,457.0,334.17,230.47
2016,7,26,17,0,744.0,81.0,2.9,36.0,406.0,276.01,183.14
2016,7,26,17,15,708.0,76.0,2.75,34.5,353.5,214.26,134.1
2016,7,26,17,30,672.0,71.0,2.6,33.0,301.0,158.51,91.29
2016,7,26,17,45,623.0,64.5,2.5,32.0,249.5,104.23,54.84
2016,7,26,18,0,574.0,58.0,2.4,31.0,198.0,55.67,32.64
2016,7,26,18,15,498.0,49.5,2.05,29.5,150.5,39.63,27.57
2016,7,26,18,30,422.0,41.0,1.7,28.0,103.0,33.36,22.03
2016,7,26,18,45,303.0,29.5,1.4,27.0,65.0,24.2,13.3
2016,7,26,19,0,184.0,18.0,1.1,26.0,27.0,14.86,0.0
2016,7,26,19,15,92.0,9.0,1.1,25.0,13.5,7.68,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,9.5,2.0,17.5,12.5,8.11,0.0
2016,7,27,5,30,115.0,19.0,2.1,18.0,25.0,14.76,0.0
2016,7,27,5,45,208.0,34.5,2.25,19.0,61.0,26.59,16.31
2016,7,27,6,0,301.0,50.0,2.4,20.0,97.0,38.22,27.17
2016,7,27,6,15,370.0,62.0,2.3,20.5,141.5,46.95,35.15
2016,7,27,6,30,439.0,74.0,2.2,21.0,186.0,70.24,44.3
2016,7,27,6,45,492.5,83.0,2.15,22.0,234.5,115.82,70.49
2016,7,27,7,0,546.0,92.0,2.1,23.0,283.0,165.66,106.48
2016,7,27,7,15,583.0,99.5,2.05,24.0,333.0,216.75,147.53
2016,7,27,7,30,620.0,107.0,2.0,25.0,383.0,271.69,192.73
2016,7,27,7,45,467.5,159.0,2.0,26.0,381.5,300.22,221.43
2016,7,27,8,0,315.0,211.0,2.0,27.0,380.0,309.14,232.07
2016,7,27,8,15,520.5,169.0,2.0,28.0,478.0,392.06,293.5
2016,7,27,8,30,726.0,127.0,2.0,29.0,576.0,493.01,367.59
2016,7,27,8,45,744.5,130.0,2.0,30.0,620.5,545.33,405.23
2016,7,27,9,0,763.0,133.0,2.0,31.0,665.0,597.08,441.34
2016,7,27,9,15,776.0,136.5,2.0,32.0,704.0,645.16,473.6
2016,7,27,9,30,789.0,140.0,2.0,33.0,743.0,691.99,503.9
2016,7,27,9,45,782.0,151.5,2.05,34.0,773.0,730.1,527.43
2016,7,27,10,0,775.0,163.0,2.1,35.0,803.0,764.96,548.18
2016,7,27,10,15,783.5,165.5,2.15,35.5,831.0,800.69,570.35
2016,7,27,10,30,792.0,168.0,2.2,36.0,859.0,834.0,589.95
2016,7,27,10,45,799.5,168.5,2.25,36.5,881.0,861.98,606.02
2016,7,27,11,0,807.0,169.0,2.3,37.0,903.0,887.11,620.23
2016,7,27,11,15,810.5,170.0,2.4,37.5,917.5,906.13,631.01
2016,7,27,11,30,814.0,171.0,2.5,38.0,932.0,921.9,639.82
2016,7,27,11,45,818.5,170.0,2.65,38.5,940.0,933.38,646.42
2016,7,27,12,0,823.0,169.0,2.8,39.0,948.0,941.46,650.98
2016,7,27,12,15,823.0,169.0,2.9,39.0,947.5,942.87,652.49
2016,7,27,12,30,823.0,169.0,3.0,39.0,947.0,940.78,651.95
2016,7,27,12,45,835.0,159.5,3.1,39.5,943.0,937.21,649.23
2016,7,27,13,0,847.0,150.0,3.2,40.0,939.0,917.36,636.41
2016,7,27,13,15,843.5,149.0,3.3,40.0,924.0,901.1,627.31
2016,7,27,13,30,840.0,148.0,3.4,40.0,909.0,881.58,616.1
2016,7,27,13,45,837.0,145.0,3.55,40.0,887.5,867.77,608.79
2016,7,27,14,0,834.0,142.0,3.7,40.0,866.0,839.66,592.21
2016,7,27,14,15,826.5,140.0,3.75,39.5,837.0,805.91,572.65
2016,7,27,14,30,819.0,138.0,3.8,39.0,808.0,769.58,551.11
2016,7,27,14,45,812.5,133.5,3.9,38.5,774.0,729.2,525.62
2016,7,27,15,0,806.0,129.0,4.0,38.0,740.0,686.58,497.89
2016,7,27,15,15,792.5,126.0,4.0,37.5,700.0,638.85,465.46
2016,7,27,15,30,779.0,123.0,4.0,37.0,660.0,589.9,431.26
2016,7,27,15,45,767.0,117.5,4.0,36.5,616.5,538.53,394.32
2016,7,27,16,0,755.0,112.0,4.0,36.0,573.0,486.36,355.57
2016,7,27,16,15,733.0,108.0,3.95,35.0,525.0,429.27,312.58
2016,7,27,16,30,711.0,104.0,3.9,34.0,477.0,373.93,269.38
2016,7,27,16,45,688.5,97.0,3.85,33.5,428.5,316.84,223.14
2016,7,27,17,0,666.0,90.0,3.8,33.0,380.0,261.29,177.27
2016,7,27,17,15,628.5,84.0,3.65,32.0,329.5,205.26,131.95
2016,7,27,17,30,591.0,78.0,3.5,31.0,279.0,153.08,91.36
2016,7,27,17,45,545.5,69.5,3.4,30.0,231.0,102.25,56.57
2016,7,27,18,0,500.0,61.0,3.3,29.0,183.0,56.83,34.55
2016,7,27,18,15,425.5,51.5,3.15,27.5,138.0,40.95,28.92
2016,7,27,18,30,351.0,42.0,3.0,26.0,93.0,34.0,22.73
2016,7,27,18,45,245.5,29.0,2.9,25.0,58.0,23.67,12.84
2016,7,27,19,0,140.0,16.0,2.8,24.0,23.0,13.05,0.0
2016,7,27,19,15,70.0,8.0,2.75,23.5,11.5,6.83,0.0
2016,7,27,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,9.5,2.3,15.5,14.5,8.11,0.0
2016,7,28,5,30,188.0,19.0,2.3,16.0,29.0,15.62,0.0
2016,7,28,5,45,297.5,30.0,2.3,16.5,66.5,24.46,14.63
2016,7,28,6,0,407.0,41.0,2.3,17.0,104.0,33.12,23.09
2016,7,28,6,15,478.0,49.5,2.25,17.5,150.0,39.34,28.94
2016,7,28,6,30,549.0,58.0,2.2,18.0,196.0,63.62,36.9
2016,7,28,6,45,597.5,64.0,2.2,19.0,245.5,110.86,62.91
2016,7,28,7,0,646.0,70.0,2.2,20.0,295.0,163.72,101.9
2016,7,28,7,15,680.5,74.5,2.15,21.0,345.5,217.54,146.38
2016,7,28,7,30,715.0,79.0,2.1,22.0,396.0,277.0,196.65
2016,7,28,7,45,740.5,83.0,2.1,23.0,445.5,333.37,244.39
2016,7,28,8,0,766.0,87.0,2.1,24.0,495.0,391.41,292.2
2016,7,28,8,15,785.0,90.5,2.1,25.0,542.5,447.39,336.91
2016,7,28,8,30,804.0,94.0,2.1,26.0,590.0,503.69,380.14
2016,7,28,8,45,818.5,96.5,2.1,27.0,634.0,556.56,419.2
2016,7,28,9,0,833.0,99.0,2.1,28.0,678.0,606.18,454.51
2016,7,28,9,15,844.5,101.5,2.15,29.0,717.5,654.54,487.84
2016,7,28,9,30,856.0,104.0,2.2,30.0,757.0,701.33,518.97
2016,7,28,9,45,868.0,103.5,2.25,31.0,792.0,743.83,545.98
2016,7,28,10,0,880.0,103.0,2.3,32.0,827.0,784.27,569.83
2016,7,28,10,15,886.5,104.5,2.4,32.5,855.5,819.92,591.67
2016,7,28,10,30,893.0,106.0,2.5,33.0,884.0,852.71,611.52
2016,7,28,10,45,896.0,108.0,2.6,34.0,905.0,879.97,626.4
2016,7,28,11,0,899.0,110.0,2.7,35.0,926.0,903.9,639.06
2016,7,28,11,15,901.5,110.5,2.8,35.0,940.0,922.54,650.99
2016,7,28,11,30,904.0,111.0,2.9,35.0,954.0,937.66,660.8
2016,7,28,11,45,903.5,112.5,3.05,35.5,960.5,947.38,666.29
2016,7,28,12,0,903.0,114.0,3.2,36.0,967.0,953.44,669.55
2016,7,28,12,15,903.0,114.0,3.3,36.0,966.5,954.9,671.06
2016,7,28,12,30,903.0,114.0,3.4,36.0,966.0,952.71,670.37
2016,7,28,12,45,894.0,118.5,3.5,36.5,956.0,942.78,663.51
2016,7,28,13,0,885.0,123.0,3.6,37.0,946.0,929.37,654.55
2016,7,28,13,15,881.5,122.0,3.65,37.0,930.5,912.47,644.5
2016,7,28,13,30,878.0,121.0,3.7,37.0,915.0,892.16,632.31
2016,7,28,13,45,873.0,120.0,3.75,37.0,892.5,867.26,617.16
2016,7,28,14,0,868.0,119.0,3.8,37.0,870.0,839.24,599.94
2016,7,28,14,15,860.5,117.0,3.85,36.5,841.0,805.3,579.95
2016,7,28,14,30,853.0,115.0,3.9,36.0,812.0,768.7,557.94
2016,7,28,14,45,844.5,112.5,3.95,36.0,777.5,728.42,531.74
2016,7,28,15,0,836.0,110.0,4.0,36.0,743.0,685.95,502.44
2016,7,28,15,15,824.0,107.5,3.95,35.5,703.0,639.24,470.21
2016,7,28,15,30,812.0,105.0,3.9,35.0,663.0,593.73,437.86
2016,7,28,15,45,798.0,101.5,3.9,35.0,619.0,541.57,399.12
2016,7,28,16,0,784.0,98.0,3.9,35.0,575.0,488.72,358.79
2016,7,28,16,15,763.5,94.5,3.8,34.0,527.0,432.59,316.11
2016,7,28,16,30,743.0,91.0,3.7,33.0,479.0,377.05,272.36
2016,7,28,16,45,718.5,86.0,3.65,32.5,430.0,319.69,225.56
2016,7,28,17,0,694.0,81.0,3.6,32.0,381.0,261.58,177.41
2016,7,28,17,15,657.5,75.5,3.5,30.5,330.5,204.58,131.17
2016,7,28,17,30,621.0,70.0,3.4,29.0,280.0,151.25,89.41
2016,7,28,17,45,572.5,63.0,3.3,28.0,231.0,99.59,53.85
2016,7,28,18,0,524.0,56.0,3.2,27.0,182.0,53.64,31.81
2016,7,28,18,15,449.5,47.5,3.1,26.0,137.0,37.83,26.46
2016,7,28,18,30,375.0,39.0,3.0,25.0,92.0,31.58,20.78
2016,7,28,18,45,263.5,27.0,2.9,24.0,57.0,22.02,11.42
2016,7,28,19,0,152.0,15.0,2.8,23.0,22.0,12.23,0.0
2016,7,28,19,15,76.0,7.5,2.8,22.5,11.0,6.4,0.0
2016,7,28,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,53.0,8.5,2.3,16.5,11.5,7.26,0.0
2016,7,29,5,30,106.0,17.0,2.3,17.0,23.0,13.22,0.0
2016,7,29,5,45,190.0,33.0,2.3,17.5,56.5,25.43,15.23
2016,7,29,6,0,274.0,49.0,2.3,18.0,90.0,37.39,26.63
2016,7,29,6,15,342.0,62.0,2.3,18.5,133.5,46.83,35.31
2016,7,29,6,30,410.0,75.0,2.3,19.0,177.0,70.8,45.36
2016,7,29,6,45,456.0,86.0,2.3,20.0,224.0,113.4,70.42
2016,7,29,7,0,502.0,97.0,2.3,21.0,271.0,161.46,105.92
2016,7,29,7,15,540.5,105.5,2.3,22.0,320.0,214.02,148.43
2016,7,29,7,30,579.0,114.0,2.3,23.0,369.0,267.96,193.04
2016,7,29,7,45,606.0,121.5,2.3,24.0,417.5,320.9,236.95
2016,7,29,8,0,633.0,129.0,2.3,25.0,466.0,375.98,281.48
2016,7,29,8,15,656.5,135.0,2.3,25.5,512.5,429.97,324.52
2016,7,29,8,30,680.0,141.0,2.3,26.0,559.0,485.06,367.08
2016,7,29,8,45,697.5,146.0,2.3,27.0,602.5,536.69,405.01
2016,7,29,9,0,715.0,151.0,2.3,28.0,646.0,588.2,441.49
2016,7,29,9,15,729.0,155.0,2.35,29.0,685.5,636.06,474.39
2016,7,29,9,30,743.0,159.0,2.4,30.0,725.0,682.9,505.56
2016,7,29,9,45,778.0,148.5,2.45,31.0,765.0,727.59,534.93
2016,7,29,10,0,813.0,138.0,2.5,32.0,805.0,774.16,564.54
2016,7,29,10,15,820.5,140.0,2.55,32.5,833.5,809.85,586.18
2016,7,29,10,30,828.0,142.0,2.6,33.0,862.0,842.94,605.98
2016,7,29,10,45,833.0,143.5,2.7,34.0,883.5,860.26,614.51
2016,7,29,11,0,838.0,145.0,2.8,35.0,905.0,884.09,627.3
2016,7,29,11,15,841.5,146.0,2.85,35.5,919.5,902.98,637.79
2016,7,29,11,30,845.0,147.0,2.9,36.0,934.0,918.62,646.24
2016,7,29,11,45,847.5,146.5,3.0,36.5,941.5,928.67,651.58
2016,7,29,12,0,850.0,146.0,3.1,37.0,949.0,935.33,654.88
2016,7,29,12,15,850.5,146.5,3.15,37.0,948.5,937.6,656.56
2016,7,29,12,30,851.0,147.0,3.2,37.0,948.0,936.44,656.2
2016,7,29,12,45,863.5,137.0,3.3,37.5,944.5,933.5,653.8
2016,7,29,13,0,876.0,127.0,3.4,38.0,941.0,926.69,649.05
2016,7,29,13,15,873.0,126.0,3.45,37.5,926.0,910.33,640.73
2016,7,29,13,30,870.0,125.0,3.5,37.0,911.0,890.58,630.28
2016,7,29,13,45,865.5,123.5,3.6,37.0,889.0,865.77,615.51
2016,7,29,14,0,861.0,122.0,3.7,37.0,867.0,837.84,598.63
2016,7,29,14,15,854.0,120.5,3.75,36.5,838.0,804.91,579.33
2016,7,29,14,30,847.0,119.0,3.8,36.0,809.0,769.3,558.02
2016,7,29,14,45,838.5,116.5,3.85,36.0,774.5,729.17,531.88
2016,7,29,15,0,830.0,114.0,3.9,36.0,740.0,686.85,502.76
2016,7,29,15,15,817.5,111.5,3.9,35.5,700.0,643.69,473.1
2016,7,29,15,30,805.0,109.0,3.9,35.0,660.0,594.62,438.5
2016,7,29,15,45,789.5,105.5,3.9,35.0,615.5,541.85,399.39
2016,7,29,16,0,774.0,102.0,3.9,35.0,571.0,488.57,358.81
2016,7,29,16,15,753.0,98.0,3.85,34.0,523.5,432.16,316.06
2016,7,29,16,30,732.0,94.0,3.8,33.0,476.0,376.41,272.27
2016,7,29,16,45,704.0,89.5,3.8,32.5,426.0,316.77,223.91
2016,7,29,17,0,676.0,85.0,3.8,32.0,376.0,260.96,177.67
2016,7,29,17,15,639.0,79.5,3.7,30.5,326.0,204.76,132.13
2016,7,29,17,30,602.0,74.0,3.6,29.0,276.0,152.33,91.1
2016,7,29,17,45,548.0,67.0,3.5,28.0,226.5,101.21,56.01
2016,7,29,18,0,494.0,60.0,3.4,27.0,177.0,56.54,34.37
2016,7,29,18,15,419.0,50.0,3.25,26.0,132.5,39.82,28.12
2016,7,29,18,30,344.0,40.0,3.1,25.0,88.0,32.4,21.42
2016,7,29,18,45,232.0,27.0,3.0,24.0,53.5,22.01,11.17
2016,7,29,19,0,120.0,14.0,2.9,23.0,19.0,11.95,0.0
2016,7,29,19,15,60.0,7.0,2.85,22.5,9.5,5.97,0.0
2016,7,29,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.5,2.2,15.5,11.5,7.26,0.0
2016,7,30,5,30,126.0,17.0,2.2,16.0,23.0,13.26,0.0
2016,7,30,5,45,229.0,31.0,2.25,16.5,58.5,24.05,14.03
2016,7,30,6,0,332.0,45.0,2.3,17.0,94.0,36.4,25.86
2016,7,30,6,15,404.5,55.5,2.3,17.5,139.0,44.06,33.02
2016,7,30,6,30,477.0,66.0,2.3,18.0,184.0,68.7,42.19
2016,7,30,6,45,530.5,74.0,2.3,19.0,233.5,113.9,68.01
2016,7,30,7,0,584.0,82.0,2.3,20.0,283.0,165.49,106.11
2016,7,30,7,15,621.5,88.0,2.3,21.0,333.5,217.9,149.17
2016,7,30,7,30,659.0,94.0,2.3,22.0,384.0,274.14,196.47
2016,7,30,7,45,689.5,98.5,2.3,23.0,434.0,330.14,243.51
2016,7,30,8,0,720.0,103.0,2.3,24.0,484.0,388.49,291.22
2016,7,30,8,15,741.5,107.0,2.3,25.0,532.0,445.48,336.47
2016,7,30,8,30,763.0,111.0,2.3,26.0,580.0,501.55,379.4
2016,7,30,8,45,782.0,113.5,2.35,27.0,625.0,555.19,419.14
2016,7,30,9,0,801.0,116.0,2.4,28.0,670.0,608.61,457.31
2016,7,30,9,15,814.0,119.0,2.5,29.0,710.5,658.05,491.59
2016,7,30,9,30,827.0,122.0,2.6,30.0,751.0,706.13,523.88
2016,7,30,9,45,854.0,114.5,2.75,31.0,790.0,747.13,551.11
2016,7,30,10,0,881.0,107.0,2.9,32.0,829.0,792.28,578.83
2016,7,30,10,15,888.0,108.5,3.05,32.5,858.0,828.45,601.38
2016,7,30,10,30,895.0,110.0,3.2,33.0,887.0,861.8,621.95
2016,7,30,10,45,899.0,111.5,3.35,33.5,909.0,889.56,638.78
2016,7,30,11,0,903.0,113.0,3.5,34.0,931.0,914.02,653.44
2016,7,30,11,15,906.5,114.0,3.65,34.0,946.0,934.15,666.68
2016,7,30,11,30,910.0,115.0,3.8,34.0,961.0,950.75,677.74
2016,7,30,11,45,910.0,116.5,3.95,34.5,968.0,961.0,683.4
2016,7,30,12,0,910.0,118.0,4.1,35.0,975.0,967.55,686.8
2016,7,30,12,15,910.0,118.0,4.15,35.0,975.0,969.0,687.92
2016,7,30,12,30,910.0,118.0,4.2,35.0,975.0,966.76,686.8
2016,7,30,12,45,893.0,127.5,4.3,35.5,962.5,953.93,677.85
2016,7,30,13,0,876.0,137.0,4.4,36.0,950.0,937.64,666.81
2016,7,30,13,15,873.0,136.5,4.4,35.5,935.0,921.7,658.34
2016,7,30,13,30,870.0,136.0,4.4,35.0,920.0,902.36,647.65
2016,7,30,13,45,864.0,135.0,4.4,35.0,897.5,876.69,631.49
2016,7,30,14,0,858.0,134.0,4.4,35.0,875.0,847.95,613.3
2016,7,30,14,15,851.0,132.0,4.4,34.5,845.5,814.58,593.2
2016,7,30,14,30,844.0,130.0,4.4,34.0,816.0,785.59,575.88
2016,7,30,14,45,837.0,126.5,4.4,34.0,782.0,744.69,548.3
2016,7,30,15,0,830.0,123.0,4.4,34.0,748.0,701.49,518.17
2016,7,30,15,15,817.5,120.0,4.3,33.5,707.5,653.15,484.48
2016,7,30,15,30,805.0,117.0,4.2,33.0,667.0,603.44,448.93
2016,7,30,15,45,795.0,111.0,4.15,32.5,623.5,551.18,410.64
2016,7,30,16,0,785.0,105.0,4.1,32.0,580.0,497.88,370.31
2016,7,30,16,15,764.0,101.0,4.05,31.0,531.5,440.75,326.48
2016,7,30,16,30,743.0,97.0,4.0,30.0,483.0,384.25,281.57
2016,7,30,16,45,724.5,90.0,3.95,29.5,434.0,324.75,232.45
2016,7,30,17,0,706.0,83.0,3.9,29.0,385.0,267.98,184.47
2016,7,30,17,15,669.5,77.5,3.8,28.0,333.5,210.01,136.51
2016,7,30,17,30,633.0,72.0,3.7,27.0,282.0,155.71,93.25
2016,7,30,17,45,591.0,63.5,3.6,26.0,233.0,102.39,55.78
2016,7,30,18,0,549.0,55.0,3.5,25.0,184.0,54.03,31.79
2016,7,30,18,15,471.5,46.5,3.4,24.0,138.0,37.25,26.17
2016,7,30,18,30,394.0,38.0,3.3,23.0,92.0,30.94,20.35
2016,7,30,18,45,280.5,26.0,3.25,22.0,56.5,21.32,10.48
2016,7,30,19,0,167.0,14.0,3.2,21.0,21.0,11.95,0.0
2016,7,30,19,15,83.5,7.0,3.15,20.0,10.5,5.97,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,115.5,8.0,1.85,13.5,13.5,6.83,0.0
2016,7,31,5,30,231.0,16.0,2.0,14.0,27.0,13.16,0.0
2016,7,31,5,45,349.5,26.0,2.15,14.5,66.0,21.29,11.77
2016,7,31,6,0,468.0,36.0,2.3,15.0,105.0,29.31,19.9
2016,7,31,6,15,539.5,43.0,2.25,15.5,152.5,34.55,24.92
2016,7,31,6,30,611.0,50.0,2.2,16.0,200.0,64.41,35.77
2016,7,31,6,45,656.5,55.5,2.2,17.0,250.5,114.66,63.91
2016,7,31,7,0,702.0,61.0,2.2,18.0,301.0,170.18,105.69
2016,7,31,7,15,735.0,65.0,2.15,19.0,353.0,226.51,153.02
2016,7,31,7,30,768.0,69.0,2.1,20.0,405.0,285.94,204.15
2016,7,31,7,45,788.5,73.5,2.1,21.0,455.0,344.33,254.34
2016,7,31,8,0,809.0,78.0,2.1,22.0,505.0,403.77,303.88
2016,7,31,8,15,827.5,81.0,2.1,22.5,553.5,461.47,351.01
2016,7,31,8,30,846.0,84.0,2.1,23.0,602.0,518.79,396.19
2016,7,31,8,45,853.5,89.5,2.15,24.0,645.5,572.13,436.18
2016,7,31,9,0,861.0,95.0,2.2,25.0,689.0,623.95,473.51
