Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,15,872.0,97.0,2.25,26.0,729.0,672.99,507.61
2016,7,31,9,30,883.0,99.0,2.3,27.0,769.0,720.32,539.38
2016,7,31,9,45,869.0,113.0,2.4,28.0,798.0,758.53,563.53
2016,7,31,10,0,855.0,127.0,2.5,29.0,827.0,792.49,583.61
2016,7,31,10,15,862.5,128.5,2.6,29.5,855.5,828.29,605.88
2016,7,31,10,30,870.0,130.0,2.7,30.0,884.0,861.35,626.16
2016,7,31,10,45,863.5,138.5,2.8,31.0,902.5,885.77,639.37
2016,7,31,11,0,857.0,147.0,2.9,32.0,921.0,906.41,650.1
2016,7,31,11,15,860.5,147.5,2.95,32.0,936.0,925.26,661.99
2016,7,31,11,30,864.0,148.0,3.0,32.0,951.0,940.74,671.79
2016,7,31,11,45,857.5,154.0,3.15,32.5,955.5,948.4,676.02
2016,7,31,12,0,851.0,160.0,3.3,33.0,960.0,966.68,687.14
2016,7,31,12,15,851.0,160.0,3.35,33.0,959.5,968.09,688.2
2016,7,31,12,30,851.0,160.0,3.4,33.0,959.0,965.87,687.18
2016,7,31,12,45,871.5,145.5,3.5,33.5,958.0,952.28,677.91
2016,7,31,13,0,892.0,131.0,3.6,34.0,957.0,948.66,675.21
2016,7,31,13,15,888.5,130.5,3.65,34.0,941.5,931.99,665.19
2016,7,31,13,30,885.0,130.0,3.7,34.0,926.0,911.87,653.05
2016,7,31,13,45,879.0,128.5,3.8,34.0,903.0,885.33,636.99
2016,7,31,14,0,873.0,127.0,3.9,34.0,880.0,855.67,618.81
2016,7,31,14,15,865.5,125.5,3.95,33.5,850.5,821.84,598.73
2016,7,31,14,30,858.0,124.0,4.0,33.0,821.0,785.3,576.59
2016,7,31,14,45,849.5,121.0,4.05,33.0,785.5,744.15,549.5
2016,7,31,15,0,841.0,118.0,4.1,33.0,750.0,705.64,522.59
2016,7,31,15,15,828.0,115.5,4.1,32.5,709.0,656.92,488.84
2016,7,31,15,30,815.0,113.0,4.1,32.0,668.0,606.84,453.17
2016,7,31,15,45,800.5,108.5,4.15,31.5,623.0,552.97,413.76
2016,7,31,16,0,786.0,104.0,4.2,31.0,578.0,498.47,372.54
2016,7,31,16,15,764.5,100.5,4.15,30.0,529.5,441.43,328.58
2016,7,31,16,30,743.0,97.0,4.1,29.0,481.0,385.09,283.56
2016,7,31,16,45,718.5,91.0,4.05,28.0,430.5,324.44,233.94
2016,7,31,17,0,694.0,85.0,4.0,27.0,380.0,267.17,185.84
2016,7,31,17,15,655.5,79.5,3.9,26.0,328.5,209.37,137.73
2016,7,31,17,30,617.0,74.0,3.8,25.0,277.0,155.51,94.56
2016,7,31,17,45,568.0,66.0,3.7,24.0,227.5,102.87,57.45
2016,7,31,18,0,519.0,58.0,3.6,23.0,178.0,56.08,34.0
2016,7,31,18,15,440.0,48.5,3.45,22.0,132.5,38.83,27.74
2016,7,31,18,30,361.0,39.0,3.3,21.0,87.0,31.77,21.19
2016,7,31,18,45,244.5,26.0,3.15,20.0,52.5,21.31,10.24
2016,7,31,19,0,128.0,13.0,3.0,19.0,18.0,11.1,0.0
2016,7,31,19,15,64.0,6.5,2.9,18.5,9.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,103.5,8.0,1.65,13.5,12.5,6.83,0.0
2016,8,1,5,30,207.0,16.0,1.8,14.0,25.0,13.17,0.0
2016,8,1,5,45,328.0,26.0,1.95,15.0,62.5,21.28,11.56
2016,8,1,6,0,449.0,36.0,2.1,16.0,100.0,29.28,19.75
2016,8,1,6,15,522.0,43.0,2.1,16.5,147.0,34.5,24.74
2016,8,1,6,30,595.0,50.0,2.1,17.0,194.0,61.35,33.08
2016,8,1,6,45,390.0,90.0,2.1,17.5,194.0,111.58,72.15
2016,8,1,7,0,185.0,130.0,2.1,18.0,194.0,135.61,99.79
2016,8,1,7,15,472.0,99.0,2.05,18.5,296.0,192.69,136.07
2016,8,1,7,30,759.0,68.0,2.0,19.0,398.0,283.57,203.55
2016,8,1,7,45,784.5,71.0,2.0,20.0,448.5,341.83,253.56
2016,8,1,8,0,810.0,74.0,2.0,21.0,499.0,402.25,303.94
2016,8,1,8,15,828.5,76.5,2.0,21.5,547.5,459.06,350.57
2016,8,1,8,30,847.0,79.0,2.0,22.0,596.0,516.01,395.64
2016,8,1,8,45,861.5,81.0,2.0,23.0,641.0,570.06,436.13
2016,8,1,9,0,876.0,83.0,2.0,24.0,686.0,623.25,474.38
2016,8,1,9,15,887.0,85.0,2.05,24.5,726.5,672.99,510.02
2016,8,1,9,30,898.0,87.0,2.1,25.0,767.0,720.99,543.42
2016,8,1,9,45,901.5,91.0,2.2,26.0,800.5,763.4,570.08
2016,8,1,10,0,905.0,95.0,2.3,27.0,834.0,803.02,594.03
2016,8,1,10,15,911.5,96.5,2.4,27.5,863.0,839.67,616.9
2016,8,1,10,30,918.0,98.0,2.5,28.0,892.0,873.38,637.65
2016,8,1,10,45,922.5,99.0,2.6,29.0,914.0,901.76,653.48
2016,8,1,11,0,927.0,100.0,2.7,30.0,936.0,926.77,667.04
2016,8,1,11,15,930.0,100.5,2.8,30.5,951.0,946.46,678.46
2016,8,1,11,30,933.0,101.0,2.9,31.0,966.0,962.51,687.62
2016,8,1,11,45,934.5,101.0,3.0,31.5,973.5,972.97,693.28
2016,8,1,12,0,936.0,101.0,3.1,32.0,981.0,979.65,696.65
2016,8,1,12,15,936.0,101.0,3.15,32.0,980.5,981.12,697.86
2016,8,1,12,30,936.0,101.0,3.2,32.0,980.0,978.76,696.79
2016,8,1,12,45,929.5,104.5,3.3,32.5,970.5,969.93,690.65
2016,8,1,13,0,923.0,108.0,3.4,33.0,961.0,957.42,682.27
2016,8,1,13,15,919.5,107.0,3.5,33.0,945.5,939.73,672.02
2016,8,1,13,30,916.0,106.0,3.6,33.0,930.0,918.48,659.48
2016,8,1,13,45,913.0,104.5,3.7,33.0,907.5,893.72,644.61
2016,8,1,14,0,910.0,103.0,3.8,33.0,885.0,865.56,627.44
2016,8,1,14,15,903.5,101.5,3.85,32.5,855.5,831.34,607.12
2016,8,1,14,30,897.0,100.0,3.9,32.0,826.0,794.24,584.62
2016,8,1,14,45,890.0,97.5,3.95,32.0,791.0,753.12,557.92
2016,8,1,15,0,883.0,95.0,4.0,32.0,756.0,709.54,528.09
2016,8,1,15,15,872.0,92.5,4.0,31.5,715.5,661.14,494.42
2016,8,1,15,30,861.0,90.0,4.0,31.0,675.0,611.08,458.55
2016,8,1,15,45,848.5,86.5,4.05,30.5,630.0,557.86,419.32
2016,8,1,16,0,836.0,83.0,4.1,30.0,585.0,503.66,377.96
2016,8,1,16,15,817.0,80.5,4.1,29.0,536.5,446.83,333.77
2016,8,1,16,30,798.0,78.0,4.1,28.0,488.0,389.61,287.59
2016,8,1,16,45,775.0,73.5,4.1,27.5,437.5,329.8,237.48
2016,8,1,17,0,752.0,69.0,4.1,27.0,387.0,271.39,187.52
2016,8,1,17,15,717.0,64.5,4.0,25.5,335.5,212.15,137.94
2016,8,1,17,30,682.0,60.0,3.9,24.0,284.0,156.35,92.85
2016,8,1,17,45,633.5,54.5,3.85,23.0,233.5,102.23,54.64
2016,8,1,18,0,585.0,49.0,3.8,22.0,183.0,50.59,28.61
2016,8,1,18,15,506.5,41.5,3.7,21.0,136.5,33.43,23.19
2016,8,1,18,30,428.0,34.0,3.6,20.0,90.0,27.77,17.86
2016,8,1,18,45,298.0,23.5,3.5,19.0,54.0,19.29,8.39
2016,8,1,19,0,168.0,13.0,3.4,18.0,18.0,11.1,0.0
2016,8,1,19,15,84.0,6.5,3.3,17.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,105.5,7.5,2.0,12.5,12.5,6.4,0.0
2016,8,2,5,30,211.0,15.0,2.2,13.0,25.0,12.33,0.0
2016,8,2,5,45,336.5,25.0,2.4,14.0,63.0,20.49,10.79
2016,8,2,6,0,462.0,35.0,2.6,15.0,101.0,28.54,19.15
2016,8,2,6,15,537.0,42.0,2.6,15.5,148.5,33.81,24.23
2016,8,2,6,30,612.0,49.0,2.6,16.0,196.0,64.99,35.6
2016,8,2,6,45,436.0,86.0,2.6,16.5,203.5,113.81,72.34
2016,8,2,7,0,260.0,123.0,2.6,17.0,211.0,143.74,103.71
2016,8,2,7,15,521.0,95.0,2.6,17.5,308.5,204.06,144.26
2016,8,2,7,30,782.0,67.0,2.6,18.0,406.0,290.42,209.73
2016,8,2,7,45,809.0,70.0,2.6,19.0,458.0,350.65,261.85
2016,8,2,8,0,836.0,73.0,2.6,20.0,510.0,413.13,314.38
2016,8,2,8,15,855.0,75.5,2.6,21.0,560.0,471.7,362.19
2016,8,2,8,30,874.0,78.0,2.6,22.0,610.0,530.4,408.2
2016,8,2,8,45,889.5,80.0,2.6,23.0,656.5,586.47,450.45
2016,8,2,9,0,905.0,82.0,2.6,24.0,703.0,641.71,490.43
2016,8,2,9,15,916.5,83.5,2.6,24.5,744.5,692.68,526.92
2016,8,2,9,30,928.0,85.0,2.6,25.0,786.0,741.88,561.04
2016,8,2,9,45,932.0,89.5,2.65,26.0,821.0,786.4,588.58
2016,8,2,10,0,936.0,94.0,2.7,27.0,856.0,828.06,613.49
2016,8,2,10,15,943.0,95.0,2.75,27.5,886.0,865.7,636.58
2016,8,2,10,30,950.0,96.0,2.8,28.0,916.0,900.31,657.46
2016,8,2,10,45,956.0,96.0,2.85,28.5,939.5,929.87,674.89
2016,8,2,11,0,962.0,96.0,2.9,29.0,963.0,956.0,690.03
2016,8,2,11,15,965.5,97.0,2.95,29.5,978.5,977.27,702.02
2016,8,2,11,30,969.0,98.0,3.0,30.0,994.0,994.77,711.65
2016,8,2,11,45,971.5,98.0,3.05,30.5,1002.5,1006.52,717.67
2016,8,2,12,0,974.0,98.0,3.1,31.0,1011.0,1014.34,721.33
2016,8,2,12,15,974.0,98.0,3.15,31.0,1010.5,1015.85,722.58
2016,8,2,12,30,974.0,98.0,3.2,31.0,1010.0,1013.37,721.46
2016,8,2,12,45,964.5,103.0,3.25,31.5,999.5,1002.93,713.96
2016,8,2,13,0,955.0,108.0,3.3,32.0,989.0,988.68,704.2
2016,8,2,13,15,951.5,107.0,3.35,32.0,973.0,970.46,693.42
2016,8,2,13,30,948.0,106.0,3.4,32.0,957.0,948.55,680.31
2016,8,2,13,45,943.5,105.0,3.45,32.0,933.5,922.18,664.3
2016,8,2,14,0,939.0,104.0,3.5,32.0,910.0,892.38,646.01
2016,8,2,14,15,932.0,102.5,3.5,31.5,879.0,856.8,624.8
2016,8,2,14,30,925.0,101.0,3.5,31.0,848.0,818.27,601.4
2016,8,2,14,45,916.0,99.0,3.5,31.0,811.5,775.03,573.33
2016,8,2,15,0,907.0,97.0,3.5,31.0,775.0,729.41,542.26
2016,8,2,15,15,895.0,95.0,3.5,30.5,733.0,679.68,507.92
2016,8,2,15,30,883.0,93.0,3.5,30.0,691.0,628.33,471.34
2016,8,2,15,45,868.0,90.0,3.5,30.0,644.0,573.0,429.83
2016,8,2,16,0,853.0,87.0,3.5,30.0,597.0,516.89,386.49
2016,8,2,16,15,832.5,84.0,3.45,29.0,547.0,458.02,341.06
2016,8,2,16,30,812.0,81.0,3.4,28.0,497.0,398.73,293.59
2016,8,2,16,45,784.5,77.0,3.4,27.5,444.5,336.93,242.3
2016,8,2,17,0,757.0,73.0,3.4,27.0,392.0,277.04,191.51
2016,8,2,17,15,719.5,68.5,3.35,26.0,339.0,216.81,141.13
2016,8,2,17,30,682.0,64.0,3.3,25.0,286.0,160.34,95.62
2016,8,2,17,45,627.0,58.0,3.25,24.0,234.0,102.02,54.4
2016,8,2,18,0,572.0,52.0,3.2,23.0,182.0,52.96,30.48
2016,8,2,18,15,488.0,44.0,3.15,22.0,135.0,35.47,24.8
2016,8,2,18,30,404.0,36.0,3.1,21.0,88.0,29.48,19.15
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.0,20.17,8.44
2016,8,2,19,0,122.0,13.0,3.1,19.0,16.0,11.1,0.0
2016,8,2,19,15,61.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,69.0,8.0,2.05,13.5,10.5,6.83,0.0
2016,8,3,5,30,138.0,16.0,2.2,14.0,21.0,13.66,0.0
2016,8,3,5,45,268.0,28.0,2.4,14.5,58.0,23.01,12.53
2016,8,3,6,0,398.0,40.0,2.6,15.0,95.0,32.62,22.65
2016,8,3,6,15,479.0,48.5,2.55,15.5,142.5,38.89,28.67
2016,8,3,6,30,560.0,57.0,2.5,16.0,190.0,67.16,38.29
2016,8,3,6,45,615.0,63.0,2.45,17.0,242.0,116.4,66.8
2016,8,3,7,0,670.0,69.0,2.4,18.0,294.0,172.12,108.84
2016,8,3,7,15,707.5,74.0,2.35,19.0,346.5,231.61,158.65
2016,8,3,7,30,745.0,79.0,2.3,20.0,399.0,292.05,210.33
2016,8,3,7,45,773.0,82.5,2.25,21.0,451.5,351.19,260.72
2016,8,3,8,0,801.0,86.0,2.2,22.0,504.0,412.24,311.14
2016,8,3,8,15,821.0,89.0,2.2,22.5,553.5,470.69,358.67
2016,8,3,8,30,841.0,92.0,2.2,23.0,603.0,529.48,404.78
2016,8,3,8,45,857.5,94.5,2.2,24.0,649.0,583.84,445.21
2016,8,3,9,0,874.0,97.0,2.2,25.0,695.0,638.78,484.44
2016,8,3,9,15,885.5,99.0,2.2,26.0,736.5,688.96,518.84
2016,8,3,9,30,897.0,101.0,2.2,27.0,778.0,737.42,550.84
2016,8,3,9,45,909.5,101.0,2.25,28.0,814.5,782.74,579.0
2016,8,3,10,0,922.0,101.0,2.3,29.0,851.0,825.9,604.53
2016,8,3,10,15,928.5,102.5,2.4,29.5,880.5,863.2,627.42
2016,8,3,10,30,935.0,104.0,2.5,30.0,910.0,897.49,648.2
2016,8,3,10,45,940.5,104.5,2.6,31.0,932.5,926.74,664.28
2016,8,3,11,0,946.0,105.0,2.7,32.0,955.0,952.6,678.07
2016,8,3,11,15,949.0,105.5,2.85,32.5,970.5,972.65,689.92
2016,8,3,11,30,952.0,106.0,3.0,33.0,986.0,988.97,699.48
2016,8,3,11,45,954.0,106.0,3.15,33.5,993.5,1000.08,705.81
2016,8,3,12,0,956.0,106.0,3.3,34.0,1001.0,1007.32,709.8
2016,8,3,12,15,956.5,106.0,3.45,34.0,1000.5,1009.25,712.0
2016,8,3,12,30,957.0,106.0,3.6,34.0,1000.0,1007.25,711.83
2016,8,3,12,45,954.5,106.5,3.75,34.0,992.0,999.02,707.8
2016,8,3,13,0,952.0,107.0,3.9,34.0,984.0,986.94,701.38
2016,8,3,13,15,949.0,106.0,4.0,33.5,968.0,969.16,692.48
2016,8,3,13,30,946.0,105.0,4.1,33.0,952.0,947.67,681.15
2016,8,3,13,45,943.0,103.5,4.2,33.0,929.5,922.08,665.72
2016,8,3,14,0,940.0,102.0,4.3,33.0,907.0,892.99,647.91
2016,8,3,14,15,934.0,100.5,4.35,32.5,877.0,858.11,627.19
2016,8,3,14,30,928.0,99.0,4.4,32.0,847.0,820.2,604.19
2016,8,3,14,45,921.5,96.5,4.45,31.5,811.0,778.11,578.02
2016,8,3,15,0,915.0,94.0,4.5,31.0,775.0,733.43,548.72
2016,8,3,15,15,903.5,91.5,4.45,30.0,733.0,683.11,514.46
2016,8,3,15,30,892.0,89.0,4.4,29.0,691.0,631.1,477.8
2016,8,3,15,45,879.0,86.0,4.35,28.5,645.0,576.36,436.92
2016,8,3,16,0,866.0,83.0,4.3,28.0,599.0,520.6,393.9
2016,8,3,16,15,846.0,80.0,4.2,27.0,548.5,460.99,347.15
2016,8,3,16,30,826.0,77.0,4.1,26.0,498.0,401.21,298.54
2016,8,3,16,45,800.0,73.5,4.05,25.0,445.5,339.52,247.0
2016,8,3,17,0,774.0,70.0,4.0,24.0,393.0,279.53,195.63
2016,8,3,17,15,737.0,65.5,3.85,23.0,340.0,218.3,143.54
2016,8,3,17,30,700.0,61.0,3.7,22.0,287.0,160.76,96.41
2016,8,3,17,45,645.5,55.5,3.6,21.0,234.5,104.8,56.64
2016,8,3,18,0,591.0,50.0,3.5,20.0,182.0,52.03,29.75
2016,8,3,18,15,506.5,42.0,3.35,19.0,134.5,33.96,23.81
2016,8,3,18,30,422.0,34.0,3.2,18.0,87.0,27.89,18.0
2016,8,3,18,45,279.0,23.0,3.1,17.5,51.0,18.95,7.07
2016,8,3,19,0,136.0,12.0,3.0,17.0,15.0,10.24,0.0
2016,8,3,19,15,68.0,6.0,2.95,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,87.0,7.5,2.35,12.5,10.5,6.4,0.0
2016,8,4,5,30,174.0,15.0,2.5,13.0,21.0,12.8,0.0
2016,8,4,5,45,306.0,26.0,2.7,13.5,58.5,21.39,11.04
2016,8,4,6,0,438.0,37.0,2.9,14.0,96.0,30.25,20.65
2016,8,4,6,15,517.0,44.5,2.9,14.5,144.0,35.83,26.08
2016,8,4,6,30,596.0,52.0,2.9,15.0,192.0,65.33,35.71
2016,8,4,6,45,374.5,90.5,2.9,16.0,186.0,112.23,73.62
2016,8,4,7,0,153.0,129.0,2.9,17.0,180.0,130.55,97.53
2016,8,4,7,15,130.5,152.5,2.9,17.5,201.0,156.26,120.07
2016,8,4,7,30,108.0,176.0,2.9,18.0,222.0,179.46,140.16
2016,8,4,7,45,178.0,195.5,2.95,18.5,283.0,229.18,179.14
2016,8,4,8,0,248.0,215.0,3.0,19.0,344.0,291.42,228.25
2016,8,4,8,15,556.5,149.0,3.05,19.5,475.0,404.08,315.5
2016,8,4,8,30,865.0,83.0,3.1,20.0,606.0,533.75,415.89
2016,8,4,8,45,880.0,85.0,3.15,21.0,652.0,589.28,458.03
2016,8,4,9,0,895.0,87.0,3.2,22.0,698.0,643.93,498.32
2016,8,4,9,15,905.5,88.5,3.25,22.5,738.5,693.94,534.89
2016,8,4,9,30,916.0,90.0,3.3,23.0,779.0,742.1,569.12
2016,8,4,9,45,922.0,92.5,3.4,23.5,814.0,785.78,598.03
2016,8,4,10,0,928.0,95.0,3.5,24.0,849.0,826.77,624.55
2016,8,4,10,15,933.5,96.0,3.55,24.0,877.5,863.01,648.56
2016,8,4,10,30,939.0,97.0,3.6,24.0,906.0,896.14,670.37
2016,8,4,10,45,943.0,98.0,3.65,24.5,927.5,924.71,687.69
2016,8,4,11,0,947.0,99.0,3.7,25.0,949.0,949.79,702.63
2016,8,4,11,15,949.0,99.5,3.75,25.0,963.0,968.96,715.02
2016,8,4,11,30,951.0,100.0,3.8,25.0,977.0,984.37,725.03
2016,8,4,11,45,951.0,101.0,3.85,25.5,983.5,994.57,730.27
2016,8,4,12,0,951.0,102.0,3.9,26.0,990.0,1000.87,733.07
2016,8,4,12,15,950.5,102.0,3.95,26.0,989.0,1001.83,733.93
2016,8,4,12,30,950.0,102.0,4.0,26.0,988.0,998.88,732.36
2016,8,4,12,45,941.0,106.0,4.1,26.0,977.5,987.98,725.97
2016,8,4,13,0,932.0,110.0,4.2,26.0,967.0,973.37,717.22
2016,8,4,13,15,929.0,109.0,4.3,25.5,951.0,955.84,707.97
2016,8,4,13,30,926.0,108.0,4.4,25.0,935.0,934.67,696.24
2016,8,4,13,45,921.5,107.0,4.5,25.0,912.0,908.66,679.77
2016,8,4,14,0,917.0,106.0,4.6,25.0,889.0,879.3,661.27
2016,8,4,14,15,910.0,104.5,4.6,24.5,859.0,844.23,639.31
2016,8,4,14,30,903.0,103.0,4.6,24.0,829.0,806.28,615.12
2016,8,4,14,45,894.5,100.5,4.6,23.5,793.0,763.57,587.24
2016,8,4,15,0,886.0,98.0,4.6,23.0,757.0,718.5,556.19
2016,8,4,15,15,874.5,96.0,4.55,22.5,715.5,669.83,520.71
2016,8,4,15,30,863.0,94.0,4.5,22.0,674.0,619.53,483.03
2016,8,4,15,45,848.0,91.0,4.45,22.0,628.0,564.99,440.14
2016,8,4,16,0,833.0,88.0,4.4,22.0,582.0,510.72,396.27
2016,8,4,16,15,813.0,84.5,4.35,21.0,532.5,451.58,348.81
2016,8,4,16,30,793.0,81.0,4.3,20.0,483.0,392.9,299.97
2016,8,4,16,45,767.0,77.0,4.25,19.5,431.5,332.49,247.81
2016,8,4,17,0,741.0,73.0,4.2,19.0,380.0,273.86,196.15
2016,8,4,17,15,703.5,68.0,4.1,18.5,328.0,213.94,143.99
2016,8,4,17,30,666.0,63.0,4.0,18.0,276.0,155.14,94.84
2016,8,4,17,45,612.5,57.0,3.9,17.5,225.0,100.55,55.15
2016,8,4,18,0,559.0,51.0,3.8,17.0,174.0,52.29,30.7
2016,8,4,18,15,475.5,42.5,3.65,16.0,127.5,34.29,24.39
2016,8,4,18,30,392.0,34.0,3.5,15.0,81.0,27.86,18.16
2016,8,4,18,45,252.5,22.0,3.4,14.5,47.0,18.07,5.83
2016,8,4,19,0,113.0,10.0,3.3,14.0,13.0,8.54,0.0
2016,8,4,19,15,56.5,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,70.0,7.0,2.7,12.5,9.5,0.0,0.0
2016,8,5,5,30,140.0,14.0,2.8,13.0,19.0,11.95,0.0
2016,8,5,5,45,274.5,26.0,2.9,13.5,56.0,21.38,10.71
2016,8,5,6,0,409.0,38.0,3.0,14.0,93.0,31.07,21.3
2016,8,5,6,15,490.5,46.5,3.0,14.5,141.0,37.4,27.44
2016,8,5,6,30,572.0,55.0,3.0,15.0,189.0,67.62,37.89
2016,8,5,6,45,286.0,77.0,3.0,15.5,144.0,92.93,61.23
2016,8,5,7,0,0.0,99.0,3.0,16.0,99.0,80.85,63.05
2016,8,5,7,15,7.5,124.0,2.9,16.5,127.5,103.23,81.26
2016,8,5,7,30,15.0,149.0,2.8,17.0,156.0,126.86,100.25
2016,8,5,7,45,29.0,176.5,2.75,17.5,191.0,158.27,125.29
2016,8,5,8,0,43.0,204.0,2.7,18.0,226.0,190.23,150.52
2016,8,5,8,15,78.0,235.5,2.65,18.5,281.0,237.29,187.45
2016,8,5,8,30,113.0,267.0,2.6,19.0,336.0,294.7,232.02
2016,8,5,8,45,500.0,179.5,2.55,19.5,516.0,460.52,361.84
2016,8,5,9,0,887.0,92.0,2.5,20.0,696.0,645.62,501.64
2016,8,5,9,15,898.0,94.0,2.45,20.5,737.5,696.17,536.98
2016,8,5,9,30,909.0,96.0,2.4,21.0,779.0,744.93,570.81
2016,8,5,9,45,911.0,102.0,2.4,22.0,813.0,788.76,597.99
2016,8,5,10,0,913.0,108.0,2.4,23.0,847.0,829.61,622.29
2016,8,5,10,15,919.5,109.5,2.45,23.5,876.5,866.7,645.27
2016,8,5,10,30,926.0,111.0,2.5,24.0,906.0,900.78,666.04
2016,8,5,10,45,932.0,111.0,2.55,24.5,928.5,929.82,683.34
2016,8,5,11,0,938.0,111.0,2.6,25.0,951.0,955.5,698.39
2016,8,5,11,15,941.0,111.5,2.65,25.5,966.5,975.41,709.69
2016,8,5,11,30,944.0,112.0,2.7,26.0,982.0,991.62,718.65
2016,8,5,11,45,946.5,112.0,2.75,26.5,989.5,1003.11,724.65
2016,8,5,12,0,949.0,112.0,2.8,27.0,997.0,1010.75,728.3
2016,8,5,12,15,949.0,112.0,2.9,27.5,996.5,1012.14,728.52
2016,8,5,12,30,949.0,112.0,3.0,28.0,996.0,1009.63,726.39
2016,8,5,12,45,948.5,111.0,3.1,28.5,988.0,1001.8,720.95
2016,8,5,13,0,948.0,110.0,3.2,29.0,980.0,990.08,713.13
2016,8,5,13,15,945.0,109.0,3.3,29.0,963.5,972.24,702.84
2016,8,5,13,30,942.0,108.0,3.4,29.0,947.0,950.71,690.17
2016,8,5,13,45,937.0,107.0,3.5,29.0,923.5,923.82,673.96
2016,8,5,14,0,932.0,106.0,3.6,29.0,900.0,893.55,655.41
2016,8,5,14,15,925.0,104.5,3.65,28.5,869.5,857.94,634.13
2016,8,5,14,30,918.0,103.0,3.7,28.0,839.0,819.39,610.59
2016,8,5,14,45,908.5,101.5,3.8,28.0,802.5,776.25,582.59
2016,8,5,15,0,899.0,100.0,3.9,28.0,766.0,730.77,551.57
2016,8,5,15,15,886.5,97.5,3.9,27.5,723.5,680.29,516.12
2016,8,5,15,30,874.0,95.0,3.9,27.0,681.0,628.25,478.47
2016,8,5,15,45,857.5,92.5,3.95,26.5,634.0,572.69,437.11
2016,8,5,16,0,841.0,90.0,4.0,26.0,587.0,517.64,394.64
2016,8,5,16,15,819.5,87.0,3.95,25.0,536.5,457.75,347.58
2016,8,5,16,30,798.0,84.0,3.9,24.0,486.0,398.44,299.23
2016,8,5,16,45,766.5,80.5,3.85,23.5,433.0,336.23,246.74
2016,8,5,17,0,735.0,77.0,3.8,23.0,380.0,276.42,195.25
2016,8,5,17,15,695.0,72.0,3.65,22.0,327.0,213.73,142.14
2016,8,5,17,30,655.0,67.0,3.5,21.0,274.0,157.3,95.92
2016,8,5,17,45,590.5,61.0,3.4,20.5,222.0,102.26,56.68
2016,8,5,18,0,526.0,55.0,3.3,20.0,170.0,54.98,32.92
2016,8,5,18,15,437.0,45.5,3.15,19.0,123.5,36.72,26.12
2016,8,5,18,30,348.0,36.0,3.0,18.0,77.0,29.56,19.24
2016,8,5,18,45,206.0,22.5,2.9,17.0,44.0,18.51,4.94
2016,8,5,19,0,64.0,9.0,2.8,16.0,11.0,7.68,0.0
2016,8,5,19,15,32.0,4.5,2.7,15.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,46.5,7.0,2.75,12.5,8.5,0.0,0.0
2016,8,6,5,30,93.0,14.0,2.8,13.0,17.0,11.95,0.0
2016,8,6,5,45,226.0,27.5,2.85,13.5,52.5,22.68,11.3
2016,8,6,6,0,359.0,41.0,2.9,14.0,88.0,33.59,23.43
2016,8,6,6,15,443.0,50.5,2.9,14.5,135.0,40.59,30.22
2016,8,6,6,30,527.0,60.0,2.9,15.0,182.0,70.68,41.26
2016,8,6,6,45,263.5,80.0,2.9,15.5,141.0,93.44,62.56
2016,8,6,7,0,0.0,100.0,2.9,16.0,100.0,81.64,63.71
2016,8,6,7,15,14.5,128.5,2.9,16.5,135.0,108.47,85.38
2016,8,6,7,30,29.0,157.0,2.9,17.0,170.0,139.09,109.98
2016,8,6,7,45,39.0,181.5,2.9,17.5,200.5,166.15,131.57
2016,8,6,8,0,49.0,206.0,2.9,18.0,231.0,194.66,154.11
2016,8,6,8,15,133.0,235.0,2.95,18.5,313.0,268.29,212.12
2016,8,6,8,30,217.0,264.0,3.0,19.0,395.0,346.76,273.28
2016,8,6,8,45,538.0,183.0,3.05,20.0,540.0,486.75,381.9
2016,8,6,9,0,859.0,102.0,3.1,21.0,685.0,639.6,497.32
2016,8,6,9,15,871.0,104.5,3.15,21.5,726.0,690.12,533.64
2016,8,6,9,30,883.0,107.0,3.2,22.0,767.0,739.0,568.38
2016,8,6,9,45,895.0,107.0,3.25,23.0,803.5,783.59,597.08
2016,8,6,10,0,907.0,107.0,3.3,24.0,840.0,826.0,623.13
2016,8,6,10,15,913.5,108.5,3.4,24.0,869.0,862.93,647.82
2016,8,6,10,30,920.0,110.0,3.5,24.0,898.0,896.87,670.41
2016,8,6,10,45,924.0,111.0,3.6,24.5,920.0,924.98,687.7
2016,8,6,11,0,928.0,112.0,3.7,25.0,942.0,949.66,702.67
2016,8,6,11,15,930.5,113.0,3.75,25.0,956.5,969.43,715.46
2016,8,6,11,30,933.0,114.0,3.8,25.0,971.0,985.51,725.91
2016,8,6,11,45,933.5,114.5,3.9,25.5,978.0,995.47,731.31
2016,8,6,12,0,934.0,115.0,4.0,26.0,985.0,1001.61,734.31
2016,8,6,12,15,934.0,115.0,4.05,26.0,984.0,1002.96,735.41
2016,8,6,12,30,934.0,115.0,4.1,26.0,983.0,1000.45,734.13
2016,8,6,12,45,924.0,119.5,4.2,26.5,972.5,989.02,725.93
2016,8,6,13,0,914.0,124.0,4.3,27.0,962.0,973.95,715.46
2016,8,6,13,15,910.5,123.5,4.3,26.5,945.5,956.6,705.83
2016,8,6,13,30,907.0,123.0,4.3,26.0,929.0,935.69,693.83
2016,8,6,13,45,902.0,121.5,4.35,26.0,906.0,909.07,676.86
2016,8,6,14,0,897.0,120.0,4.4,26.0,883.0,879.19,657.64
2016,8,6,14,15,889.5,118.5,4.45,25.5,852.5,844.15,636.03
2016,8,6,14,30,882.0,117.0,4.5,25.0,822.0,806.31,612.26
2016,8,6,14,45,873.0,114.5,4.55,25.0,786.0,763.83,583.82
2016,8,6,15,0,864.0,112.0,4.6,25.0,750.0,719.07,552.01
2016,8,6,15,15,851.5,109.5,4.6,24.5,708.5,674.0,519.63
2016,8,6,15,30,839.0,107.0,4.6,24.0,667.0,622.61,481.74
2016,8,6,15,45,824.0,103.0,4.6,23.5,621.0,567.19,439.68
2016,8,6,16,0,809.0,99.0,4.6,23.0,575.0,511.14,395.74
2016,8,6,16,15,787.5,95.5,4.55,22.0,525.5,452.29,348.77
2016,8,6,16,30,766.0,92.0,4.5,21.0,476.0,394.1,300.63
2016,8,6,16,45,740.0,86.5,4.5,20.5,424.5,333.54,248.74
2016,8,6,17,0,714.0,81.0,4.5,20.0,373.0,272.66,195.65
2016,8,6,17,15,674.0,75.5,4.4,19.0,320.5,212.79,144.15
2016,8,6,17,30,634.0,70.0,4.3,18.0,268.0,157.08,97.91
2016,8,6,17,45,577.5,62.5,4.2,17.5,217.5,102.65,58.2
2016,8,6,18,0,521.0,55.0,4.1,17.0,167.0,55.06,33.41
2016,8,6,18,15,430.5,45.0,3.95,16.0,120.5,36.36,26.12
2016,8,6,18,30,340.0,35.0,3.8,15.0,74.0,28.74,18.7
2016,8,6,18,45,170.0,17.5,3.65,14.5,37.0,14.09,1.44
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,72.0,6.5,3.25,11.5,8.5,0.0,0.0
2016,8,7,5,30,144.0,13.0,3.3,12.0,17.0,11.1,0.0
2016,8,7,5,45,288.0,24.0,3.4,12.5,54.0,19.76,8.74
2016,8,7,6,0,432.0,35.0,3.5,13.0,91.0,28.68,19.23
2016,8,7,6,15,515.0,43.0,3.5,13.5,139.5,34.74,25.15
2016,8,7,6,30,598.0,51.0,3.5,14.0,188.0,67.24,36.35
2016,8,7,6,45,652.5,56.5,3.5,14.5,240.5,121.57,69.87
2016,8,7,7,0,707.0,62.0,3.5,15.0,293.0,179.26,114.85
2016,8,7,7,15,743.0,66.5,3.45,15.5,346.5,237.85,165.62
2016,8,7,7,30,779.0,71.0,3.4,16.0,400.0,299.93,220.56
2016,8,7,7,45,806.5,74.0,3.4,17.0,452.5,360.76,273.85
2016,8,7,8,0,834.0,77.0,3.4,18.0,505.0,423.37,327.08
2016,8,7,8,15,853.0,80.0,3.35,18.5,555.0,482.95,376.83
2016,8,7,8,30,872.0,83.0,3.3,19.0,605.0,542.52,424.8
2016,8,7,8,45,888.0,84.5,3.3,20.0,651.5,598.73,467.82
2016,8,7,9,0,904.0,86.0,3.3,21.0,698.0,654.13,508.6
2016,8,7,9,15,915.0,88.0,3.3,21.5,740.0,705.57,546.04
2016,8,7,9,30,926.0,90.0,3.3,22.0,782.0,755.16,580.94
2016,8,7,9,45,930.0,94.0,3.3,23.0,817.0,799.34,608.31
2016,8,7,10,0,934.0,98.0,3.3,24.0,852.0,840.64,633.18
2016,8,7,10,15,940.5,99.5,3.3,24.5,881.5,878.49,656.54
2016,8,7,10,30,947.0,101.0,3.3,25.0,911.0,913.26,677.57
2016,8,7,10,45,952.5,101.0,3.35,25.5,933.5,942.42,695.02
2016,8,7,11,0,958.0,101.0,3.4,26.0,956.0,968.12,710.14
2016,8,7,11,15,961.0,102.0,3.45,26.5,971.0,988.9,722.01
2016,8,7,11,30,964.0,103.0,3.5,27.0,986.0,1005.88,731.44
2016,8,7,11,45,966.0,102.5,3.55,27.5,994.0,1016.58,736.88
2016,8,7,12,0,968.0,102.0,3.6,28.0,1002.0,1023.33,739.89
2016,8,7,12,15,968.0,102.0,3.6,28.0,1001.5,1024.69,740.68
2016,8,7,12,30,968.0,102.0,3.6,28.0,1001.0,1022.04,739.04
2016,8,7,12,45,968.5,101.0,3.65,28.0,993.0,1014.9,734.98
2016,8,7,13,0,969.0,100.0,3.7,28.0,985.0,1003.75,728.46
2016,8,7,13,15,966.0,99.0,3.7,28.0,969.0,985.45,717.04
2016,8,7,13,30,963.0,98.0,3.7,28.0,953.0,963.35,703.23
2016,8,7,13,45,960.0,96.5,3.75,28.0,930.0,937.07,686.99
2016,8,7,14,0,957.0,95.0,3.8,28.0,907.0,907.2,668.32
2016,8,7,14,15,951.0,93.5,3.8,27.5,876.5,871.45,646.64
2016,8,7,14,30,945.0,92.0,3.8,27.0,846.0,832.61,622.63
2016,8,7,14,45,937.5,90.0,3.8,27.0,809.5,789.26,594.04
2016,8,7,15,0,930.0,88.0,3.8,27.0,773.0,743.35,562.91
2016,8,7,15,15,919.0,86.0,3.75,26.5,730.5,692.8,527.23
2016,8,7,15,30,908.0,84.0,3.7,26.0,688.0,640.46,489.18
2016,8,7,15,45,893.5,81.5,3.65,26.0,641.0,584.18,446.13
2016,8,7,16,0,879.0,79.0,3.6,26.0,594.0,527.01,401.14
2016,8,7,16,15,859.5,76.5,3.5,25.0,543.5,467.0,353.95
2016,8,7,16,30,840.0,74.0,3.4,24.0,493.0,406.86,304.84
2016,8,7,16,45,813.5,70.5,3.35,23.5,439.5,343.8,251.47
2016,8,7,17,0,787.0,67.0,3.3,23.0,386.0,282.5,198.4
2016,8,7,17,15,749.5,62.5,3.15,22.0,332.5,220.01,145.03
2016,8,7,17,30,712.0,58.0,3.0,21.0,279.0,161.28,96.64
2016,8,7,17,45,655.5,52.5,2.9,20.5,226.0,104.04,55.55
2016,8,7,18,0,599.0,47.0,2.8,20.0,173.0,53.62,30.64
2016,8,7,18,15,508.5,39.0,2.6,19.0,125.5,31.74,21.76
2016,8,7,18,30,418.0,31.0,2.4,18.0,78.0,25.57,15.68
2016,8,7,18,45,209.0,15.5,2.25,17.0,39.0,12.5,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,67.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,8,8,5,30,135.0,12.0,2.3,13.0,16.0,10.24,0.0
2016,8,8,5,45,278.0,23.0,2.55,13.5,51.5,18.91,7.6
2016,8,8,6,0,421.0,34.0,2.8,14.0,87.0,27.84,18.37
2016,8,8,6,15,503.5,41.5,2.75,14.5,134.5,33.49,23.93
2016,8,8,6,30,586.0,49.0,2.7,15.0,182.0,65.98,35.07
2016,8,8,6,45,637.5,55.0,2.65,16.0,233.5,119.64,68.35
2016,8,8,7,0,689.0,61.0,2.6,17.0,285.0,176.45,112.36
2016,8,8,7,15,725.0,65.5,2.55,17.5,337.5,234.03,161.79
2016,8,8,7,30,761.0,70.0,2.5,18.0,390.0,295.13,215.22
2016,8,8,7,45,786.5,74.0,2.5,19.0,441.5,355.22,267.17
2016,8,8,8,0,812.0,78.0,2.5,20.0,493.0,416.92,318.83
2016,8,8,8,15,831.5,80.5,2.5,20.5,542.5,475.61,367.11
2016,8,8,8,30,851.0,83.0,2.5,21.0,592.0,533.32,412.96
2016,8,8,8,45,866.0,85.5,2.55,22.0,637.5,588.93,454.92
2016,8,8,9,0,881.0,88.0,2.6,23.0,683.0,643.68,494.69
2016,8,8,9,15,892.0,90.0,2.65,23.5,724.5,694.12,531.0
2016,8,8,9,30,903.0,92.0,2.7,24.0,766.0,742.78,564.97
2016,8,8,9,45,915.5,91.5,2.8,25.0,802.0,788.07,593.28
2016,8,8,10,0,928.0,91.0,2.9,26.0,838.0,831.15,619.63
2016,8,8,10,15,934.5,92.5,2.95,26.5,867.5,868.83,642.88
2016,8,8,10,30,941.0,94.0,3.0,27.0,897.0,903.45,663.91
2016,8,8,10,45,944.5,95.5,3.15,27.5,919.0,932.2,681.61
2016,8,8,11,0,948.0,97.0,3.3,28.0,941.0,957.41,696.99
2016,8,8,11,15,951.0,97.5,3.4,28.0,956.5,977.52,710.11
2016,8,8,11,30,954.0,98.0,3.5,28.0,972.0,993.87,720.9
2016,8,8,11,45,954.0,99.5,3.65,28.5,978.5,1004.53,727.01
2016,8,8,12,0,954.0,101.0,3.8,29.0,985.0,1011.26,730.68
2016,8,8,12,15,954.0,101.0,3.9,29.0,985.0,1012.57,732.08
2016,8,8,12,30,954.0,101.0,4.0,29.0,985.0,1009.92,731.07
2016,8,8,12,45,952.0,101.0,4.15,29.5,976.5,1001.45,725.22
2016,8,8,13,0,950.0,101.0,4.3,30.0,968.0,989.1,716.93
2016,8,8,13,15,947.0,100.5,4.35,29.5,952.0,971.5,707.6
2016,8,8,13,30,944.0,100.0,4.4,29.0,936.0,950.19,695.83
2016,8,8,13,45,940.0,98.5,4.45,29.0,912.5,923.4,679.0
2016,8,8,14,0,936.0,97.0,4.5,29.0,889.0,893.14,659.82
2016,8,8,14,15,930.0,96.0,4.5,28.5,859.0,858.44,638.6
2016,8,8,14,30,924.0,95.0,4.5,28.0,829.0,820.72,615.1
2016,8,8,14,45,916.5,92.5,4.55,28.0,793.0,777.58,586.54
2016,8,8,15,0,909.0,90.0,4.6,28.0,757.0,731.93,555.53
2016,8,8,15,15,897.5,88.0,4.55,27.5,715.0,681.87,519.91
2016,8,8,15,30,886.0,86.0,4.5,27.0,673.0,630.13,482.04
2016,8,8,15,45,872.5,83.0,4.45,26.5,626.5,574.9,440.42
2016,8,8,16,0,859.0,80.0,4.4,26.0,580.0,518.74,396.71
2016,8,8,16,15,839.0,77.0,4.3,25.0,530.0,459.0,349.44
2016,8,8,16,30,819.0,74.0,4.2,24.0,480.0,399.29,300.42
2016,8,8,16,45,794.5,70.0,4.1,23.5,428.0,337.55,247.78
2016,8,8,17,0,770.0,66.0,4.0,23.0,376.0,277.38,195.36
2016,8,8,17,15,732.0,61.5,3.9,22.0,323.0,215.73,142.57
2016,8,8,17,30,694.0,57.0,3.8,21.0,270.0,157.94,94.82
2016,8,8,17,45,640.0,51.0,3.7,20.5,218.5,101.54,54.08
2016,8,8,18,0,586.0,45.0,3.6,20.0,167.0,51.64,29.13
2016,8,8,18,15,495.0,37.5,3.5,19.0,120.0,30.49,20.64
2016,8,8,18,30,404.0,30.0,3.4,18.0,73.0,24.73,14.83
2016,8,8,18,45,202.0,15.0,3.35,17.0,36.5,12.11,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,76.5,5.5,2.95,12.5,7.5,0.0,0.0
2016,8,9,5,30,153.0,11.0,3.0,13.0,15.0,9.39,0.0
2016,8,9,5,45,299.5,21.5,3.1,13.5,51.0,17.68,6.2
2016,8,9,6,0,446.0,32.0,3.2,14.0,87.0,26.27,16.95
2016,8,9,6,15,527.5,39.0,3.1,14.5,134.5,34.39,24.69
2016,8,9,6,30,609.0,46.0,3.0,15.0,182.0,68.32,36.06
2016,8,9,6,45,450.0,79.5,2.95,16.0,194.0,115.58,72.87
2016,8,9,7,0,291.0,113.0,2.9,17.0,206.0,145.23,103.84
2016,8,9,7,15,534.0,89.0,2.75,17.5,298.0,209.04,148.75
2016,8,9,7,30,777.0,65.0,2.6,18.0,390.0,296.66,216.41
2016,8,9,7,45,801.5,68.5,2.5,18.5,441.5,356.89,268.99
2016,8,9,8,0,826.0,72.0,2.4,19.0,493.0,418.73,321.41
2016,8,9,8,15,845.0,75.0,2.25,19.5,542.5,477.85,369.82
2016,8,9,8,30,864.0,78.0,2.1,20.0,592.0,537.12,416.31
2016,8,9,8,45,879.5,79.5,1.95,21.0,638.0,592.74,457.29
2016,8,9,9,0,895.0,81.0,1.8,22.0,684.0,647.52,495.68
2016,8,9,9,15,906.0,82.5,1.75,22.5,725.0,698.14,531.03
2016,8,9,9,30,917.0,84.0,1.7,23.0,766.0,746.93,563.43
2016,8,9,9,45,926.5,84.5,1.65,24.0,801.5,791.51,589.55
2016,8,9,10,0,936.0,85.0,1.6,25.0,837.0,833.64,613.4
2016,8,9,10,15,942.0,86.5,1.6,25.5,866.5,871.2,635.49
2016,8,9,10,30,948.0,88.0,1.6,26.0,896.0,905.64,655.33
2016,8,9,10,45,953.0,88.0,1.6,27.0,918.0,934.4,670.02
2016,8,9,11,0,958.0,88.0,1.6,28.0,940.0,959.67,682.37
2016,8,9,11,15,961.0,88.5,1.65,28.5,955.0,979.96,693.58
2016,8,9,11,30,964.0,89.0,1.7,29.0,970.0,996.44,702.5
2016,8,9,11,45,965.5,89.0,1.8,30.0,977.0,1007.12,707.15
2016,8,9,12,0,967.0,89.0,1.9,31.0,984.0,1013.84,709.44
2016,8,9,12,15,967.0,89.0,2.05,31.0,983.5,1015.12,711.94
2016,8,9,12,30,967.0,89.0,2.2,31.0,983.0,1012.39,712.03
2016,8,9,12,45,958.0,94.0,2.35,31.5,972.5,1002.18,706.07
2016,8,9,13,0,949.0,99.0,2.5,32.0,962.0,988.15,697.75
2016,8,9,13,15,946.0,98.0,2.65,32.0,946.0,970.01,688.22
2016,8,9,13,30,943.0,97.0,2.8,32.0,930.0,948.14,676.24
2016,8,9,13,45,937.5,96.5,3.0,32.0,906.5,920.96,661.08
2016,8,9,14,0,932.0,96.0,3.2,32.0,883.0,890.41,643.48
2016,8,9,14,15,925.5,95.0,3.3,32.0,852.5,855.34,622.04
2016,8,9,14,30,919.0,94.0,3.4,32.0,822.0,817.29,598.38
2016,8,9,14,45,908.5,93.0,3.5,32.0,785.0,773.49,570.54
2016,8,9,15,0,898.0,92.0,3.6,32.0,748.0,727.44,540.24
2016,8,9,15,15,886.0,89.5,3.65,31.5,706.0,676.94,505.66
2016,8,9,15,30,874.0,87.0,3.7,31.0,664.0,624.84,468.81
2016,8,9,15,45,857.0,85.5,3.75,30.5,617.0,569.59,428.37
2016,8,9,16,0,840.0,84.0,3.8,30.0,570.0,513.78,386.06
2016,8,9,16,15,819.0,80.5,3.75,29.0,520.5,454.46,340.17
2016,8,9,16,30,798.0,77.0,3.7,28.0,471.0,394.56,292.1
2016,8,9,16,45,768.0,74.0,3.7,27.5,418.5,333.0,240.84
2016,8,9,17,0,738.0,71.0,3.7,27.0,366.0,273.67,190.33
2016,8,9,17,15,699.0,66.0,3.55,26.0,313.5,213.15,139.5
2016,8,9,17,30,660.0,61.0,3.4,25.0,261.0,154.13,91.66
2016,8,9,17,45,599.0,55.0,3.25,24.5,210.0,98.85,52.52
2016,8,9,18,0,538.0,49.0,3.1,24.0,159.0,50.91,28.63
2016,8,9,18,15,444.5,40.0,2.95,23.0,113.0,32.44,21.86
2016,8,9,18,30,351.0,31.0,2.8,22.0,67.0,25.54,15.02
2016,8,9,18,45,175.5,15.5,2.65,21.0,33.5,12.55,0.0
2016,8,9,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,34.5,4.5,2.4,13.5,5.5,0.0,0.0
2016,8,10,5,30,69.0,9.0,2.6,14.0,11.0,7.68,0.0
2016,8,10,5,45,191.0,23.0,2.8,14.5,43.0,18.84,6.23
2016,8,10,6,0,313.0,37.0,3.0,15.0,75.0,30.21,20.18
2016,8,10,6,15,398.5,48.0,2.95,15.5,120.5,38.55,28.19
2016,8,10,6,30,484.0,59.0,2.9,16.0,166.0,71.35,41.48
2016,8,10,6,45,536.0,68.0,2.9,17.0,215.5,118.95,71.64
2016,8,10,7,0,588.0,77.0,2.9,18.0,265.0,172.86,113.5
2016,8,10,7,15,629.0,83.5,2.85,18.5,317.0,227.97,160.2
2016,8,10,7,30,670.0,90.0,2.8,19.0,369.0,287.38,211.38
2016,8,10,7,45,698.5,96.0,2.8,19.5,420.0,345.81,261.72
2016,8,10,8,0,727.0,102.0,2.8,20.0,471.0,406.39,312.56
2016,8,10,8,15,750.5,106.0,2.75,20.5,520.0,465.29,360.54
2016,8,10,8,30,774.0,110.0,2.7,21.0,569.0,523.92,406.7
2016,8,10,8,45,790.5,114.0,2.65,22.0,614.5,579.04,447.8
2016,8,10,9,0,807.0,118.0,2.6,23.0,660.0,633.66,486.92
2016,8,10,9,15,821.0,121.0,2.6,24.0,701.5,684.83,522.35
2016,8,10,9,30,835.0,124.0,2.6,25.0,743.0,734.66,555.65
2016,8,10,9,45,859.0,119.5,2.6,26.0,782.5,776.54,582.07
2016,8,10,10,0,883.0,115.0,2.6,27.0,822.0,823.13,610.1
