Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,15,890.5,116.5,2.6,27.5,851.5,860.22,632.42
2016,8,10,10,30,898.0,118.0,2.6,28.0,881.0,894.44,652.65
2016,8,10,10,45,904.0,119.0,2.65,28.5,904.0,923.81,669.94
2016,8,10,11,0,910.0,120.0,2.7,29.0,927.0,949.9,685.04
2016,8,10,11,15,913.5,120.5,2.75,29.5,942.5,969.78,696.14
2016,8,10,11,30,917.0,121.0,2.8,30.0,958.0,986.04,704.99
2016,8,10,11,45,920.0,121.0,2.9,30.5,965.5,997.66,711.39
2016,8,10,12,0,923.0,121.0,3.0,31.0,973.0,1005.51,715.51
2016,8,10,12,15,923.0,121.0,3.05,31.0,972.5,1006.7,716.57
2016,8,10,12,30,923.0,121.0,3.1,31.0,972.0,1004.05,715.36
2016,8,10,12,45,920.5,121.0,3.2,31.5,963.5,995.21,709.29
2016,8,10,13,0,918.0,121.0,3.3,32.0,955.0,982.62,700.94
2016,8,10,13,15,914.5,120.5,3.4,32.0,938.5,964.92,690.81
2016,8,10,13,30,911.0,120.0,3.5,32.0,922.0,943.64,678.39
2016,8,10,13,45,906.5,118.0,3.6,32.0,898.5,916.56,662.15
2016,8,10,14,0,902.0,116.0,3.7,32.0,875.0,886.15,643.65
2016,8,10,14,15,894.5,114.5,3.75,31.5,844.5,850.59,622.59
2016,8,10,14,30,887.0,113.0,3.8,31.0,814.0,812.22,599.37
2016,8,10,14,45,878.0,110.5,3.85,31.0,777.5,769.15,571.45
2016,8,10,15,0,869.0,108.0,3.9,31.0,741.0,723.8,540.6
2016,8,10,15,15,856.0,105.5,3.9,30.5,698.5,673.77,505.91
2016,8,10,15,30,843.0,103.0,3.9,30.0,656.0,625.5,471.37
2016,8,10,15,45,827.0,99.5,3.9,29.5,609.5,569.41,430.12
2016,8,10,16,0,811.0,96.0,3.9,29.0,563.0,512.79,387.09
2016,8,10,16,15,788.5,92.0,3.8,28.0,513.0,452.51,340.39
2016,8,10,16,30,766.0,88.0,3.7,27.0,463.0,393.02,292.59
2016,8,10,16,45,737.0,83.0,3.65,26.5,411.0,331.54,241.37
2016,8,10,17,0,708.0,78.0,3.6,26.0,359.0,270.26,189.35
2016,8,10,17,15,666.0,72.5,3.45,25.0,306.5,209.99,138.83
2016,8,10,17,30,624.0,67.0,3.3,24.0,254.0,154.17,93.6
2016,8,10,17,45,564.0,59.0,3.15,23.0,203.5,99.34,54.57
2016,8,10,18,0,504.0,51.0,3.0,22.0,153.0,51.86,30.11
2016,8,10,18,15,408.5,41.0,2.9,21.0,108.0,33.23,22.69
2016,8,10,18,30,313.0,31.0,2.8,20.0,63.0,25.53,14.96
2016,8,10,18,45,156.5,15.5,2.7,19.5,31.5,12.58,0.0
2016,8,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,26.0,4.0,1.25,12.5,4.5,0.0,0.0
2016,8,11,5,30,52.0,8.0,1.5,13.0,9.0,6.83,0.0
2016,8,11,5,45,167.0,23.0,1.8,13.5,40.5,17.9,4.89
2016,8,11,6,0,282.0,38.0,2.1,14.0,72.0,29.42,19.53
2016,8,11,6,15,367.5,50.0,2.1,14.5,116.5,40.21,29.76
2016,8,11,6,30,453.0,62.0,2.1,15.0,161.0,73.28,43.82
2016,8,11,6,45,509.5,71.5,2.1,16.0,211.0,120.0,73.81
2016,8,11,7,0,566.0,81.0,2.1,17.0,261.0,173.65,115.44
2016,8,11,7,15,608.5,88.5,2.1,18.0,313.0,228.82,161.77
2016,8,11,7,30,651.0,96.0,2.1,19.0,365.0,288.54,212.47
2016,8,11,7,45,681.5,102.0,2.1,20.0,416.5,346.77,261.64
2016,8,11,8,0,712.0,108.0,2.1,21.0,468.0,407.41,311.28
2016,8,11,8,15,736.0,112.5,2.1,21.5,517.0,465.61,358.11
2016,8,11,8,30,760.0,117.0,2.1,22.0,566.0,524.79,404.09
2016,8,11,8,45,778.0,121.0,2.15,23.0,612.0,580.32,445.19
2016,8,11,9,0,796.0,125.0,2.2,24.0,658.0,635.41,484.5
2016,8,11,9,15,810.0,128.0,2.2,24.5,699.5,686.2,520.18
2016,8,11,9,30,824.0,131.0,2.2,25.0,741.0,735.68,553.91
2016,8,11,9,45,848.0,127.0,2.25,26.0,780.5,784.3,585.18
2016,8,11,10,0,872.0,123.0,2.3,27.0,820.0,824.12,608.65
2016,8,11,10,15,880.0,124.5,2.35,27.5,849.5,861.3,631.31
2016,8,11,10,30,888.0,126.0,2.4,28.0,879.0,895.67,651.92
2016,8,11,10,45,894.5,126.5,2.45,29.0,902.0,924.77,667.62
2016,8,11,11,0,901.0,127.0,2.5,30.0,925.0,950.63,681.13
2016,8,11,11,15,904.5,128.0,2.5,30.5,940.0,970.81,691.88
2016,8,11,11,30,908.0,129.0,2.5,31.0,955.0,987.41,700.41
2016,8,11,11,45,911.5,128.5,2.55,31.5,963.0,998.92,706.28
2016,8,11,12,0,915.0,128.0,2.6,32.0,971.0,1006.71,709.94
2016,8,11,12,15,915.5,128.0,2.6,32.0,970.5,1008.32,710.84
2016,8,11,12,30,916.0,128.0,2.6,32.0,970.0,1006.12,709.53
2016,8,11,12,45,905.0,133.5,2.65,32.5,959.0,994.42,701.44
2016,8,11,13,0,894.0,139.0,2.7,33.0,948.0,979.12,691.27
2016,8,11,13,15,890.0,138.0,2.75,33.0,931.5,960.8,680.68
2016,8,11,13,30,886.0,137.0,2.8,33.0,915.0,938.99,667.91
2016,8,11,13,45,884.0,133.5,2.9,33.0,892.5,913.22,652.95
2016,8,11,14,0,882.0,130.0,3.0,33.0,870.0,884.06,635.7
2016,8,11,14,15,874.0,128.0,3.05,32.5,839.0,848.14,614.8
2016,8,11,14,30,866.0,126.0,3.1,32.0,808.0,809.49,591.83
2016,8,11,14,45,858.0,122.5,3.2,32.0,772.0,773.35,569.31
2016,8,11,15,0,850.0,119.0,3.3,32.0,736.0,727.51,538.31
2016,8,11,15,15,836.0,116.0,3.35,31.5,693.5,676.13,503.43
2016,8,11,15,30,822.0,113.0,3.4,31.0,651.0,623.48,466.53
2016,8,11,15,45,806.0,108.5,3.45,31.0,604.5,567.28,424.98
2016,8,11,16,0,790.0,104.0,3.5,31.0,558.0,510.6,381.79
2016,8,11,16,15,766.5,100.0,3.5,30.0,507.5,450.82,336.24
2016,8,11,16,30,743.0,96.0,3.5,29.0,457.0,390.7,288.71
2016,8,11,16,45,713.0,90.0,3.55,28.5,405.0,328.76,237.86
2016,8,11,17,0,683.0,84.0,3.6,28.0,353.0,269.23,187.87
2016,8,11,17,15,638.5,77.5,3.5,26.5,300.5,208.87,138.21
2016,8,11,17,30,594.0,71.0,3.4,25.0,248.0,153.34,93.86
2016,8,11,17,45,531.5,62.5,3.3,24.0,197.5,99.63,55.8
2016,8,11,18,0,469.0,54.0,3.2,23.0,147.0,53.65,31.91
2016,8,11,18,15,372.0,42.5,3.0,22.0,102.5,34.48,23.59
2016,8,11,18,30,275.0,31.0,2.8,21.0,58.0,25.53,14.62
2016,8,11,18,45,137.5,15.5,2.65,20.0,29.0,12.63,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,18.0,2.05,13.5,36.0,14.47,2.08
2016,8,12,6,0,302.0,36.0,2.3,14.0,72.0,29.45,19.48
2016,8,12,6,15,390.0,47.5,2.25,14.5,117.0,38.25,28.0
2016,8,12,6,30,478.0,59.0,2.2,15.0,162.0,72.94,42.51
2016,8,12,6,45,539.0,67.0,2.2,16.0,213.0,120.61,72.97
2016,8,12,7,0,600.0,75.0,2.2,17.0,264.0,175.72,115.79
2016,8,12,7,15,641.5,81.5,2.15,18.0,316.0,231.92,163.3
2016,8,12,7,30,683.0,88.0,2.1,19.0,368.0,292.48,214.97
2016,8,12,7,45,714.5,92.5,2.1,20.0,420.0,351.57,265.05
2016,8,12,8,0,746.0,97.0,2.1,21.0,472.0,414.21,316.4
2016,8,12,8,15,768.5,101.0,2.1,22.0,521.5,472.7,362.89
2016,8,12,8,30,791.0,105.0,2.1,23.0,571.0,531.91,408.09
2016,8,12,8,45,809.0,108.0,2.1,24.0,617.0,587.92,449.2
2016,8,12,9,0,827.0,111.0,2.1,25.0,663.0,643.52,488.43
2016,8,12,9,15,840.0,113.5,2.15,25.5,704.5,694.5,524.29
2016,8,12,9,30,853.0,116.0,2.2,26.0,746.0,744.0,558.14
2016,8,12,9,45,867.5,116.0,2.25,27.0,783.0,783.94,582.63
2016,8,12,10,0,882.0,116.0,2.3,28.0,820.0,827.64,608.67
2016,8,12,10,15,889.5,117.5,2.35,28.5,849.0,864.75,631.13
2016,8,12,10,30,897.0,119.0,2.4,29.0,878.0,898.99,651.53
2016,8,12,10,45,902.0,120.0,2.5,30.0,900.5,927.47,667.16
2016,8,12,11,0,907.0,121.0,2.6,31.0,923.0,952.61,680.57
2016,8,12,11,15,910.0,122.0,2.7,31.0,937.5,972.43,693.34
2016,8,12,11,30,913.0,123.0,2.8,31.0,952.0,988.63,703.92
2016,8,12,11,45,915.0,123.0,2.9,31.5,959.0,999.21,709.63
2016,8,12,12,0,917.0,123.0,3.0,32.0,966.0,1006.02,713.08
2016,8,12,12,15,917.0,123.0,3.1,32.0,965.5,1007.11,714.48
2016,8,12,12,30,917.0,123.0,3.2,32.0,965.0,1004.38,713.6
2016,8,12,12,45,924.0,117.5,3.35,32.5,959.0,999.17,710.18
2016,8,12,13,0,931.0,112.0,3.5,33.0,953.0,989.94,704.28
2016,8,12,13,15,927.5,111.0,3.55,33.0,936.5,971.41,693.26
2016,8,12,13,30,924.0,110.0,3.6,33.0,920.0,949.22,679.98
2016,8,12,13,45,919.0,109.0,3.7,33.0,896.5,922.17,663.83
2016,8,12,14,0,914.0,108.0,3.8,33.0,873.0,891.78,645.4
2016,8,12,14,15,907.0,106.5,3.8,32.5,842.5,856.07,624.11
2016,8,12,14,30,900.0,105.0,3.8,32.0,812.0,817.46,600.65
2016,8,12,14,45,890.5,103.0,3.8,32.0,775.0,773.82,572.3
2016,8,12,15,0,881.0,101.0,3.8,32.0,738.0,727.89,541.41
2016,8,12,15,15,868.5,98.5,3.7,31.5,695.5,677.46,506.36
2016,8,12,15,30,856.0,96.0,3.6,31.0,653.0,625.52,469.24
2016,8,12,15,45,839.5,93.0,3.55,30.5,606.5,571.85,429.81
2016,8,12,16,0,823.0,90.0,3.5,30.0,560.0,514.66,386.53
2016,8,12,16,15,801.0,86.5,3.35,29.5,509.5,454.27,339.26
2016,8,12,16,30,779.0,83.0,3.2,29.0,459.0,394.61,291.01
2016,8,12,16,45,749.0,78.5,3.1,28.5,407.0,332.34,239.61
2016,8,12,17,0,719.0,74.0,3.0,28.0,355.0,272.4,189.03
2016,8,12,17,15,676.5,68.5,2.75,27.0,302.0,209.31,136.65
2016,8,12,17,30,634.0,63.0,2.5,26.0,249.0,152.66,91.09
2016,8,12,17,45,571.0,56.0,2.3,25.0,198.0,97.7,52.43
2016,8,12,18,0,508.0,49.0,2.1,24.0,147.0,50.44,28.6
2016,8,12,18,15,408.0,39.0,1.8,23.0,102.5,31.71,21.1
2016,8,12,18,30,308.0,29.0,1.5,22.0,58.0,23.94,12.99
2016,8,12,18,45,154.0,14.5,1.25,21.5,29.0,11.83,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.5,2.2,15.5,35.0,14.09,0.88
2016,8,13,6,0,314.0,35.0,2.4,16.0,70.0,28.69,18.55
2016,8,13,6,15,403.0,45.5,2.3,16.5,115.5,36.67,26.35
2016,8,13,6,30,492.0,56.0,2.2,17.0,161.0,72.1,40.73
2016,8,13,6,45,551.5,63.5,2.15,18.0,211.5,120.18,71.42
2016,8,13,7,0,611.0,71.0,2.1,19.0,262.0,175.49,114.3
2016,8,13,7,15,652.0,76.5,2.1,20.0,314.0,231.41,161.43
2016,8,13,7,30,693.0,82.0,2.1,21.0,366.0,291.58,212.62
2016,8,13,7,45,724.0,86.5,2.15,22.0,417.5,352.57,263.99
2016,8,13,8,0,755.0,91.0,2.2,23.0,469.0,414.12,314.33
2016,8,13,8,15,777.5,94.5,2.15,24.0,518.5,472.66,360.5
2016,8,13,8,30,800.0,98.0,2.1,25.0,568.0,531.89,405.26
2016,8,13,8,45,818.0,100.5,2.1,26.0,614.0,587.87,446.06
2016,8,13,9,0,836.0,103.0,2.1,27.0,660.0,643.4,484.95
2016,8,13,9,15,849.0,105.5,2.1,28.0,701.0,690.29,516.5
2016,8,13,9,30,862.0,108.0,2.1,29.0,742.0,739.33,548.35
2016,8,13,9,45,883.0,104.0,2.15,30.0,780.5,786.4,576.77
2016,8,13,10,0,904.0,100.0,2.2,31.0,819.0,831.91,603.51
2016,8,13,10,15,911.0,101.5,2.25,31.5,848.5,869.33,625.78
2016,8,13,10,30,918.0,103.0,2.3,32.0,878.0,903.78,645.98
2016,8,13,10,45,923.5,104.0,2.4,33.0,900.5,933.24,661.96
2016,8,13,11,0,929.0,105.0,2.5,34.0,923.0,959.32,675.69
2016,8,13,11,15,932.0,105.5,2.55,34.0,938.0,979.04,687.77
2016,8,13,11,30,935.0,106.0,2.6,34.0,953.0,995.05,697.65
2016,8,13,11,45,936.5,106.5,2.7,34.5,960.0,1005.83,703.41
2016,8,13,12,0,938.0,107.0,2.8,35.0,967.0,1012.73,706.88
2016,8,13,12,15,938.5,107.0,2.9,35.0,966.5,1014.28,708.61
2016,8,13,12,30,939.0,107.0,3.0,35.0,966.0,1011.9,708.04
2016,8,13,12,45,923.0,115.5,3.1,35.5,954.0,998.27,699.1
2016,8,13,13,0,907.0,124.0,3.2,36.0,942.0,980.99,688.01
2016,8,13,13,15,903.5,123.0,3.3,36.0,925.5,962.76,677.79
2016,8,13,13,30,900.0,122.0,3.4,36.0,909.0,940.96,665.29
2016,8,13,13,45,895.5,120.5,3.5,36.0,885.5,914.35,649.66
2016,8,13,14,0,891.0,119.0,3.6,36.0,862.0,884.45,631.83
2016,8,13,14,15,883.5,117.0,3.6,35.5,831.5,848.45,610.65
2016,8,13,14,30,876.0,115.0,3.6,35.0,801.0,809.68,587.4
2016,8,13,14,45,867.0,112.5,3.65,35.0,764.0,766.71,560.09
2016,8,13,15,0,858.0,110.0,3.7,35.0,727.0,721.5,529.97
2016,8,13,15,15,844.0,107.0,3.65,34.5,684.5,674.74,497.97
2016,8,13,15,30,830.0,104.0,3.6,34.0,642.0,621.57,460.67
2016,8,13,15,45,814.5,100.0,3.6,33.5,596.0,565.59,420.34
2016,8,13,16,0,799.0,96.0,3.6,33.0,550.0,509.06,378.21
2016,8,13,16,15,775.0,92.0,3.5,32.5,499.5,448.43,331.45
2016,8,13,16,30,751.0,88.0,3.4,32.0,449.0,388.81,283.95
2016,8,13,16,45,722.0,82.5,3.3,31.5,397.5,327.43,233.87
2016,8,13,17,0,693.0,77.0,3.2,31.0,346.0,266.41,183.13
2016,8,13,17,15,648.5,71.5,3.0,30.0,293.5,206.27,133.81
2016,8,13,17,30,604.0,66.0,2.8,29.0,241.0,150.93,89.92
2016,8,13,17,45,541.5,58.0,2.65,28.0,191.0,96.93,52.26
2016,8,13,18,0,479.0,50.0,2.5,27.0,141.0,50.65,28.77
2016,8,13,18,15,377.0,39.5,2.3,26.0,97.0,32.12,21.07
2016,8,13,18,30,275.0,29.0,2.1,25.0,53.0,23.97,12.38
2016,8,13,18,45,137.5,14.5,1.95,24.0,26.5,12.38,0.0
2016,8,13,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,143.5,17.5,2.1,15.5,33.5,13.66,0.0
2016,8,14,6,0,287.0,35.0,2.2,16.0,67.0,28.69,18.45
2016,8,14,6,15,376.5,46.5,2.2,16.5,111.5,37.49,27.03
2016,8,14,6,30,466.0,58.0,2.2,17.0,156.0,73.4,42.26
2016,8,14,6,45,524.5,67.0,2.2,18.0,206.0,121.17,73.33
2016,8,14,7,0,583.0,76.0,2.2,19.0,256.0,176.12,116.11
2016,8,14,7,15,625.5,82.5,2.2,20.0,308.0,231.79,162.89
2016,8,14,7,30,668.0,89.0,2.2,21.0,360.0,291.96,213.87
2016,8,14,7,45,697.5,94.5,2.25,22.0,411.5,350.6,263.28
2016,8,14,8,0,727.0,100.0,2.3,23.0,463.0,411.49,313.02
2016,8,14,8,15,750.5,104.5,2.3,24.0,512.5,471.05,359.96
2016,8,14,8,30,774.0,109.0,2.3,25.0,562.0,530.52,405.02
2016,8,14,8,45,790.5,113.0,2.3,26.0,607.5,585.94,445.41
2016,8,14,9,0,807.0,117.0,2.3,27.0,653.0,640.84,483.89
2016,8,14,9,15,821.0,120.0,2.3,27.5,694.5,692.25,519.56
2016,8,14,9,30,835.0,123.0,2.3,28.0,736.0,742.3,553.26
2016,8,14,9,45,839.0,129.0,2.35,29.0,770.0,786.04,580.28
2016,8,14,10,0,843.0,135.0,2.4,30.0,804.0,827.16,604.37
2016,8,14,10,15,851.0,136.5,2.45,30.5,833.0,864.34,626.74
2016,8,14,10,30,859.0,138.0,2.5,31.0,862.0,888.57,640.52
2016,8,14,10,45,864.5,140.0,2.55,32.0,884.5,917.48,656.04
2016,8,14,11,0,870.0,142.0,2.6,33.0,907.0,943.19,669.32
2016,8,14,11,15,873.5,143.0,2.65,33.5,922.0,962.79,680.05
2016,8,14,11,30,877.0,144.0,2.7,34.0,937.0,978.9,688.66
2016,8,14,11,45,879.5,144.0,2.8,34.5,944.0,989.57,694.36
2016,8,14,12,0,882.0,144.0,2.9,35.0,951.0,996.6,697.91
2016,8,14,12,15,882.0,144.0,2.95,35.0,950.5,997.56,698.83
2016,8,14,12,30,882.0,144.0,3.0,35.0,950.0,994.82,697.6
2016,8,14,12,45,892.0,136.0,3.05,35.5,944.5,990.43,694.03
2016,8,14,13,0,902.0,128.0,3.1,36.0,939.0,982.03,688.07
2016,8,14,13,15,898.5,127.0,3.15,36.0,922.5,963.79,677.48
2016,8,14,13,30,895.0,126.0,3.2,36.0,906.0,942.01,664.73
2016,8,14,13,45,883.5,128.0,3.3,36.0,880.5,912.6,647.42
2016,8,14,14,0,872.0,130.0,3.4,36.0,855.0,880.27,628.14
2016,8,14,14,15,863.5,128.0,3.45,35.5,824.0,843.95,607.05
2016,8,14,14,30,855.0,126.0,3.5,35.0,793.0,812.51,588.95
2016,8,14,14,45,840.0,125.5,3.55,35.0,755.0,766.82,559.82
2016,8,14,15,0,825.0,125.0,3.6,35.0,717.0,719.39,527.61
2016,8,14,15,15,810.0,122.0,3.6,34.5,674.5,668.09,492.87
2016,8,14,15,30,795.0,119.0,3.6,34.0,632.0,615.68,456.31
2016,8,14,15,45,773.5,115.5,3.65,33.5,584.5,558.31,415.15
2016,8,14,16,0,752.0,112.0,3.7,33.0,537.0,500.85,372.54
2016,8,14,16,15,726.5,107.5,3.65,32.0,487.0,440.97,327.22
2016,8,14,16,30,701.0,103.0,3.6,31.0,437.0,382.38,281.23
2016,8,14,16,45,666.0,97.0,3.6,30.0,385.0,320.8,231.72
2016,8,14,17,0,631.0,91.0,3.6,29.0,333.0,262.33,183.53
2016,8,14,17,15,584.0,83.5,3.45,28.0,281.0,203.37,135.21
2016,8,14,17,30,537.0,76.0,3.3,27.0,229.0,149.68,92.58
2016,8,14,17,45,471.0,66.0,3.2,26.0,180.0,97.74,56.03
2016,8,14,18,0,405.0,56.0,3.1,25.0,131.0,54.12,32.85
2016,8,14,18,15,307.5,42.5,2.95,24.0,89.0,32.81,21.77
2016,8,14,18,30,210.0,29.0,2.8,23.0,47.0,22.53,10.92
2016,8,14,18,45,105.0,14.5,2.65,22.0,23.5,12.38,0.0
2016,8,14,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,16.5,2.75,13.5,35.5,13.35,0.0
2016,8,15,6,0,349.0,33.0,2.9,14.0,71.0,27.18,17.24
2016,8,15,6,15,443.5,42.5,2.85,14.5,117.5,34.44,24.56
2016,8,15,6,30,538.0,52.0,2.8,15.0,164.0,73.37,40.05
2016,8,15,6,45,290.0,84.0,2.75,16.0,146.5,105.61,71.07
2016,8,15,7,0,42.0,116.0,2.7,17.0,129.0,102.97,79.52
2016,8,15,7,15,48.5,137.0,2.65,17.5,155.0,125.95,98.43
2016,8,15,7,30,55.0,158.0,2.6,18.0,181.0,149.93,117.95
2016,8,15,7,45,224.0,167.5,2.55,19.0,277.0,233.46,182.37
2016,8,15,8,0,393.0,177.0,2.5,20.0,373.0,335.84,261.86
2016,8,15,8,15,619.5,133.5,2.45,20.5,478.0,436.45,339.86
2016,8,15,8,30,846.0,90.0,2.4,21.0,583.0,552.71,428.81
2016,8,15,8,45,863.0,92.0,2.4,22.0,630.0,607.35,469.07
2016,8,15,9,0,880.0,94.0,2.4,23.0,677.0,663.26,508.96
2016,8,15,9,15,892.5,96.5,2.45,23.5,719.0,715.58,546.12
2016,8,15,9,30,905.0,99.0,2.5,24.0,761.0,766.2,580.51
2016,8,15,9,45,919.0,98.0,2.55,25.0,798.5,812.56,608.87
2016,8,15,10,0,933.0,97.0,2.6,26.0,836.0,856.77,635.26
2016,8,15,10,15,940.0,98.5,2.65,26.5,865.5,895.19,658.66
2016,8,15,10,30,947.0,100.0,2.7,27.0,895.0,930.51,679.84
2016,8,15,10,45,951.0,101.0,2.8,28.0,917.5,959.38,695.69
2016,8,15,11,0,955.0,102.0,2.9,29.0,940.0,984.67,709.15
2016,8,15,11,15,958.0,103.0,2.95,29.5,955.0,1005.32,720.63
2016,8,15,11,30,961.0,104.0,3.0,30.0,970.0,1022.13,729.72
2016,8,15,11,45,961.5,104.5,3.15,30.5,977.0,1032.13,735.41
2016,8,15,12,0,962.0,105.0,3.3,31.0,984.0,1038.13,738.69
2016,8,15,12,15,962.0,105.0,3.4,31.0,983.0,1039.11,740.02
2016,8,15,12,30,962.0,105.0,3.5,31.0,982.0,1036.07,738.92
2016,8,15,12,45,949.5,111.5,3.6,31.5,970.0,1023.52,730.41
2016,8,15,13,0,937.0,118.0,3.7,32.0,958.0,1007.19,719.62
2016,8,15,13,15,933.5,117.0,3.75,32.0,941.0,988.31,708.41
2016,8,15,13,30,930.0,116.0,3.8,32.0,924.0,965.74,694.84
2016,8,15,13,45,924.5,115.0,3.85,32.0,899.5,937.83,677.8
2016,8,15,14,0,919.0,114.0,3.9,32.0,875.0,906.56,658.51
2016,8,15,14,15,911.5,112.5,3.9,31.5,844.0,869.97,636.63
2016,8,15,14,30,904.0,111.0,3.9,31.0,813.0,830.5,612.58
2016,8,15,14,45,893.5,109.0,3.9,31.0,775.0,785.61,583.34
2016,8,15,15,0,883.0,107.0,3.9,31.0,737.0,738.51,551.57
2016,8,15,15,15,869.5,104.0,3.85,30.5,694.0,686.49,515.5
2016,8,15,15,30,856.0,101.0,3.8,30.0,651.0,636.43,479.69
2016,8,15,15,45,839.0,97.5,3.75,30.0,603.5,578.58,436.33
2016,8,15,16,0,822.0,94.0,3.7,30.0,556.0,520.29,391.39
2016,8,15,16,15,798.5,90.5,3.6,29.0,504.5,458.9,344.13
2016,8,15,16,30,775.0,87.0,3.5,28.0,453.0,398.4,295.78
2016,8,15,16,45,744.0,82.0,3.45,27.5,400.0,335.2,243.43
2016,8,15,17,0,713.0,77.0,3.4,27.0,347.0,272.65,190.57
2016,8,15,17,15,667.5,71.0,3.25,25.5,293.5,210.42,138.95
2016,8,15,17,30,622.0,65.0,3.1,24.0,240.0,153.13,92.82
2016,8,15,17,45,555.5,57.0,3.0,23.0,189.0,97.51,53.29
2016,8,15,18,0,489.0,49.0,2.9,22.0,138.0,50.15,28.88
2016,8,15,18,15,380.0,38.0,2.8,21.0,93.5,31.06,20.53
2016,8,15,18,30,271.0,27.0,2.7,20.0,49.0,22.39,10.35
2016,8,15,18,45,135.5,13.5,2.65,19.0,24.5,11.52,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,17.0,2.0,13.5,32.0,13.79,0.0
2016,8,16,6,0,287.0,34.0,2.3,14.0,64.0,27.96,17.78
2016,8,16,6,15,381.0,45.5,2.25,14.5,109.5,36.81,26.61
2016,8,16,6,30,475.0,57.0,2.2,15.0,155.0,75.13,43.14
2016,8,16,6,45,314.0,89.0,2.2,16.0,161.5,113.34,76.42
2016,8,16,7,0,153.0,121.0,2.2,17.0,168.0,129.39,96.75
2016,8,16,7,15,171.0,141.0,2.15,17.5,203.0,162.45,124.15
2016,8,16,7,30,189.0,161.0,2.1,18.0,238.0,197.75,153.38
2016,8,16,7,45,468.0,129.0,2.1,19.0,352.0,296.26,228.13
2016,8,16,8,0,747.0,97.0,2.1,20.0,466.0,420.89,324.08
2016,8,16,8,15,770.5,101.0,2.1,21.0,516.0,481.22,371.64
2016,8,16,8,30,794.0,105.0,2.1,22.0,566.0,541.44,417.57
2016,8,16,8,45,811.5,108.5,2.15,23.0,612.5,598.1,459.32
2016,8,16,9,0,829.0,112.0,2.2,24.0,659.0,654.28,499.19
2016,8,16,9,15,842.5,115.0,2.2,25.0,700.5,706.43,534.54
2016,8,16,9,30,856.0,118.0,2.2,26.0,742.0,757.12,567.66
2016,8,16,9,45,857.5,124.5,2.25,27.0,775.5,800.33,593.91
2016,8,16,10,0,859.0,131.0,2.3,28.0,809.0,840.65,617.49
2016,8,16,10,15,867.0,133.0,2.35,28.5,838.5,869.63,634.52
2016,8,16,10,30,875.0,135.0,2.4,29.0,868.0,904.17,655.16
2016,8,16,10,45,881.0,136.0,2.45,29.5,890.5,933.01,671.9
2016,8,16,11,0,887.0,137.0,2.5,30.0,913.0,958.59,686.52
2016,8,16,11,15,890.5,138.0,2.55,30.5,928.0,978.47,697.5
2016,8,16,11,30,894.0,139.0,2.6,31.0,943.0,994.77,706.3
2016,8,16,11,45,896.0,139.0,2.65,31.5,950.0,1005.05,711.38
2016,8,16,12,0,898.0,139.0,2.7,32.0,957.0,1011.61,714.27
2016,8,16,12,15,898.0,139.0,2.75,32.0,956.0,1012.48,715.18
2016,8,16,12,30,898.0,139.0,2.8,32.0,955.0,1009.57,713.89
2016,8,16,12,45,890.0,142.0,2.85,32.5,944.5,998.08,705.89
2016,8,16,13,0,882.0,145.0,2.9,33.0,934.0,983.01,695.79
2016,8,16,13,15,878.0,144.0,2.95,33.0,917.0,964.47,685.0
2016,8,16,13,30,874.0,143.0,3.0,33.0,900.0,942.46,672.04
2016,8,16,13,45,870.5,140.0,3.05,33.0,876.5,915.67,656.0
2016,8,16,14,0,867.0,137.0,3.1,33.0,853.0,895.47,644.23
2016,8,16,14,15,858.5,135.0,3.1,32.5,822.0,858.2,622.14
2016,8,16,14,30,850.0,133.0,3.1,32.0,791.0,818.26,598.13
2016,8,16,14,45,841.0,129.0,3.15,32.0,754.5,773.51,569.6
2016,8,16,15,0,832.0,125.0,3.2,32.0,718.0,726.61,537.77
2016,8,16,15,15,817.5,122.0,3.15,31.5,675.0,675.1,502.53
2016,8,16,15,30,803.0,119.0,3.1,31.0,632.0,622.41,465.44
2016,8,16,15,45,786.5,114.0,3.1,31.0,585.5,565.8,423.69
2016,8,16,16,0,770.0,109.0,3.1,31.0,539.0,508.82,380.41
2016,8,16,16,15,744.5,104.0,3.05,30.0,488.0,447.08,333.59
2016,8,16,16,30,719.0,99.0,3.0,29.0,437.0,386.83,286.14
2016,8,16,16,45,688.0,92.5,3.0,28.5,385.0,324.95,235.53
2016,8,16,17,0,657.0,86.0,3.0,28.0,333.0,265.68,185.92
2016,8,16,17,15,609.0,79.0,2.9,26.5,280.5,205.24,136.45
2016,8,16,17,30,561.0,72.0,2.8,25.0,228.0,150.17,92.62
2016,8,16,17,45,494.5,62.0,2.75,24.0,178.0,96.56,54.59
2016,8,16,18,0,428.0,52.0,2.7,23.0,128.0,51.34,30.55
2016,8,16,18,15,321.5,39.0,2.6,22.0,85.5,31.85,21.0
2016,8,16,18,30,215.0,26.0,2.5,21.0,43.0,21.48,8.79
2016,8,16,18,45,107.5,13.0,2.45,20.0,21.5,11.1,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,121.0,17.0,2.2,14.5,29.5,13.25,0.0
2016,8,17,6,0,242.0,34.0,2.5,15.0,59.0,26.34,16.2
2016,8,17,6,15,334.0,46.5,2.45,15.5,102.5,37.57,27.11
2016,8,17,6,30,426.0,59.0,2.4,16.0,146.0,75.0,44.08
2016,8,17,6,45,488.5,68.5,2.35,17.0,195.5,121.6,75.34
2016,8,17,7,0,551.0,78.0,2.3,18.0,245.0,175.96,118.07
2016,8,17,7,15,595.5,85.0,2.3,19.0,296.5,231.02,164.55
2016,8,17,7,30,640.0,92.0,2.3,20.0,348.0,290.88,215.37
2016,8,17,7,45,672.0,98.0,2.3,21.0,399.5,349.62,264.82
2016,8,17,8,0,704.0,104.0,2.3,22.0,451.0,410.97,314.81
2016,8,17,8,15,728.5,108.5,2.25,22.5,500.0,469.47,361.55
2016,8,17,8,30,753.0,113.0,2.2,23.0,549.0,529.01,407.39
2016,8,17,8,45,771.5,117.0,2.2,24.0,594.5,584.69,448.14
2016,8,17,9,0,790.0,121.0,2.2,25.0,640.0,640.19,487.2
2016,8,17,9,15,804.5,124.5,2.25,26.0,681.5,691.84,522.43
2016,8,17,9,30,819.0,128.0,2.3,27.0,723.0,742.23,555.67
2016,8,17,9,45,841.0,124.5,2.35,28.0,761.5,789.9,585.42
2016,8,17,10,0,863.0,121.0,2.4,29.0,800.0,828.31,607.75
2016,8,17,10,15,871.0,122.5,2.45,29.5,829.5,865.31,630.12
2016,8,17,10,30,879.0,124.0,2.5,30.0,859.0,899.5,650.44
2016,8,17,10,45,883.5,126.0,2.6,31.0,881.0,928.03,666.04
2016,8,17,11,0,888.0,128.0,2.7,32.0,903.0,953.24,679.43
2016,8,17,11,15,891.5,129.0,2.8,32.5,918.0,973.11,690.77
2016,8,17,11,30,895.0,130.0,2.9,33.0,933.0,989.41,699.93
2016,8,17,11,45,895.5,131.0,3.0,33.5,939.5,999.18,705.05
2016,8,17,12,0,896.0,132.0,3.1,34.0,946.0,1005.19,707.95
2016,8,17,12,15,896.0,132.0,3.15,34.0,945.0,1006.0,708.78
2016,8,17,12,30,896.0,132.0,3.2,34.0,944.0,1003.04,707.38
2016,8,17,12,45,882.0,138.5,3.3,34.5,931.5,989.11,698.13
2016,8,17,13,0,868.0,145.0,3.4,35.0,919.0,971.68,686.79
2016,8,17,13,15,864.0,144.0,3.45,35.0,902.5,953.27,675.98
2016,8,17,13,30,860.0,143.0,3.5,35.0,886.0,943.15,670.52
2016,8,17,13,45,855.0,140.5,3.55,35.0,862.0,914.9,653.37
2016,8,17,14,0,850.0,138.0,3.6,35.0,838.0,883.46,634.2
2016,8,17,14,15,841.0,136.0,3.65,34.5,807.0,846.21,612.34
2016,8,17,14,30,832.0,134.0,3.7,34.0,776.0,806.37,588.48
2016,8,17,14,45,822.5,130.5,3.75,34.0,739.0,762.33,560.12
2016,8,17,15,0,813.0,127.0,3.8,34.0,702.0,716.21,528.66
2016,8,17,15,15,797.5,123.5,3.8,33.5,659.5,664.28,493.24
2016,8,17,15,30,782.0,120.0,3.8,33.0,617.0,611.33,456.06
2016,8,17,15,45,764.5,115.0,3.85,32.5,570.5,555.1,415.46
2016,8,17,16,0,747.0,110.0,3.9,32.0,524.0,498.53,373.2
2016,8,17,16,15,720.5,105.0,3.85,31.0,474.0,437.71,326.88
2016,8,17,16,30,694.0,100.0,3.8,30.0,424.0,378.33,280.0
2016,8,17,16,45,661.0,93.5,3.8,29.0,372.5,317.14,230.4
2016,8,17,17,0,628.0,87.0,3.8,28.0,321.0,258.85,181.94
2016,8,17,17,15,579.5,79.5,3.65,26.5,269.5,199.57,133.31
2016,8,17,17,30,531.0,72.0,3.5,25.0,218.0,145.77,90.45
2016,8,17,17,45,462.5,62.0,3.4,24.0,169.0,93.85,53.62
2016,8,17,18,0,394.0,52.0,3.3,23.0,120.0,50.61,30.42
2016,8,17,18,15,289.5,38.5,3.15,22.0,79.0,31.43,20.54
2016,8,17,18,30,185.0,25.0,3.0,21.0,38.0,19.46,6.38
2016,8,17,18,45,92.5,12.5,2.9,20.0,19.0,10.67,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,17.0,2.15,14.5,26.5,13.21,0.0
2016,8,18,6,0,181.0,34.0,2.4,15.0,53.0,26.17,15.9
2016,8,18,6,15,266.0,50.0,2.4,15.5,94.5,38.1,27.54
2016,8,18,6,30,351.0,66.0,2.4,16.0,136.0,74.73,45.99
2016,8,18,6,45,405.0,79.0,2.4,17.0,183.0,118.48,76.34
2016,8,18,7,0,459.0,92.0,2.4,18.0,230.0,168.92,116.25
2016,8,18,7,15,505.0,102.0,2.35,18.5,280.5,221.26,160.27
2016,8,18,7,30,551.0,112.0,2.3,19.0,331.0,282.51,211.97
2016,8,18,7,45,577.5,122.0,2.3,20.0,379.5,337.89,258.37
2016,8,18,8,0,604.0,132.0,2.3,21.0,428.0,395.44,305.11
2016,8,18,8,15,631.0,138.5,2.25,22.0,476.5,451.94,349.38
2016,8,18,8,30,658.0,145.0,2.2,23.0,525.0,509.97,393.14
2016,8,18,8,45,671.5,154.0,2.2,24.0,568.5,563.49,432.08
2016,8,18,9,0,685.0,163.0,2.2,25.0,612.0,616.58,469.26
2016,8,18,9,15,701.5,167.0,2.25,25.5,652.0,666.26,504.13
2016,8,18,9,30,718.0,171.0,2.3,26.0,692.0,715.13,537.56
2016,8,18,9,45,671.0,206.5,2.35,27.0,712.0,743.76,553.87
2016,8,18,10,0,624.0,242.0,2.4,28.0,732.0,765.49,565.1
2016,8,18,10,15,635.0,246.5,2.45,28.5,760.5,802.31,588.7
2016,8,18,10,30,646.0,251.0,2.5,29.0,789.0,837.2,610.53
2016,8,18,10,45,650.5,256.0,2.6,30.0,810.0,864.55,626.15
2016,8,18,11,0,655.0,261.0,2.7,31.0,831.0,889.27,639.88
2016,8,18,11,15,660.0,263.0,2.75,31.5,845.5,908.91,651.23
2016,8,18,11,30,665.0,265.0,2.8,32.0,860.0,925.64,660.69
2016,8,18,11,45,667.5,265.5,2.9,32.5,867.0,935.55,666.17
2016,8,18,12,0,670.0,266.0,3.0,33.0,874.0,942.29,669.71
2016,8,18,12,15,670.0,266.0,3.05,33.0,873.0,942.94,670.41
2016,8,18,12,30,670.0,266.0,3.1,33.0,872.0,940.35,669.16
2016,8,18,12,45,673.0,261.0,3.15,33.5,865.0,932.76,663.59
2016,8,18,13,0,676.0,256.0,3.2,34.0,858.0,921.93,656.02
2016,8,18,13,15,671.0,254.0,3.25,34.0,841.5,903.24,644.6
2016,8,18,13,30,666.0,252.0,3.3,34.0,825.0,881.68,631.32
2016,8,18,13,45,660.5,247.0,3.4,34.0,802.5,854.17,614.39
2016,8,18,14,0,655.0,242.0,3.5,34.0,780.0,824.11,595.6
2016,8,18,14,15,644.0,237.5,3.55,33.5,749.5,787.59,573.09
2016,8,18,14,30,633.0,233.0,3.6,33.0,719.0,749.23,548.92
2016,8,18,14,45,623.0,225.0,3.65,33.0,684.0,706.89,520.52
2016,8,18,15,0,613.0,217.0,3.7,33.0,649.0,663.13,490.59
2016,8,18,15,15,594.5,209.5,3.7,32.5,608.0,608.68,453.33
2016,8,18,15,30,576.0,202.0,3.7,32.0,567.0,558.61,418.15
2016,8,18,15,45,558.0,191.0,3.75,31.5,522.5,505.8,380.14
2016,8,18,16,0,540.0,180.0,3.8,31.0,478.0,453.47,341.34
2016,8,18,16,15,510.5,169.5,3.8,30.0,430.0,397.08,298.91
2016,8,18,16,30,481.0,159.0,3.8,29.0,382.0,342.98,256.95
2016,8,18,16,45,448.0,145.0,3.8,28.0,333.0,287.27,212.7
2016,8,18,17,0,415.0,131.0,3.8,27.0,284.0,234.92,170.26
2016,8,18,17,15,368.0,115.5,3.65,25.5,235.5,181.95,127.88
2016,8,18,17,30,321.0,100.0,3.5,24.0,187.0,134.63,90.82
2016,8,18,17,45,264.0,81.0,3.4,23.0,142.0,88.77,57.25
2016,8,18,18,0,207.0,62.0,3.3,22.0,97.0,52.18,34.31
2016,8,18,18,15,140.0,40.5,3.2,21.0,60.5,31.39,20.48
2016,8,18,18,30,73.0,19.0,3.1,20.0,24.0,15.19,2.65
2016,8,18,18,45,36.5,9.5,3.05,19.5,12.0,8.11,0.0
2016,8,18,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,60.0,16.0,2.2,14.5,21.5,12.77,0.0
2016,8,19,6,0,120.0,32.0,2.5,15.0,43.0,25.06,14.81
2016,8,19,6,15,188.5,52.0,2.55,15.5,83.0,39.97,29.1
2016,8,19,6,30,257.0,72.0,2.6,16.0,123.0,74.3,48.48
2016,8,19,6,45,311.0,89.0,2.65,16.5,169.0,115.59,78.17
2016,8,19,7,0,365.0,106.0,2.7,17.0,215.0,163.77,116.51
2016,8,19,7,15,409.5,120.0,2.6,17.5,264.0,213.69,158.23
2016,8,19,7,30,454.0,134.0,2.5,18.0,313.0,268.75,204.49
2016,8,19,7,45,485.5,146.0,2.45,19.0,361.5,322.02,248.71
2016,8,19,8,0,517.0,158.0,2.4,20.0,410.0,378.25,294.06
2016,8,19,8,15,545.0,167.0,2.35,20.5,457.5,432.69,337.31
2016,8,19,8,30,573.0,176.0,2.3,21.0,505.0,489.0,380.68
2016,8,19,8,45,590.5,185.5,2.25,22.0,548.5,541.07,418.7
2016,8,19,9,0,608.0,195.0,2.2,23.0,592.0,598.18,458.9
2016,8,19,9,15,625.5,201.0,2.2,23.5,632.0,647.3,493.33
2016,8,19,9,30,643.0,207.0,2.2,24.0,672.0,695.92,526.55
2016,8,19,9,45,632.5,225.0,2.2,25.0,701.0,732.96,549.32
2016,8,19,10,0,622.0,243.0,2.2,26.0,730.0,766.82,569.34
2016,8,19,10,15,632.5,247.5,2.25,26.5,758.0,803.18,592.62
2016,8,19,10,30,643.0,252.0,2.3,27.0,786.0,837.59,614.23
2016,8,19,10,45,648.0,256.5,2.35,28.0,807.5,864.87,629.55
2016,8,19,11,0,653.0,261.0,2.4,29.0,829.0,889.53,642.98
2016,8,19,11,15,658.0,263.0,2.45,29.5,843.0,909.12,654.35
2016,8,19,11,30,663.0,265.0,2.5,30.0,857.0,925.81,663.84
2016,8,19,11,45,666.5,265.5,2.65,30.5,864.0,936.63,670.42
2016,8,19,12,0,670.0,266.0,2.8,31.0,871.0,944.3,675.04
2016,8,19,12,15,670.0,265.5,2.85,31.0,870.0,944.42,675.44
2016,8,19,12,30,670.0,265.0,2.9,31.0,869.0,941.31,673.9
2016,8,19,12,45,671.0,261.5,3.0,31.5,861.0,933.14,668.27
2016,8,19,13,0,672.0,258.0,3.1,32.0,853.0,921.77,660.63
2016,8,19,13,15,666.5,255.5,3.15,31.5,836.5,902.13,649.86
2016,8,19,13,30,661.0,253.0,3.2,31.0,820.0,879.65,637.17
2016,8,19,13,45,655.0,248.0,3.3,31.0,797.0,851.72,619.8
2016,8,19,14,0,649.0,243.0,3.4,31.0,774.0,821.29,600.56
2016,8,19,14,15,637.5,238.5,3.45,30.5,743.5,784.43,577.55
2016,8,19,14,30,626.0,234.0,3.5,30.0,713.0,745.79,552.9
2016,8,19,14,45,613.5,226.5,3.55,30.0,677.0,702.18,523.25
2016,8,19,15,0,601.0,219.0,3.6,30.0,641.0,653.04,489.27
2016,8,19,15,15,582.0,211.5,3.55,29.5,600.0,603.16,454.55
2016,8,19,15,30,563.0,204.0,3.5,29.0,559.0,553.27,418.96
2016,8,19,15,45,539.0,195.0,3.5,28.5,513.5,499.44,379.65
2016,8,19,16,0,515.0,186.0,3.5,28.0,468.0,446.71,340.09
2016,8,19,16,15,485.5,174.5,3.45,27.0,420.0,390.66,297.5
2016,8,19,16,30,456.0,163.0,3.4,26.0,372.0,336.97,255.48
2016,8,19,16,45,415.5,150.0,3.4,25.5,322.5,280.93,210.39
2016,8,19,17,0,375.0,137.0,3.4,25.0,273.0,229.17,168.17
2016,8,19,17,15,330.0,119.5,3.3,24.0,225.5,174.53,124.09
2016,8,19,17,30,285.0,102.0,3.2,23.0,178.0,129.12,88.22
2016,8,19,17,45,226.0,81.0,3.15,22.0,133.0,85.48,56.21
2016,8,19,18,0,167.0,60.0,3.1,21.0,88.0,49.78,33.01
2016,8,19,18,15,110.0,38.0,3.0,20.0,53.5,29.48,18.84
2016,8,19,18,30,53.0,16.0,2.9,19.0,19.0,12.87,0.08
2016,8,19,18,45,26.5,8.0,2.85,18.5,9.5,6.83,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,14.0,1.75,14.5,18.5,11.24,0.0
2016,8,20,6,0,89.0,28.0,2.0,15.0,37.0,22.07,12.19
2016,8,20,6,15,146.0,50.5,2.0,15.5,75.0,38.72,27.99
2016,8,20,6,30,203.0,73.0,2.0,16.0,113.0,71.79,48.01
2016,8,20,6,45,253.0,93.5,2.0,16.5,158.0,111.07,76.87
2016,8,20,7,0,303.0,114.0,2.0,17.0,203.0,156.94,113.38
2016,8,20,7,15,344.5,131.0,2.0,17.5,251.0,204.02,152.44
