Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,386.0,148.0,2.0,18.0,299.0,260.45,199.3
2016,8,20,7,45,419.5,161.5,2.0,19.0,347.0,312.03,241.51
2016,8,20,8,0,453.0,175.0,2.0,20.0,395.0,366.92,285.29
2016,8,20,8,15,480.0,186.5,2.0,20.5,441.5,419.84,326.98
2016,8,20,8,30,507.0,198.0,2.0,21.0,488.0,474.71,368.96
2016,8,20,8,45,529.0,207.0,2.05,22.0,531.5,525.92,406.46
2016,8,20,9,0,551.0,216.0,2.1,23.0,575.0,577.89,443.38
2016,8,20,9,15,568.5,224.0,2.15,23.5,614.5,626.26,477.54
2016,8,20,9,30,586.0,232.0,2.2,24.0,654.0,674.37,510.74
2016,8,20,9,45,631.0,221.0,2.3,25.0,696.0,730.22,548.43
2016,8,20,10,0,676.0,210.0,2.4,26.0,738.0,782.59,582.95
2016,8,20,10,15,685.5,214.0,2.45,26.5,766.0,819.18,606.23
2016,8,20,10,30,695.0,218.0,2.5,27.0,794.0,853.59,627.83
2016,8,20,10,45,703.5,219.5,2.65,27.5,816.0,882.3,646.2
2016,8,20,11,0,712.0,221.0,2.8,28.0,838.0,908.35,662.55
2016,8,20,11,15,716.5,222.5,2.9,28.0,852.0,927.81,675.35
2016,8,20,11,30,721.0,224.0,3.0,28.0,866.0,944.16,686.25
2016,8,20,11,45,726.0,223.0,3.15,28.5,873.5,955.3,692.85
2016,8,20,12,0,731.0,222.0,3.3,29.0,881.0,963.13,697.39
2016,8,20,12,15,731.0,222.0,3.4,29.0,880.0,963.7,698.37
2016,8,20,12,30,731.0,222.0,3.5,29.0,879.0,960.85,697.27
2016,8,20,12,45,709.5,232.0,3.6,29.5,865.0,943.76,685.57
2016,8,20,13,0,688.0,242.0,3.7,30.0,851.0,923.57,671.56
2016,8,20,13,15,683.0,240.0,3.7,29.5,834.5,904.59,660.73
2016,8,20,13,30,678.0,238.0,3.7,29.0,818.0,882.69,647.87
2016,8,20,13,45,676.5,231.5,3.75,29.0,796.0,856.89,631.41
2016,8,20,14,0,675.0,225.0,3.8,29.0,774.0,828.3,612.92
2016,8,20,14,15,664.0,220.5,3.8,28.5,744.0,791.07,589.1
2016,8,20,14,30,653.0,216.0,3.8,28.0,714.0,751.95,563.59
2016,8,20,14,45,645.0,208.0,3.85,28.0,679.5,710.22,534.96
2016,8,20,15,0,637.0,200.0,3.9,28.0,645.0,666.86,504.63
2016,8,20,15,15,618.5,193.5,3.85,27.0,603.5,616.46,470.07
2016,8,20,15,30,600.0,187.0,3.8,26.0,562.0,565.85,434.34
2016,8,20,15,45,583.0,176.5,3.8,25.5,518.0,507.96,391.54
2016,8,20,16,0,566.0,166.0,3.8,25.0,474.0,455.24,351.29
2016,8,20,16,15,536.5,156.5,3.7,24.0,426.0,398.31,307.1
2016,8,20,16,30,507.0,147.0,3.6,23.0,378.0,343.62,263.35
2016,8,20,16,45,475.0,134.0,3.55,22.5,329.5,287.56,217.06
2016,8,20,17,0,443.0,121.0,3.5,22.0,281.0,234.72,172.63
2016,8,20,17,15,394.5,107.0,3.4,21.0,232.0,180.95,128.31
2016,8,20,17,30,346.0,93.0,3.3,20.0,183.0,132.99,89.79
2016,8,20,17,45,287.5,75.0,3.2,19.5,138.5,86.98,55.63
2016,8,20,18,0,229.0,57.0,3.1,19.0,94.0,48.61,31.49
2016,8,20,18,15,153.5,37.0,2.95,18.5,58.0,28.29,17.82
2016,8,20,18,30,78.0,17.0,2.8,18.0,22.0,13.16,0.0
2016,8,20,18,45,39.0,8.5,2.7,17.5,11.0,7.26,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,68.5,15.5,2.35,13.5,22.0,13.23,0.0
2016,8,21,6,0,137.0,31.0,2.7,14.0,44.0,23.83,13.44
2016,8,21,6,15,214.0,49.5,2.7,14.5,84.0,37.58,27.06
2016,8,21,6,30,291.0,68.0,2.7,15.0,124.0,74.97,47.7
2016,8,21,6,45,354.5,82.0,2.75,16.0,171.0,117.48,77.91
2016,8,21,7,0,418.0,96.0,2.8,17.0,218.0,167.97,117.95
2016,8,21,7,15,464.0,107.0,2.75,17.5,268.0,219.12,161.19
2016,8,21,7,30,510.0,118.0,2.7,18.0,318.0,275.45,209.08
2016,8,21,7,45,548.0,126.0,2.7,18.5,368.0,330.94,256.04
2016,8,21,8,0,586.0,134.0,2.7,19.0,418.0,394.58,308.32
2016,8,21,8,15,613.5,141.5,2.65,19.5,466.0,451.56,354.05
2016,8,21,8,30,641.0,149.0,2.6,20.0,514.0,510.17,399.58
2016,8,21,8,45,664.5,153.5,2.6,21.0,559.5,564.86,440.11
2016,8,21,9,0,688.0,158.0,2.6,22.0,605.0,620.02,479.6
2016,8,21,9,15,704.5,162.5,2.6,22.5,645.5,670.42,515.33
2016,8,21,9,30,721.0,167.0,2.6,23.0,686.0,720.01,549.53
2016,8,21,9,45,702.0,187.5,2.65,24.0,713.0,756.36,572.08
2016,8,21,10,0,683.0,208.0,2.7,25.0,740.0,788.58,591.25
2016,8,21,10,15,693.5,211.5,2.75,25.5,769.0,825.77,615.31
2016,8,21,10,30,704.0,215.0,2.8,26.0,798.0,860.81,637.51
2016,8,21,10,45,715.0,215.5,2.9,26.5,820.5,891.02,656.57
2016,8,21,11,0,726.0,216.0,3.0,27.0,843.0,918.63,673.43
2016,8,21,11,15,730.5,217.5,3.1,27.5,857.5,938.27,685.02
2016,8,21,11,30,735.0,219.0,3.2,28.0,872.0,954.76,694.63
2016,8,21,11,45,741.5,217.5,3.3,28.5,880.0,966.93,701.5
2016,8,21,12,0,748.0,216.0,3.4,29.0,888.0,975.72,706.28
2016,8,21,12,15,747.5,216.0,3.5,29.0,887.0,975.76,706.89
2016,8,21,12,30,747.0,216.0,3.6,29.0,886.0,972.31,705.41
2016,8,21,12,45,758.0,206.5,3.75,29.0,880.5,966.91,703.08
2016,8,21,13,0,769.0,197.0,3.9,29.0,875.0,957.78,698.36
2016,8,21,13,15,764.0,195.5,3.95,28.5,858.0,938.08,687.53
2016,8,21,13,30,759.0,194.0,4.0,28.0,841.0,915.21,674.62
2016,8,21,13,45,753.0,190.5,4.1,28.0,817.0,886.41,656.59
2016,8,21,14,0,747.0,187.0,4.2,28.0,793.0,854.8,636.56
2016,8,21,14,15,736.5,183.5,4.2,27.5,762.0,816.83,612.58
2016,8,21,14,30,726.0,180.0,4.2,27.0,731.0,776.71,586.25
2016,8,21,14,45,712.5,175.5,4.25,26.5,694.0,731.45,555.91
2016,8,21,15,0,699.0,171.0,4.3,26.0,657.0,684.78,523.84
2016,8,21,15,15,680.5,166.0,4.2,25.5,615.0,633.16,486.92
2016,8,21,15,30,662.0,161.0,4.1,25.0,573.0,581.15,448.82
2016,8,21,15,45,638.0,154.5,4.1,24.5,526.5,524.54,406.46
2016,8,21,16,0,614.0,148.0,4.1,24.0,480.0,468.76,363.49
2016,8,21,16,15,553.0,142.0,4.05,23.0,418.5,393.09,304.77
2016,8,21,16,30,492.0,136.0,4.0,22.0,357.0,328.21,253.03
2016,8,21,16,45,481.5,124.5,3.95,21.5,319.0,281.73,213.51
2016,8,21,17,0,471.0,113.0,3.9,21.0,281.0,235.81,173.55
2016,8,21,17,15,420.5,100.5,3.75,20.0,232.0,181.22,128.1
2016,8,21,17,30,370.0,88.0,3.6,19.0,183.0,132.62,88.79
2016,8,21,17,45,301.5,71.5,3.5,18.5,137.5,85.46,54.03
2016,8,21,18,0,233.0,55.0,3.4,18.0,92.0,47.16,30.37
2016,8,21,18,15,154.0,36.0,3.3,17.5,56.5,27.57,17.1
2016,8,21,18,30,75.0,17.0,3.2,17.0,21.0,13.17,0.0
2016,8,21,18,45,37.5,8.5,3.1,16.5,10.5,7.26,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,15.0,2.75,13.5,21.0,12.8,0.0
2016,8,22,6,0,128.0,30.0,3.0,14.0,42.0,23.06,12.55
2016,8,22,6,15,204.0,49.0,3.0,14.5,81.5,37.32,26.78
2016,8,22,6,30,280.0,68.0,3.0,15.0,121.0,75.04,47.94
2016,8,22,6,45,337.5,83.5,3.0,15.5,167.5,117.45,78.76
2016,8,22,7,0,395.0,99.0,3.0,16.0,214.0,167.15,118.79
2016,8,22,7,15,440.5,111.0,2.9,16.5,263.0,217.79,161.71
2016,8,22,7,30,486.0,123.0,2.8,17.0,312.0,273.62,209.23
2016,8,22,7,45,520.0,133.0,2.75,18.0,361.0,328.15,254.98
2016,8,22,8,0,554.0,143.0,2.7,19.0,410.0,385.83,301.98
2016,8,22,8,15,581.5,151.0,2.65,19.5,457.5,446.05,350.08
2016,8,22,8,30,609.0,159.0,2.6,20.0,505.0,503.6,394.69
2016,8,22,8,45,628.5,166.0,2.6,21.0,548.5,556.76,433.97
2016,8,22,9,0,648.0,173.0,2.6,22.0,592.0,610.12,472.08
2016,8,22,9,15,665.0,178.5,2.65,22.5,632.0,660.21,507.8
2016,8,22,9,30,682.0,184.0,2.7,23.0,672.0,709.65,542.19
2016,8,22,9,45,700.5,184.5,2.75,23.5,708.0,754.48,572.73
2016,8,22,10,0,719.0,185.0,2.8,24.0,744.0,798.06,601.84
2016,8,22,10,15,728.5,188.0,2.9,24.5,772.0,834.91,625.88
2016,8,22,10,30,738.0,191.0,3.0,25.0,800.0,869.43,647.61
2016,8,22,10,45,746.5,192.0,3.1,26.0,822.0,898.5,664.24
2016,8,22,11,0,755.0,193.0,3.2,27.0,844.0,924.77,678.9
2016,8,22,11,15,759.5,194.0,3.3,27.0,858.0,944.27,691.76
2016,8,22,11,30,764.0,195.0,3.4,27.0,872.0,960.52,702.61
2016,8,22,11,45,769.0,193.5,3.55,27.5,879.0,962.13,702.88
2016,8,22,12,0,774.0,192.0,3.7,28.0,886.0,969.52,707.15
2016,8,22,12,15,774.0,191.5,3.8,28.0,884.5,969.5,707.69
2016,8,22,12,30,774.0,191.0,3.9,28.0,883.0,966.0,706.09
2016,8,22,12,45,734.0,213.0,4.0,28.5,864.0,952.2,696.4
2016,8,22,13,0,694.0,235.0,4.1,29.0,845.0,926.0,678.49
2016,8,22,13,15,689.0,233.0,4.1,28.5,828.5,906.78,667.43
2016,8,22,13,30,684.0,231.0,4.1,28.0,812.0,884.63,654.26
2016,8,22,13,45,683.0,224.0,4.2,28.0,790.0,858.47,637.62
2016,8,22,14,0,682.0,217.0,4.3,28.0,768.0,829.49,618.87
2016,8,22,14,15,671.0,213.0,4.3,27.5,737.5,792.36,594.85
2016,8,22,14,30,660.0,209.0,4.3,27.0,707.0,753.31,569.1
2016,8,22,14,45,651.5,201.0,4.35,26.5,672.5,710.76,540.63
2016,8,22,15,0,643.0,193.0,4.4,26.0,638.0,666.62,510.33
2016,8,22,15,15,624.5,186.5,4.35,25.5,596.5,615.8,474.06
2016,8,22,15,30,606.0,180.0,4.3,25.0,555.0,564.76,436.73
2016,8,22,15,45,586.5,171.0,4.3,24.5,510.5,506.13,392.92
2016,8,22,16,0,567.0,162.0,4.3,24.0,466.0,453.21,352.1
2016,8,22,16,15,537.0,152.5,4.2,23.0,418.0,395.87,307.21
2016,8,22,16,30,507.0,143.0,4.1,22.0,370.0,340.85,262.82
2016,8,22,16,45,471.0,131.0,4.0,21.5,321.0,284.21,215.73
2016,8,22,17,0,435.0,119.0,3.9,21.0,272.0,231.26,170.99
2016,8,22,17,15,385.5,104.5,3.75,20.0,224.0,177.26,126.24
2016,8,22,17,30,336.0,90.0,3.6,19.0,176.0,129.24,87.47
2016,8,22,17,45,274.0,72.5,3.45,18.5,131.5,83.93,53.79
2016,8,22,18,0,212.0,55.0,3.3,18.0,87.0,46.68,30.22
2016,8,22,18,15,136.5,34.5,3.15,17.5,52.5,26.92,16.3
2016,8,22,18,30,61.0,14.0,3.0,17.0,18.0,11.29,0.0
2016,8,22,18,45,30.5,7.0,2.85,16.5,9.0,5.97,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,14.5,2.2,14.0,21.0,12.38,0.0
2016,8,23,6,0,144.0,29.0,2.5,15.0,42.0,22.36,11.63
2016,8,23,6,15,227.0,46.5,2.5,15.5,82.0,36.2,25.65
2016,8,23,6,30,310.0,64.0,2.5,16.0,122.0,74.84,46.32
2016,8,23,6,45,376.0,77.0,2.55,16.5,170.0,118.33,77.43
2016,8,23,7,0,442.0,90.0,2.6,17.0,218.0,170.1,118.86
2016,8,23,7,15,489.0,100.5,2.55,17.5,268.0,222.73,163.58
2016,8,23,7,30,536.0,111.0,2.5,18.0,318.0,280.65,212.94
2016,8,23,7,45,575.0,118.0,2.45,19.0,368.5,341.65,263.77
2016,8,23,8,0,614.0,125.0,2.4,20.0,419.0,402.35,312.96
2016,8,23,8,15,641.0,131.5,2.35,20.5,467.0,459.81,358.79
2016,8,23,8,30,668.0,138.0,2.3,21.0,515.0,518.77,404.23
2016,8,23,8,45,692.0,141.5,2.3,22.0,561.0,574.18,444.91
2016,8,23,9,0,716.0,145.0,2.3,23.0,607.0,630.03,484.48
2016,8,23,9,15,732.0,149.0,2.3,23.5,647.5,680.83,520.06
2016,8,23,9,30,748.0,153.0,2.3,24.0,688.0,730.68,554.02
2016,8,23,9,45,745.0,164.5,2.35,25.0,719.0,771.92,580.0
2016,8,23,10,0,742.0,176.0,2.4,26.0,750.0,810.28,603.38
2016,8,23,10,15,751.5,179.0,2.45,26.5,779.0,847.82,626.64
2016,8,23,10,30,761.0,182.0,2.5,27.0,808.0,882.95,648.0
2016,8,23,10,45,769.5,183.0,2.6,27.5,830.0,905.1,661.06
2016,8,23,11,0,778.0,184.0,2.7,28.0,852.0,931.41,676.96
2016,8,23,11,15,782.5,185.5,2.75,28.5,866.5,951.37,688.25
2016,8,23,11,30,787.0,187.0,2.8,29.0,881.0,968.04,697.5
2016,8,23,11,45,791.0,186.0,2.9,29.5,888.0,978.45,703.21
2016,8,23,12,0,795.0,185.0,3.0,30.0,895.0,985.36,706.8
2016,8,23,12,15,794.5,185.0,3.1,30.0,894.0,985.27,707.46
2016,8,23,12,30,794.0,185.0,3.2,30.0,893.0,981.62,705.97
2016,8,23,12,45,798.5,180.0,3.3,30.5,885.5,974.44,700.91
2016,8,23,13,0,803.0,175.0,3.4,31.0,878.0,963.6,693.61
2016,8,23,13,15,798.0,173.5,3.45,31.0,860.5,943.62,681.51
2016,8,23,13,30,793.0,172.0,3.5,31.0,843.0,920.38,667.37
2016,8,23,13,45,787.5,169.0,3.6,31.0,819.5,892.14,650.2
2016,8,23,14,0,782.0,166.0,3.7,31.0,796.0,860.96,630.97
2016,8,23,14,15,772.0,163.0,3.75,30.5,764.5,823.26,608.18
2016,8,23,14,30,762.0,160.0,3.8,30.0,733.0,787.73,586.47
2016,8,23,14,45,750.5,155.5,3.9,29.5,696.5,742.53,556.97
2016,8,23,15,0,739.0,151.0,4.0,29.0,660.0,695.67,525.53
2016,8,23,15,15,721.5,146.5,4.0,28.5,617.5,643.39,488.97
2016,8,23,15,30,704.0,142.0,4.0,28.0,575.0,590.53,450.98
2016,8,23,15,45,684.0,135.5,4.0,27.5,529.0,534.05,409.21
2016,8,23,16,0,664.0,129.0,4.0,27.0,483.0,477.9,366.35
2016,8,23,16,15,634.5,122.5,3.95,26.0,433.5,418.03,319.91
2016,8,23,16,30,605.0,116.0,3.9,25.0,384.0,360.18,273.49
2016,8,23,16,45,568.5,107.0,3.85,24.5,333.5,300.06,223.63
2016,8,23,17,0,532.0,98.0,3.8,24.0,283.0,243.52,175.84
2016,8,23,17,15,479.0,87.5,3.65,23.0,233.0,182.88,125.67
2016,8,23,17,30,426.0,77.0,3.5,22.0,183.0,132.05,84.79
2016,8,23,17,45,355.5,63.0,3.4,21.0,137.5,83.31,49.59
2016,8,23,18,0,285.0,49.0,3.3,20.0,92.0,43.59,26.53
2016,8,23,18,15,188.0,32.0,3.2,19.0,55.5,24.7,14.07
2016,8,23,18,30,91.0,15.0,3.1,18.0,19.0,11.68,0.0
2016,8,23,18,45,45.5,7.5,3.05,17.5,9.5,6.4,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,116.5,14.0,2.0,13.5,23.5,11.95,0.0
2016,8,24,6,0,233.0,28.0,2.3,14.0,47.0,23.09,11.89
2016,8,24,6,15,333.0,41.0,2.3,14.5,90.5,35.2,24.85
2016,8,24,6,30,433.0,54.0,2.3,15.0,134.0,78.75,45.16
2016,8,24,6,45,228.0,79.0,2.35,15.5,122.0,99.0,68.07
2016,8,24,7,0,23.0,104.0,2.4,16.0,110.0,91.53,71.07
2016,8,24,7,15,30.5,124.5,2.35,16.5,135.0,113.36,89.13
2016,8,24,7,30,38.0,145.0,2.3,17.0,160.0,136.34,107.89
2016,8,24,7,45,96.0,173.5,2.3,18.0,217.5,187.0,148.08
2016,8,24,8,0,154.0,202.0,2.3,19.0,275.0,250.92,198.58
2016,8,24,8,15,468.5,152.5,2.3,19.5,409.5,389.46,307.31
2016,8,24,8,30,783.0,103.0,2.3,20.0,544.0,550.41,430.82
2016,8,24,8,45,802.0,106.5,2.3,21.0,590.5,607.93,472.48
2016,8,24,9,0,821.0,110.0,2.3,22.0,637.0,665.1,512.94
2016,8,24,9,15,835.0,112.5,2.3,22.5,678.5,717.06,549.32
2016,8,24,9,30,849.0,115.0,2.3,23.0,720.0,767.58,583.18
2016,8,24,9,45,868.5,112.5,2.35,24.0,757.5,808.44,607.78
2016,8,24,10,0,888.0,110.0,2.4,25.0,795.0,854.12,635.28
2016,8,24,10,15,895.0,112.0,2.45,25.5,824.5,891.59,658.08
2016,8,24,10,30,902.0,114.0,2.5,26.0,854.0,926.08,678.76
2016,8,24,10,45,908.0,114.5,2.6,26.5,876.0,954.98,696.11
2016,8,24,11,0,914.0,115.0,2.7,27.0,898.0,980.5,711.26
2016,8,24,11,15,917.0,116.0,2.75,27.5,912.0,1000.15,722.19
2016,8,24,11,30,920.0,117.0,2.8,28.0,926.0,1016.06,730.82
2016,8,24,11,45,921.0,117.0,2.9,28.5,932.5,1025.22,735.68
2016,8,24,12,0,922.0,117.0,3.0,29.0,939.0,1030.48,738.22
2016,8,24,12,15,921.5,117.0,3.05,29.0,937.5,1030.36,738.51
2016,8,24,12,30,921.0,117.0,3.1,29.0,936.0,1026.32,736.48
2016,8,24,12,45,898.5,128.5,3.2,29.5,920.5,1008.48,724.68
2016,8,24,13,0,876.0,140.0,3.3,30.0,905.0,987.06,710.73
2016,8,24,13,15,872.0,139.0,3.35,30.0,887.5,967.86,699.33
2016,8,24,13,30,868.0,138.0,3.4,30.0,870.0,945.2,685.67
2016,8,24,13,45,860.5,137.0,3.5,30.0,845.0,926.96,675.23
2016,8,24,14,0,853.0,136.0,3.6,30.0,820.0,894.01,654.98
2016,8,24,14,15,843.5,133.5,3.6,29.5,788.0,854.99,631.31
2016,8,24,14,30,834.0,131.0,3.6,29.0,756.0,813.41,605.63
2016,8,24,14,45,821.5,128.5,3.65,29.0,718.0,767.25,575.49
2016,8,24,15,0,809.0,126.0,3.7,29.0,680.0,719.26,542.31
2016,8,24,15,15,792.5,122.5,3.7,28.5,636.5,666.06,505.32
2016,8,24,15,30,776.0,119.0,3.7,28.0,593.0,611.96,466.6
2016,8,24,15,45,755.5,114.5,3.7,27.5,545.5,554.69,424.3
2016,8,24,16,0,735.0,110.0,3.7,27.0,498.0,496.55,379.96
2016,8,24,16,15,706.5,104.5,3.65,26.0,447.5,434.29,331.62
2016,8,24,16,30,678.0,99.0,3.6,25.0,397.0,373.78,282.9
2016,8,24,16,45,641.5,92.0,3.55,24.5,345.0,311.27,230.76
2016,8,24,17,0,605.0,85.0,3.5,24.0,293.0,252.19,180.44
2016,8,24,17,15,551.0,76.5,3.4,23.0,241.5,191.77,129.99
2016,8,24,17,30,497.0,68.0,3.3,22.0,190.0,137.68,86.26
2016,8,24,17,45,419.5,56.5,3.2,21.0,142.5,85.61,49.01
2016,8,24,18,0,342.0,45.0,3.1,20.0,95.0,43.53,25.8
2016,8,24,18,15,226.5,30.0,3.05,19.0,57.5,23.31,12.58
2016,8,24,18,30,111.0,15.0,3.0,18.0,20.0,12.8,0.0
2016,8,24,18,45,55.5,7.5,2.95,17.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.5,2.35,13.5,22.5,11.52,0.0
2016,8,25,6,0,219.0,27.0,2.6,14.0,45.0,22.24,10.81
2016,8,25,6,15,318.5,40.0,2.6,14.5,87.0,35.1,24.7
2016,8,25,6,30,418.0,53.0,2.6,15.0,129.0,77.92,44.73
2016,8,25,6,45,488.0,61.5,2.65,15.5,178.5,125.49,78.7
2016,8,25,7,0,558.0,70.0,2.7,16.0,228.0,181.77,124.5
2016,8,25,7,15,309.0,109.5,2.7,16.5,200.0,185.41,139.8
2016,8,25,7,30,60.0,149.0,2.7,17.0,172.0,147.36,116.47
2016,8,25,7,45,143.5,172.0,2.7,18.0,237.5,209.81,166.16
2016,8,25,8,0,227.0,195.0,2.7,19.0,303.0,284.54,225.24
2016,8,25,8,15,502.0,147.5,2.65,19.5,419.5,403.26,318.58
2016,8,25,8,30,777.0,100.0,2.6,20.0,536.0,546.29,428.92
2016,8,25,8,45,800.5,101.5,2.6,21.0,583.0,604.26,471.39
2016,8,25,9,0,824.0,103.0,2.6,22.0,630.0,662.3,512.81
2016,8,25,9,15,838.0,105.5,2.6,22.5,671.5,714.36,549.5
2016,8,25,9,30,852.0,108.0,2.6,23.0,713.0,758.77,579.0
2016,8,25,9,45,867.5,108.0,2.65,24.0,750.0,805.5,607.95
2016,8,25,10,0,883.0,108.0,2.7,25.0,787.0,850.31,635.01
2016,8,25,10,15,891.0,109.5,2.75,25.5,816.5,887.97,658.11
2016,8,25,10,30,899.0,111.0,2.8,26.0,846.0,922.71,679.1
2016,8,25,10,45,906.0,111.5,2.85,26.5,869.0,952.43,696.65
2016,8,25,11,0,913.0,112.0,2.9,27.0,892.0,978.81,711.98
2016,8,25,11,15,917.0,112.5,2.9,27.0,907.0,998.85,724.21
2016,8,25,11,30,921.0,113.0,2.9,27.0,922.0,1015.18,734.17
2016,8,25,11,45,923.5,113.0,2.95,27.5,929.0,1025.74,739.51
2016,8,25,12,0,926.0,113.0,3.0,28.0,936.0,1032.42,742.51
2016,8,25,12,15,926.0,113.0,3.05,28.0,934.5,1032.72,743.07
2016,8,25,12,30,926.0,113.0,3.1,28.0,933.0,1029.07,741.28
2016,8,25,12,45,917.0,117.0,3.15,28.5,921.5,1016.79,732.62
2016,8,25,13,0,908.0,121.0,3.2,29.0,910.0,1000.79,721.76
2016,8,25,13,15,903.5,120.0,3.25,29.0,892.5,980.49,709.65
2016,8,25,13,30,899.0,119.0,3.3,29.0,875.0,956.63,695.25
2016,8,25,13,45,892.5,117.5,3.4,29.0,849.5,927.04,677.41
2016,8,25,14,0,886.0,116.0,3.5,29.0,824.0,894.26,657.34
2016,8,25,14,15,877.5,114.5,3.6,28.5,792.0,856.79,635.19
2016,8,25,14,30,869.0,113.0,3.7,28.0,760.0,816.63,610.85
2016,8,25,14,45,857.0,110.5,3.8,28.0,722.0,776.8,585.17
2016,8,25,15,0,845.0,108.0,3.9,28.0,684.0,727.71,551.97
2016,8,25,15,15,830.0,105.0,3.95,27.5,640.5,674.41,514.83
2016,8,25,15,30,815.0,102.0,4.0,27.0,597.0,619.99,475.7
2016,8,25,15,45,795.0,98.5,4.05,26.5,549.0,561.41,432.16
2016,8,25,16,0,775.0,95.0,4.1,26.0,501.0,502.85,387.1
2016,8,25,16,15,748.0,90.5,4.05,25.0,450.5,440.44,338.09
2016,8,25,16,30,721.0,86.0,4.0,24.0,400.0,378.72,287.82
2016,8,25,16,45,684.5,80.5,4.0,23.5,347.5,315.18,234.22
2016,8,25,17,0,648.0,75.0,4.0,23.0,295.0,254.98,182.31
2016,8,25,17,15,595.5,67.5,3.9,22.0,243.0,193.19,130.03
2016,8,25,17,30,543.0,60.0,3.8,21.0,191.0,137.47,84.44
2016,8,25,17,45,463.5,50.5,3.7,20.0,142.5,84.06,46.25
2016,8,25,18,0,384.0,41.0,3.6,19.0,94.0,40.81,23.22
2016,8,25,18,15,258.5,27.5,3.45,18.0,56.5,22.63,11.6
2016,8,25,18,30,133.0,14.0,3.3,17.0,19.0,11.95,0.0
2016,8,25,18,45,66.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,13.0,2.1,13.5,22.0,11.1,0.0
2016,8,26,6,0,225.0,26.0,2.4,14.0,44.0,21.43,9.71
2016,8,26,6,15,328.5,39.0,2.45,14.5,87.0,35.25,24.77
2016,8,26,6,30,432.0,52.0,2.5,15.0,130.0,79.28,45.09
2016,8,26,6,45,496.0,62.0,2.55,15.5,179.5,128.41,80.75
2016,8,26,7,0,560.0,72.0,2.6,16.0,229.0,185.53,127.63
2016,8,26,7,15,280.0,90.0,2.6,16.5,168.5,161.46,121.11
2016,8,26,7,30,0.0,108.0,2.6,17.0,108.0,89.94,70.2
2016,8,26,7,45,16.5,144.0,2.6,18.0,152.0,127.21,100.41
2016,8,26,8,0,33.0,180.0,2.6,19.0,196.0,171.92,136.09
2016,8,26,8,15,75.0,212.5,2.6,19.5,253.5,225.34,178.45
2016,8,26,8,30,117.0,245.0,2.6,20.0,311.0,292.08,230.67
2016,8,26,8,45,464.0,178.5,2.6,20.5,470.0,470.07,370.79
2016,8,26,9,0,811.0,112.0,2.6,21.0,629.0,665.08,517.68
2016,8,26,9,15,825.5,115.0,2.6,21.5,670.5,717.53,553.71
2016,8,26,9,30,840.0,118.0,2.6,22.0,712.0,768.61,588.23
2016,8,26,9,45,831.0,130.5,2.65,23.0,742.5,809.04,612.77
2016,8,26,10,0,822.0,143.0,2.7,24.0,773.0,845.71,634.42
2016,8,26,10,15,830.5,145.0,2.75,24.5,802.0,883.28,657.67
2016,8,26,10,30,839.0,147.0,2.8,25.0,831.0,918.1,678.85
2016,8,26,10,45,840.5,151.5,2.85,26.0,852.0,946.09,694.0
2016,8,26,11,0,842.0,156.0,2.9,27.0,873.0,970.65,706.83
2016,8,26,11,15,845.5,157.0,2.95,27.0,887.0,990.07,719.13
2016,8,26,11,30,849.0,158.0,3.0,27.0,901.0,1005.92,729.24
2016,8,26,11,45,847.5,160.0,3.1,27.5,906.5,1014.24,733.58
2016,8,26,12,0,846.0,162.0,3.2,28.0,912.0,1018.78,735.64
2016,8,26,12,15,845.5,162.0,3.25,28.0,910.0,1018.5,735.82
2016,8,26,12,30,845.0,162.0,3.3,28.0,908.0,1014.44,733.72
2016,8,26,12,45,842.5,161.5,3.4,28.5,898.0,1004.19,726.67
2016,8,26,13,0,840.0,161.0,3.5,29.0,888.0,990.28,717.38
2016,8,26,13,15,835.0,159.5,3.55,29.0,870.5,969.42,704.73
2016,8,26,13,30,830.0,158.0,3.6,29.0,853.0,945.18,689.91
2016,8,26,13,45,822.0,156.5,3.7,29.0,827.5,914.99,671.44
2016,8,26,14,0,814.0,155.0,3.8,29.0,802.0,881.86,650.88
2016,8,26,14,15,804.0,152.0,3.85,28.5,770.0,842.85,627.17
2016,8,26,14,30,794.0,149.0,3.9,28.0,738.0,801.45,601.5
2016,8,26,14,45,781.0,145.5,3.95,28.0,700.0,755.14,570.31
2016,8,26,15,0,768.0,142.0,4.0,28.0,662.0,710.09,538.67
2016,8,26,15,15,750.5,137.5,4.0,27.5,618.5,656.25,500.94
2016,8,26,15,30,733.0,133.0,4.0,27.0,575.0,601.78,461.68
2016,8,26,15,45,711.5,127.5,4.0,26.5,528.0,543.72,418.55
2016,8,26,16,0,690.0,122.0,4.0,26.0,481.0,486.07,374.34
2016,8,26,16,15,659.5,115.5,3.95,25.0,430.5,424.09,326.02
2016,8,26,16,30,629.0,109.0,3.9,24.0,380.0,364.23,277.69
2016,8,26,16,45,590.5,100.5,3.85,23.5,328.5,302.28,225.98
2016,8,26,17,0,552.0,92.0,3.8,23.0,277.0,244.14,176.5
2016,8,26,17,15,496.0,82.0,3.65,22.0,226.5,185.08,127.24
2016,8,26,17,30,440.0,72.0,3.5,21.0,176.0,130.02,82.75
2016,8,26,17,45,362.5,58.5,3.4,20.0,129.5,80.19,46.86
2016,8,26,18,0,285.0,45.0,3.3,19.0,83.0,40.27,23.92
2016,8,26,18,15,178.5,28.0,3.15,18.5,48.0,21.7,10.21
2016,8,26,18,30,72.0,11.0,3.0,18.0,13.0,9.39,0.0
2016,8,26,18,45,36.0,5.5,2.9,17.5,6.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.0,13.0,2.1,13.5,19.0,11.1,0.0
2016,8,27,6,0,152.0,26.0,2.3,14.0,38.0,20.14,8.21
2016,8,27,6,15,244.5,43.0,2.35,14.5,79.0,36.48,22.49
2016,8,27,6,30,337.0,60.0,2.4,15.0,120.0,77.43,46.84
2016,8,27,6,45,218.0,85.5,2.45,15.5,129.5,105.11,73.55
2016,8,27,7,0,99.0,111.0,2.5,16.0,139.0,116.18,88.65
2016,8,27,7,15,119.0,131.0,2.45,16.5,171.5,147.08,114.4
2016,8,27,7,30,139.0,151.0,2.4,17.0,204.0,180.54,142.16
2016,8,27,7,45,233.5,164.5,2.4,17.5,268.0,245.5,194.19
2016,8,27,8,0,328.0,178.0,2.4,18.0,332.0,316.79,251.14
2016,8,27,8,15,515.5,154.0,2.4,18.5,426.0,419.55,332.11
2016,8,27,8,30,703.0,130.0,2.4,19.0,520.0,539.02,424.19
2016,8,27,8,45,726.5,133.5,2.45,20.0,566.0,596.1,466.08
2016,8,27,9,0,750.0,137.0,2.5,21.0,612.0,653.46,507.11
2016,8,27,9,15,765.5,140.5,2.55,21.5,653.0,705.05,543.68
2016,8,27,9,30,781.0,144.0,2.6,22.0,694.0,752.18,576.28
2016,8,27,9,45,791.5,147.5,2.65,22.5,729.0,796.77,605.68
2016,8,27,10,0,802.0,151.0,2.7,23.0,764.0,839.27,632.68
2016,8,27,10,15,810.5,153.5,2.75,23.5,792.5,876.73,655.96
2016,8,27,10,30,819.0,156.0,2.8,24.0,821.0,911.51,677.25
2016,8,27,10,45,824.5,157.5,2.85,25.0,842.5,939.66,692.63
2016,8,27,11,0,830.0,159.0,2.9,26.0,864.0,964.61,705.83
2016,8,27,11,15,833.5,160.0,2.95,26.0,878.0,983.79,718.04
2016,8,27,11,30,837.0,161.0,3.0,26.0,892.0,999.45,728.08
2016,8,27,11,45,839.0,161.0,3.1,26.5,898.0,1009.01,733.27
2016,8,27,12,0,841.0,161.0,3.2,27.0,904.0,1014.86,736.2
2016,8,27,12,15,840.5,161.0,3.3,27.0,902.0,1014.51,736.7
2016,8,27,12,30,840.0,161.0,3.4,27.0,900.0,1010.39,734.92
2016,8,27,12,45,835.0,161.5,3.5,27.5,889.0,998.68,726.85
2016,8,27,13,0,830.0,162.0,3.6,28.0,878.0,983.37,716.57
2016,8,27,13,15,825.0,160.5,3.65,28.0,860.5,962.58,703.87
2016,8,27,13,30,820.0,159.0,3.7,28.0,843.0,938.43,688.99
2016,8,27,13,45,813.5,156.5,3.8,28.0,818.0,908.74,670.67
2016,8,27,14,0,807.0,154.0,3.9,28.0,793.0,876.06,650.24
2016,8,27,14,15,797.0,151.5,3.9,27.5,761.5,837.66,626.51
2016,8,27,14,30,787.0,149.0,3.9,27.0,730.0,796.89,600.88
2016,8,27,14,45,776.0,144.0,3.95,27.0,692.5,750.82,569.73
2016,8,27,15,0,765.0,139.0,4.0,27.0,655.0,705.76,537.99
2016,8,27,15,15,747.5,135.0,4.0,26.5,612.0,652.49,500.44
2016,8,27,15,30,730.0,131.0,4.0,26.0,569.0,598.59,461.38
2016,8,27,15,45,712.0,124.0,4.0,25.5,522.5,541.13,418.51
2016,8,27,16,0,694.0,117.0,4.0,25.0,476.0,483.76,374.29
2016,8,27,16,15,664.0,111.0,3.95,24.0,425.5,422.24,326.03
2016,8,27,16,30,634.0,105.0,3.9,23.0,375.0,362.77,277.7
2016,8,27,16,45,599.5,96.0,3.85,22.5,324.5,301.39,226.05
2016,8,27,17,0,565.0,87.0,3.8,22.0,274.0,243.34,176.18
2016,8,27,17,15,509.0,77.5,3.7,21.0,223.5,183.91,126.28
2016,8,27,17,30,453.0,68.0,3.6,20.0,173.0,131.17,83.42
2016,8,27,17,45,378.5,55.0,3.5,19.0,127.0,80.83,46.95
2016,8,27,18,0,304.0,42.0,3.4,18.0,81.0,38.22,22.14
2016,8,27,18,15,189.5,26.0,3.25,17.5,46.5,20.22,8.33
2016,8,27,18,30,75.0,10.0,3.1,17.0,12.0,8.54,0.0
2016,8,27,18,45,37.5,5.0,3.0,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,96.0,12.5,1.35,12.5,19.5,10.67,0.0
2016,8,28,6,0,192.0,25.0,1.5,13.0,39.0,19.47,7.15
2016,8,28,6,15,293.0,39.5,1.5,13.5,81.0,35.33,20.75
2016,8,28,6,30,394.0,54.0,1.5,14.0,123.0,80.36,47.11
2016,8,28,6,45,280.0,81.5,1.55,14.5,138.5,113.66,78.17
2016,8,28,7,0,166.0,109.0,1.6,15.0,154.0,129.1,97.01
2016,8,28,7,15,192.5,127.0,1.55,15.5,190.5,167.95,129.65
2016,8,28,7,30,219.0,145.0,1.5,16.0,227.0,207.38,162.59
2016,8,28,7,45,462.0,123.5,1.45,17.0,329.0,306.22,239.49
2016,8,28,8,0,705.0,102.0,1.4,18.0,431.0,431.33,336.35
2016,8,28,8,15,730.5,107.0,1.4,18.5,481.0,491.82,383.82
2016,8,28,8,30,756.0,112.0,1.4,19.0,531.0,553.42,430.78
2016,8,28,8,45,778.0,115.0,1.45,20.0,577.5,610.49,472.25
2016,8,28,9,0,800.0,118.0,1.5,21.0,624.0,668.3,512.74
2016,8,28,9,15,815.0,121.5,1.55,21.5,665.5,721.23,549.43
2016,8,28,9,30,830.0,125.0,1.6,22.0,707.0,772.85,583.88
2016,8,28,9,45,850.5,122.5,1.7,23.0,745.5,821.12,613.63
2016,8,28,10,0,871.0,120.0,1.8,24.0,784.0,859.21,636.12
2016,8,28,10,15,879.0,121.5,1.9,24.5,813.0,896.47,659.15
2016,8,28,10,30,887.0,123.0,2.0,25.0,842.0,930.83,680.11
2016,8,28,10,45,892.0,125.0,2.15,26.0,863.5,959.83,696.68
2016,8,28,11,0,897.0,127.0,2.3,27.0,885.0,985.43,710.98
2016,8,28,11,15,900.0,127.5,2.4,27.5,899.5,1004.11,721.75
2016,8,28,11,30,903.0,128.0,2.5,28.0,914.0,1019.1,730.27
2016,8,28,11,45,904.5,128.5,2.65,28.5,920.0,1028.85,736.07
2016,8,28,12,0,906.0,129.0,2.8,29.0,926.0,1034.75,739.55
2016,8,28,12,15,905.5,128.5,2.9,29.0,924.0,1033.83,739.82
2016,8,28,12,30,905.0,128.0,3.0,29.0,922.0,1029.02,737.79
2016,8,28,12,45,920.0,117.5,3.1,29.5,917.0,1025.44,735.18
2016,8,28,13,0,935.0,107.0,3.2,30.0,912.0,1017.45,729.85
2016,8,28,13,15,931.5,106.0,3.3,30.0,894.0,997.33,718.29
2016,8,28,13,30,928.0,105.0,3.4,30.0,876.0,973.48,704.39
2016,8,28,13,45,922.0,104.0,3.5,30.0,850.5,943.8,686.62
2016,8,28,14,0,916.0,103.0,3.6,30.0,825.0,910.79,666.56
2016,8,28,14,15,908.0,101.5,3.6,29.5,793.0,872.45,643.5
2016,8,28,14,30,900.0,100.0,3.6,29.0,761.0,831.28,618.28
2016,8,28,14,45,889.0,97.5,3.65,29.0,722.5,784.21,587.68
2016,8,28,15,0,878.0,95.0,3.7,29.0,684.0,735.02,555.22
2016,8,28,15,15,863.5,92.5,3.65,28.5,640.0,681.62,518.05
2016,8,28,15,30,849.0,90.0,3.6,28.0,596.0,630.55,481.21
2016,8,28,15,45,830.5,86.5,3.55,27.5,547.5,570.88,436.98
2016,8,28,16,0,812.0,83.0,3.5,27.0,499.0,511.02,391.08
2016,8,28,16,15,785.5,79.5,3.45,26.0,447.5,447.61,341.57
2016,8,28,16,30,759.0,76.0,3.4,25.0,396.0,385.56,291.17
2016,8,28,16,45,722.5,71.0,3.35,24.5,343.0,320.38,236.3
2016,8,28,17,0,686.0,66.0,3.3,24.0,290.0,257.21,181.98
2016,8,28,17,15,632.5,59.5,3.15,23.0,237.0,193.73,128.28
2016,8,28,17,30,579.0,53.0,3.0,22.0,184.0,136.4,81.47
2016,8,28,17,45,493.5,44.0,2.9,21.0,135.0,80.64,42.04
2016,8,28,18,0,408.0,35.0,2.8,20.0,86.0,35.78,18.87
2016,8,28,18,15,265.5,22.5,2.65,19.0,49.5,18.54,6.0
2016,8,28,18,30,123.0,10.0,2.5,18.0,13.0,8.54,0.0
2016,8,28,18,45,61.5,5.0,2.45,17.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,121.0,12.0,1.9,12.5,20.5,10.24,0.0
2016,8,29,6,0,242.0,24.0,2.2,13.0,41.0,19.89,6.57
2016,8,29,6,15,354.0,35.0,2.3,13.5,84.0,35.06,19.31
2016,8,29,6,30,466.0,46.0,2.4,14.0,127.0,80.45,44.18
2016,8,29,6,45,234.0,69.0,2.5,14.5,110.0,97.28,66.52
2016,8,29,7,0,2.0,92.0,2.6,15.0,93.0,76.56,59.55
2016,8,29,7,15,7.5,111.0,2.55,15.5,114.0,94.5,74.47
2016,8,29,7,30,13.0,130.0,2.5,16.0,135.0,113.26,89.82
2016,8,29,7,45,61.5,162.5,2.5,16.5,190.5,166.01,132.55
2016,8,29,8,0,110.0,195.0,2.5,17.0,246.0,228.48,182.83
2016,8,29,8,15,456.5,143.5,2.5,17.5,390.0,382.71,305.88
2016,8,29,8,30,803.0,92.0,2.5,18.0,534.0,561.81,444.93
2016,8,29,8,45,821.5,94.5,2.55,18.5,580.0,619.17,487.82
2016,8,29,9,0,840.0,97.0,2.6,19.0,626.0,676.05,529.76
2016,8,29,9,15,853.0,99.5,2.6,19.5,667.0,722.81,563.03
2016,8,29,9,30,866.0,102.0,2.6,20.0,708.0,772.53,595.78
2016,8,29,9,45,885.5,99.0,2.65,21.0,745.5,819.97,625.39
2016,8,29,10,0,905.0,96.0,2.7,22.0,783.0,865.65,653.24
2016,8,29,10,15,912.0,97.5,2.75,22.5,812.0,903.1,676.35
2016,8,29,10,30,919.0,99.0,2.8,23.0,841.0,937.47,697.26
2016,8,29,10,45,925.0,99.0,2.85,24.0,862.5,966.11,712.85
2016,8,29,11,0,931.0,99.0,2.9,25.0,884.0,991.27,726.08
2016,8,29,11,15,934.0,100.0,2.95,25.5,898.0,1010.98,737.15
2016,8,29,11,30,937.0,101.0,3.0,26.0,912.0,1026.86,745.83
2016,8,29,11,45,938.5,101.0,3.1,26.5,918.5,1036.33,750.91
2016,8,29,12,0,940.0,101.0,3.2,27.0,925.0,1041.8,753.57
2016,8,29,12,15,701.5,225.0,3.25,27.0,839.0,954.93,697.44
2016,8,29,12,30,463.0,349.0,3.3,27.0,753.0,834.6,612.36
2016,8,29,12,45,685.0,232.5,3.4,27.5,823.0,936.23,686.79
2016,8,29,13,0,907.0,116.0,3.5,28.0,893.0,1001.32,728.38
2016,8,29,13,15,903.0,115.5,3.55,28.0,875.5,981.6,715.84
2016,8,29,13,30,899.0,115.0,3.6,28.0,858.0,958.3,701.65
2016,8,29,13,45,894.5,112.5,3.7,28.0,833.0,929.05,683.82
2016,8,29,14,0,890.0,110.0,3.8,28.0,808.0,896.5,663.67
2016,8,29,14,15,531.0,228.5,3.85,27.5,640.5,692.63,522.18
2016,8,29,14,30,172.0,347.0,3.9,27.0,473.0,472.11,357.77
2016,8,29,14,45,513.5,223.5,3.95,27.0,571.0,628.8,480.49
2016,8,29,15,0,855.0,100.0,4.0,27.0,669.0,724.31,554.11
2016,8,29,15,15,840.0,97.0,3.95,26.5,625.5,675.6,518.69
2016,8,29,15,30,825.0,94.0,3.9,26.0,582.0,620.35,478.47
2016,8,29,15,45,809.5,89.5,3.9,25.5,535.0,562.46,435.15
2016,8,29,16,0,794.0,85.0,3.9,25.0,488.0,504.13,389.95
2016,8,29,16,15,767.5,81.0,3.85,24.0,437.0,441.12,340.14
2016,8,29,16,30,741.0,77.0,3.8,23.0,386.0,379.52,289.54
2016,8,29,16,45,708.0,71.0,3.75,22.5,334.0,315.55,235.01
2016,8,29,17,0,675.0,65.0,3.7,22.0,282.0,253.26,180.78
2016,8,29,17,15,619.5,58.5,3.55,21.0,230.0,190.02,126.85
2016,8,29,17,30,564.0,52.0,3.4,20.0,178.0,133.21,80.15
2016,8,29,17,45,479.0,43.5,3.3,19.5,130.0,78.9,41.41
2016,8,29,18,0,394.0,35.0,3.2,19.0,82.0,35.45,18.83
2016,8,29,18,15,245.0,22.5,3.05,18.0,46.5,18.62,4.53
2016,8,29,18,30,96.0,10.0,2.9,17.0,11.0,8.54,0.0
2016,8,29,18,45,48.0,5.0,2.75,16.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
