Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,145.5,10.5,2.75,14.5,20.5,8.96,0.0
2016,8,30,6,0,291.0,21.0,3.0,15.0,41.0,17.36,4.04
2016,8,30,6,15,404.5,30.5,3.05,15.5,84.5,33.18,16.33
2016,8,30,6,30,518.0,40.0,3.1,16.0,128.0,80.86,41.89
2016,8,30,6,45,586.0,46.5,3.15,16.5,179.0,135.07,81.98
2016,8,30,7,0,654.0,53.0,3.2,17.0,230.0,195.87,132.67
2016,8,30,7,15,523.0,86.5,3.2,17.5,247.5,233.48,172.82
2016,8,30,7,30,392.0,120.0,3.2,18.0,265.0,251.16,194.19
2016,8,30,7,45,598.0,94.5,3.2,19.0,352.5,341.22,265.96
2016,8,30,8,0,804.0,69.0,3.2,20.0,440.0,448.39,351.02
2016,8,30,8,15,826.0,72.0,3.2,20.5,490.0,508.11,399.5
2016,8,30,8,30,848.0,75.0,3.2,21.0,540.0,569.52,447.66
2016,8,30,8,45,865.0,77.0,3.2,22.0,586.0,626.88,490.2
2016,8,30,9,0,882.0,79.0,3.2,23.0,632.0,683.51,530.59
2016,8,30,9,15,894.0,81.0,3.25,23.5,673.5,735.49,566.69
2016,8,30,9,30,906.0,83.0,3.3,24.0,715.0,785.66,599.63
2016,8,30,9,45,914.0,85.0,3.35,25.0,750.0,830.54,627.16
2016,8,30,10,0,922.0,87.0,3.4,26.0,785.0,872.77,652.42
2016,8,30,10,15,928.5,88.5,3.45,26.5,813.5,910.31,675.45
2016,8,30,10,30,935.0,90.0,3.5,27.0,842.0,944.69,696.19
2016,8,30,10,45,941.0,90.0,3.6,27.5,864.0,973.66,713.57
2016,8,30,11,0,947.0,90.0,3.7,28.0,886.0,999.11,728.62
2016,8,30,11,15,949.5,90.5,3.7,28.0,899.5,1018.03,740.24
2016,8,30,11,30,952.0,91.0,3.7,28.0,913.0,1033.04,749.44
2016,8,30,11,45,954.5,90.0,3.75,28.5,919.5,1042.47,754.01
2016,8,30,12,0,957.0,89.0,3.8,29.0,926.0,1047.86,756.13
2016,8,30,12,15,956.5,89.0,3.8,29.0,923.5,1047.26,755.7
2016,8,30,12,30,956.0,89.0,3.8,29.0,921.0,1042.56,752.82
2016,8,30,12,45,952.0,89.5,3.8,29.5,910.5,1030.91,744.11
2016,8,30,13,0,948.0,90.0,3.8,30.0,900.0,1015.31,733.04
2016,8,30,13,15,944.0,89.5,3.8,30.0,882.0,994.79,720.38
2016,8,30,13,30,940.0,89.0,3.8,30.0,864.0,970.53,705.36
2016,8,30,13,45,935.0,87.5,3.8,30.0,838.5,940.69,686.7
2016,8,30,14,0,930.0,86.0,3.8,30.0,813.0,907.44,665.76
2016,8,30,14,15,922.0,85.0,3.8,29.5,780.5,868.95,642.51
2016,8,30,14,30,914.0,84.0,3.8,29.0,748.0,827.61,617.05
2016,8,30,14,45,903.5,82.0,3.8,29.0,709.5,780.68,586.2
2016,8,30,15,0,893.0,80.0,3.8,29.0,671.0,731.56,553.49
2016,8,30,15,15,879.0,78.0,3.75,28.0,627.5,678.17,517.8
2016,8,30,15,30,865.0,76.0,3.7,27.0,584.0,623.47,479.13
2016,8,30,15,45,847.0,73.0,3.65,26.5,536.0,564.42,434.93
2016,8,30,16,0,829.0,70.0,3.6,26.0,488.0,505.08,388.95
2016,8,30,16,15,803.5,67.0,3.5,25.0,437.0,443.51,340.2
2016,8,30,16,30,778.0,64.0,3.4,24.0,386.0,381.37,289.13
2016,8,30,16,45,744.0,59.5,3.35,23.5,333.5,316.41,233.84
2016,8,30,17,0,710.0,55.0,3.3,23.0,281.0,254.43,179.8
2016,8,30,17,15,656.5,50.0,3.15,22.0,228.5,191.14,125.7
2016,8,30,17,30,603.0,45.0,3.0,21.0,176.0,133.96,78.67
2016,8,30,17,45,517.0,37.5,2.95,20.5,128.0,78.24,39.25
2016,8,30,18,0,431.0,30.0,2.9,20.0,80.0,31.57,15.28
2016,8,30,18,15,215.5,15.0,2.9,19.5,40.0,12.08,0.0
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,160.5,10.0,2.8,13.5,20.0,8.54,0.0
2016,8,31,6,0,321.0,20.0,3.1,14.0,40.0,18.08,3.36
2016,8,31,6,15,436.0,28.5,3.15,14.5,84.5,35.09,16.87
2016,8,31,6,30,551.0,37.0,3.2,15.0,129.0,84.11,43.21
2016,8,31,6,45,617.0,42.5,3.3,16.0,180.0,137.59,82.89
2016,8,31,7,0,683.0,48.0,3.4,17.0,231.0,199.11,134.43
2016,8,31,7,15,725.5,52.5,3.4,17.5,284.5,260.73,189.27
2016,8,31,7,30,768.0,57.0,3.4,18.0,338.0,326.69,247.62
2016,8,31,7,45,797.5,60.5,3.45,18.5,390.5,390.34,303.25
2016,8,31,8,0,827.0,64.0,3.5,19.0,443.0,454.79,357.81
2016,8,31,8,15,848.0,66.5,3.5,19.5,493.5,516.03,408.0
2016,8,31,8,30,869.0,69.0,3.5,20.0,544.0,577.55,456.57
2016,8,31,8,45,884.5,71.5,3.55,21.0,590.0,635.59,500.02
2016,8,31,9,0,900.0,74.0,3.6,22.0,636.0,692.69,541.18
2016,8,31,9,15,911.5,76.0,3.65,22.5,677.5,745.13,577.51
2016,8,31,9,30,923.0,78.0,3.7,23.0,719.0,795.67,610.92
2016,8,31,9,45,927.0,82.0,3.75,23.5,754.0,840.13,639.57
2016,8,31,10,0,931.0,86.0,3.8,24.0,789.0,881.59,665.82
2016,8,31,10,15,938.0,87.5,3.85,24.0,818.0,919.83,690.95
2016,8,31,10,30,945.0,89.0,3.9,24.0,847.0,954.9,713.83
2016,8,31,10,45,949.0,90.0,3.95,24.5,868.5,983.29,730.75
2016,8,31,11,0,953.0,91.0,4.0,25.0,890.0,1008.02,745.22
2016,8,31,11,15,955.5,91.5,4.05,25.0,904.0,1026.98,757.37
2016,8,31,11,30,958.0,92.0,4.1,25.0,918.0,1042.0,767.06
2016,8,31,11,45,958.5,93.0,4.15,25.5,923.5,1051.56,771.78
2016,8,31,12,0,959.0,94.0,4.2,26.0,929.0,1057.04,773.97
2016,8,31,12,15,958.5,94.0,4.2,26.0,927.0,1056.34,773.49
2016,8,31,12,30,958.0,94.0,4.2,26.0,925.0,1051.54,770.49
2016,8,31,12,45,948.5,98.0,4.25,26.0,913.0,1038.09,762.29
2016,8,31,13,0,939.0,102.0,4.3,26.0,901.0,1020.79,751.68
2016,8,31,13,15,935.0,101.5,4.3,26.0,882.5,1000.31,738.77
2016,8,31,13,30,931.0,101.0,4.3,26.0,864.0,976.13,723.45
2016,8,31,13,45,925.5,99.5,4.35,26.0,838.5,945.97,704.4
2016,8,31,14,0,920.0,98.0,4.4,26.0,813.0,912.44,683.02
2016,8,31,14,15,911.5,96.5,4.4,25.5,780.5,873.21,658.66
2016,8,31,14,30,903.0,95.0,4.4,25.0,748.0,831.19,632.1
2016,8,31,14,45,893.0,92.0,4.4,25.0,709.0,783.91,600.28
2016,8,31,15,0,883.0,89.0,4.4,25.0,670.0,734.43,566.55
2016,8,31,15,15,868.0,86.5,4.35,24.5,625.5,680.17,528.1
2016,8,31,15,30,853.0,84.0,4.3,24.0,581.0,624.71,487.18
2016,8,31,15,45,835.0,80.5,4.25,23.5,533.0,568.39,444.23
2016,8,31,16,0,817.0,77.0,4.2,23.0,485.0,508.32,397.01
2016,8,31,16,15,789.5,73.5,4.1,22.5,433.0,443.99,344.82
2016,8,31,16,30,762.0,70.0,4.0,22.0,381.0,381.16,292.07
2016,8,31,16,45,727.0,64.5,3.95,21.5,328.5,315.66,235.85
2016,8,31,17,0,692.0,59.0,3.9,21.0,276.0,253.33,181.09
2016,8,31,17,15,635.0,53.5,3.75,20.0,223.5,189.83,126.53
2016,8,31,17,30,578.0,48.0,3.6,19.0,171.0,131.43,78.29
2016,8,31,17,45,485.5,39.5,3.45,18.5,123.0,75.65,38.61
2016,8,31,18,0,393.0,31.0,3.3,18.0,75.0,31.7,15.87
2016,8,31,18,15,196.5,15.5,3.15,17.5,37.5,12.53,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,156.5,9.5,2.7,13.5,19.5,8.11,0.0
2016,9,1,6,0,313.0,19.0,3.0,14.0,39.0,17.15,1.58
2016,9,1,6,15,431.0,28.0,3.05,14.5,83.5,35.67,16.75
2016,9,1,6,30,549.0,37.0,3.1,15.0,128.0,85.38,44.07
2016,9,1,6,45,615.0,43.5,3.15,15.5,179.5,139.87,85.03
2016,9,1,7,0,681.0,50.0,3.2,16.0,231.0,202.44,137.9
2016,9,1,7,15,384.0,97.5,3.15,16.5,204.0,203.76,153.63
2016,9,1,7,30,87.0,145.0,3.1,17.0,177.0,156.03,123.43
2016,9,1,7,45,128.5,168.5,3.05,18.0,223.0,205.73,163.68
2016,9,1,8,0,170.0,192.0,3.0,19.0,269.0,255.77,203.53
2016,9,1,8,15,521.5,132.0,2.95,19.5,407.5,410.2,326.16
2016,9,1,8,30,873.0,72.0,2.9,20.0,546.0,585.3,461.55
2016,9,1,8,45,890.0,74.0,2.9,20.5,593.0,644.01,505.14
2016,9,1,9,0,907.0,76.0,2.9,21.0,640.0,701.9,547.32
2016,9,1,9,15,919.5,77.5,2.9,21.5,682.0,754.88,583.36
2016,9,1,9,30,932.0,79.0,2.9,22.0,724.0,805.99,616.53
2016,9,1,9,45,939.5,81.5,2.9,23.0,760.0,852.01,644.34
2016,9,1,10,0,947.0,84.0,2.9,24.0,796.0,895.26,669.73
2016,9,1,10,15,954.0,85.0,2.95,24.5,825.0,933.45,693.01
2016,9,1,10,30,961.0,86.0,3.0,25.0,854.0,968.41,713.98
2016,9,1,10,45,965.5,87.0,3.1,25.5,876.0,997.62,731.45
2016,9,1,11,0,970.0,88.0,3.2,26.0,898.0,1023.12,746.5
2016,9,1,11,15,973.0,88.5,3.35,26.0,912.0,1042.78,759.71
2016,9,1,11,30,976.0,89.0,3.5,26.0,926.0,1058.44,770.48
2016,9,1,11,45,976.0,89.5,3.65,26.0,931.5,1067.06,776.82
2016,9,1,12,0,976.0,90.0,3.8,26.0,937.0,1071.49,780.63
2016,9,1,12,15,975.5,90.0,3.9,26.0,934.5,1070.71,780.82
2016,9,1,12,30,975.0,90.0,4.0,26.0,932.0,1065.74,778.46
2016,9,1,12,45,967.0,93.5,4.15,26.0,920.5,1053.0,771.48
2016,9,1,13,0,959.0,97.0,4.3,26.0,909.0,1036.31,761.98
2016,9,1,13,15,955.0,96.0,4.3,25.5,890.5,1014.86,749.95
2016,9,1,13,30,951.0,95.0,4.3,25.0,872.0,989.61,735.41
2016,9,1,13,45,945.0,94.0,4.3,25.0,845.5,958.9,715.73
2016,9,1,14,0,939.0,93.0,4.3,25.0,819.0,924.78,693.73
2016,9,1,14,15,931.0,91.5,4.2,24.5,786.5,885.24,668.73
2016,9,1,14,30,923.0,90.0,4.1,24.0,754.0,842.8,641.52
2016,9,1,14,45,913.0,87.5,4.05,24.0,714.5,795.12,609.34
2016,9,1,15,0,903.0,85.0,4.0,24.0,675.0,745.19,575.23
2016,9,1,15,15,888.0,83.0,4.0,23.5,630.5,690.42,536.89
2016,9,1,15,30,873.0,81.0,4.0,23.0,586.0,634.41,495.73
2016,9,1,15,45,540.0,145.0,4.0,23.0,449.0,465.91,365.61
2016,9,1,16,0,207.0,209.0,4.0,23.0,312.0,300.39,235.78
2016,9,1,16,15,493.5,138.5,3.9,22.0,347.5,366.82,287.51
2016,9,1,16,30,780.0,68.0,3.8,21.0,383.0,386.36,297.17
2016,9,1,16,45,738.0,64.0,3.75,20.5,329.0,318.86,238.94
2016,9,1,17,0,696.0,60.0,3.7,20.0,275.0,255.3,183.15
2016,9,1,17,15,637.5,54.0,3.5,19.0,222.0,190.69,127.52
2016,9,1,17,30,579.0,48.0,3.3,18.0,169.0,131.46,78.48
2016,9,1,17,45,474.0,40.0,3.15,17.5,120.0,75.05,38.67
2016,9,1,18,0,369.0,32.0,3.0,17.0,71.0,32.11,16.4
2016,9,1,18,15,184.5,16.0,2.9,16.5,35.5,13.03,0.0
2016,9,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,107.5,10.0,2.25,12.5,16.5,8.54,0.0
2016,9,2,6,0,215.0,20.0,2.5,13.0,33.0,16.5,0.0
2016,9,2,6,15,335.0,31.5,2.55,13.5,74.5,35.65,17.73
2016,9,2,6,30,455.0,43.0,2.6,14.0,116.0,82.09,44.99
2016,9,2,6,45,524.0,51.0,2.7,15.0,165.5,132.83,83.3
2016,9,2,7,0,593.0,59.0,2.8,16.0,215.0,192.14,132.88
2016,9,2,7,15,640.0,65.0,2.7,16.5,267.0,251.48,185.21
2016,9,2,7,30,687.0,71.0,2.6,17.0,319.0,315.86,241.48
2016,9,2,7,45,717.5,76.0,2.55,18.0,370.0,377.77,294.37
2016,9,2,8,0,748.0,81.0,2.5,19.0,421.0,441.16,346.47
2016,9,2,8,15,772.0,84.5,2.45,19.5,470.0,501.54,394.98
2016,9,2,8,30,796.0,88.0,2.4,20.0,519.0,562.71,442.25
2016,9,2,8,45,811.5,92.0,2.35,21.0,563.5,619.5,483.59
2016,9,2,9,0,827.0,96.0,2.3,22.0,608.0,675.54,522.71
2016,9,2,9,15,840.0,98.5,2.35,22.5,648.5,727.14,558.72
2016,9,2,9,30,853.0,101.0,2.4,23.0,689.0,770.69,586.79
2016,9,2,9,45,874.0,97.5,2.45,24.0,726.5,818.3,616.12
2016,9,2,10,0,895.0,94.0,2.5,25.0,764.0,864.27,643.72
2016,9,2,10,15,902.0,95.0,2.6,25.5,792.0,900.76,666.23
2016,9,2,10,30,909.0,96.0,2.7,26.0,820.0,934.2,686.64
2016,9,2,10,45,913.0,97.5,2.85,26.5,841.0,962.12,703.77
2016,9,2,11,0,917.0,99.0,3.0,27.0,862.0,986.52,718.61
2016,9,2,11,15,920.0,99.5,3.1,27.5,875.5,1005.24,729.4
2016,9,2,11,30,923.0,100.0,3.2,28.0,889.0,1020.16,737.83
2016,9,2,11,45,923.5,100.5,3.35,28.5,894.5,1028.75,742.69
2016,9,2,12,0,924.0,101.0,3.5,29.0,900.0,1033.38,745.13
2016,9,2,12,15,727.0,213.0,3.55,29.0,840.5,975.07,707.67
2016,9,2,12,30,530.0,325.0,3.6,29.0,781.0,883.22,643.57
2016,9,2,12,45,709.0,222.0,3.65,29.0,824.5,955.59,697.12
2016,9,2,13,0,888.0,119.0,3.7,29.0,868.0,992.03,721.17
2016,9,2,13,15,884.0,118.0,3.7,29.0,850.0,971.72,708.13
2016,9,2,13,30,880.0,117.0,3.7,29.0,832.0,947.88,693.26
2016,9,2,13,45,875.0,114.5,3.75,29.0,807.5,918.23,674.85
2016,9,2,14,0,870.0,112.0,3.8,29.0,783.0,885.37,654.23
2016,9,2,14,15,861.0,110.5,3.8,28.5,750.5,847.13,630.85
2016,9,2,14,30,852.0,109.0,3.8,28.0,718.0,806.31,605.44
2016,9,2,14,45,841.5,106.0,3.85,28.0,680.0,767.04,579.83
2016,9,2,15,0,831.0,103.0,3.9,28.0,642.0,718.34,546.88
2016,9,2,15,15,814.5,100.0,3.9,27.5,598.5,663.86,508.62
2016,9,2,15,30,798.0,97.0,3.9,27.0,555.0,608.5,468.55
2016,9,2,15,45,778.0,92.5,3.9,26.5,507.5,549.03,424.14
2016,9,2,16,0,758.0,88.0,3.9,26.0,460.0,489.7,378.27
2016,9,2,16,15,728.0,84.0,3.8,25.0,409.5,426.74,328.55
2016,9,2,16,30,698.0,80.0,3.7,24.0,359.0,365.22,278.17
2016,9,2,16,45,659.5,73.5,3.65,23.5,307.5,300.93,223.76
2016,9,2,17,0,621.0,67.0,3.6,23.0,256.0,240.39,171.39
2016,9,2,17,15,558.5,60.0,3.45,22.0,205.0,178.39,119.1
2016,9,2,17,30,496.0,53.0,3.3,21.0,154.0,123.84,74.85
2016,9,2,17,45,398.5,42.5,3.2,20.0,108.0,71.11,37.79
2016,9,2,18,0,301.0,32.0,3.1,19.0,62.0,31.01,15.79
2016,9,2,18,15,150.5,16.0,3.05,18.0,31.0,13.07,0.0
2016,9,2,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,84.5,10.5,3.35,13.0,15.0,8.96,0.0
2016,9,3,6,0,169.0,21.0,3.5,13.0,30.0,16.4,0.0
2016,9,3,6,15,290.5,33.5,3.55,13.5,71.0,37.18,19.19
2016,9,3,6,30,412.0,46.0,3.6,14.0,112.0,82.05,46.47
2016,9,3,6,45,482.5,56.0,3.65,14.5,161.0,132.31,84.92
2016,9,3,7,0,553.0,66.0,3.7,15.0,210.0,191.44,134.67
2016,9,3,7,15,442.5,95.5,3.7,15.5,227.0,221.39,167.52
2016,9,3,7,30,332.0,125.0,3.7,16.0,244.0,234.33,184.03
2016,9,3,7,45,525.0,109.0,3.7,16.5,330.5,332.34,263.6
2016,9,3,8,0,718.0,93.0,3.7,17.0,417.0,441.13,351.54
2016,9,3,8,15,744.0,97.0,3.65,17.5,466.5,501.9,401.0
2016,9,3,8,30,770.0,101.0,3.6,18.0,516.0,563.07,449.25
2016,9,3,8,45,789.5,105.0,3.6,19.0,562.0,621.22,492.79
2016,9,3,9,0,809.0,109.0,3.6,20.0,608.0,679.07,534.52
2016,9,3,9,15,823.5,112.0,3.6,20.5,649.0,731.61,572.08
2016,9,3,9,30,838.0,115.0,3.6,21.0,690.0,782.72,606.38
2016,9,3,9,45,869.5,106.5,3.6,21.5,730.0,826.18,634.41
2016,9,3,10,0,901.0,98.0,3.6,22.0,770.0,875.79,666.36
2016,9,3,10,15,908.0,99.5,3.65,22.0,798.5,912.98,690.88
2016,9,3,10,30,915.0,101.0,3.7,22.0,827.0,947.08,713.27
2016,9,3,10,45,921.0,101.5,3.8,22.5,848.5,975.92,730.98
2016,9,3,11,0,927.0,102.0,3.9,23.0,870.0,1001.28,746.34
2016,9,3,11,15,929.5,102.5,4.0,23.0,883.5,1019.62,758.51
2016,9,3,11,30,932.0,103.0,4.1,23.0,897.0,1034.1,768.27
2016,9,3,11,45,932.0,103.5,4.2,23.5,902.0,1042.19,772.42
2016,9,3,12,0,932.0,104.0,4.3,24.0,907.0,1046.27,774.07
2016,9,3,12,15,931.5,104.0,4.4,24.0,904.0,1045.32,774.04
2016,9,3,12,30,931.0,104.0,4.5,24.0,901.0,1040.36,771.51
2016,9,3,12,45,916.0,110.5,4.65,24.0,887.5,1023.99,762.2
2016,9,3,13,0,901.0,117.0,4.8,24.0,874.0,1003.96,750.57
2016,9,3,13,15,896.5,116.0,4.8,23.5,855.5,982.84,738.44
2016,9,3,13,30,892.0,115.0,4.8,23.0,837.0,958.17,723.88
2016,9,3,13,45,887.5,112.5,4.8,23.0,811.5,928.54,704.44
2016,9,3,14,0,883.0,110.0,4.8,23.0,786.0,895.64,682.71
2016,9,3,14,15,715.0,171.0,4.7,22.5,703.5,801.03,617.79
2016,9,3,14,30,547.0,232.0,4.6,22.0,621.0,691.48,536.94
2016,9,3,14,45,697.5,165.5,4.55,21.5,633.5,722.25,564.16
2016,9,3,15,0,848.0,99.0,4.5,21.0,646.0,726.9,571.16
2016,9,3,15,15,694.0,135.0,4.45,20.5,562.5,621.13,491.01
2016,9,3,15,30,540.0,171.0,4.4,20.0,479.0,517.32,411.2
2016,9,3,15,45,532.0,157.0,4.35,20.0,438.5,468.07,372.66
2016,9,3,16,0,524.0,143.0,4.3,20.0,398.0,418.45,332.59
2016,9,3,16,15,623.5,109.5,4.2,19.5,380.0,404.18,319.15
2016,9,3,16,30,723.0,76.0,4.1,19.0,362.0,371.75,288.92
2016,9,3,16,45,679.0,71.0,4.1,18.5,309.0,305.06,231.27
2016,9,3,17,0,635.0,66.0,4.1,18.0,256.0,243.23,176.74
2016,9,3,17,15,571.5,59.0,3.95,17.0,204.5,180.12,122.36
2016,9,3,17,30,508.0,52.0,3.8,16.0,153.0,124.58,76.38
2016,9,3,17,45,391.0,42.5,3.65,15.5,106.0,70.43,38.18
2016,9,3,18,0,274.0,33.0,3.5,15.0,59.0,31.51,16.39
2016,9,3,18,15,137.0,16.5,3.5,14.5,29.5,12.9,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,10.0,3.35,12.5,12.0,8.54,0.0
2016,9,4,6,0,79.0,20.0,3.4,13.0,24.0,15.8,0.0
2016,9,4,6,15,179.5,39.0,3.4,13.0,62.5,37.57,21.14
2016,9,4,6,30,280.0,58.0,3.4,13.0,101.0,78.72,49.07
2016,9,4,6,45,350.0,73.0,3.4,13.5,148.5,124.77,84.72
2016,9,4,7,0,420.0,88.0,3.4,14.0,196.0,179.74,130.57
2016,9,4,7,15,474.5,99.0,3.3,14.5,247.0,235.3,178.77
2016,9,4,7,30,529.0,110.0,3.2,15.0,298.0,297.11,232.13
2016,9,4,7,45,577.5,116.0,3.1,15.5,350.5,362.11,287.29
2016,9,4,8,0,626.0,122.0,3.0,16.0,403.0,427.98,341.76
2016,9,4,8,15,655.5,128.5,2.95,16.5,452.5,488.48,390.58
2016,9,4,8,30,685.0,135.0,2.9,17.0,502.0,550.66,439.07
2016,9,4,8,45,719.0,135.5,2.85,18.0,550.0,611.09,483.88
2016,9,4,9,0,753.0,136.0,2.8,19.0,598.0,672.68,527.95
2016,9,4,9,15,769.5,139.5,2.8,19.5,639.5,725.35,565.17
2016,9,4,9,30,786.0,143.0,2.8,20.0,681.0,776.91,600.64
2016,9,4,9,45,843.0,123.0,2.85,20.5,726.5,831.92,636.84
2016,9,4,10,0,900.0,103.0,2.9,21.0,772.0,882.41,669.25
2016,9,4,10,15,907.0,104.5,2.95,21.5,800.5,919.53,692.16
2016,9,4,10,30,914.0,106.0,3.0,22.0,829.0,953.57,712.9
2016,9,4,10,45,920.0,107.0,3.15,22.5,851.0,982.87,731.15
2016,9,4,11,0,926.0,108.0,3.3,23.0,873.0,1008.68,747.1
2016,9,4,11,15,929.0,108.5,3.45,23.0,886.5,1027.42,759.88
2016,9,4,11,30,932.0,109.0,3.6,23.0,900.0,1042.32,770.29
2016,9,4,11,45,932.0,110.0,3.75,23.5,905.0,1050.85,775.13
2016,9,4,12,0,932.0,111.0,3.9,24.0,910.0,1055.36,777.48
2016,9,4,12,15,931.5,111.0,3.95,24.0,907.5,1054.32,777.13
2016,9,4,12,30,931.0,111.0,4.0,24.0,905.0,1049.27,774.31
2016,9,4,12,45,933.5,107.5,4.1,24.5,895.5,1039.51,767.38
2016,9,4,13,0,936.0,104.0,4.2,25.0,886.0,1025.71,757.9
2016,9,4,13,15,752.5,190.5,4.2,25.0,810.5,943.54,703.49
2016,9,4,13,30,569.0,277.0,4.2,25.0,735.0,835.96,627.93
2016,9,4,13,45,741.5,189.0,4.25,25.0,766.0,893.28,672.27
2016,9,4,14,0,914.0,101.0,4.3,25.0,797.0,914.31,687.51
2016,9,4,14,15,905.0,99.0,4.25,25.0,764.0,873.88,660.39
2016,9,4,14,30,896.0,97.0,4.2,25.0,731.0,830.73,631.61
2016,9,4,14,45,883.0,95.5,4.2,25.0,691.5,782.56,599.25
2016,9,4,15,0,870.0,94.0,4.2,25.0,652.0,732.47,565.16
2016,9,4,15,15,854.5,91.0,4.15,24.5,607.5,682.14,529.4
2016,9,4,15,30,839.0,88.0,4.1,24.0,563.0,625.32,487.59
2016,9,4,15,45,817.0,85.0,4.05,23.5,514.0,564.03,441.08
2016,9,4,16,0,795.0,82.0,4.0,23.0,465.0,502.97,393.16
2016,9,4,16,15,765.5,78.0,3.9,22.5,413.0,438.05,340.56
2016,9,4,16,30,736.0,74.0,3.8,22.0,361.0,374.94,287.63
2016,9,4,16,45,693.5,68.5,3.75,21.5,308.0,307.45,230.02
2016,9,4,17,0,651.0,63.0,3.7,21.0,255.0,244.65,175.19
2016,9,4,17,15,587.0,56.0,3.55,20.0,202.5,180.45,120.46
2016,9,4,17,30,523.0,49.0,3.4,19.0,150.0,123.89,74.15
2016,9,4,17,45,414.0,39.0,3.3,18.0,103.5,69.02,35.71
2016,9,4,18,0,305.0,29.0,3.2,17.0,57.0,28.27,13.12
2016,9,4,18,15,152.5,14.5,3.05,16.0,28.5,12.38,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,83.5,9.5,1.6,11.5,13.5,8.11,0.0
2016,9,5,6,0,167.0,19.0,1.8,12.0,27.0,15.73,0.0
2016,9,5,6,15,291.0,31.5,1.85,12.5,67.5,37.32,18.37
2016,9,5,6,30,415.0,44.0,1.9,13.0,108.0,83.07,46.97
2016,9,5,6,45,494.0,53.0,1.95,14.0,158.0,134.38,86.19
2016,9,5,7,0,573.0,62.0,2.0,15.0,208.0,195.6,137.26
2016,9,5,7,15,623.0,68.5,1.95,15.5,260.0,255.54,189.97
2016,9,5,7,30,673.0,75.0,1.9,16.0,312.0,320.9,246.77
2016,9,5,7,45,711.0,79.0,1.85,17.0,364.5,383.83,299.97
2016,9,5,8,0,749.0,83.0,1.8,18.0,417.0,450.01,353.68
2016,9,5,8,15,774.5,87.0,1.75,18.5,467.0,511.98,402.77
2016,9,5,8,30,800.0,91.0,1.7,19.0,517.0,574.89,450.61
2016,9,5,8,45,821.0,93.0,1.7,20.0,563.5,633.42,492.8
2016,9,5,9,0,842.0,95.0,1.7,21.0,610.0,691.67,533.14
2016,9,5,9,15,856.0,97.5,1.75,21.5,651.5,738.88,565.17
2016,9,5,9,30,870.0,100.0,1.8,22.0,693.0,789.54,597.81
2016,9,5,9,45,887.5,98.5,1.85,23.0,730.0,837.04,626.52
2016,9,5,10,0,905.0,97.0,1.9,24.0,767.0,882.61,653.4
2016,9,5,10,15,912.5,98.0,2.0,24.5,795.5,919.77,676.15
2016,9,5,10,30,920.0,99.0,2.1,25.0,824.0,953.84,696.82
2016,9,5,10,45,926.0,99.5,2.25,26.0,846.0,982.7,713.17
2016,9,5,11,0,932.0,100.0,2.4,27.0,868.0,1008.05,727.2
2016,9,5,11,15,935.5,100.5,2.5,27.5,881.5,1027.31,738.27
2016,9,5,11,30,939.0,101.0,2.6,28.0,895.0,1042.7,747.0
2016,9,5,11,45,940.5,101.5,2.75,28.5,901.0,1052.18,752.59
2016,9,5,12,0,942.0,102.0,2.9,29.0,907.0,1057.62,755.76
2016,9,5,12,15,942.0,102.0,2.95,29.0,905.0,1056.98,755.79
2016,9,5,12,30,942.0,102.0,3.0,29.0,903.0,1052.27,753.44
2016,9,5,12,45,925.5,109.5,3.15,29.5,888.5,1035.2,742.72
2016,9,5,13,0,909.0,117.0,3.3,30.0,874.0,1014.44,729.74
2016,9,5,13,15,904.5,116.0,3.35,30.0,855.5,992.96,717.01
2016,9,5,13,30,900.0,115.0,3.4,30.0,837.0,967.9,701.97
2016,9,5,13,45,892.0,114.5,3.5,30.0,810.5,936.74,683.23
2016,9,5,14,0,884.0,114.0,3.6,30.0,784.0,902.47,662.31
2016,9,5,14,15,874.0,112.0,3.65,29.5,751.0,862.08,638.09
2016,9,5,14,30,864.0,110.0,3.7,29.0,718.0,826.75,617.01
2016,9,5,14,45,849.5,108.0,3.75,29.0,678.0,777.23,584.58
2016,9,5,15,0,835.0,106.0,3.8,29.0,638.0,726.01,550.18
2016,9,5,15,15,817.5,103.0,3.8,28.5,593.5,670.34,511.35
2016,9,5,15,30,800.0,100.0,3.8,28.0,549.0,613.87,470.74
2016,9,5,15,45,776.5,96.0,3.8,27.5,500.0,552.49,425.15
2016,9,5,16,0,753.0,92.0,3.8,27.0,451.0,491.62,378.37
2016,9,5,16,15,721.5,87.0,3.6,26.0,399.5,427.01,327.51
2016,9,5,16,30,690.0,82.0,3.4,25.0,348.0,364.27,276.32
2016,9,5,16,45,648.5,75.0,3.25,24.5,296.0,298.76,221.18
2016,9,5,17,0,607.0,68.0,3.1,24.0,244.0,237.4,168.45
2016,9,5,17,15,540.5,60.0,2.65,23.0,192.5,174.4,115.71
2016,9,5,17,30,474.0,52.0,2.2,22.0,141.0,119.44,71.56
2016,9,5,17,45,372.5,40.0,1.8,21.0,96.0,66.55,34.66
2016,9,5,18,0,271.0,28.0,1.4,20.0,51.0,26.83,11.54
2016,9,5,18,15,135.5,14.0,1.3,19.0,25.5,11.95,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,91.5,8.5,1.3,12.5,13.0,7.26,0.0
2016,9,6,6,0,183.0,17.0,1.4,13.0,26.0,14.0,0.0
2016,9,6,6,15,311.0,29.0,1.45,13.5,66.5,36.76,16.91
2016,9,6,6,30,439.0,41.0,1.5,14.0,107.0,84.08,46.42
2016,9,6,6,45,518.5,49.0,1.55,15.0,157.0,136.26,86.31
2016,9,6,7,0,598.0,57.0,1.6,16.0,207.0,198.36,138.07
2016,9,6,7,15,647.5,62.5,1.45,17.0,259.5,258.76,190.62
2016,9,6,7,30,697.0,68.0,1.3,18.0,312.0,325.08,247.1
2016,9,6,7,45,733.5,72.0,1.2,19.0,365.0,388.62,299.84
2016,9,6,8,0,770.0,76.0,1.1,20.0,418.0,455.07,352.48
2016,9,6,8,15,794.5,79.5,1.15,21.0,467.5,517.12,400.25
2016,9,6,8,30,819.0,83.0,1.2,22.0,517.0,579.95,446.61
2016,9,6,8,45,838.5,85.5,1.25,23.5,563.5,638.94,487.45
2016,9,6,9,0,858.0,88.0,1.3,25.0,610.0,692.65,523.03
2016,9,6,9,15,871.5,90.5,1.5,26.0,651.5,745.22,557.72
2016,9,6,9,30,885.0,93.0,1.7,27.0,693.0,796.13,589.88
2016,9,6,9,45,891.5,96.5,1.9,28.0,727.5,840.44,617.14
2016,9,6,10,0,898.0,100.0,2.1,29.0,762.0,882.01,642.26
2016,9,6,10,15,905.5,101.5,2.15,29.5,791.0,919.44,664.33
2016,9,6,10,30,913.0,103.0,2.2,30.0,820.0,953.8,684.27
2016,9,6,10,45,919.0,103.5,2.3,31.0,841.5,982.44,699.57
2016,9,6,11,0,925.0,104.0,2.4,32.0,863.0,1007.59,712.61
2016,9,6,11,15,928.5,104.5,2.4,32.0,876.5,1026.66,723.76
2016,9,6,11,30,932.0,105.0,2.4,32.0,890.0,1041.9,732.65
2016,9,6,11,45,933.0,105.5,2.4,32.5,895.5,1050.74,736.22
2016,9,6,12,0,934.0,106.0,2.4,33.0,901.0,1055.56,737.49
2016,9,6,12,15,934.0,106.0,2.45,33.0,898.5,1054.83,737.56
2016,9,6,12,30,934.0,106.0,2.5,33.0,896.0,1050.07,735.33
2016,9,6,12,45,924.5,109.0,2.6,33.5,883.5,1035.1,725.94
2016,9,6,13,0,915.0,112.0,2.7,34.0,871.0,1016.39,714.35
2016,9,6,13,15,911.0,111.0,2.8,34.0,852.0,995.17,702.69
2016,9,6,13,30,907.0,110.0,2.9,34.0,833.0,970.32,688.7
2016,9,6,13,45,900.0,108.5,3.0,34.0,807.0,938.75,670.33
2016,9,6,14,0,893.0,107.0,3.1,34.0,781.0,903.99,649.76
2016,9,6,14,15,884.0,105.5,3.15,33.5,748.0,864.56,626.9
2016,9,6,14,30,875.0,104.0,3.2,33.0,715.0,822.48,601.93
2016,9,6,14,45,862.0,101.5,3.25,33.0,675.5,773.89,570.96
2016,9,6,15,0,849.0,99.0,3.3,33.0,636.0,729.17,542.14
2016,9,6,15,15,832.0,96.0,3.25,32.5,591.5,673.15,503.76
2016,9,6,15,30,815.0,93.0,3.2,32.0,547.0,616.26,463.63
2016,9,6,15,45,792.0,89.5,3.15,31.5,498.0,554.89,418.93
2016,9,6,16,0,769.0,86.0,3.1,31.0,449.0,493.94,372.97
2016,9,6,16,15,737.5,81.5,2.95,30.0,397.5,428.88,322.82
2016,9,6,16,30,706.0,77.0,2.8,29.0,346.0,365.64,272.22
2016,9,6,16,45,662.5,71.0,2.65,28.5,293.0,299.5,217.53
2016,9,6,17,0,619.0,65.0,2.5,28.0,240.0,237.72,165.34
2016,9,6,17,15,552.0,57.0,2.15,26.5,189.0,173.89,113.02
2016,9,6,17,30,485.0,49.0,1.8,25.0,138.0,118.17,69.06
2016,9,6,17,45,379.0,37.5,1.45,24.0,93.0,64.72,32.42
2016,9,6,18,0,273.0,26.0,1.1,23.0,48.0,24.95,9.24
2016,9,6,18,15,136.5,13.0,1.05,22.0,24.0,11.1,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,8.0,0.4,16.5,12.0,6.83,0.0
2016,9,7,6,0,174.0,16.0,0.4,17.0,24.0,13.15,0.0
2016,9,7,6,15,300.5,29.0,0.5,17.5,64.5,37.37,16.76
2016,9,7,6,30,427.0,42.0,0.6,18.0,105.0,85.07,46.74
2016,9,7,6,45,504.0,51.0,0.7,19.0,155.0,137.21,86.17
2016,9,7,7,0,581.0,60.0,0.8,20.0,205.0,199.01,136.72
2016,9,7,7,15,631.5,66.5,0.95,21.0,257.5,259.84,188.58
2016,9,7,7,30,682.0,73.0,1.1,22.0,310.0,326.15,244.25
2016,9,7,7,45,717.0,78.0,1.25,23.0,362.0,389.53,296.51
2016,9,7,8,0,752.0,83.0,1.4,24.0,414.0,455.71,349.07
2016,9,7,8,15,777.0,87.0,1.45,24.5,464.0,517.7,396.99
2016,9,7,8,30,802.0,91.0,1.5,25.0,514.0,580.56,443.79
2016,9,7,8,45,820.0,94.5,1.6,26.0,560.0,638.92,485.13
2016,9,7,9,0,838.0,98.0,1.7,27.0,606.0,696.71,524.63
2016,9,7,9,15,852.0,100.5,1.65,28.0,647.5,749.6,557.69
2016,9,7,9,30,866.0,103.0,1.6,29.0,689.0,794.0,582.95
2016,9,7,9,45,879.5,104.0,1.6,30.0,724.5,840.67,609.6
2016,9,7,10,0,893.0,105.0,1.6,31.0,760.0,885.16,634.21
2016,9,7,10,15,900.5,106.5,1.6,31.5,788.5,922.39,655.06
2016,9,7,10,30,908.0,108.0,1.6,32.0,817.0,956.57,673.82
2016,9,7,10,45,913.0,109.0,1.6,32.5,838.5,984.63,688.64
2016,9,7,11,0,918.0,110.0,1.6,33.0,860.0,1009.16,701.28
2016,9,7,11,15,921.0,110.5,1.6,33.5,873.0,1027.57,710.21
2016,9,7,11,30,924.0,111.0,1.6,34.0,886.0,1042.15,716.94
2016,9,7,11,45,925.5,111.0,1.6,34.5,891.5,1050.81,720.23
2016,9,7,12,0,927.0,111.0,1.6,35.0,897.0,1055.5,721.34
2016,9,7,12,15,926.0,111.0,1.6,35.0,894.5,1053.68,720.23
2016,9,7,12,30,925.0,111.0,1.6,35.0,892.0,1047.86,716.95
2016,9,7,12,45,903.5,121.5,1.65,35.5,876.0,1028.8,705.18
2016,9,7,13,0,882.0,132.0,1.7,36.0,860.0,1006.13,691.44
2016,9,7,13,15,877.0,131.0,1.75,36.0,841.0,984.43,679.74
2016,9,7,13,30,872.0,130.0,1.8,36.0,822.0,970.79,672.93
2016,9,7,13,45,863.5,128.5,1.9,36.0,795.5,937.92,654.76
2016,9,7,14,0,855.0,127.0,2.0,36.0,769.0,902.02,634.61
2016,9,7,14,15,844.5,124.5,2.1,35.5,735.5,860.56,611.87
2016,9,7,14,30,834.0,122.0,2.2,35.0,702.0,816.67,587.04
2016,9,7,14,45,818.5,120.0,2.3,35.0,662.0,767.26,556.83
2016,9,7,15,0,803.0,118.0,2.4,35.0,622.0,716.33,524.12
2016,9,7,15,15,783.5,114.0,2.45,34.5,577.0,659.47,486.49
2016,9,7,15,30,764.0,110.0,2.5,34.0,532.0,603.63,448.23
2016,9,7,15,45,736.5,106.0,2.65,34.0,482.5,541.25,403.4
2016,9,7,16,0,709.0,102.0,2.8,34.0,433.0,479.93,357.73
2016,9,7,16,15,673.5,96.5,2.75,33.0,381.5,414.89,308.7
2016,9,7,16,30,638.0,91.0,2.7,32.0,330.0,352.58,259.92
2016,9,7,16,45,586.0,83.5,2.7,31.5,277.5,285.97,206.23
2016,9,7,17,0,534.0,76.0,2.7,31.0,225.0,224.92,156.03
2016,9,7,17,15,462.0,66.0,2.4,29.5,175.0,163.39,106.82
2016,9,7,17,30,390.0,56.0,2.1,28.0,125.0,110.78,66.27
2016,9,7,17,45,280.0,41.5,1.85,27.0,82.5,58.79,30.68
2016,9,7,18,0,170.0,27.0,1.6,26.0,40.0,23.2,7.38
2016,9,7,18,15,85.0,13.5,1.55,25.0,20.0,11.52,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,42.5,7.5,2.1,14.5,9.5,6.4,0.0
2016,9,8,6,0,85.0,15.0,2.3,15.0,19.0,11.68,0.0
2016,9,8,6,15,194.0,32.0,2.35,15.5,56.0,35.28,17.1
2016,9,8,6,30,303.0,49.0,2.4,16.0,93.0,77.49,45.88
2016,9,8,6,45,384.5,61.5,2.5,16.5,141.0,125.33,82.68
2016,9,8,7,0,466.0,74.0,2.6,17.0,189.0,186.51,133.3
2016,9,8,7,15,520.5,83.0,2.5,17.5,239.5,244.1,183.11
2016,9,8,7,30,575.0,92.0,2.4,18.0,290.0,307.85,237.66
2016,9,8,7,45,616.0,98.5,2.35,19.0,341.5,369.32,289.0
2016,9,8,8,0,657.0,105.0,2.3,20.0,393.0,434.48,341.45
2016,9,8,8,15,685.5,110.5,2.25,20.5,442.0,495.21,389.34
2016,9,8,8,30,714.0,116.0,2.2,21.0,491.0,557.43,436.62
2016,9,8,8,45,737.0,120.0,2.15,22.0,537.0,615.68,478.4
2016,9,8,9,0,760.0,124.0,2.1,23.0,583.0,674.09,518.65
2016,9,8,9,15,776.0,127.5,2.15,23.5,623.5,723.62,552.94
2016,9,8,9,30,792.0,131.0,2.2,24.0,664.0,774.56,586.55
2016,9,8,9,45,802.5,134.5,2.25,25.0,698.5,819.49,613.71
2016,9,8,10,0,813.0,138.0,2.3,26.0,733.0,862.23,638.95
2016,9,8,10,15,821.5,140.0,2.35,26.5,761.0,899.22,661.28
2016,9,8,10,30,830.0,142.0,2.4,27.0,789.0,933.43,681.62
2016,9,8,10,45,838.0,143.0,2.5,27.5,810.5,963.13,699.39
2016,9,8,11,0,846.0,144.0,2.6,28.0,832.0,989.64,715.08
2016,9,8,11,15,849.5,145.0,2.7,28.0,845.0,1008.36,727.26
2016,9,8,11,30,853.0,146.0,2.8,28.0,858.0,1023.44,737.28
2016,9,8,11,45,856.0,145.0,2.9,28.5,864.0,1032.17,741.91
2016,9,8,12,0,859.0,144.0,3.0,29.0,870.0,1037.1,744.26
2016,9,8,12,15,858.5,144.0,3.05,29.0,867.0,1035.72,743.81
2016,9,8,12,30,858.0,144.0,3.1,29.0,864.0,1030.48,741.07
2016,9,8,12,45,858.0,141.5,3.2,29.5,853.5,1019.26,733.59
2016,9,8,13,0,858.0,139.0,3.3,30.0,843.0,1004.24,723.79
2016,9,8,13,15,853.0,137.5,3.3,29.5,824.5,981.78,711.4
2016,9,8,13,30,848.0,136.0,3.3,29.0,806.0,955.87,696.8
2016,9,8,13,45,841.5,133.5,3.35,29.0,780.0,924.24,677.34
2016,9,8,14,0,835.0,131.0,3.4,29.0,754.0,889.56,655.77
2016,9,8,14,15,824.0,129.0,3.4,28.5,721.0,848.75,630.87
2016,9,8,14,30,813.0,127.0,3.4,28.0,688.0,805.59,604.07
2016,9,8,14,45,800.0,123.0,3.4,28.0,649.0,756.75,571.77
2016,9,8,15,0,787.0,119.0,3.4,28.0,610.0,706.28,536.93
2016,9,8,15,15,768.0,115.5,3.35,27.5,565.5,650.9,498.04
2016,9,8,15,30,749.0,112.0,3.3,27.0,521.0,596.73,458.85
2016,9,8,15,45,725.0,106.5,3.3,27.0,473.0,535.48,412.55
2016,9,8,16,0,701.0,101.0,3.3,27.0,425.0,474.99,365.45
2016,9,8,16,15,666.0,95.0,3.2,26.0,374.0,410.09,314.71
2016,9,8,16,30,631.0,89.0,3.1,25.0,323.0,347.92,264.31
2016,9,8,16,45,584.5,81.0,3.05,24.5,271.5,283.09,210.13
2016,9,8,17,0,538.0,73.0,3.0,24.0,220.0,223.17,159.05
2016,9,8,17,15,467.0,63.0,2.85,23.0,170.5,161.63,108.06
2016,9,8,17,30,396.0,53.0,2.7,22.0,121.0,108.88,66.1
2016,9,8,17,45,290.5,38.5,2.55,21.0,79.0,58.68,30.91
2016,9,8,18,0,185.0,24.0,2.4,20.0,37.0,20.9,5.95
2016,9,8,18,15,92.5,12.0,2.35,19.5,18.5,10.24,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.5,1.45,12.5,10.0,0.0,0.0
2016,9,9,6,0,125.0,15.0,1.6,13.0,20.0,12.8,0.0
2016,9,9,6,15,252.5,29.0,1.65,13.5,58.5,37.33,16.96
2016,9,9,6,30,380.0,43.0,1.7,14.0,97.0,83.52,47.86
2016,9,9,6,45,461.5,52.5,1.75,15.0,145.5,134.3,87.23
2016,9,9,7,0,543.0,62.0,1.8,16.0,194.0,195.35,138.18
2016,9,9,7,15,369.5,97.5,1.75,16.5,197.0,210.1,159.87
