Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,196.0,133.0,1.7,17.0,200.0,199.77,157.48
2016,9,9,7,45,461.0,109.0,1.65,18.0,300.5,310.66,245.04
2016,9,9,8,0,726.0,85.0,1.6,19.0,401.0,449.65,353.17
2016,9,9,8,15,546.5,141.5,1.55,20.0,395.5,446.85,350.91
2016,9,9,8,30,367.0,198.0,1.5,21.0,390.0,416.77,326.59
2016,9,9,8,45,393.5,211.5,1.5,22.0,434.0,468.08,364.43
2016,9,9,9,0,420.0,225.0,1.5,23.0,478.0,533.61,410.7
2016,9,9,9,15,417.5,245.5,1.55,23.5,511.0,574.1,438.32
2016,9,9,9,30,415.0,266.0,1.6,24.0,544.0,613.04,464.4
2016,9,9,9,45,428.0,273.5,1.65,25.0,573.0,650.64,488.61
2016,9,9,10,0,441.0,281.0,1.7,26.0,602.0,687.52,511.81
2016,9,9,10,15,446.5,289.0,1.75,26.5,625.0,717.24,530.61
2016,9,9,10,30,452.0,297.0,1.8,27.0,648.0,745.36,548.18
2016,9,9,10,45,456.0,303.5,1.85,28.0,665.5,768.83,561.37
2016,9,9,11,0,460.0,310.0,1.9,29.0,683.0,790.31,573.12
2016,9,9,11,15,461.5,314.5,1.9,29.5,694.0,805.24,581.24
2016,9,9,11,30,463.0,319.0,1.9,30.0,705.0,817.89,587.9
2016,9,9,11,45,464.5,320.5,1.9,31.0,709.5,825.17,590.0
2016,9,9,12,0,466.0,322.0,1.9,32.0,714.0,830.02,590.61
2016,9,9,12,15,466.0,320.5,1.95,32.0,711.5,827.9,589.7
2016,9,9,12,30,466.0,319.0,2.0,32.0,709.0,823.33,587.32
2016,9,9,12,45,676.0,222.0,2.1,32.5,779.0,933.03,662.55
2016,9,9,13,0,886.0,125.0,2.2,33.0,849.0,1005.36,706.88
2016,9,9,13,15,881.0,124.0,2.3,33.0,830.0,983.39,694.08
2016,9,9,13,30,876.0,123.0,2.4,33.0,811.0,957.94,679.95
2016,9,9,13,45,870.0,120.5,2.5,33.5,785.0,926.72,660.68
2016,9,9,14,0,864.0,118.0,2.6,34.0,759.0,901.94,645.48
2016,9,9,14,15,853.5,116.0,2.65,33.5,725.5,860.57,621.57
2016,9,9,14,30,843.0,114.0,2.7,33.0,692.0,816.73,595.73
2016,9,9,14,45,830.0,110.5,2.8,32.5,652.5,767.17,565.83
2016,9,9,15,0,817.0,107.0,2.9,32.0,613.0,715.9,533.6
2016,9,9,15,15,798.0,103.5,2.95,31.5,568.0,659.15,495.09
2016,9,9,15,30,779.0,100.0,3.0,31.0,523.0,601.84,454.88
2016,9,9,15,45,754.5,96.0,3.05,30.5,474.5,540.65,410.38
2016,9,9,16,0,730.0,92.0,3.1,30.0,426.0,480.75,365.18
2016,9,9,16,15,695.5,86.5,3.1,29.0,374.5,415.02,314.51
2016,9,9,16,30,661.0,81.0,3.1,28.0,323.0,351.9,263.93
2016,9,9,16,45,612.0,74.5,3.15,27.0,271.0,285.96,209.78
2016,9,9,17,0,563.0,68.0,3.2,26.0,219.0,225.16,158.62
2016,9,9,17,15,488.5,58.5,3.1,24.5,169.0,161.84,106.69
2016,9,9,17,30,414.0,49.0,3.0,23.0,119.0,107.74,64.04
2016,9,9,17,45,296.5,36.0,2.9,22.0,77.0,56.84,28.93
2016,9,9,18,0,179.0,23.0,2.8,21.0,35.0,19.92,2.91
2016,9,9,18,15,89.5,11.5,2.7,20.0,17.5,9.82,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,33.5,7.0,2.2,12.5,8.0,0.0,0.0
2016,9,10,6,0,67.0,14.0,2.4,13.0,16.0,11.95,0.0
2016,9,10,6,15,180.5,30.5,2.45,13.5,52.0,34.93,16.26
2016,9,10,6,30,294.0,47.0,2.5,14.0,88.0,76.87,45.82
2016,9,10,6,45,375.5,59.0,2.55,15.0,135.0,124.06,82.52
2016,9,10,7,0,457.0,71.0,2.6,16.0,182.0,184.6,132.83
2016,9,10,7,15,324.0,101.5,2.55,16.5,189.5,201.28,154.37
2016,9,10,7,30,191.0,132.0,2.5,17.0,197.0,192.23,151.89
2016,9,10,7,45,419.5,117.5,2.45,18.0,290.5,302.73,240.15
2016,9,10,8,0,648.0,103.0,2.4,19.0,384.0,432.16,342.12
2016,9,10,8,15,497.0,152.0,2.4,19.5,382.5,432.06,342.71
2016,9,10,8,30,346.0,201.0,2.4,20.0,381.0,408.64,323.93
2016,9,10,8,45,379.5,213.5,2.4,21.0,427.0,462.5,364.39
2016,9,10,9,0,413.0,226.0,2.4,22.0,473.0,531.3,414.18
2016,9,10,9,15,407.0,249.0,2.45,22.5,506.5,558.26,432.63
2016,9,10,9,30,401.0,272.0,2.5,23.0,540.0,596.11,458.57
2016,9,10,9,45,413.0,280.5,2.6,24.0,569.0,646.62,492.52
2016,9,10,10,0,425.0,289.0,2.7,25.0,598.0,683.13,516.09
2016,9,10,10,15,433.0,296.0,2.8,25.5,621.0,713.65,536.18
2016,9,10,10,30,441.0,303.0,2.9,26.0,644.0,742.73,555.11
2016,9,10,10,45,445.5,309.0,3.0,27.0,661.0,765.91,568.68
2016,9,10,11,0,450.0,315.0,3.1,28.0,678.0,787.16,580.82
2016,9,10,11,15,452.5,319.0,3.15,28.0,689.0,802.39,590.92
2016,9,10,11,30,455.0,323.0,3.2,28.0,700.0,815.39,599.58
2016,9,10,11,45,456.0,324.5,3.3,28.5,704.0,822.06,603.16
2016,9,10,12,0,457.0,326.0,3.4,29.0,708.0,826.33,605.21
2016,9,10,12,15,456.5,325.0,3.45,29.0,705.5,824.17,604.02
2016,9,10,12,30,456.0,324.0,3.5,29.0,703.0,819.58,601.3
2016,9,10,12,45,650.5,232.5,3.6,29.5,765.5,919.57,672.99
2016,9,10,13,0,845.0,141.0,3.7,30.0,828.0,996.14,722.47
2016,9,10,13,15,840.0,139.5,3.75,30.0,809.5,973.69,708.13
2016,9,10,13,30,835.0,138.0,3.8,30.0,791.0,947.85,692.34
2016,9,10,13,45,827.5,136.0,3.85,30.0,764.5,915.97,672.51
2016,9,10,14,0,820.0,134.0,3.9,30.0,738.0,881.13,650.62
2016,9,10,14,15,808.5,131.5,3.9,29.5,705.0,839.65,625.09
2016,9,10,14,30,797.0,129.0,3.9,29.0,672.0,795.93,597.7
2016,9,10,14,45,783.0,125.0,3.9,29.0,633.0,746.77,564.96
2016,9,10,15,0,769.0,121.0,3.9,29.0,594.0,696.11,529.65
2016,9,10,15,15,749.0,117.0,3.85,28.5,550.0,642.49,491.79
2016,9,10,15,30,729.0,113.0,3.8,28.0,506.0,585.92,450.76
2016,9,10,15,45,704.0,107.5,3.75,27.5,458.0,524.99,405.24
2016,9,10,16,0,679.0,102.0,3.7,27.0,410.0,464.99,358.94
2016,9,10,16,15,642.5,96.0,3.6,26.0,359.5,400.53,308.29
2016,9,10,16,30,606.0,90.0,3.5,25.0,309.0,339.03,258.22
2016,9,10,16,45,555.5,82.0,3.45,24.5,258.0,274.29,204.06
2016,9,10,17,0,505.0,74.0,3.4,24.0,207.0,215.0,153.57
2016,9,10,17,15,430.5,63.0,3.2,23.0,158.5,153.91,103.11
2016,9,10,17,30,356.0,52.0,3.0,22.0,110.0,100.08,60.47
2016,9,10,17,45,245.0,36.5,2.9,21.0,69.5,51.8,26.62
2016,9,10,18,0,134.0,21.0,2.8,20.0,29.0,17.81,0.0
2016,9,10,18,15,67.0,10.5,2.75,19.0,14.5,8.96,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,9,11,6,0,43.0,11.0,2.6,14.0,13.0,9.39,0.0
2016,9,11,6,15,134.5,30.5,2.7,14.5,47.0,33.38,15.57
2016,9,11,6,30,226.0,50.0,2.8,15.0,81.0,72.86,45.06
2016,9,11,6,45,304.5,65.0,2.9,15.5,126.5,118.1,80.45
2016,9,11,7,0,383.0,80.0,3.0,16.0,172.0,173.44,126.44
2016,9,11,7,15,242.5,106.5,2.95,16.5,170.0,176.87,136.64
2016,9,11,7,30,102.0,133.0,2.9,17.0,168.0,161.25,128.04
2016,9,11,7,45,343.0,126.0,2.85,17.5,269.0,279.51,223.12
2016,9,11,8,0,584.0,119.0,2.8,18.0,370.0,418.32,333.71
2016,9,11,8,15,463.5,159.5,2.8,18.5,374.0,422.76,337.67
2016,9,11,8,30,343.0,200.0,2.8,19.0,378.0,407.25,324.98
2016,9,11,8,45,358.0,217.5,2.8,20.0,417.5,453.99,360.02
2016,9,11,9,0,373.0,235.0,2.8,21.0,457.0,501.38,394.27
2016,9,11,9,15,373.5,253.5,2.8,21.5,489.0,539.4,421.2
2016,9,11,9,30,374.0,272.0,2.8,22.0,521.0,576.4,446.83
2016,9,11,9,45,385.5,284.5,2.85,22.5,552.5,615.2,473.75
2016,9,11,10,0,397.0,297.0,2.9,23.0,584.0,653.51,499.86
2016,9,11,10,15,401.5,307.0,2.95,23.5,606.5,682.23,518.73
2016,9,11,10,30,406.0,317.0,3.0,24.0,629.0,709.61,536.5
2016,9,11,10,45,414.0,321.0,3.1,25.0,646.5,749.39,561.72
2016,9,11,11,0,422.0,325.0,3.2,26.0,664.0,771.44,574.63
2016,9,11,11,15,425.5,328.0,3.3,26.0,674.5,786.23,584.81
2016,9,11,11,30,429.0,331.0,3.4,26.0,685.0,798.89,593.64
2016,9,11,11,45,431.0,331.5,3.5,26.5,689.5,805.35,597.17
2016,9,11,12,0,433.0,332.0,3.6,27.0,694.0,809.5,599.21
2016,9,11,12,15,432.5,331.5,3.7,27.0,691.0,807.8,598.51
2016,9,11,12,30,432.0,331.0,3.8,27.0,688.0,803.77,596.31
2016,9,11,12,45,642.0,231.0,3.9,27.0,754.5,910.89,675.75
2016,9,11,13,0,852.0,131.0,4.0,27.0,821.0,993.36,731.46
2016,9,11,13,15,846.5,130.0,4.1,27.0,802.0,970.78,717.02
2016,9,11,13,30,841.0,129.0,4.2,27.0,783.0,944.81,701.07
2016,9,11,13,45,834.5,126.5,4.35,27.0,757.0,913.08,681.41
2016,9,11,14,0,828.0,124.0,4.5,27.0,731.0,878.34,659.53
2016,9,11,14,15,817.0,121.5,4.5,26.5,698.0,836.98,633.49
2016,9,11,14,30,806.0,119.0,4.5,26.0,665.0,793.34,605.54
2016,9,11,14,45,792.0,116.0,4.55,25.5,626.0,744.83,574.02
2016,9,11,15,0,778.0,113.0,4.6,25.0,587.0,694.8,539.96
2016,9,11,15,15,759.0,109.0,4.55,24.0,543.5,639.14,500.64
2016,9,11,15,30,740.0,105.0,4.5,23.0,500.0,584.58,460.8
2016,9,11,15,45,714.0,100.5,4.5,22.5,452.0,523.59,413.99
2016,9,11,16,0,688.0,96.0,4.5,22.0,404.0,463.6,366.41
2016,9,11,16,15,652.5,90.0,4.4,21.0,354.0,399.14,314.26
2016,9,11,16,30,617.0,84.0,4.3,20.0,304.0,337.52,262.65
2016,9,11,16,45,567.5,76.5,4.2,19.5,253.5,273.0,207.12
2016,9,11,17,0,518.0,69.0,4.1,19.0,203.0,213.79,155.32
2016,9,11,17,15,443.5,59.0,3.95,18.0,155.0,152.85,103.76
2016,9,11,17,30,369.0,49.0,3.8,17.0,107.0,101.21,61.97
2016,9,11,17,45,255.5,34.5,3.7,16.5,67.5,50.84,25.72
2016,9,11,18,0,142.0,20.0,3.6,16.0,28.0,17.0,0.0
2016,9,11,18,15,71.0,10.0,3.5,15.5,14.0,8.54,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,51.0,7.0,3.6,11.5,8.5,0.0,0.0
2016,9,12,6,0,102.0,14.0,3.7,12.0,17.0,11.95,0.0
2016,9,12,6,15,244.5,27.5,3.75,12.5,55.0,38.09,15.74
2016,9,12,6,30,387.0,41.0,3.8,13.0,93.0,86.19,49.44
2016,9,12,6,45,480.5,49.0,3.85,13.5,142.5,138.82,90.95
2016,9,12,7,0,574.0,57.0,3.9,14.0,192.0,203.19,145.66
2016,9,12,7,15,627.5,63.5,3.9,14.5,244.5,265.12,201.16
2016,9,12,7,30,681.0,70.0,3.9,15.0,297.0,332.88,261.1
2016,9,12,7,45,721.0,73.5,3.9,15.5,349.5,397.18,317.18
2016,9,12,8,0,761.0,77.0,3.9,16.0,402.0,464.65,374.09
2016,9,12,8,15,571.0,134.0,3.9,16.5,394.5,463.67,374.56
2016,9,12,8,30,381.0,191.0,3.9,17.0,387.0,422.5,341.36
2016,9,12,8,45,397.5,207.5,3.95,18.0,428.0,483.0,387.6
2016,9,12,9,0,414.0,224.0,4.0,19.0,469.0,533.25,424.49
2016,9,12,9,15,427.5,237.5,4.0,19.5,505.5,578.7,457.65
2016,9,12,9,30,441.0,251.0,4.0,20.0,542.0,623.95,489.96
2016,9,12,9,45,450.0,260.0,4.0,20.5,570.5,660.6,515.39
2016,9,12,10,0,459.0,269.0,4.0,21.0,599.0,696.19,539.65
2016,9,12,10,15,463.0,278.0,4.05,21.0,622.0,726.01,560.57
2016,9,12,10,30,467.0,287.0,4.1,21.0,645.0,754.09,580.12
2016,9,12,10,45,470.5,293.5,4.15,21.5,662.0,777.31,595.04
2016,9,12,11,0,474.0,300.0,4.2,22.0,679.0,798.47,608.44
2016,9,12,11,15,475.0,305.0,4.25,22.0,690.0,813.48,618.66
2016,9,12,11,30,476.0,310.0,4.3,22.0,701.0,826.13,627.3
2016,9,12,11,45,476.0,311.5,4.35,22.5,705.0,831.83,630.01
2016,9,12,12,0,476.0,313.0,4.4,23.0,709.0,835.04,631.1
2016,9,12,12,15,477.0,311.5,4.45,23.0,706.5,833.73,630.48
2016,9,12,12,30,478.0,310.0,4.5,23.0,704.0,829.92,628.32
2016,9,12,12,45,706.0,206.0,4.6,23.0,779.5,950.07,717.51
2016,9,12,13,0,934.0,102.0,4.7,23.0,855.0,1031.27,773.25
2016,9,12,13,15,930.5,101.0,4.7,22.5,836.0,1009.54,760.12
2016,9,12,13,30,927.0,100.0,4.7,22.0,817.0,984.09,745.19
2016,9,12,13,45,922.5,98.0,4.7,22.0,791.5,953.06,724.93
2016,9,12,14,0,918.0,96.0,4.7,22.0,766.0,918.65,702.3
2016,9,12,14,15,910.0,94.5,4.65,21.5,733.0,878.6,676.61
2016,9,12,14,30,902.0,93.0,4.6,21.0,700.0,835.77,648.7
2016,9,12,14,45,892.5,90.0,4.6,20.5,661.0,787.62,616.91
2016,9,12,15,0,883.0,87.0,4.6,20.0,622.0,737.29,582.99
2016,9,12,15,15,867.0,84.5,4.55,19.5,577.0,681.2,542.41
2016,9,12,15,30,851.0,82.0,4.5,19.0,532.0,628.05,502.02
2016,9,12,15,45,831.0,78.0,4.45,18.5,482.5,565.59,453.27
2016,9,12,16,0,811.0,74.0,4.4,18.0,433.0,503.21,402.88
2016,9,12,16,15,779.0,70.0,4.3,17.5,380.5,435.8,346.64
2016,9,12,16,30,747.0,66.0,4.2,17.0,328.0,370.52,290.27
2016,9,12,16,45,698.5,61.0,4.15,16.5,274.0,301.29,229.47
2016,9,12,17,0,650.0,56.0,4.1,16.0,220.0,236.58,171.51
2016,9,12,17,15,573.0,48.5,3.9,15.0,168.5,169.31,113.23
2016,9,12,17,30,496.0,41.0,3.7,14.0,117.0,111.48,65.49
2016,9,12,17,45,349.0,30.0,3.5,13.5,73.0,55.13,25.81
2016,9,12,18,0,202.0,19.0,3.3,13.0,29.0,17.57,0.0
2016,9,12,18,15,101.0,9.5,3.35,12.5,14.5,8.11,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,30.5,6.0,1.7,11.5,7.0,0.0,0.0
2016,9,13,6,0,61.0,12.0,1.8,12.0,14.0,10.24,0.0
2016,9,13,6,15,183.0,29.0,1.9,12.5,50.0,35.65,14.73
2016,9,13,6,30,305.0,46.0,2.0,13.0,86.0,80.45,48.02
2016,9,13,6,45,386.0,59.0,2.15,13.5,133.0,129.8,87.32
2016,9,13,7,0,467.0,72.0,2.3,14.0,180.0,192.28,140.12
2016,9,13,7,15,382.0,95.0,2.35,14.5,198.5,217.0,167.34
2016,9,13,7,30,297.0,118.0,2.4,15.0,217.0,226.85,180.15
2016,9,13,7,45,324.5,136.0,2.45,15.5,260.0,275.73,221.67
2016,9,13,8,0,352.0,154.0,2.5,16.0,303.0,327.5,264.44
2016,9,13,8,15,370.5,171.0,2.45,16.5,345.0,375.95,303.35
2016,9,13,8,30,389.0,188.0,2.4,17.0,387.0,436.8,350.58
2016,9,13,8,45,401.0,205.0,2.4,17.5,426.5,484.42,386.48
2016,9,13,9,0,413.0,222.0,2.4,18.0,466.0,532.19,421.59
2016,9,13,9,15,384.5,248.0,2.35,18.5,487.5,545.02,429.19
2016,9,13,9,30,356.0,274.0,2.3,19.0,509.0,567.2,443.3
2016,9,13,9,45,320.5,299.5,2.3,19.5,519.0,579.67,449.95
2016,9,13,10,0,285.0,325.0,2.3,20.0,529.0,588.48,453.78
2016,9,13,10,15,358.5,314.5,2.3,20.0,581.5,654.43,502.59
2016,9,13,10,30,432.0,304.0,2.3,20.0,634.0,740.05,563.59
2016,9,13,10,45,439.5,309.5,2.35,20.5,652.5,765.3,579.31
2016,9,13,11,0,447.0,315.0,2.4,21.0,671.0,788.74,594.18
2016,9,13,11,15,448.5,319.0,2.35,21.5,681.5,802.82,601.79
2016,9,13,11,30,450.0,323.0,2.3,22.0,692.0,814.63,607.91
2016,9,13,11,45,455.0,322.5,2.3,22.5,697.0,823.14,612.36
2016,9,13,12,0,460.0,322.0,2.3,23.0,702.0,829.27,615.29
2016,9,13,12,15,459.5,320.5,2.2,23.0,699.0,826.42,612.59
2016,9,13,12,30,459.0,319.0,2.1,23.0,696.0,821.13,608.4
2016,9,13,12,45,455.5,316.0,2.05,23.5,686.0,808.98,598.89
2016,9,13,13,0,452.0,313.0,2.0,24.0,676.0,794.56,588.02
2016,9,13,13,15,664.0,217.0,1.95,24.0,735.5,896.41,661.67
2016,9,13,13,30,876.0,121.0,1.9,24.0,795.0,959.47,702.06
2016,9,13,13,45,870.0,118.5,1.85,24.0,768.0,927.82,681.06
2016,9,13,14,0,864.0,116.0,1.8,24.0,741.0,902.63,665.33
2016,9,13,14,15,853.0,113.5,1.8,24.0,707.5,859.89,638.42
2016,9,13,14,30,842.0,111.0,1.8,24.0,674.0,814.76,609.76
2016,9,13,14,45,829.0,107.5,1.8,24.0,634.0,764.88,577.49
2016,9,13,15,0,816.0,104.0,1.8,24.0,594.0,713.3,543.21
2016,9,13,15,15,796.0,100.5,1.8,23.5,549.0,655.61,503.39
2016,9,13,15,30,776.0,97.0,1.8,23.0,504.0,597.48,461.9
2016,9,13,15,45,750.0,93.0,1.8,23.0,455.0,535.33,415.11
2016,9,13,16,0,724.0,89.0,1.8,23.0,406.0,474.86,368.0
2016,9,13,16,15,687.5,83.5,1.75,22.5,354.5,408.38,315.26
2016,9,13,16,30,651.0,78.0,1.7,22.0,303.0,344.82,262.96
2016,9,13,16,45,597.0,71.0,1.7,22.0,251.0,277.26,205.99
2016,9,13,17,0,543.0,64.0,1.7,22.0,199.0,215.55,152.98
2016,9,13,17,15,464.0,54.0,1.5,21.0,150.0,152.19,100.45
2016,9,13,17,30,385.0,44.0,1.3,20.0,101.0,98.72,58.05
2016,9,13,17,45,259.0,30.0,1.15,19.0,61.5,48.51,22.54
2016,9,13,18,0,133.0,16.0,1.0,18.0,22.0,14.48,0.0
2016,9,13,18,15,66.5,8.0,1.05,17.5,11.0,6.83,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,25.0,5.0,0.6,11.5,5.5,0.0,0.0
2016,9,14,6,0,50.0,10.0,0.6,12.0,11.0,8.54,0.0
2016,9,14,6,15,162.5,27.5,0.7,12.5,45.5,33.84,13.16
2016,9,14,6,30,275.0,45.0,0.8,13.0,80.0,77.06,46.35
2016,9,14,6,45,360.0,58.0,0.95,14.0,127.0,125.37,84.42
2016,9,14,7,0,445.0,71.0,1.1,15.0,174.0,184.56,133.64
2016,9,14,7,15,502.5,81.0,1.05,15.5,224.5,246.37,186.82
2016,9,14,7,30,560.0,91.0,1.0,16.0,275.0,311.95,242.34
2016,9,14,7,45,604.0,97.5,1.0,17.0,326.0,374.48,293.8
2016,9,14,8,0,648.0,104.0,1.0,18.0,377.0,441.01,346.43
2016,9,14,8,15,513.5,146.5,0.95,18.5,379.0,442.53,348.0
2016,9,14,8,30,379.0,189.0,0.9,19.0,381.0,422.14,331.73
2016,9,14,8,45,399.0,204.0,0.85,20.0,423.0,483.66,376.24
2016,9,14,9,0,419.0,219.0,0.8,21.0,465.0,535.07,411.26
2016,9,14,9,15,411.5,243.0,0.75,21.5,498.0,575.16,437.39
2016,9,14,9,30,404.0,267.0,0.7,22.0,531.0,599.58,452.16
2016,9,14,9,45,441.5,262.5,0.65,22.5,565.5,659.18,491.56
2016,9,14,10,0,479.0,258.0,0.6,23.0,600.0,705.82,521.0
2016,9,14,10,15,483.0,267.0,0.6,23.5,623.5,736.18,539.0
2016,9,14,10,30,487.0,276.0,0.6,24.0,647.0,764.73,555.72
2016,9,14,10,45,490.0,283.0,0.65,24.5,664.0,788.34,569.86
2016,9,14,11,0,493.0,290.0,0.7,25.0,681.0,809.81,582.6
2016,9,14,11,15,494.0,295.0,0.85,25.5,692.0,825.0,592.87
2016,9,14,11,30,495.0,300.0,1.0,26.0,703.0,837.76,601.59
2016,9,14,11,45,496.5,301.0,1.2,26.5,707.5,844.46,607.16
2016,9,14,12,0,498.0,302.0,1.4,27.0,712.0,848.62,611.0
2016,9,14,12,15,498.0,300.5,1.6,27.0,709.0,846.14,611.68
2016,9,14,12,30,498.0,299.0,1.8,27.0,706.0,841.09,610.6
2016,9,14,12,45,704.0,205.0,2.0,27.5,771.0,949.37,686.08
2016,9,14,13,0,910.0,111.0,2.2,28.0,836.0,1019.51,730.91
2016,9,14,13,15,905.5,109.5,2.3,28.0,817.0,996.52,717.31
2016,9,14,13,30,901.0,108.0,2.4,28.0,798.0,969.95,702.29
2016,9,14,13,45,895.0,106.0,2.5,28.0,771.0,938.05,683.68
2016,9,14,14,0,889.0,104.0,2.6,28.0,744.0,902.96,662.79
2016,9,14,14,15,879.0,102.0,2.7,27.5,710.5,861.47,638.63
2016,9,14,14,30,869.0,100.0,2.8,27.0,677.0,817.46,612.3
2016,9,14,14,45,856.0,97.5,2.9,27.0,637.0,774.99,585.32
2016,9,14,15,0,843.0,95.0,3.0,27.0,597.0,723.29,551.38
2016,9,14,15,15,824.5,92.0,3.0,26.5,552.0,665.87,511.36
2016,9,14,15,30,806.0,89.0,3.0,26.0,507.0,607.8,469.49
2016,9,14,15,45,781.0,85.0,3.05,26.0,457.5,544.67,421.68
2016,9,14,16,0,756.0,81.0,3.1,26.0,408.0,482.27,372.82
2016,9,14,16,15,720.5,76.0,3.05,25.5,356.5,415.2,319.26
2016,9,14,16,30,685.0,71.0,3.0,25.0,305.0,350.95,266.08
2016,9,14,16,45,634.0,64.5,3.0,24.5,252.5,282.92,208.73
2016,9,14,17,0,583.0,58.0,3.0,24.0,200.0,220.32,154.86
2016,9,14,17,15,501.5,49.5,2.65,22.5,150.0,155.43,101.11
2016,9,14,17,30,420.0,41.0,2.3,21.0,100.0,100.68,57.8
2016,9,14,17,45,284.5,28.0,2.0,20.0,60.5,48.5,20.86
2016,9,14,18,0,149.0,15.0,1.7,19.0,21.0,13.65,0.0
2016,9,14,18,15,74.5,7.5,1.6,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,54.0,5.0,1.25,11.5,6.5,0.0,0.0
2016,9,15,6,0,108.0,10.0,1.3,12.0,13.0,8.54,0.0
2016,9,15,6,15,254.5,23.0,1.45,12.5,49.5,36.83,11.81
2016,9,15,6,30,401.0,36.0,1.6,13.0,86.0,87.1,49.03
2016,9,15,6,45,487.0,44.5,1.8,14.0,134.5,140.27,91.59
2016,9,15,7,0,573.0,53.0,2.0,15.0,183.0,204.25,145.98
2016,9,15,7,15,627.5,59.5,2.0,15.5,235.0,266.72,201.39
2016,9,15,7,30,682.0,66.0,2.0,16.0,287.0,335.16,260.98
2016,9,15,7,45,719.5,70.0,2.0,17.0,339.0,399.02,315.05
2016,9,15,8,0,757.0,74.0,2.0,18.0,391.0,465.85,369.32
2016,9,15,8,15,564.0,131.5,2.0,18.5,384.0,462.77,367.78
2016,9,15,8,30,371.0,189.0,2.0,19.0,377.0,418.7,332.96
2016,9,15,8,45,394.0,203.5,2.0,20.0,419.0,481.39,379.76
2016,9,15,9,0,417.0,218.0,2.0,21.0,461.0,534.23,417.37
2016,9,15,9,15,416.0,236.5,2.0,21.5,493.5,573.8,444.72
2016,9,15,9,30,415.0,255.0,2.0,22.0,526.0,611.93,470.45
2016,9,15,9,45,421.0,267.0,2.0,23.0,554.0,648.03,493.51
2016,9,15,10,0,427.0,279.0,2.0,24.0,582.0,682.95,515.21
2016,9,15,10,15,432.5,287.5,2.0,24.5,604.5,712.62,533.94
2016,9,15,10,30,438.0,296.0,2.0,25.0,627.0,740.72,551.38
2016,9,15,10,45,441.0,302.0,2.0,26.0,643.0,762.21,563.07
2016,9,15,11,0,444.0,308.0,2.0,27.0,659.0,781.72,573.32
2016,9,15,11,15,446.0,312.0,2.05,27.5,669.5,796.13,581.66
2016,9,15,11,30,448.0,316.0,2.1,28.0,680.0,808.31,588.57
2016,9,15,11,45,449.0,317.5,2.2,28.5,683.5,814.66,592.11
2016,9,15,12,0,450.0,319.0,2.3,29.0,687.0,818.64,594.18
2016,9,15,12,15,450.5,317.5,2.35,29.0,684.5,816.69,593.3
2016,9,15,12,30,451.0,316.0,2.4,29.0,682.0,812.34,590.95
2016,9,15,12,45,682.5,211.5,2.5,29.0,757.0,935.85,678.49
2016,9,15,13,0,914.0,107.0,2.6,29.0,832.0,1020.08,732.84
2016,9,15,13,15,909.5,106.0,2.65,29.0,812.5,997.44,718.69
2016,9,15,13,30,905.0,105.0,2.7,29.0,793.0,971.22,703.25
2016,9,15,13,45,897.5,104.0,2.8,29.0,766.0,938.82,684.15
2016,9,15,14,0,890.0,103.0,2.9,29.0,739.0,903.3,662.84
2016,9,15,14,15,880.0,101.0,2.9,28.5,705.5,861.69,637.81
2016,9,15,14,30,870.0,99.0,2.9,28.0,672.0,817.55,610.75
2016,9,15,14,45,855.5,96.5,2.95,28.0,632.0,773.8,582.65
2016,9,15,15,0,841.0,94.0,3.0,28.0,592.0,720.97,547.77
2016,9,15,15,15,822.5,91.0,3.0,27.5,546.5,663.58,507.93
2016,9,15,15,30,804.0,88.0,3.0,27.0,501.0,605.55,466.21
2016,9,15,15,45,778.0,84.5,3.0,27.0,451.5,542.43,418.4
2016,9,15,16,0,752.0,81.0,3.0,27.0,402.0,480.14,369.68
2016,9,15,16,15,715.5,76.0,2.95,26.0,350.5,413.15,317.02
2016,9,15,16,30,679.0,71.0,2.9,25.0,299.0,348.51,264.16
2016,9,15,16,45,625.0,64.5,2.85,24.5,246.5,279.83,206.34
2016,9,15,17,0,571.0,58.0,2.8,24.0,194.0,216.97,152.37
2016,9,15,17,15,487.0,49.0,2.5,22.5,144.5,151.89,98.65
2016,9,15,17,30,403.0,40.0,2.2,21.0,95.0,97.31,55.61
2016,9,15,17,45,262.0,27.0,1.95,20.0,56.5,45.64,18.47
2016,9,15,18,0,121.0,14.0,1.7,19.0,18.0,12.59,0.0
2016,9,15,18,15,60.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,45.0,4.5,1.15,11.5,5.5,0.0,0.0
2016,9,16,6,0,90.0,9.0,1.2,12.0,11.0,7.68,0.0
2016,9,16,6,15,239.0,22.0,1.2,12.5,47.0,35.75,10.29
2016,9,16,6,30,388.0,35.0,1.2,13.0,83.0,85.84,48.36
2016,9,16,6,45,476.0,44.0,1.3,14.0,131.5,139.21,91.11
2016,9,16,7,0,564.0,53.0,1.4,15.0,180.0,203.68,145.68
2016,9,16,7,15,619.5,59.5,1.25,15.5,232.0,266.03,200.48
2016,9,16,7,30,675.0,66.0,1.1,16.0,284.0,334.48,259.14
2016,9,16,7,45,514.0,110.0,1.0,17.0,292.5,345.84,272.48
2016,9,16,8,0,353.0,154.0,0.9,18.0,301.0,331.98,263.07
2016,9,16,8,15,367.5,170.0,0.8,19.0,339.5,377.43,297.93
2016,9,16,8,30,382.0,186.0,0.7,20.0,378.0,423.76,331.55
2016,9,16,8,45,395.0,202.5,0.65,21.0,417.0,482.56,372.92
2016,9,16,9,0,408.0,219.0,0.6,22.0,456.0,530.34,404.82
2016,9,16,9,15,403.5,238.5,0.5,22.5,486.5,554.01,419.04
2016,9,16,9,30,399.0,258.0,0.4,23.0,517.0,589.29,440.73
2016,9,16,9,45,476.0,244.0,0.35,24.0,569.0,672.82,495.43
2016,9,16,10,0,553.0,230.0,0.3,25.0,621.0,745.08,540.25
2016,9,16,10,15,556.5,238.5,0.2,26.0,644.5,776.63,555.28
2016,9,16,10,30,560.0,247.0,0.1,27.0,668.0,806.09,569.27
2016,9,16,10,45,559.5,255.5,0.05,28.5,686.0,829.47,578.8
2016,9,16,11,0,559.0,264.0,0.0,30.0,704.0,850.31,586.83
2016,9,16,11,15,558.5,270.0,0.2,30.5,715.0,865.92,596.74
2016,9,16,11,30,558.0,276.0,0.4,31.0,726.0,878.83,606.4
2016,9,16,11,45,558.0,277.5,0.6,31.5,730.0,884.81,612.22
2016,9,16,12,0,558.0,279.0,0.8,32.0,734.0,888.0,616.32
2016,9,16,12,15,559.0,277.5,1.0,32.0,731.5,886.28,618.55
2016,9,16,12,30,560.0,276.0,1.2,32.0,729.0,881.77,618.85
2016,9,16,12,45,555.5,273.5,1.4,32.5,717.0,867.97,611.8
2016,9,16,13,0,551.0,271.0,1.6,33.0,705.0,851.59,602.9
2016,9,16,13,15,730.5,187.0,1.7,33.0,748.0,932.11,658.2
2016,9,16,13,30,910.0,103.0,1.8,33.0,791.0,974.43,685.67
2016,9,16,13,45,902.5,102.0,1.95,33.0,764.0,941.8,667.44
2016,9,16,14,0,895.0,101.0,2.1,33.0,737.0,906.04,647.6
2016,9,16,14,15,884.5,99.0,2.15,32.5,703.0,863.74,623.53
2016,9,16,14,30,874.0,97.0,2.2,32.0,669.0,818.94,597.4
2016,9,16,14,45,860.0,94.5,2.3,32.0,628.5,775.28,570.7
2016,9,16,15,0,846.0,92.0,2.4,32.0,588.0,722.55,537.27
2016,9,16,15,15,827.0,89.0,2.45,31.5,542.5,664.53,498.41
2016,9,16,15,30,808.0,86.0,2.5,31.0,497.0,605.91,457.52
2016,9,16,15,45,782.0,82.5,2.55,31.0,447.5,542.55,410.76
2016,9,16,16,0,756.0,79.0,2.6,31.0,398.0,480.02,362.98
2016,9,16,16,15,719.0,74.0,2.55,30.0,346.0,412.2,310.69
2016,9,16,16,30,682.0,69.0,2.5,29.0,294.0,347.5,258.74
2016,9,16,16,45,627.0,62.5,2.45,28.5,241.5,278.34,201.53
2016,9,16,17,0,572.0,56.0,2.4,28.0,189.0,215.13,148.18
2016,9,16,17,15,486.0,47.0,2.1,26.5,140.0,149.65,95.08
2016,9,16,17,30,400.0,38.0,1.8,25.0,91.0,94.94,52.69
2016,9,16,17,45,255.0,25.0,1.5,23.5,53.0,42.98,15.17
2016,9,16,18,0,110.0,12.0,1.2,22.0,15.0,10.77,0.0
2016,9,16,18,15,55.0,6.0,1.1,21.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,18.0,0.9,13.5,40.0,29.39,6.52
2016,9,17,6,30,369.0,36.0,1.0,14.0,80.0,85.58,48.56
2016,9,17,6,45,462.0,44.5,1.1,15.0,128.0,138.46,90.7
2016,9,17,7,0,555.0,53.0,1.2,16.0,176.0,203.06,144.94
2016,9,17,7,15,611.0,59.5,1.1,16.5,227.5,265.14,199.22
2016,9,17,7,30,667.0,66.0,1.0,17.0,279.0,333.38,257.43
2016,9,17,7,45,706.5,70.5,0.95,18.0,331.0,397.72,310.49
2016,9,17,8,0,746.0,75.0,0.9,19.0,383.0,465.47,363.76
2016,9,17,8,15,568.0,129.0,0.8,20.0,380.0,466.08,363.42
2016,9,17,8,30,390.0,183.0,0.7,21.0,377.0,438.47,340.48
2016,9,17,8,45,389.0,204.0,0.6,22.5,413.0,469.29,360.91
2016,9,17,9,0,388.0,225.0,0.5,24.0,449.0,510.57,386.99
2016,9,17,9,15,390.5,241.5,0.45,25.0,480.5,548.73,410.95
2016,9,17,9,30,393.0,258.0,0.4,26.0,512.0,585.96,433.45
2016,9,17,9,45,397.5,271.5,0.4,27.0,540.0,620.67,454.21
2016,9,17,10,0,402.0,285.0,0.4,28.0,568.0,654.3,473.75
2016,9,17,10,15,401.0,298.0,0.45,29.0,589.5,681.23,489.06
2016,9,17,10,30,400.0,311.0,0.5,30.0,611.0,706.5,503.13
2016,9,17,10,45,404.5,317.0,0.55,31.0,627.0,727.87,514.79
2016,9,17,11,0,409.0,323.0,0.6,32.0,643.0,765.25,536.12
2016,9,17,11,15,411.0,326.5,0.7,32.5,653.0,778.59,544.1
2016,9,17,11,30,413.0,330.0,0.8,33.0,663.0,789.81,551.06
2016,9,17,11,45,414.5,331.0,0.9,33.5,666.5,795.85,554.85
2016,9,17,12,0,416.0,332.0,1.0,34.0,670.0,799.64,557.29
2016,9,17,12,15,673.5,214.5,1.1,34.5,758.0,944.69,653.07
2016,9,17,12,30,931.0,97.0,1.2,35.0,846.0,1051.2,715.36
2016,9,17,12,45,920.0,100.5,1.35,35.5,832.0,1034.29,705.48
2016,9,17,13,0,909.0,104.0,1.5,36.0,818.0,1013.69,694.77
2016,9,17,13,15,904.0,103.0,1.6,36.0,798.0,990.46,683.04
2016,9,17,13,30,899.0,102.0,1.7,36.0,778.0,963.7,669.04
2016,9,17,13,45,892.0,100.5,1.8,36.0,751.0,931.19,651.31
2016,9,17,14,0,885.0,99.0,1.9,36.0,724.0,895.56,631.4
2016,9,17,14,15,874.5,97.0,1.95,35.5,690.0,853.51,607.88
2016,9,17,14,30,864.0,95.0,2.0,35.0,656.0,809.01,582.36
2016,9,17,14,45,849.5,92.5,2.1,35.0,616.0,765.27,556.02
2016,9,17,15,0,835.0,90.0,2.2,35.0,576.0,712.6,523.11
2016,9,17,15,15,816.0,87.0,2.25,34.5,530.5,655.06,485.13
2016,9,17,15,30,797.0,84.0,2.3,34.0,485.0,596.97,445.15
2016,9,17,15,45,768.5,80.5,2.4,33.5,436.0,532.76,399.38
2016,9,17,16,0,740.0,77.0,2.5,33.0,387.0,469.7,352.53
2016,9,17,16,15,703.0,72.5,2.45,32.0,335.5,403.67,301.92
2016,9,17,16,30,666.0,68.0,2.4,31.0,284.0,340.11,251.21
2016,9,17,16,45,609.5,61.5,2.35,30.0,232.5,271.45,195.28
2016,9,17,17,0,553.0,55.0,2.3,29.0,181.0,208.97,143.21
2016,9,17,17,15,466.0,46.0,2.0,27.5,133.0,144.56,91.28
2016,9,17,17,30,379.0,37.0,1.7,26.0,85.0,91.07,50.05
2016,9,17,17,45,235.0,23.5,1.45,25.0,48.5,39.88,11.78
2016,9,17,18,0,91.0,10.0,1.2,24.0,12.0,8.94,0.0
2016,9,17,18,15,45.5,5.0,1.1,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,197.5,16.5,0.85,16.5,39.5,29.37,4.71
2016,9,18,6,30,395.0,33.0,0.9,17.0,79.0,87.39,48.1
2016,9,18,6,45,483.5,41.5,1.0,18.0,127.0,141.2,90.97
2016,9,18,7,0,572.0,50.0,1.1,19.0,175.0,206.15,145.27
2016,9,18,7,15,627.5,56.0,1.0,20.0,226.5,268.67,199.03
2016,9,18,7,30,683.0,62.0,0.9,21.0,278.0,337.2,256.23
2016,9,18,7,45,720.0,67.0,0.8,22.0,329.5,402.06,308.58
2016,9,18,8,0,757.0,72.0,0.7,23.0,381.0,469.86,360.49
2016,9,18,8,15,574.0,126.5,0.8,24.0,378.0,468.76,360.05
2016,9,18,8,30,391.0,181.0,0.9,25.0,375.0,438.57,336.64
2016,9,18,8,45,389.5,202.0,1.0,26.5,410.5,468.99,357.76
2016,9,18,9,0,388.0,223.0,1.1,28.0,446.0,509.93,384.93
2016,9,18,9,15,390.5,240.0,1.15,29.0,477.5,548.62,410.18
2016,9,18,9,30,393.0,257.0,1.2,30.0,509.0,586.36,434.13
2016,9,18,9,45,401.0,268.5,1.3,31.0,537.5,621.9,456.58
2016,9,18,10,0,409.0,280.0,1.4,32.0,566.0,672.62,488.45
2016,9,18,10,15,408.0,293.0,1.4,32.5,587.5,683.7,493.99
2016,9,18,10,30,407.0,306.0,1.4,33.0,609.0,709.13,508.95
2016,9,18,10,45,411.0,312.0,1.45,34.0,625.0,747.64,531.34
2016,9,18,11,0,415.0,318.0,1.5,35.0,641.0,767.46,541.6
2016,9,18,11,15,417.0,321.5,1.55,35.5,650.5,780.83,548.99
2016,9,18,11,30,419.0,325.0,1.6,36.0,660.0,792.06,555.09
2016,9,18,11,45,549.0,272.5,1.7,36.5,714.0,873.03,609.1
2016,9,18,12,0,679.0,220.0,1.8,37.0,768.0,958.56,663.32
2016,9,18,12,15,679.5,218.5,1.85,37.0,764.5,956.0,661.51
2016,9,18,12,30,680.0,217.0,1.9,37.0,761.0,950.14,658.69
2016,9,18,12,45,674.5,216.0,1.95,37.5,749.0,935.54,649.25
2016,9,18,13,0,669.0,215.0,2.0,38.0,737.0,917.89,638.08
2016,9,18,13,15,669.5,208.0,2.0,38.0,719.0,896.99,625.82
2016,9,18,13,30,670.0,201.0,2.0,38.0,701.0,873.05,611.7
2016,9,18,13,45,670.5,191.5,2.05,38.0,677.0,843.62,594.55
2016,9,18,14,0,671.0,182.0,2.1,38.0,653.0,811.36,575.49
2016,9,18,14,15,669.0,171.5,2.1,37.5,622.0,773.24,553.07
2016,9,18,14,30,667.0,161.0,2.1,37.0,591.0,732.74,528.53
2016,9,18,14,45,666.0,148.5,2.1,37.0,555.0,688.71,500.05
2016,9,18,15,0,665.0,136.0,2.1,37.0,519.0,642.52,469.47
2016,9,18,15,15,744.0,106.0,2.05,36.5,503.0,629.2,462.24
2016,9,18,15,30,823.0,76.0,2.0,36.0,487.0,604.28,445.85
2016,9,18,15,45,798.0,72.5,2.0,36.0,437.5,540.72,399.77
2016,9,18,16,0,773.0,69.0,2.0,36.0,388.0,477.89,352.83
2016,9,18,16,15,737.5,64.5,1.75,35.0,336.5,410.38,301.48
2016,9,18,16,30,702.0,60.0,1.5,34.0,285.0,345.58,250.25
2016,9,18,16,45,648.0,54.5,1.3,33.0,233.0,276.78,194.85
2016,9,18,17,0,594.0,49.0,1.1,32.0,181.0,213.67,142.83
2016,9,18,17,15,507.0,41.0,1.1,30.5,132.0,147.77,90.59
2016,9,18,17,30,420.0,33.0,1.1,29.0,83.0,92.76,48.66
2016,9,18,17,45,210.0,16.5,1.1,27.5,41.5,31.36,5.32
2016,9,18,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,138.0,18.5,1.25,19.5,34.0,26.89,2.92
2016,9,19,6,30,276.0,37.0,1.4,20.0,68.0,74.99,42.43
2016,9,19,6,45,366.5,49.0,1.6,21.0,114.0,126.66,83.01
2016,9,19,7,0,457.0,61.0,1.8,22.0,160.0,188.37,133.58
