Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,516.5,70.5,1.75,23.0,210.0,248.86,184.73
2016,9,19,7,30,576.0,80.0,1.7,24.0,260.0,316.13,240.4
2016,9,19,7,45,622.0,85.5,1.65,25.0,311.5,379.74,291.79
2016,9,19,8,0,668.0,91.0,1.6,26.0,363.0,447.51,344.33
2016,9,19,8,15,515.5,138.5,1.6,27.0,364.0,444.01,341.52
2016,9,19,8,30,363.0,186.0,1.6,28.0,365.0,416.24,319.29
2016,9,19,8,45,390.0,199.5,1.65,29.5,408.0,468.15,356.02
2016,9,19,9,0,417.0,213.0,1.7,31.0,451.0,535.35,401.64
2016,9,19,9,15,414.0,233.5,1.7,31.5,483.5,575.33,427.82
2016,9,19,9,30,411.0,254.0,1.7,32.0,516.0,599.11,442.66
2016,9,19,9,45,416.0,266.5,1.75,33.0,544.0,649.27,474.3
2016,9,19,10,0,421.0,279.0,1.8,34.0,572.0,683.58,494.68
2016,9,19,10,15,429.0,285.5,1.9,34.5,594.5,713.27,513.3
2016,9,19,10,30,437.0,292.0,2.0,35.0,617.0,741.5,530.82
2016,9,19,10,45,444.5,296.5,2.1,35.5,634.0,765.62,545.56
2016,9,19,11,0,452.0,301.0,2.2,36.0,651.0,787.91,559.06
2016,9,19,11,15,454.5,304.5,2.3,36.0,661.5,802.23,568.51
2016,9,19,11,30,457.0,308.0,2.4,36.0,672.0,814.3,576.61
2016,9,19,11,45,459.5,308.5,2.5,36.5,676.0,820.98,580.19
2016,9,19,12,0,462.0,309.0,2.6,37.0,680.0,825.26,582.33
2016,9,19,12,15,674.0,214.5,2.7,37.0,752.5,947.43,665.58
2016,9,19,12,30,886.0,120.0,2.8,37.0,825.0,1032.94,718.78
2016,9,19,12,45,883.0,119.0,2.9,37.5,813.0,1019.31,709.36
2016,9,19,13,0,880.0,118.0,3.0,38.0,801.0,1001.98,698.58
2016,9,19,13,15,874.5,117.0,3.05,37.5,781.0,978.62,686.62
2016,9,19,13,30,869.0,116.0,3.1,37.0,761.0,951.87,672.48
2016,9,19,13,45,863.5,113.0,3.2,37.0,734.5,929.93,660.3
2016,9,19,14,0,858.0,110.0,3.3,37.0,708.0,893.91,638.94
2016,9,19,14,15,846.5,107.5,3.35,36.5,674.0,850.44,613.55
2016,9,19,14,30,835.0,105.0,3.4,36.0,640.0,804.66,586.22
2016,9,19,14,45,823.0,101.0,3.45,36.0,600.5,754.82,554.49
2016,9,19,15,0,811.0,97.0,3.5,36.0,561.0,703.26,520.93
2016,9,19,15,15,790.5,93.5,3.5,35.5,515.5,645.1,481.26
2016,9,19,15,30,770.0,90.0,3.5,35.0,470.0,586.62,440.08
2016,9,19,15,45,744.5,85.0,3.5,34.5,421.5,523.77,394.31
2016,9,19,16,0,719.0,80.0,3.5,34.0,373.0,462.66,348.12
2016,9,19,16,15,679.5,74.5,3.4,33.0,322.0,395.06,295.95
2016,9,19,16,30,640.0,69.0,3.3,32.0,271.0,330.8,244.44
2016,9,19,16,45,582.0,62.0,3.25,31.0,220.0,262.7,188.8
2016,9,19,17,0,524.0,55.0,3.2,30.0,169.0,201.04,137.38
2016,9,19,17,15,433.0,45.0,3.0,29.0,121.5,136.78,85.7
2016,9,19,17,30,342.0,35.0,2.8,28.0,74.0,84.08,45.12
2016,9,19,17,45,171.0,17.5,2.6,27.0,37.0,29.41,2.25
2016,9,19,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,18.5,2.35,15.5,34.0,27.53,1.24
2016,9,20,6,30,282.0,37.0,2.5,16.0,68.0,76.84,44.14
2016,9,20,6,45,391.5,47.0,2.65,16.5,115.5,131.0,87.17
2016,9,20,7,0,501.0,57.0,2.8,17.0,163.0,197.64,142.77
2016,9,20,7,15,560.0,64.5,2.8,17.5,214.0,258.83,196.63
2016,9,20,7,30,619.0,72.0,2.8,18.0,265.0,326.61,255.28
2016,9,20,7,45,669.0,75.5,2.85,19.0,317.0,392.36,310.6
2016,9,20,8,0,719.0,79.0,2.9,20.0,369.0,462.6,367.54
2016,9,20,8,15,550.5,129.5,2.9,20.5,368.0,456.24,363.31
2016,9,20,8,30,382.0,180.0,2.9,21.0,367.0,423.16,336.71
2016,9,20,8,45,381.5,201.5,2.95,22.0,403.0,465.92,368.36
2016,9,20,9,0,381.0,223.0,3.0,23.0,439.0,507.74,397.97
2016,9,20,9,15,384.0,239.5,3.0,23.5,470.5,545.97,424.96
2016,9,20,9,30,387.0,256.0,3.0,24.0,502.0,583.33,450.73
2016,9,20,9,45,392.5,269.0,3.05,25.0,530.0,618.09,473.5
2016,9,20,10,0,398.0,282.0,3.1,26.0,558.0,651.87,495.11
2016,9,20,10,15,399.0,293.5,3.15,26.5,579.0,678.82,512.49
2016,9,20,10,30,400.0,305.0,3.2,27.0,600.0,704.23,528.64
2016,9,20,10,45,400.5,313.5,3.25,27.5,616.0,724.32,541.03
2016,9,20,11,0,401.0,322.0,3.3,28.0,632.0,742.65,552.17
2016,9,20,11,15,383.5,333.0,3.35,28.5,632.5,743.94,551.17
2016,9,20,11,30,366.0,344.0,3.4,29.0,633.0,742.95,548.77
2016,9,20,11,45,366.0,345.5,3.5,29.5,636.5,747.32,550.93
2016,9,20,12,0,366.0,347.0,3.6,30.0,640.0,749.85,551.86
2016,9,20,12,15,365.5,345.0,3.65,30.0,636.5,746.24,549.65
2016,9,20,12,30,365.0,343.0,3.7,30.0,633.0,740.79,546.28
2016,9,20,12,45,363.0,338.5,3.8,30.0,623.0,729.35,539.08
2016,9,20,13,0,361.0,334.0,3.9,30.0,613.0,716.2,530.73
2016,9,20,13,15,355.5,329.0,3.95,30.0,597.5,697.52,518.33
2016,9,20,13,30,350.0,324.0,4.0,30.0,582.0,677.46,504.96
2016,9,20,13,45,434.5,280.0,4.05,30.0,588.5,713.83,533.34
2016,9,20,14,0,519.0,236.0,4.1,30.0,595.0,727.31,545.63
2016,9,20,14,15,516.5,223.5,4.1,29.5,566.5,691.76,522.38
2016,9,20,14,30,514.0,211.0,4.1,29.0,538.0,654.47,497.75
2016,9,20,14,45,473.5,209.0,4.15,29.0,495.0,597.29,456.68
2016,9,20,15,0,433.0,207.0,4.2,29.0,452.0,541.84,416.25
2016,9,20,15,15,480.5,176.0,4.15,28.0,428.0,518.76,401.96
2016,9,20,15,30,528.0,145.0,4.1,27.0,404.0,489.42,381.93
2016,9,20,15,45,497.5,134.5,4.05,26.5,358.0,430.73,337.04
2016,9,20,16,0,467.0,124.0,4.0,26.0,312.0,374.27,292.74
2016,9,20,16,15,436.0,112.0,3.9,25.0,268.5,318.66,248.31
2016,9,20,16,30,405.0,100.0,3.8,24.0,225.0,266.01,204.89
2016,9,20,16,45,367.0,84.5,3.7,23.5,182.0,210.93,158.25
2016,9,20,17,0,329.0,69.0,3.6,23.0,139.0,160.33,114.79
2016,9,20,17,15,269.5,53.0,3.45,22.0,99.5,109.73,72.77
2016,9,20,17,30,210.0,37.0,3.3,21.0,60.0,66.9,38.07
2016,9,20,17,45,105.0,18.5,3.2,20.5,30.0,24.74,0.0
2016,9,20,18,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,116.0,19.0,3.65,14.0,31.5,26.64,0.0
2016,9,21,6,30,232.0,38.0,3.8,14.0,63.0,72.03,42.49
2016,9,21,6,45,320.0,51.0,4.0,14.5,106.5,119.41,81.21
2016,9,21,7,0,408.0,64.0,4.2,15.0,150.0,178.15,131.13
2016,9,21,7,15,456.5,75.5,4.25,15.5,196.5,236.87,183.22
2016,9,21,7,30,505.0,87.0,4.3,16.0,243.0,298.41,237.18
2016,9,21,7,45,560.5,89.0,4.4,16.5,290.5,359.04,289.49
2016,9,21,8,0,616.0,91.0,4.5,17.0,338.0,424.74,344.72
2016,9,21,8,15,488.5,137.0,4.55,17.5,348.5,430.43,349.84
2016,9,21,8,30,361.0,183.0,4.6,18.0,359.0,414.59,336.3
2016,9,21,8,45,384.0,198.0,4.65,18.5,400.5,465.33,376.04
2016,9,21,9,0,407.0,213.0,4.7,19.0,442.0,531.04,425.96
2016,9,21,9,15,442.0,218.5,4.75,19.0,484.0,584.77,467.14
2016,9,21,9,30,477.0,224.0,4.8,19.0,526.0,639.95,508.87
2016,9,21,9,45,496.5,229.5,4.85,19.5,559.0,683.03,539.73
2016,9,21,10,0,516.0,235.0,4.9,20.0,592.0,725.58,569.79
2016,9,21,10,15,521.0,243.0,4.9,20.0,615.0,756.68,591.71
2016,9,21,10,30,526.0,251.0,4.9,20.0,638.0,785.87,612.13
2016,9,21,10,45,725.0,173.5,4.9,20.5,721.5,917.56,707.1
2016,9,21,11,0,924.0,96.0,4.9,21.0,805.0,1023.69,777.94
2016,9,21,11,15,927.5,96.5,4.85,21.0,818.0,1041.54,788.43
2016,9,21,11,30,931.0,97.0,4.8,21.0,831.0,1055.52,796.97
2016,9,21,11,45,742.0,184.0,4.75,21.5,771.0,986.32,747.43
2016,9,21,12,0,553.0,271.0,4.7,22.0,711.0,880.35,670.04
2016,9,21,12,15,546.5,275.5,4.75,22.0,708.0,877.02,668.53
2016,9,21,12,30,540.0,280.0,4.8,22.0,705.0,870.98,664.55
2016,9,21,12,45,548.0,269.5,4.85,22.0,695.0,861.13,658.65
2016,9,21,13,0,556.0,259.0,4.9,22.0,685.0,848.39,650.79
2016,9,21,13,15,559.5,249.5,5.0,21.5,669.0,829.51,640.02
2016,9,21,13,30,563.0,240.0,5.1,21.0,653.0,807.95,627.24
2016,9,21,13,45,542.0,236.5,5.2,21.0,622.5,767.78,599.02
2016,9,21,14,0,521.0,233.0,5.3,21.0,592.0,726.53,569.71
2016,9,21,14,15,521.0,221.0,5.3,20.5,564.5,693.48,547.34
2016,9,21,14,30,521.0,209.0,5.3,20.0,537.0,658.49,523.07
2016,9,21,14,45,526.5,191.5,5.35,20.0,504.5,620.21,495.25
2016,9,21,15,0,532.0,174.0,5.4,20.0,472.0,579.76,465.2
2016,9,21,15,15,516.0,164.5,5.3,19.5,434.5,531.08,428.21
2016,9,21,15,30,500.0,155.0,5.2,19.0,397.0,482.53,390.47
2016,9,21,15,45,648.0,112.0,5.15,19.0,391.0,498.74,403.09
2016,9,21,16,0,796.0,69.0,5.1,19.0,385.0,489.03,393.06
2016,9,21,16,15,758.0,65.0,4.95,18.5,332.5,419.46,334.16
2016,9,21,16,30,720.0,61.0,4.8,18.0,280.0,352.82,275.99
2016,9,21,16,45,666.0,54.5,4.7,17.5,227.0,281.82,213.18
2016,9,21,17,0,612.0,48.0,4.6,17.0,174.0,216.87,154.71
2016,9,21,17,15,512.5,39.5,4.35,16.5,124.0,146.98,94.91
2016,9,21,17,30,413.0,31.0,4.1,16.0,74.0,89.65,47.79
2016,9,21,17,45,206.5,15.5,3.95,15.5,37.0,29.5,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,143.0,18.0,3.7,11.5,33.0,28.1,0.0
2016,9,22,6,30,286.0,36.0,3.8,12.0,66.0,79.87,46.53
2016,9,22,6,45,387.0,47.0,3.95,12.5,112.5,132.53,90.03
2016,9,22,7,0,488.0,58.0,4.1,13.0,159.0,198.07,146.22
2016,9,22,7,15,551.0,66.0,4.05,13.5,210.0,260.59,202.17
2016,9,22,7,30,614.0,74.0,4.0,14.0,261.0,330.19,263.48
2016,9,22,7,45,455.5,112.0,4.0,15.0,264.5,331.03,268.52
2016,9,22,8,0,297.0,150.0,4.0,16.0,268.0,307.12,250.36
2016,9,22,8,15,533.0,121.0,3.95,16.5,365.5,440.8,359.55
2016,9,22,8,30,769.0,92.0,3.9,17.0,463.0,592.95,479.82
2016,9,22,8,45,600.0,148.5,3.85,17.5,455.0,581.08,467.47
2016,9,22,9,0,431.0,205.0,3.8,18.0,447.0,541.83,433.91
2016,9,22,9,15,427.0,225.5,3.8,18.5,479.5,581.68,462.85
2016,9,22,9,30,423.0,246.0,3.8,19.0,512.0,619.76,489.45
2016,9,22,9,45,442.0,251.0,3.85,19.5,542.0,660.1,518.08
2016,9,22,10,0,461.0,256.0,3.9,20.0,572.0,700.0,545.95
2016,9,22,10,15,466.0,264.0,3.9,20.0,594.0,729.48,566.49
2016,9,22,10,30,471.0,272.0,3.9,20.0,616.0,757.22,585.7
2016,9,22,10,45,474.5,278.0,3.95,20.5,632.5,779.6,600.05
2016,9,22,11,0,478.0,284.0,4.0,21.0,649.0,799.88,612.87
2016,9,22,11,15,479.0,288.0,4.0,21.5,658.5,813.4,620.71
2016,9,22,11,30,480.0,292.0,4.0,22.0,668.0,824.56,626.93
2016,9,22,11,45,481.5,292.5,4.05,22.5,671.5,830.17,629.67
2016,9,22,12,0,483.0,293.0,4.1,23.0,675.0,833.31,630.79
2016,9,22,12,15,713.5,193.5,4.1,23.0,754.0,968.47,728.29
2016,9,22,12,30,944.0,94.0,4.1,23.0,833.0,1065.46,792.67
2016,9,22,12,45,940.5,93.5,4.1,23.0,820.5,1050.95,782.64
2016,9,22,13,0,937.0,93.0,4.1,23.0,808.0,1032.52,771.01
2016,9,22,13,15,932.0,92.0,4.05,23.0,787.5,1008.27,755.26
2016,9,22,13,30,927.0,91.0,4.0,23.0,767.0,980.39,737.15
2016,9,22,13,45,919.0,90.0,4.0,23.0,739.0,946.29,715.14
2016,9,22,14,0,911.0,89.0,4.0,23.0,711.0,909.07,690.91
2016,9,22,14,15,900.5,87.5,4.0,23.0,676.5,866.26,662.65
2016,9,22,14,30,890.0,86.0,4.0,23.0,642.0,820.93,632.38
2016,9,22,14,45,875.5,84.0,4.0,23.0,601.0,769.75,597.58
2016,9,22,15,0,861.0,82.0,4.0,23.0,560.0,716.92,561.14
2016,9,22,15,15,841.0,79.0,4.05,22.5,514.5,662.9,522.82
2016,9,22,15,30,821.0,76.0,4.1,22.0,469.0,602.74,477.93
2016,9,22,15,45,790.5,73.0,4.15,22.0,418.5,536.54,425.97
2016,9,22,16,0,760.0,70.0,4.2,22.0,368.0,471.69,373.38
2016,9,22,16,15,720.0,65.5,4.15,21.0,316.0,402.76,317.04
2016,9,22,16,30,680.0,61.0,4.1,20.0,264.0,337.1,261.23
2016,9,22,16,45,613.0,55.5,4.1,19.5,212.0,265.76,199.35
2016,9,22,17,0,546.0,50.0,4.1,19.0,160.0,201.47,142.8
2016,9,22,17,15,444.5,40.5,3.9,18.0,112.5,134.45,86.61
2016,9,22,17,30,343.0,31.0,3.7,17.0,65.0,80.35,42.39
2016,9,22,17,45,171.5,15.5,3.55,16.5,32.5,26.96,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.0,14.5,1.05,11.5,34.0,29.67,0.0
2016,9,23,6,30,378.0,29.0,1.2,12.0,68.0,87.53,48.38
2016,9,23,6,45,475.0,37.5,1.35,13.0,115.0,142.86,94.61
2016,9,23,7,0,572.0,46.0,1.5,14.0,162.0,210.47,152.53
2016,9,23,7,15,629.5,52.0,1.6,15.0,213.5,273.9,208.84
2016,9,23,7,30,687.0,58.0,1.7,16.0,265.0,343.81,269.36
2016,9,23,7,45,723.5,62.5,1.8,17.0,315.5,408.39,324.06
2016,9,23,8,0,760.0,67.0,1.9,18.0,366.0,475.79,378.82
2016,9,23,8,15,786.5,70.5,2.1,18.5,415.0,538.83,429.33
2016,9,23,8,30,813.0,74.0,2.3,19.0,464.0,602.79,478.91
2016,9,23,8,45,831.5,76.5,2.55,20.0,508.5,660.76,521.82
2016,9,23,9,0,850.0,79.0,2.8,21.0,553.0,712.38,557.87
2016,9,23,9,15,863.5,81.5,2.85,21.5,592.5,764.18,592.42
2016,9,23,9,30,877.0,84.0,2.9,22.0,632.0,814.28,625.15
2016,9,23,9,45,889.0,84.5,3.0,22.5,666.0,858.85,653.86
2016,9,23,10,0,901.0,85.0,3.1,23.0,700.0,901.02,680.65
2016,9,23,10,15,908.0,86.0,3.15,23.5,726.5,936.55,702.35
2016,9,23,10,30,915.0,87.0,3.2,24.0,753.0,968.91,721.81
2016,9,23,10,45,919.5,88.0,3.3,24.5,772.0,995.5,737.75
2016,9,23,11,0,924.0,89.0,3.4,25.0,791.0,1018.48,751.34
2016,9,23,11,15,926.5,89.5,3.45,25.0,802.5,1035.16,761.97
2016,9,23,11,30,929.0,90.0,3.5,25.0,814.0,1047.94,770.22
2016,9,23,11,45,928.5,90.5,3.6,25.5,817.0,1053.71,772.92
2016,9,23,12,0,928.0,91.0,3.7,26.0,820.0,1055.45,773.18
2016,9,23,12,15,926.0,91.0,3.75,26.0,815.5,1051.07,770.76
2016,9,23,12,30,924.0,91.0,3.8,26.0,811.0,1042.69,765.92
2016,9,23,12,45,917.0,92.5,3.85,26.0,797.5,1027.09,756.47
2016,9,23,13,0,910.0,94.0,3.9,26.0,784.0,1007.76,744.69
2016,9,23,13,15,904.5,93.0,3.9,26.0,763.5,983.46,729.36
2016,9,23,13,30,899.0,92.0,3.9,26.0,743.0,955.67,711.75
2016,9,23,13,45,890.0,90.5,3.95,26.0,715.0,920.8,689.62
2016,9,23,14,0,881.0,89.0,4.0,26.0,687.0,882.97,665.36
2016,9,23,14,15,693.0,148.5,4.0,25.5,604.5,771.29,590.05
2016,9,23,14,30,505.0,208.0,4.0,25.0,522.0,645.41,498.84
2016,9,23,14,45,543.5,180.5,4.05,25.0,498.0,622.41,484.27
2016,9,23,15,0,582.0,153.0,4.1,25.0,474.0,601.15,469.78
2016,9,23,15,15,686.5,114.0,4.1,24.5,461.5,599.96,471.29
2016,9,23,15,30,791.0,75.0,4.1,24.0,449.0,583.05,459.95
2016,9,23,15,45,764.5,71.0,4.15,24.0,401.0,519.6,410.1
2016,9,23,16,0,738.0,67.0,4.2,24.0,353.0,457.18,359.63
2016,9,23,16,15,698.5,62.5,4.1,23.5,302.5,389.81,304.15
2016,9,23,16,30,659.0,58.0,4.0,23.0,252.0,325.71,249.5
2016,9,23,16,45,596.5,52.0,3.9,22.5,201.5,256.63,189.99
2016,9,23,17,0,534.0,46.0,3.8,22.0,151.0,194.22,135.47
2016,9,23,17,15,433.0,37.0,3.65,21.0,105.0,128.72,81.18
2016,9,23,17,30,332.0,28.0,3.5,20.0,59.0,76.12,38.06
2016,9,23,17,45,166.0,14.0,3.4,19.0,29.5,22.63,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,203.5,13.5,1.1,14.0,33.5,30.36,0.0
2016,9,24,6,30,407.0,27.0,1.3,15.0,67.0,90.98,48.81
2016,9,24,6,45,502.5,34.5,1.5,16.0,114.5,146.79,95.65
2016,9,24,7,0,598.0,42.0,1.7,17.0,162.0,214.89,153.79
2016,9,24,7,15,655.0,47.5,1.85,17.5,213.5,279.51,211.27
2016,9,24,7,30,712.0,53.0,2.0,18.0,265.0,350.27,272.84
2016,9,24,7,45,749.0,57.0,2.15,19.0,316.5,415.94,328.4
2016,9,24,8,0,786.0,61.0,2.3,20.0,368.0,484.47,384.02
2016,9,24,8,15,812.0,64.0,2.35,20.5,417.0,548.01,434.25
2016,9,24,8,30,838.0,67.0,2.4,21.0,466.0,608.16,480.23
2016,9,24,8,45,857.0,69.5,2.45,22.0,511.5,666.94,522.53
2016,9,24,9,0,876.0,72.0,2.5,23.0,557.0,725.08,561.24
2016,9,24,9,15,890.0,73.5,2.6,24.0,597.0,777.24,594.53
2016,9,24,9,30,904.0,75.0,2.7,25.0,637.0,827.64,625.95
2016,9,24,9,45,918.0,74.5,2.85,26.0,671.5,873.68,654.17
2016,9,24,10,0,932.0,74.0,3.0,27.0,706.0,917.37,680.41
2016,9,24,10,15,939.0,75.0,3.05,27.5,733.5,953.76,702.13
2016,9,24,10,30,946.0,76.0,3.1,28.0,761.0,986.88,721.59
2016,9,24,10,45,951.0,76.5,3.15,28.5,781.0,1014.0,737.08
2016,9,24,11,0,956.0,77.0,3.2,29.0,801.0,1037.41,750.19
2016,9,24,11,15,959.0,77.5,3.15,29.5,812.5,1054.96,758.77
2016,9,24,11,30,962.0,78.0,3.1,30.0,824.0,1068.49,764.87
2016,9,24,11,45,963.0,78.5,3.1,30.5,828.0,1075.9,767.67
2016,9,24,12,0,964.0,79.0,3.1,31.0,832.0,1079.15,768.03
2016,9,24,12,15,963.0,78.5,3.1,31.0,827.5,1075.01,765.5
2016,9,24,12,30,962.0,78.0,3.1,31.0,823.0,1066.72,760.56
2016,9,24,12,45,949.5,83.5,3.1,31.5,808.5,1049.8,748.83
2016,9,24,13,0,937.0,89.0,3.1,32.0,794.0,1029.11,734.91
2016,9,24,13,15,931.5,88.0,3.1,32.0,773.5,1004.19,719.91
2016,9,24,13,30,926.0,87.0,3.1,32.0,753.0,975.67,702.65
2016,9,24,13,45,918.5,85.5,3.15,32.0,725.0,941.33,681.96
2016,9,24,14,0,911.0,84.0,3.2,32.0,697.0,903.84,659.09
2016,9,24,14,15,900.0,82.5,3.2,32.0,662.5,860.46,631.8
2016,9,24,14,30,889.0,81.0,3.2,32.0,628.0,814.63,602.61
2016,9,24,14,45,874.5,79.0,3.2,32.0,587.0,763.37,569.35
2016,9,24,15,0,860.0,77.0,3.2,32.0,546.0,710.5,534.49
2016,9,24,15,15,840.0,74.0,3.15,31.5,500.5,651.53,494.31
2016,9,24,15,30,820.0,71.0,3.1,31.0,455.0,596.26,454.47
2016,9,24,15,45,792.5,67.5,3.1,31.0,405.5,531.26,405.48
2016,9,24,16,0,765.0,64.0,3.1,31.0,356.0,467.33,355.65
2016,9,24,16,15,724.5,59.5,2.8,30.0,304.5,397.98,300.86
2016,9,24,16,30,684.0,55.0,2.5,29.0,253.0,331.99,246.72
2016,9,24,16,45,622.5,49.0,2.2,28.0,201.5,261.43,187.93
2016,9,24,17,0,561.0,43.0,1.9,27.0,150.0,198.03,134.09
2016,9,24,17,15,456.0,34.5,1.75,25.5,103.5,130.65,79.79
2016,9,24,17,30,351.0,26.0,1.6,24.0,57.0,76.52,35.5
2016,9,24,17,45,175.5,13.0,1.5,23.0,28.5,22.31,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,205.5,13.5,1.25,15.0,33.0,31.06,0.0
2016,9,25,6,30,411.0,27.0,1.5,16.0,66.0,92.31,48.92
2016,9,25,6,45,509.5,34.5,1.75,17.0,114.0,149.62,97.32
2016,9,25,7,0,608.0,42.0,2.0,18.0,162.0,219.2,156.62
2016,9,25,7,15,665.5,47.5,2.0,19.0,214.0,284.75,214.32
2016,9,25,7,30,723.0,53.0,2.0,20.0,266.0,356.46,275.67
2016,9,25,7,45,760.0,57.0,2.05,21.0,318.0,422.85,331.12
2016,9,25,8,0,797.0,61.0,2.1,22.0,370.0,492.05,386.43
2016,9,25,8,15,822.5,64.0,2.25,23.0,419.0,555.92,435.82
2016,9,25,8,30,848.0,67.0,2.4,24.0,468.0,616.26,480.83
2016,9,25,8,45,865.5,69.5,2.55,25.5,513.0,674.51,521.59
2016,9,25,9,0,883.0,72.0,2.7,27.0,558.0,731.93,558.51
2016,9,25,9,15,896.5,74.0,2.75,27.5,598.0,784.55,592.46
2016,9,25,9,30,910.0,76.0,2.8,28.0,638.0,835.34,624.58
2016,9,25,9,45,922.5,76.0,2.85,29.0,672.5,880.85,651.34
2016,9,25,10,0,935.0,76.0,2.9,30.0,707.0,923.89,676.01
2016,9,25,10,15,941.5,77.0,2.85,30.5,734.0,959.85,696.3
2016,9,25,10,30,948.0,78.0,2.8,31.0,761.0,992.47,714.24
2016,9,25,10,45,951.0,79.5,2.75,32.0,780.0,1018.79,726.53
2016,9,25,11,0,954.0,81.0,2.7,33.0,799.0,1041.3,736.32
2016,9,25,11,15,956.0,81.5,2.55,33.5,810.5,1057.74,742.8
2016,9,25,11,30,958.0,82.0,2.4,34.0,822.0,1070.14,746.75
2016,9,25,11,45,956.0,83.5,2.25,34.5,824.5,1075.54,746.44
2016,9,25,12,0,954.0,85.0,2.1,35.0,827.0,1076.78,743.7
2016,9,25,12,15,953.0,85.0,1.9,35.0,822.5,1073.15,738.97
2016,9,25,12,30,952.0,85.0,1.7,35.0,818.0,1065.41,731.79
2016,9,25,12,45,938.0,90.0,1.5,35.5,802.5,1046.38,716.4
2016,9,25,13,0,924.0,95.0,1.3,36.0,787.0,1023.66,698.97
2016,9,25,13,15,918.5,94.0,1.1,36.0,766.5,998.91,681.81
2016,9,25,13,30,913.0,93.0,0.9,36.0,746.0,970.62,662.5
2016,9,25,13,45,900.0,93.5,0.75,36.0,716.5,933.8,639.03
2016,9,25,14,0,887.0,94.0,0.6,36.0,687.0,894.22,613.95
2016,9,25,14,15,875.5,92.0,0.55,36.0,652.0,850.62,588.21
2016,9,25,14,30,864.0,90.0,0.5,36.0,617.0,804.69,560.85
2016,9,25,14,45,844.5,89.0,0.5,36.0,575.5,758.36,533.74
2016,9,25,15,0,825.0,88.0,0.5,36.0,534.0,703.52,500.68
2016,9,25,15,15,803.0,84.5,0.65,35.5,488.5,643.45,464.55
2016,9,25,15,30,781.0,81.0,0.8,35.0,443.0,583.22,426.05
2016,9,25,15,45,748.5,77.5,0.95,35.0,393.0,517.3,380.5
2016,9,25,16,0,716.0,74.0,1.1,35.0,343.0,453.05,333.87
2016,9,25,16,15,672.0,68.5,1.05,34.0,292.0,384.64,282.54
2016,9,25,16,30,628.0,63.0,1.0,33.0,241.0,319.15,231.3
2016,9,25,16,45,561.0,55.5,0.95,32.0,190.0,248.53,174.93
2016,9,25,17,0,494.0,48.0,0.9,31.0,139.0,185.58,123.59
2016,9,25,17,15,386.0,37.5,0.95,30.0,94.5,119.88,72.23
2016,9,25,17,30,278.0,27.0,1.0,29.0,50.0,67.32,29.2
2016,9,25,17,45,139.0,13.5,1.05,28.0,25.0,20.35,0.0
2016,9,25,18,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.5,1.05,19.5,27.5,23.76,0.0
2016,9,26,6,30,257.0,31.0,1.0,20.0,55.0,74.96,40.55
2016,9,26,6,45,357.5,43.5,1.0,21.0,100.0,127.75,83.96
2016,9,26,7,0,458.0,56.0,1.0,22.0,145.0,193.5,137.77
2016,9,26,7,15,523.5,65.0,1.1,23.0,195.5,256.48,190.91
2016,9,26,7,30,589.0,74.0,1.2,24.0,246.0,326.9,248.99
2016,9,26,7,45,633.5,80.5,1.3,25.0,296.5,392.07,301.62
2016,9,26,8,0,678.0,87.0,1.4,26.0,347.0,461.2,355.28
2016,9,26,8,15,709.5,92.0,1.4,27.0,396.0,524.78,402.37
2016,9,26,8,30,741.0,97.0,1.4,28.0,445.0,590.0,448.63
2016,9,26,8,45,764.0,101.0,1.4,29.0,490.5,649.58,489.0
2016,9,26,9,0,787.0,105.0,1.4,30.0,536.0,706.36,525.98
2016,9,26,9,15,804.0,108.5,1.35,31.0,576.0,760.09,557.63
2016,9,26,9,30,821.0,112.0,1.3,32.0,616.0,812.52,587.35
2016,9,26,9,45,834.0,114.0,1.3,33.0,650.5,858.31,612.54
2016,9,26,10,0,847.0,116.0,1.3,34.0,685.0,901.88,635.82
2016,9,26,10,15,856.0,118.0,1.35,34.5,712.5,939.3,656.88
2016,9,26,10,30,865.0,120.0,1.4,35.0,740.0,973.77,676.02
2016,9,26,10,45,872.0,121.0,1.45,36.0,760.0,1002.04,689.88
2016,9,26,11,0,879.0,122.0,1.5,37.0,780.0,1026.87,701.65
2016,9,26,11,15,882.5,122.5,1.6,37.0,792.0,1031.17,704.91
2016,9,26,11,30,886.0,123.0,1.7,37.0,804.0,1044.26,713.75
2016,9,26,11,45,887.5,123.5,1.85,37.5,807.5,1051.53,718.3
2016,9,26,12,0,889.0,124.0,2.0,38.0,811.0,1054.95,720.64
2016,9,26,12,15,887.5,123.5,2.15,38.0,806.5,1050.36,719.78
2016,9,26,12,30,886.0,123.0,2.3,38.0,802.0,1041.92,716.69
2016,9,26,12,45,905.5,111.0,2.5,38.0,795.0,1038.11,716.95
2016,9,26,13,0,925.0,99.0,2.7,38.0,788.0,1029.63,714.28
2016,9,26,13,15,919.5,98.0,2.8,38.0,767.0,1004.77,700.62
2016,9,26,13,30,914.0,97.0,2.9,38.0,746.0,976.36,684.79
2016,9,26,13,45,906.5,95.5,3.0,38.0,718.0,942.18,665.21
2016,9,26,14,0,899.0,94.0,3.1,38.0,690.0,904.91,643.47
2016,9,26,14,15,887.5,92.0,3.15,37.5,655.0,860.81,618.03
2016,9,26,14,30,876.0,90.0,3.2,37.0,620.0,814.35,590.61
2016,9,26,14,45,861.5,87.0,3.3,37.0,579.0,768.99,562.46
2016,9,26,15,0,847.0,84.0,3.4,37.0,538.0,714.68,527.68
2016,9,26,15,15,826.0,81.0,3.35,36.5,492.0,654.76,487.17
2016,9,26,15,30,805.0,78.0,3.3,36.0,446.0,594.53,444.71
2016,9,26,15,45,770.0,75.0,3.3,35.5,395.5,526.47,395.18
2016,9,26,16,0,735.0,72.0,3.3,35.0,345.0,460.31,345.21
2016,9,26,16,15,691.5,66.5,2.9,33.5,293.0,391.0,291.74
2016,9,26,16,30,648.0,61.0,2.5,32.0,241.0,324.57,238.46
2016,9,26,16,45,575.0,54.0,2.15,31.0,189.5,251.37,178.64
2016,9,26,17,0,502.0,47.0,1.8,30.0,138.0,186.53,124.93
2016,9,26,17,15,393.0,36.0,1.65,28.5,92.5,119.74,72.12
2016,9,26,17,30,284.0,25.0,1.5,27.0,47.0,65.68,25.76
2016,9,26,17,45,142.0,12.5,1.35,26.0,23.5,19.65,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,15,105.0,15.0,1.25,19.0,24.5,21.66,0.0
2016,9,27,6,30,210.0,30.0,1.2,20.0,49.0,66.6,35.51
2016,9,27,6,45,289.5,46.5,1.15,21.0,91.5,115.23,76.52
2016,9,27,7,0,369.0,63.0,1.1,22.0,134.0,174.23,125.19
2016,9,27,7,15,432.5,75.0,1.2,22.5,182.5,233.19,175.06
2016,9,27,7,30,496.0,87.0,1.3,23.0,231.0,299.64,230.34
2016,9,27,7,45,533.0,98.5,1.45,24.0,279.0,364.78,283.08
2016,9,27,8,0,570.0,110.0,1.6,25.0,327.0,429.57,333.8
2016,9,27,8,15,604.0,117.5,1.5,26.0,375.0,491.76,379.9
2016,9,27,8,30,638.0,125.0,1.4,27.0,423.0,556.07,425.45
2016,9,27,8,45,660.0,132.0,1.35,28.0,466.5,613.44,464.32
2016,9,27,9,0,682.0,139.0,1.3,29.0,510.0,670.98,501.73
2016,9,27,9,15,701.0,144.0,1.4,30.0,549.5,723.94,535.98
2016,9,27,9,30,720.0,149.0,1.5,31.0,589.0,776.1,568.38
2016,9,27,9,45,798.0,125.5,1.6,32.0,638.0,841.42,608.12
2016,9,27,10,0,876.0,102.0,1.7,33.0,687.0,903.94,644.98
2016,9,27,10,15,884.5,104.0,1.8,33.5,714.0,940.94,666.45
2016,9,27,10,30,893.0,106.0,1.9,34.0,741.0,974.92,686.16
2016,9,27,10,45,878.5,116.5,2.05,34.5,755.5,1004.51,703.66
2016,9,27,11,0,864.0,127.0,2.2,35.0,770.0,1018.87,711.81
2016,9,27,11,15,867.5,127.5,2.3,35.0,781.5,1035.77,722.66
2016,9,27,11,30,871.0,128.0,2.4,35.0,793.0,1048.91,731.3
2016,9,27,11,45,855.0,137.0,2.55,35.5,792.0,1047.85,730.38
2016,9,27,12,0,839.0,146.0,2.7,36.0,791.0,1042.6,727.09
2016,9,27,12,15,837.0,145.5,2.75,36.0,786.0,1037.46,724.54
2016,9,27,12,30,835.0,145.0,2.8,36.0,781.0,1028.55,719.78
2016,9,27,12,45,854.5,132.5,2.9,36.5,774.0,1024.31,717.02
2016,9,27,13,0,874.0,120.0,3.0,37.0,767.0,1015.46,711.46
2016,9,27,13,15,867.5,119.0,3.05,36.5,746.0,990.03,698.17
2016,9,27,13,30,861.0,118.0,3.1,36.0,725.0,961.22,682.79
2016,9,27,13,45,835.0,122.5,3.15,36.0,692.5,917.52,656.31
2016,9,27,14,0,809.0,127.0,3.2,36.0,660.0,871.76,628.29
2016,9,27,14,15,795.0,124.0,3.2,35.5,625.0,826.59,601.28
2016,9,27,14,30,781.0,121.0,3.2,35.0,590.0,783.69,575.36
2016,9,27,14,45,761.0,117.5,3.2,35.0,549.0,729.58,540.18
2016,9,27,15,0,741.0,114.0,3.2,35.0,508.0,674.67,502.76
2016,9,27,15,15,715.5,109.0,3.15,34.5,462.5,614.01,460.86
2016,9,27,15,30,690.0,104.0,3.1,34.0,417.0,553.82,417.99
2016,9,27,15,45,666.0,95.5,3.05,34.0,369.5,491.63,371.52
2016,9,27,16,0,642.0,87.0,3.0,34.0,322.0,430.54,324.39
2016,9,27,16,15,594.5,79.5,2.8,32.5,271.5,361.49,271.39
2016,9,27,16,30,547.0,72.0,2.6,31.0,221.0,296.95,219.9
2016,9,27,16,45,491.5,61.0,2.4,30.0,173.5,231.4,165.92
2016,9,27,17,0,436.0,50.0,2.2,29.0,126.0,172.28,116.42
2016,9,27,17,15,328.0,37.0,1.95,27.5,83.0,108.07,65.59
2016,9,27,17,30,220.0,24.0,1.7,26.0,40.0,56.02,18.88
2016,9,27,17,45,110.0,12.0,1.5,25.0,20.0,17.17,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,15.0,2.05,15.5,24.0,21.92,0.0
2016,9,28,6,30,210.0,30.0,2.2,16.0,48.0,67.46,35.97
2016,9,28,6,45,307.0,44.0,2.4,16.5,91.0,117.56,79.18
2016,9,28,7,0,404.0,58.0,2.6,17.0,134.0,182.7,134.07
2016,9,28,7,15,469.0,68.5,2.55,17.5,182.5,243.92,187.48
2016,9,28,7,30,534.0,79.0,2.5,18.0,231.0,312.6,246.36
2016,9,28,7,45,585.5,85.0,2.45,19.0,281.5,377.57,300.52
2016,9,28,8,0,637.0,91.0,2.4,20.0,332.0,447.31,356.44
2016,9,28,8,15,669.5,96.5,2.35,21.0,379.5,509.87,404.72
2016,9,28,8,30,702.0,102.0,2.3,22.0,427.0,574.26,452.39
2016,9,28,8,45,725.5,106.5,2.3,23.0,471.5,632.83,494.11
2016,9,28,9,0,749.0,111.0,2.3,24.0,516.0,691.53,534.4
2016,9,28,9,15,767.0,114.5,2.3,25.0,555.0,744.61,568.41
2016,9,28,9,30,785.0,118.0,2.3,26.0,594.0,792.61,597.63
2016,9,28,9,45,802.5,118.5,2.3,27.0,628.5,839.26,625.3
2016,9,28,10,0,820.0,119.0,2.3,28.0,663.0,884.06,651.13
2016,9,28,10,15,829.0,121.0,2.35,28.5,690.0,920.55,672.82
2016,9,28,10,30,838.0,123.0,2.4,29.0,717.0,954.19,692.54
2016,9,28,10,45,831.0,131.0,2.5,29.5,733.0,975.89,704.97
2016,9,28,11,0,824.0,139.0,2.6,30.0,749.0,993.67,715.03
2016,9,28,11,15,828.0,139.5,2.7,30.5,760.5,1010.48,724.58
2016,9,28,11,30,832.0,140.0,2.8,31.0,772.0,1023.7,731.92
2016,9,28,11,45,822.0,146.0,2.95,31.5,772.5,1024.93,732.24
2016,9,28,12,0,812.0,152.0,3.1,32.0,773.0,1022.27,730.28
2016,9,28,12,15,810.5,151.5,3.25,32.0,768.0,1017.64,728.66
2016,9,28,12,30,809.0,151.0,3.4,32.0,763.0,1009.33,724.77
2016,9,28,12,45,810.5,147.5,3.55,32.0,752.0,997.21,718.51
2016,9,28,13,0,812.0,144.0,3.7,32.0,741.0,981.44,709.93
2016,9,28,13,15,805.0,142.0,3.75,31.5,720.0,955.48,695.52
2016,9,28,13,30,798.0,140.0,3.8,31.0,699.0,926.37,679.0
2016,9,28,13,45,781.0,140.5,3.9,31.0,669.5,894.0,659.11
2016,9,28,14,0,764.0,141.0,4.0,31.0,640.0,853.19,633.34
2016,9,28,14,15,749.0,137.5,4.0,30.5,605.5,807.72,604.9
2016,9,28,14,30,734.0,134.0,4.0,30.0,571.0,760.55,574.87
2016,9,28,14,45,716.5,129.0,4.0,30.0,531.5,708.47,539.33
2016,9,28,15,0,699.0,124.0,4.0,30.0,492.0,655.53,501.73
2016,9,28,15,15,672.5,118.5,3.9,29.0,447.0,595.52,459.63
2016,9,28,15,30,646.0,113.0,3.8,28.0,402.0,536.18,416.63
2016,9,28,15,45,620.0,103.5,3.75,27.5,355.5,474.11,369.46
2016,9,28,16,0,594.0,94.0,3.7,27.0,309.0,413.47,321.78
2016,9,28,16,15,544.5,86.0,3.6,25.5,259.5,345.65,268.01
2016,9,28,16,30,495.0,78.0,3.5,24.0,210.0,282.64,216.18
2016,9,28,16,45,434.0,65.5,3.4,23.0,163.0,217.05,160.82
2016,9,28,17,0,373.0,53.0,3.3,22.0,116.0,158.67,110.93
2016,9,28,17,15,266.0,38.0,3.25,21.0,75.0,95.5,59.56
2016,9,28,17,30,159.0,23.0,3.2,20.0,34.0,45.79,11.66
2016,9,28,17,45,79.5,11.5,3.2,19.0,17.0,14.82,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,136.5,14.0,2.1,12.5,25.5,24.13,0.0
2016,9,29,6,30,273.0,28.0,2.3,13.0,51.0,76.89,39.88
2016,9,29,6,45,380.0,39.0,2.5,13.5,95.5,131.76,88.89
2016,9,29,7,0,487.0,50.0,2.7,14.0,140.0,199.9,147.38
2016,9,29,7,15,552.5,57.5,2.7,14.5,190.0,263.38,204.06
