Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,30,618.0,65.0,2.7,15.0,240.0,334.2,266.03
2016,9,29,7,45,662.0,70.5,2.7,15.5,290.5,399.73,322.43
2016,9,29,8,0,706.0,76.0,2.7,16.0,341.0,469.1,379.93
2016,9,29,8,15,736.5,80.5,2.7,17.0,389.0,531.38,429.14
2016,9,29,8,30,767.0,85.0,2.7,18.0,437.0,596.51,478.5
2016,9,29,8,45,789.5,88.0,2.7,19.0,482.0,655.53,521.4
2016,9,29,9,0,812.0,91.0,2.7,20.0,527.0,714.36,561.85
2016,9,29,9,15,828.0,93.5,2.7,20.5,566.5,767.02,596.78
2016,9,29,9,30,844.0,96.0,2.7,21.0,606.0,818.22,630.02
2016,9,29,9,45,861.5,95.5,2.7,22.0,640.5,856.89,652.71
2016,9,29,10,0,879.0,95.0,2.7,23.0,675.0,901.55,679.18
2016,9,29,10,15,887.0,96.5,2.7,23.5,702.0,937.47,700.57
2016,9,29,10,30,895.0,98.0,2.7,24.0,729.0,970.34,719.8
2016,9,29,10,45,900.5,99.0,2.75,24.5,748.0,996.98,735.26
2016,9,29,11,0,906.0,100.0,2.8,25.0,767.0,1020.11,748.47
2016,9,29,11,15,909.0,100.5,2.85,25.5,778.5,1036.51,757.38
2016,9,29,11,30,912.0,101.0,2.9,26.0,790.0,1049.1,763.97
2016,9,29,11,45,913.5,101.0,2.95,26.5,793.0,1055.7,766.86
2016,9,29,12,0,915.0,101.0,3.0,27.0,796.0,1058.35,767.41
2016,9,29,12,15,913.5,100.5,3.1,27.0,791.0,1053.41,765.22
2016,9,29,12,30,912.0,100.0,3.2,27.0,786.0,1044.52,760.67
2016,9,29,12,45,911.0,98.5,3.3,27.0,773.5,1031.1,753.31
2016,9,29,13,0,910.0,97.0,3.4,27.0,761.0,1013.84,743.51
2016,9,29,13,15,904.0,95.5,3.45,27.0,740.5,987.99,727.76
2016,9,29,13,30,898.0,94.0,3.5,27.0,720.0,958.69,709.75
2016,9,29,13,45,890.0,92.5,3.55,27.0,691.5,924.29,688.27
2016,9,29,14,0,882.0,91.0,3.6,27.0,663.0,886.91,664.63
2016,9,29,14,15,870.0,89.0,3.6,26.5,628.0,842.81,637.18
2016,9,29,14,30,858.0,87.0,3.6,26.0,593.0,796.47,607.77
2016,9,29,14,45,843.0,84.0,3.6,26.0,552.5,751.34,577.61
2016,9,29,15,0,828.0,81.0,3.6,26.0,512.0,697.41,540.68
2016,9,29,15,15,805.5,78.0,3.6,25.0,466.5,637.36,498.9
2016,9,29,15,30,783.0,75.0,3.6,24.0,421.0,577.21,455.04
2016,9,29,15,45,753.0,70.5,3.6,23.5,372.0,511.5,404.36
2016,9,29,16,0,723.0,66.0,3.6,23.0,323.0,447.28,352.92
2016,9,29,16,15,677.5,61.0,3.55,22.0,272.5,377.51,295.82
2016,9,29,16,30,632.0,56.0,3.5,21.0,222.0,312.72,240.6
2016,9,29,16,45,561.5,49.0,3.45,20.5,172.0,241.53,178.9
2016,9,29,17,0,491.0,42.0,3.4,20.0,122.0,178.46,123.62
2016,9,29,17,15,370.5,31.5,3.3,19.0,79.0,111.01,67.6
2016,9,29,17,30,250.0,21.0,3.2,18.0,36.0,56.07,7.8
2016,9,29,17,45,125.0,10.5,3.1,17.0,18.0,16.82,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,149.0,13.0,2.9,11.0,25.0,24.74,0.0
2016,9,30,6,30,298.0,26.0,3.0,11.0,50.0,79.48,39.78
2016,9,30,6,45,408.5,36.0,3.15,11.5,95.0,136.31,92.19
2016,9,30,7,0,519.0,46.0,3.3,12.0,140.0,206.4,153.13
2016,9,30,7,15,370.0,76.0,3.35,12.5,154.0,216.43,170.63
2016,9,30,7,30,221.0,106.0,3.4,13.0,168.0,202.88,164.59
2016,9,30,7,45,239.5,124.5,3.45,14.0,203.5,244.66,200.47
2016,9,30,8,0,258.0,143.0,3.5,15.0,239.0,288.37,236.81
2016,9,30,8,15,527.0,109.5,3.55,15.5,339.0,443.4,364.05
2016,9,30,8,30,796.0,76.0,3.6,16.0,439.0,606.68,493.83
2016,9,30,8,45,817.5,78.5,3.65,16.5,484.0,665.72,538.2
2016,9,30,9,0,839.0,81.0,3.7,17.0,529.0,724.39,580.19
2016,9,30,9,15,616.5,158.5,3.75,17.5,500.5,677.41,540.75
2016,9,30,9,30,394.0,236.0,3.8,18.0,472.0,580.59,462.6
2016,9,30,9,45,644.5,162.0,3.85,19.0,573.5,758.83,598.17
2016,9,30,10,0,895.0,88.0,3.9,20.0,675.0,909.16,701.1
2016,9,30,10,15,902.5,89.5,3.95,20.0,701.5,945.02,724.12
2016,9,30,10,30,910.0,91.0,4.0,20.0,728.0,977.74,745.76
2016,9,30,10,45,915.0,92.0,4.1,20.5,747.0,1004.14,761.93
2016,9,30,11,0,920.0,93.0,4.2,21.0,766.0,1026.96,775.71
2016,9,30,11,15,923.0,93.5,4.25,21.0,777.5,1043.47,786.5
2016,9,30,11,30,926.0,94.0,4.3,21.0,789.0,1056.11,794.86
2016,9,30,11,45,926.5,94.5,4.35,21.5,792.5,1062.25,797.47
2016,9,30,12,0,927.0,95.0,4.4,22.0,796.0,1064.39,797.6
2016,9,30,12,15,925.5,95.0,4.45,22.0,790.5,1059.89,795.0
2016,9,30,12,30,924.0,95.0,4.5,22.0,785.0,1051.4,789.99
2016,9,30,12,45,915.5,96.5,4.55,22.0,771.0,1033.71,779.04
2016,9,30,13,0,907.0,98.0,4.6,22.0,757.0,1012.35,765.74
2016,9,30,13,15,901.0,97.0,4.6,21.5,735.5,987.05,750.85
2016,9,30,13,30,895.0,96.0,4.6,21.0,714.0,958.33,733.56
2016,9,30,13,45,885.0,94.5,4.6,21.0,685.5,922.13,709.55
2016,9,30,14,0,875.0,93.0,4.6,21.0,657.0,883.08,683.45
2016,9,30,14,15,862.5,91.0,4.55,20.5,622.0,838.76,654.36
2016,9,30,14,30,850.0,89.0,4.5,20.0,587.0,799.71,628.77
2016,9,30,14,45,833.5,86.5,4.5,20.0,546.0,746.94,591.84
2016,9,30,15,0,817.0,84.0,4.5,20.0,505.0,692.86,553.46
2016,9,30,15,15,794.0,80.5,4.45,19.5,459.5,632.37,508.45
2016,9,30,15,30,771.0,77.0,4.4,19.0,414.0,571.89,461.84
2016,9,30,15,45,740.0,72.5,4.35,18.5,365.0,506.22,409.59
2016,9,30,16,0,709.0,68.0,4.3,18.0,316.0,442.15,356.78
2016,9,30,16,15,662.0,62.5,4.15,17.5,265.5,373.05,298.02
2016,9,30,16,30,615.0,57.0,4.0,17.0,215.0,307.2,240.29
2016,9,30,16,45,544.0,49.5,3.85,16.5,165.5,236.38,177.82
2016,9,30,17,0,473.0,42.0,3.7,16.0,116.0,173.78,122.07
2016,9,30,17,15,349.5,31.0,3.45,15.5,74.0,106.52,65.08
2016,9,30,17,30,226.0,20.0,3.2,15.0,32.0,51.64,0.0
2016,9,30,17,45,113.0,10.0,2.95,14.5,16.0,15.64,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,157.0,12.5,1.65,10.0,25.0,25.42,0.0
2016,10,1,6,30,314.0,25.0,2.0,11.0,50.0,81.6,38.94
2016,10,1,6,45,428.0,35.0,2.35,12.0,95.5,140.86,94.8
2016,10,1,7,0,542.0,45.0,2.7,13.0,141.0,213.37,157.48
2016,10,1,7,15,608.0,51.5,2.9,13.5,192.5,279.44,217.2
2016,10,1,7,30,674.0,58.0,3.1,14.0,244.0,351.8,281.36
2016,10,1,7,45,719.5,62.0,3.3,14.5,295.5,419.72,340.62
2016,10,1,8,0,765.0,66.0,3.5,15.0,347.0,491.39,400.99
2016,10,1,8,15,794.5,69.5,3.5,15.5,396.5,556.5,453.81
2016,10,1,8,30,824.0,73.0,3.5,16.0,446.0,622.75,505.61
2016,10,1,8,45,846.5,75.0,3.5,17.0,491.5,683.22,550.24
2016,10,1,9,0,869.0,77.0,3.5,18.0,537.0,737.2,586.74
2016,10,1,9,15,884.0,79.0,3.45,18.5,577.5,790.05,622.12
2016,10,1,9,30,899.0,81.0,3.4,19.0,618.0,841.22,655.56
2016,10,1,9,45,914.5,81.0,3.4,19.5,652.5,888.52,685.92
2016,10,1,10,0,930.0,81.0,3.4,20.0,687.0,933.55,714.27
2016,10,1,10,15,937.5,82.5,3.4,20.5,714.0,970.38,736.64
2016,10,1,10,30,945.0,84.0,3.4,21.0,741.0,1003.95,756.66
2016,10,1,10,45,950.5,84.5,3.4,21.5,761.0,1030.95,772.16
2016,10,1,11,0,956.0,85.0,3.4,22.0,781.0,1054.24,785.2
2016,10,1,11,15,959.0,85.5,3.4,22.5,792.5,1071.16,794.09
2016,10,1,11,30,962.0,86.0,3.4,23.0,804.0,1084.07,800.48
2016,10,1,11,45,963.0,86.0,3.4,23.5,807.0,1090.25,802.64
2016,10,1,12,0,964.0,86.0,3.4,24.0,810.0,1092.27,802.29
2016,10,1,12,15,963.0,86.0,3.45,24.0,805.0,1088.08,800.11
2016,10,1,12,30,962.0,86.0,3.5,24.0,800.0,1079.73,795.42
2016,10,1,12,45,957.0,86.0,3.6,24.0,786.5,1063.3,785.99
2016,10,1,13,0,952.0,86.0,3.7,24.0,773.0,1042.94,774.08
2016,10,1,13,15,947.0,85.0,3.75,24.0,751.5,1017.62,758.56
2016,10,1,13,30,942.0,84.0,3.8,24.0,730.0,988.65,740.6
2016,10,1,13,45,932.5,83.5,3.85,24.0,701.0,952.68,717.86
2016,10,1,14,0,923.0,83.0,3.9,24.0,672.0,913.67,692.9
2016,10,1,14,15,911.0,81.0,3.9,23.5,636.5,868.0,664.14
2016,10,1,14,30,899.0,79.0,3.9,23.0,601.0,819.97,633.29
2016,10,1,14,45,882.0,77.5,3.95,23.0,559.0,766.62,597.14
2016,10,1,15,0,865.0,76.0,4.0,23.0,517.0,711.9,559.39
2016,10,1,15,15,842.5,73.0,4.0,22.5,470.5,655.81,519.24
2016,10,1,15,30,820.0,70.0,4.0,22.0,424.0,593.79,472.48
2016,10,1,15,45,786.0,67.0,4.05,22.0,373.5,525.56,418.52
2016,10,1,16,0,752.0,64.0,4.1,22.0,323.0,459.13,364.12
2016,10,1,16,15,705.0,59.0,3.95,21.0,271.0,387.04,304.51
2016,10,1,16,30,658.0,54.0,3.8,20.0,219.0,319.13,246.13
2016,10,1,16,45,579.5,47.0,3.7,19.5,168.0,244.93,181.51
2016,10,1,17,0,501.0,40.0,3.6,19.0,117.0,178.83,123.44
2016,10,1,17,15,366.0,29.5,3.3,18.0,74.0,108.22,64.12
2016,10,1,17,30,231.0,19.0,3.0,17.0,31.0,50.88,0.0
2016,10,1,17,45,115.5,9.5,2.75,16.0,15.5,15.37,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,147.5,12.0,1.7,10.5,23.5,24.45,0.0
2016,10,2,6,30,295.0,24.0,2.0,11.0,47.0,78.14,35.19
2016,10,2,6,45,406.0,34.5,2.4,12.0,91.0,136.61,92.0
2016,10,2,7,0,517.0,45.0,2.8,13.0,135.0,207.55,153.48
2016,10,2,7,15,583.5,51.5,2.9,13.5,185.0,272.35,211.98
2016,10,2,7,30,650.0,58.0,3.0,14.0,235.0,344.54,275.82
2016,10,2,7,45,337.5,97.0,3.15,14.5,190.0,273.58,223.49
2016,10,2,8,0,25.0,136.0,3.3,15.0,145.0,140.62,113.43
2016,10,2,8,15,64.5,163.5,3.4,15.5,191.5,192.76,157.04
2016,10,2,8,30,104.0,191.0,3.5,16.0,238.0,249.41,203.47
2016,10,2,8,45,105.5,211.0,3.6,16.5,263.0,275.79,224.06
2016,10,2,9,0,107.0,231.0,3.7,17.0,288.0,302.27,244.45
2016,10,2,9,15,123.0,250.5,3.75,17.5,320.5,354.46,285.05
2016,10,2,9,30,139.0,270.0,3.8,18.0,353.0,394.06,315.16
2016,10,2,9,45,269.5,265.5,3.9,18.5,436.5,524.01,417.2
2016,10,2,10,0,400.0,261.0,4.0,19.0,520.0,645.93,509.91
2016,10,2,10,15,211.5,260.5,4.05,19.0,398.0,484.2,383.19
2016,10,2,10,30,23.0,260.0,4.1,19.0,276.0,254.24,199.66
2016,10,2,10,45,23.0,266.0,4.2,19.0,282.0,260.3,204.75
2016,10,2,11,0,23.0,272.0,4.3,19.0,288.0,266.35,209.36
2016,10,2,11,15,28.0,286.0,4.35,19.0,306.5,306.04,240.4
2016,10,2,11,30,33.0,300.0,4.4,19.0,325.0,326.51,256.29
2016,10,2,11,45,33.0,301.0,4.45,19.0,326.0,327.73,257.16
2016,10,2,12,0,33.0,302.0,4.5,19.0,327.0,328.85,258.06
2016,10,2,12,15,26.5,285.5,4.55,19.0,306.0,304.26,238.81
2016,10,2,12,30,20.0,269.0,4.6,19.0,285.0,260.52,204.57
2016,10,2,12,45,20.0,265.0,4.65,19.5,280.5,256.52,201.27
2016,10,2,13,0,20.0,261.0,4.7,20.0,276.0,252.51,197.93
2016,10,2,13,15,19.5,254.5,4.7,20.0,268.5,245.55,192.65
2016,10,2,13,30,19.0,248.0,4.7,20.0,261.0,238.62,187.42
2016,10,2,13,45,446.5,171.5,4.75,20.0,455.0,615.68,491.78
2016,10,2,14,0,874.0,95.0,4.8,20.0,649.0,884.49,690.95
2016,10,2,14,15,862.0,93.0,4.8,19.5,614.0,848.8,666.25
2016,10,2,14,30,850.0,91.0,4.8,19.0,579.0,801.88,634.97
2016,10,2,14,45,835.5,87.5,4.8,19.0,539.0,749.37,597.93
2016,10,2,15,0,821.0,84.0,4.8,19.0,499.0,695.41,559.27
2016,10,2,15,15,797.5,80.5,4.7,18.5,453.0,634.33,513.2
2016,10,2,15,30,774.0,77.0,4.6,18.0,407.0,573.3,465.6
2016,10,2,15,45,739.5,73.0,4.6,17.5,357.5,506.01,411.76
2016,10,2,16,0,705.0,69.0,4.6,17.0,308.0,442.12,358.69
2016,10,2,16,15,654.5,63.5,4.45,16.5,257.0,370.59,297.5
2016,10,2,16,30,604.0,58.0,4.3,16.0,206.0,303.83,238.54
2016,10,2,16,45,520.0,50.5,4.15,15.5,156.5,229.57,173.12
2016,10,2,17,0,436.0,43.0,4.0,15.0,107.0,165.12,116.06
2016,10,2,17,15,299.0,30.5,3.65,14.5,66.5,96.44,57.28
2016,10,2,17,30,162.0,18.0,3.3,14.0,26.0,40.91,0.0
2016,10,2,17,45,81.0,9.0,2.95,13.5,13.0,7.68,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,11.0,1.2,9.5,11.0,9.39,0.0
2016,10,3,6,30,0.0,22.0,1.4,10.0,22.0,18.48,5.67
2016,10,3,6,45,12.5,41.5,1.65,11.0,43.5,41.09,28.08
2016,10,3,7,0,25.0,61.0,1.9,12.0,65.0,63.85,47.96
2016,10,3,7,15,35.0,81.5,1.85,12.5,89.5,88.4,69.41
2016,10,3,7,30,45.0,102.0,1.8,13.0,114.0,114.27,91.76
2016,10,3,7,45,51.5,122.5,1.8,13.5,139.0,139.79,113.45
2016,10,3,8,0,58.0,143.0,1.8,14.0,164.0,166.18,135.42
2016,10,3,8,15,72.5,165.0,1.8,14.5,195.0,199.72,162.92
2016,10,3,8,30,87.0,187.0,1.8,15.0,226.0,234.91,191.25
2016,10,3,8,45,104.0,208.5,1.85,15.5,260.0,272.8,221.34
2016,10,3,9,0,121.0,230.0,1.9,16.0,294.0,326.13,262.97
2016,10,3,9,15,60.5,168.5,1.9,16.5,200.5,204.12,163.91
2016,10,3,9,30,0.0,107.0,1.9,17.0,107.0,89.75,68.86
2016,10,3,9,45,1.5,143.5,1.95,17.5,144.5,123.8,96.57
2016,10,3,10,0,3.0,180.0,2.0,18.0,182.0,158.82,124.4
2016,10,3,10,15,1.5,165.0,2.0,18.0,166.0,143.34,111.64
2016,10,3,10,30,0.0,150.0,2.0,18.0,150.0,128.09,99.19
2016,10,3,10,45,6.5,194.0,2.05,18.5,198.5,175.03,136.71
2016,10,3,11,0,13.0,238.0,2.1,19.0,247.0,223.43,174.6
2016,10,3,11,15,11.0,231.0,2.15,19.0,239.0,214.69,167.44
2016,10,3,11,30,9.0,224.0,2.2,19.0,231.0,205.97,160.49
2016,10,3,11,45,27.0,270.5,2.25,19.0,291.0,289.18,226.01
2016,10,3,12,0,45.0,317.0,2.3,19.0,351.0,358.22,279.15
2016,10,3,12,15,32.0,291.0,2.3,19.0,315.5,316.36,246.54
2016,10,3,12,30,19.0,265.0,2.3,19.0,280.0,255.88,199.66
2016,10,3,12,45,12.0,227.5,2.3,19.0,237.0,212.33,165.69
2016,10,3,13,0,5.0,190.0,2.3,19.0,194.0,169.82,132.08
2016,10,3,13,15,7.0,201.5,2.3,19.0,206.5,182.61,142.55
2016,10,3,13,30,9.0,213.0,2.3,19.0,219.0,195.52,153.01
2016,10,3,13,45,5.0,191.0,2.3,19.5,194.5,170.96,133.27
2016,10,3,14,0,1.0,169.0,2.3,20.0,170.0,146.89,113.95
2016,10,3,14,15,0.5,135.0,2.25,19.5,135.5,115.29,88.97
2016,10,3,14,30,0.0,101.0,2.2,19.0,101.0,84.49,64.25
2016,10,3,14,45,0.0,110.0,2.2,19.0,110.0,92.65,71.15
2016,10,3,15,0,0.0,119.0,2.2,19.0,119.0,101.08,78.27
2016,10,3,15,15,0.0,88.0,2.15,18.5,88.0,73.41,55.78
2016,10,3,15,30,0.0,57.0,2.1,18.0,57.0,47.2,34.17
2016,10,3,15,45,0.0,50.0,2.1,18.0,50.0,41.36,29.36
2016,10,3,16,0,0.0,43.0,2.1,18.0,43.0,35.53,24.5
2016,10,3,16,15,296.0,48.5,1.95,17.5,120.0,196.07,157.2
2016,10,3,16,30,592.0,54.0,1.8,17.0,197.0,294.93,229.12
2016,10,3,16,45,514.5,46.5,1.7,17.0,149.0,223.66,166.11
2016,10,3,17,0,437.0,39.0,1.6,17.0,101.0,161.48,111.33
2016,10,3,17,15,301.5,27.5,1.35,16.5,62.0,94.19,53.35
2016,10,3,17,30,166.0,16.0,1.1,16.0,23.0,34.12,0.0
2016,10,3,17,45,83.0,8.0,0.9,16.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,87.5,13.0,1.0,12.0,19.0,19.92,0.0
2016,10,4,6,30,175.0,26.0,1.2,12.0,38.0,60.21,22.72
2016,10,4,6,45,274.0,41.5,1.4,12.5,79.0,113.89,77.69
2016,10,4,7,0,373.0,57.0,1.6,13.0,120.0,177.57,132.49
2016,10,4,7,15,446.5,67.0,1.7,13.5,168.0,241.7,188.82
2016,10,4,7,30,520.0,77.0,1.8,14.0,216.0,312.8,250.34
2016,10,4,7,45,268.5,103.5,1.9,14.5,176.0,239.66,195.18
2016,10,4,8,0,17.0,130.0,2.0,15.0,136.0,123.6,99.02
2016,10,4,8,15,59.5,158.5,2.0,15.5,184.5,185.66,150.87
2016,10,4,8,30,102.0,187.0,2.0,16.0,233.0,245.26,199.44
2016,10,4,8,45,74.0,199.0,2.05,16.5,234.0,242.38,195.74
2016,10,4,9,0,46.0,211.0,2.1,17.0,235.0,236.8,189.85
2016,10,4,9,15,51.0,229.5,2.1,17.5,258.0,261.68,208.98
2016,10,4,9,30,56.0,248.0,2.1,18.0,281.0,287.05,228.14
2016,10,4,9,45,258.5,243.0,2.1,18.5,407.0,491.77,389.83
2016,10,4,10,0,461.0,238.0,2.1,19.0,533.0,695.91,540.77
2016,10,4,10,15,666.0,174.0,2.1,19.0,619.5,841.22,644.42
2016,10,4,10,30,871.0,110.0,2.1,19.0,706.0,977.45,734.5
2016,10,4,10,45,881.5,109.5,2.15,19.5,726.5,995.22,743.11
2016,10,4,11,0,892.0,109.0,2.2,20.0,747.0,1020.89,758.29
2016,10,4,11,15,896.0,109.5,2.25,20.0,758.0,1037.7,769.08
2016,10,4,11,30,900.0,110.0,2.3,20.0,769.0,1050.77,777.67
2016,10,4,11,45,908.0,106.5,2.4,20.5,774.0,1059.58,782.76
2016,10,4,12,0,916.0,103.0,2.5,21.0,779.0,1064.47,785.46
2016,10,4,12,15,915.0,102.5,2.65,21.0,773.5,1059.62,784.05
2016,10,4,12,30,914.0,102.0,2.8,21.0,768.0,1050.83,780.2
2016,10,4,12,45,912.0,100.5,2.95,21.5,755.0,1036.0,770.95
2016,10,4,13,0,910.0,99.0,3.1,22.0,742.0,1017.35,759.23
2016,10,4,13,15,904.0,97.5,3.2,22.0,720.5,991.15,743.5
2016,10,4,13,30,898.0,96.0,3.3,22.0,699.0,961.52,725.43
2016,10,4,13,45,890.5,93.5,3.4,22.0,670.5,926.12,703.29
2016,10,4,14,0,883.0,91.0,3.5,22.0,642.0,887.72,678.89
2016,10,4,14,15,870.0,89.0,3.55,22.0,606.5,842.51,649.13
2016,10,4,14,30,857.0,87.0,3.6,22.0,571.0,802.61,622.83
2016,10,4,14,45,841.5,84.0,3.7,22.0,530.5,749.58,586.86
2016,10,4,15,0,826.0,81.0,3.8,22.0,490.0,695.18,549.26
2016,10,4,15,15,802.0,77.5,3.8,21.5,444.0,633.52,504.27
2016,10,4,15,30,778.0,74.0,3.8,21.0,398.0,571.98,457.52
2016,10,4,15,45,745.0,69.5,3.85,21.0,348.5,504.81,404.03
2016,10,4,16,0,712.0,65.0,3.9,21.0,299.0,439.48,350.15
2016,10,4,16,15,660.5,59.5,3.8,20.0,248.5,368.57,291.1
2016,10,4,16,30,609.0,54.0,3.7,19.0,198.0,301.24,232.96
2016,10,4,16,45,524.5,46.5,3.6,18.5,148.5,226.74,168.06
2016,10,4,17,0,440.0,39.0,3.5,18.0,99.0,162.15,111.36
2016,10,4,17,15,293.5,27.0,3.3,17.0,59.5,91.75,49.78
2016,10,4,17,30,147.0,15.0,3.1,16.0,20.0,30.89,0.0
2016,10,4,17,45,73.5,7.5,2.95,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,114.0,12.0,1.4,9.5,19.5,22.01,0.0
2016,10,5,6,30,228.0,24.0,1.6,10.0,39.0,68.15,22.11
2016,10,5,6,45,361.5,34.5,1.8,11.0,83.0,129.65,87.55
2016,10,5,7,0,495.0,45.0,2.0,12.0,127.0,204.97,152.25
2016,10,5,7,15,569.0,52.5,2.25,12.5,178.0,272.47,212.9
2016,10,5,7,30,643.0,60.0,2.5,13.0,229.0,348.3,279.77
2016,10,5,7,45,695.5,64.0,2.75,14.0,281.0,416.35,338.5
2016,10,5,8,0,748.0,68.0,3.0,15.0,333.0,490.61,400.15
2016,10,5,8,15,779.5,71.5,3.1,15.5,382.0,556.01,453.17
2016,10,5,8,30,811.0,75.0,3.2,16.0,431.0,622.76,505.42
2016,10,5,8,45,838.0,77.0,3.3,17.0,477.5,685.61,552.04
2016,10,5,9,0,865.0,79.0,3.4,18.0,524.0,748.53,595.29
2016,10,5,9,15,881.0,81.0,3.4,18.5,564.0,795.38,626.35
2016,10,5,9,30,897.0,83.0,3.4,19.0,604.0,847.01,660.37
2016,10,5,9,45,912.5,83.0,3.4,20.0,639.0,893.96,689.14
2016,10,5,10,0,928.0,83.0,3.4,21.0,674.0,938.63,715.78
2016,10,5,10,15,935.5,84.5,3.4,21.0,700.5,975.1,739.21
2016,10,5,10,30,943.0,86.0,3.4,21.0,727.0,1008.29,760.38
2016,10,5,10,45,951.5,85.5,3.4,21.5,747.0,1036.65,776.78
2016,10,5,11,0,960.0,85.0,3.4,22.0,767.0,1061.41,790.77
2016,10,5,11,15,962.5,85.5,3.4,22.0,778.0,1077.54,800.65
2016,10,5,11,30,965.0,86.0,3.4,22.0,789.0,1089.63,808.09
2016,10,5,11,45,967.5,85.0,3.45,22.5,792.5,1095.83,810.71
2016,10,5,12,0,970.0,84.0,3.5,23.0,796.0,1097.86,810.82
2016,10,5,12,15,968.5,84.0,3.55,23.0,790.0,1092.81,808.07
2016,10,5,12,30,967.0,84.0,3.6,23.0,784.0,1083.61,802.81
2016,10,5,12,45,956.5,87.0,3.65,23.5,769.0,1064.87,789.88
2016,10,5,13,0,946.0,90.0,3.7,24.0,754.0,1042.36,774.65
2016,10,5,13,15,939.5,89.0,3.7,24.0,732.0,1015.45,757.73
2016,10,5,13,30,933.0,88.0,3.7,24.0,710.0,985.0,738.48
2016,10,5,13,45,924.0,86.5,3.75,24.0,680.5,948.34,715.29
2016,10,5,14,0,915.0,85.0,3.8,24.0,651.0,908.66,689.9
2016,10,5,14,15,902.0,83.0,3.8,23.5,615.0,862.26,660.61
2016,10,5,14,30,889.0,81.0,3.8,23.0,579.0,813.62,629.3
2016,10,5,14,45,870.5,78.5,3.8,23.0,536.5,758.28,591.45
2016,10,5,15,0,852.0,76.0,3.8,23.0,494.0,707.64,556.45
2016,10,5,15,15,827.5,73.0,3.8,22.5,447.0,645.0,511.23
2016,10,5,15,30,803.0,70.0,3.8,22.0,400.0,582.47,463.95
2016,10,5,15,45,766.5,66.5,3.8,22.0,349.5,513.18,408.91
2016,10,5,16,0,730.0,63.0,3.8,22.0,299.0,446.04,353.7
2016,10,5,16,15,677.5,57.5,3.6,21.0,247.5,372.34,292.54
2016,10,5,16,30,625.0,52.0,3.4,20.0,196.0,305.01,234.43
2016,10,5,16,45,538.5,44.5,3.2,19.5,146.0,229.0,168.45
2016,10,5,17,0,452.0,37.0,3.0,19.0,96.0,163.18,110.8
2016,10,5,17,15,298.0,25.0,2.8,18.0,57.0,89.93,45.34
2016,10,5,17,30,144.0,13.0,2.6,17.0,18.0,28.79,0.0
2016,10,5,17,45,72.0,6.5,2.4,16.0,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,124.5,11.0,1.4,9.5,18.5,22.52,0.0
2016,10,6,6,30,249.0,22.0,1.6,10.0,37.0,70.2,17.8
2016,10,6,6,45,378.0,32.0,1.8,11.0,81.0,132.09,88.59
2016,10,6,7,0,507.0,42.0,2.0,12.0,125.0,206.73,153.33
2016,10,6,7,15,578.5,49.0,2.15,12.5,175.0,273.5,213.55
2016,10,6,7,30,650.0,56.0,2.3,13.0,225.0,348.3,279.58
2016,10,6,7,45,698.5,60.5,2.45,14.0,276.0,415.5,337.48
2016,10,6,8,0,747.0,65.0,2.6,15.0,327.0,488.24,397.61
2016,10,6,8,15,777.5,68.5,2.6,15.5,375.5,552.9,449.56
2016,10,6,8,30,808.0,72.0,2.6,16.0,424.0,618.81,500.53
2016,10,6,8,45,831.5,74.5,2.6,17.0,468.5,679.56,544.78
2016,10,6,9,0,855.0,77.0,2.6,18.0,513.0,740.08,585.29
2016,10,6,9,15,870.0,79.0,2.6,18.5,552.5,785.63,615.06
2016,10,6,9,30,885.0,81.0,2.6,19.0,592.0,835.92,647.73
2016,10,6,9,45,902.5,80.0,2.65,20.0,626.5,882.88,676.55
2016,10,6,10,0,920.0,79.0,2.7,21.0,661.0,927.73,703.41
2016,10,6,10,15,927.5,80.0,2.7,21.5,687.0,963.28,724.53
2016,10,6,10,30,935.0,81.0,2.7,22.0,713.0,995.6,743.38
2016,10,6,10,45,940.0,82.0,2.75,23.0,731.5,1022.05,757.28
2016,10,6,11,0,945.0,83.0,2.8,24.0,750.0,1044.83,768.75
2016,10,6,11,15,947.5,83.5,2.75,24.5,761.0,1060.67,776.27
2016,10,6,11,30,950.0,84.0,2.7,25.0,772.0,1072.54,781.35
2016,10,6,11,45,951.0,84.0,2.7,25.5,774.5,1078.23,783.16
2016,10,6,12,0,952.0,84.0,2.7,26.0,777.0,1079.83,782.56
2016,10,6,12,15,951.0,83.5,2.7,26.0,771.5,1074.68,779.4
2016,10,6,12,30,950.0,83.0,2.7,26.0,766.0,1065.45,773.86
2016,10,6,12,45,947.0,82.5,2.7,26.0,752.5,1050.19,764.64
2016,10,6,13,0,944.0,82.0,2.7,26.0,739.0,1031.02,753.07
2016,10,6,13,15,938.0,81.0,2.7,26.0,718.0,1004.57,736.87
2016,10,6,13,30,932.0,80.0,2.7,26.0,697.0,974.58,718.43
2016,10,6,13,45,923.5,78.5,2.7,26.5,668.0,938.35,694.46
2016,10,6,14,0,915.0,77.0,2.7,27.0,639.0,899.09,668.47
2016,10,6,14,15,903.0,75.5,2.7,26.5,603.5,854.09,641.02
2016,10,6,14,30,891.0,74.0,2.7,26.0,568.0,806.79,611.56
2016,10,6,14,45,874.5,72.0,2.7,26.0,526.5,753.46,576.18
2016,10,6,15,0,858.0,70.0,2.7,26.0,485.0,698.79,539.27
2016,10,6,15,15,834.5,67.0,2.65,25.5,439.0,642.37,499.72
2016,10,6,15,30,811.0,64.0,2.6,25.0,393.0,580.2,453.69
2016,10,6,15,45,778.0,60.0,2.6,25.0,343.5,511.99,400.75
2016,10,6,16,0,745.0,56.0,2.6,25.0,294.0,445.6,347.27
2016,10,6,16,15,695.0,51.5,2.25,24.0,243.0,373.41,288.03
2016,10,6,16,30,645.0,47.0,1.9,23.0,192.0,305.79,230.42
2016,10,6,16,45,562.0,40.0,1.6,22.0,143.0,230.25,166.04
2016,10,6,17,0,479.0,33.0,1.3,21.0,94.0,165.96,110.19
2016,10,6,17,15,325.0,22.5,1.25,20.0,55.0,91.85,41.35
2016,10,6,17,30,171.0,12.0,1.2,19.0,16.0,31.22,0.0
2016,10,6,17,45,85.5,6.0,1.2,18.0,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,27.0,10.5,0.8,13.5,12.0,11.87,0.0
2016,10,7,6,30,54.0,21.0,0.8,14.0,24.0,32.27,3.1
2016,10,7,6,45,103.0,39.0,0.85,14.5,52.5,69.1,46.44
2016,10,7,7,0,152.0,57.0,0.9,15.0,81.0,109.08,81.2
2016,10,7,7,15,174.5,77.0,1.0,15.5,114.5,147.95,115.43
2016,10,7,7,30,197.0,97.0,1.1,16.0,148.0,189.54,151.43
2016,10,7,7,45,212.5,116.0,1.2,16.5,181.5,229.24,185.15
2016,10,7,8,0,228.0,135.0,1.3,17.0,215.0,270.56,219.26
2016,10,7,8,15,286.5,148.0,1.5,18.0,262.5,332.25,268.75
2016,10,7,8,30,345.0,161.0,1.7,19.0,310.0,399.74,321.51
2016,10,7,8,45,596.5,117.5,1.9,20.0,407.0,568.02,451.71
2016,10,7,9,0,848.0,74.0,2.1,21.0,504.0,726.21,566.76
2016,10,7,9,15,613.0,150.5,2.2,22.0,474.0,674.73,524.33
2016,10,7,9,30,378.0,227.0,2.3,23.0,444.0,565.18,438.82
2016,10,7,9,45,553.5,182.0,2.45,24.0,519.5,701.25,539.54
2016,10,7,10,0,729.0,137.0,2.6,25.0,595.0,838.61,633.2
2016,10,7,10,15,728.0,146.5,2.55,25.5,619.0,871.5,651.74
2016,10,7,10,30,727.0,156.0,2.5,26.0,643.0,901.32,668.88
2016,10,7,10,45,651.0,190.5,2.5,26.5,636.0,881.66,653.41
2016,10,7,11,0,575.0,225.0,2.5,27.0,629.0,847.97,628.25
2016,10,7,11,15,573.0,230.5,2.4,27.5,638.0,860.59,634.45
2016,10,7,11,30,571.0,236.0,2.3,28.0,647.0,870.46,638.41
2016,10,7,11,45,576.5,235.5,2.25,28.5,651.5,878.61,641.98
2016,10,7,12,0,582.0,235.0,2.2,29.0,656.0,884.01,643.82
2016,10,7,12,15,584.5,230.5,2.15,29.0,651.0,879.12,640.39
2016,10,7,12,30,587.0,226.0,2.1,29.0,646.0,871.41,635.3
2016,10,7,12,45,577.5,226.5,2.05,29.5,633.0,854.47,622.7
2016,10,7,13,0,568.0,227.0,2.0,30.0,620.0,835.1,608.67
2016,10,7,13,15,575.0,214.0,1.95,30.0,601.5,814.49,595.77
2016,10,7,13,30,582.0,201.0,1.9,30.0,583.0,791.03,580.96
2016,10,7,13,45,568.0,198.5,1.85,30.0,558.5,757.36,558.65
2016,10,7,14,0,554.0,196.0,1.8,30.0,534.0,722.2,535.23
2016,10,7,14,15,531.5,188.0,1.75,29.5,497.0,672.74,502.81
2016,10,7,14,30,509.0,180.0,1.7,29.0,460.0,623.04,469.67
2016,10,7,14,45,409.5,186.0,1.7,29.0,400.5,530.16,403.05
2016,10,7,15,0,310.0,192.0,1.7,29.0,341.0,431.19,330.65
2016,10,7,15,15,238.5,179.5,1.55,28.5,287.5,354.57,273.64
2016,10,7,15,30,167.0,167.0,1.4,28.0,234.0,273.37,211.83
2016,10,7,15,45,151.5,148.0,1.25,28.0,203.0,235.85,182.7
2016,10,7,16,0,136.0,129.0,1.1,28.0,172.0,199.96,154.13
2016,10,7,16,15,120.5,107.5,1.05,27.0,140.5,163.02,124.81
2016,10,7,16,30,105.0,86.0,1.0,26.0,109.0,127.93,96.2
2016,10,7,16,45,79.5,64.5,1.0,25.0,79.5,91.59,66.29
2016,10,7,17,0,54.0,43.0,1.0,24.0,50.0,58.37,38.65
2016,10,7,17,15,27.0,24.5,1.0,23.0,28.0,29.97,9.98
2016,10,7,17,30,0.0,6.0,1.0,22.0,6.0,5.12,0.0
2016,10,7,17,45,0.0,3.0,1.05,21.5,3.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,74.5,10.5,1.0,16.0,15.0,17.15,0.0
2016,10,8,6,30,149.0,21.0,0.9,16.0,30.0,51.65,1.35
2016,10,8,6,45,277.5,34.5,0.85,16.5,70.5,112.55,73.87
2016,10,8,7,0,406.0,48.0,0.8,17.0,111.0,184.54,134.58
2016,10,8,7,15,485.0,56.5,0.85,17.5,159.5,249.94,191.03
2016,10,8,7,30,564.0,65.0,0.9,18.0,208.0,324.28,253.86
2016,10,8,7,45,616.0,71.5,1.0,19.0,258.0,392.0,309.7
2016,10,8,8,0,668.0,78.0,1.1,20.0,308.0,464.48,367.09
2016,10,8,8,15,703.5,83.0,1.15,21.0,356.0,529.8,416.61
2016,10,8,8,30,739.0,88.0,1.2,22.0,404.0,597.12,465.57
2016,10,8,8,45,764.5,91.5,1.3,23.0,448.0,654.44,505.97
2016,10,8,9,0,790.0,95.0,1.4,24.0,492.0,714.68,546.15
2016,10,8,9,15,808.0,98.0,1.4,25.0,531.5,768.17,578.86
2016,10,8,9,30,826.0,101.0,1.4,26.0,571.0,820.38,609.85
2016,10,8,9,45,873.5,89.5,1.45,27.0,611.5,870.89,639.53
2016,10,8,10,0,921.0,78.0,1.5,28.0,652.0,929.25,673.64
2016,10,8,10,15,929.0,79.0,1.45,28.5,678.5,965.13,692.66
2016,10,8,10,30,937.0,80.0,1.4,29.0,705.0,997.8,709.6
2016,10,8,10,45,941.5,81.0,1.35,30.0,723.5,1023.65,720.7
2016,10,8,11,0,946.0,82.0,1.3,31.0,742.0,1045.8,729.44
2016,10,8,11,15,949.0,82.5,1.2,31.0,753.0,1062.0,736.6
2016,10,8,11,30,952.0,83.0,1.1,31.0,764.0,1074.23,741.41
2016,10,8,11,45,952.5,83.5,1.05,31.5,766.5,1079.86,741.9
2016,10,8,12,0,953.0,84.0,1.0,32.0,769.0,1081.4,740.17
2016,10,8,12,15,951.5,83.5,0.95,32.0,763.5,1075.59,735.82
2016,10,8,12,30,950.0,83.0,0.9,32.0,758.0,1065.71,729.32
2016,10,8,12,45,945.5,83.0,0.85,32.5,744.0,1049.42,717.79
2016,10,8,13,0,941.0,83.0,0.8,33.0,730.0,1029.29,704.25
2016,10,8,13,15,769.0,138.5,0.8,33.0,656.5,926.11,643.36
2016,10,8,13,30,597.0,194.0,0.8,33.0,583.0,805.06,569.88
2016,10,8,13,45,597.5,183.5,0.8,33.0,558.5,775.49,553.35
2016,10,8,14,0,598.0,173.0,0.8,33.0,534.0,743.37,533.87
2016,10,8,14,15,741.0,124.0,0.85,33.0,545.5,786.57,564.45
2016,10,8,14,30,884.0,75.0,0.9,33.0,557.0,801.91,575.8
2016,10,8,14,45,866.5,73.0,1.0,33.0,515.5,748.09,543.34
2016,10,8,15,0,849.0,71.0,1.1,33.0,474.0,698.89,513.74
2016,10,8,15,15,824.5,68.0,1.1,32.5,427.5,636.47,472.74
2016,10,8,15,30,800.0,65.0,1.1,32.0,381.0,574.18,429.57
2016,10,8,15,45,764.5,61.0,1.15,31.5,331.5,505.18,380.0
2016,10,8,16,0,729.0,57.0,1.2,31.0,282.0,438.29,329.6
2016,10,8,16,15,675.5,52.0,1.15,29.5,231.5,364.97,272.94
2016,10,8,16,30,622.0,47.0,1.1,28.0,181.0,296.66,217.57
2016,10,8,16,45,534.5,39.5,1.05,27.0,132.5,222.31,156.15
2016,10,8,17,0,447.0,32.0,1.0,26.0,84.0,156.94,100.67
2016,10,8,17,15,223.5,16.0,1.05,25.0,42.0,64.93,17.88
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,128.5,9.0,1.25,15.5,16.0,22.09,0.0
2016,10,9,6,30,257.0,18.0,1.2,16.0,32.0,68.72,0.0
2016,10,9,6,45,383.5,28.5,1.15,16.5,74.5,132.93,85.57
2016,10,9,7,0,510.0,39.0,1.1,17.0,117.0,208.12,150.76
2016,10,9,7,15,583.0,45.5,1.15,18.0,166.5,275.21,209.4
2016,10,9,7,30,656.0,52.0,1.2,19.0,216.0,349.05,272.16
2016,10,9,7,45,701.0,57.0,1.3,20.0,266.0,416.85,328.51
2016,10,9,8,0,746.0,62.0,1.4,21.0,316.0,488.37,385.38
2016,10,9,8,15,777.0,66.0,1.3,22.0,364.5,553.72,434.17
2016,10,9,8,30,808.0,70.0,1.2,23.0,413.0,620.39,481.37
2016,10,9,8,45,829.0,73.0,1.1,24.0,457.0,679.82,520.84
2016,10,9,9,0,850.0,76.0,1.0,25.0,501.0,738.79,556.37
2016,10,9,9,15,866.0,78.5,1.0,26.0,540.0,785.2,583.35
