Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,30,882.0,81.0,1.0,27.0,579.0,836.54,612.98
2016,10,9,9,45,894.5,82.0,1.05,28.0,612.5,881.21,638.24
2016,10,9,10,0,907.0,83.0,1.1,29.0,646.0,923.46,661.57
2016,10,9,10,15,915.0,84.5,1.15,29.5,672.0,959.45,682.0
2016,10,9,10,30,923.0,86.0,1.2,30.0,698.0,992.28,700.4
2016,10,9,10,45,927.0,87.5,1.25,31.0,716.0,1017.85,712.87
2016,10,9,11,0,931.0,89.0,1.3,32.0,734.0,1039.76,723.14
2016,10,9,11,15,933.5,89.5,1.35,32.0,744.5,1055.18,732.53
2016,10,9,11,30,936.0,90.0,1.4,32.0,755.0,1066.68,739.77
2016,10,9,11,45,935.0,91.0,1.5,32.5,757.0,1071.23,742.36
2016,10,9,12,0,934.0,92.0,1.6,33.0,759.0,1071.74,742.69
2016,10,9,12,15,932.0,91.5,1.7,33.0,753.0,1065.43,740.57
2016,10,9,12,30,930.0,91.0,1.8,33.0,747.0,1055.14,736.16
2016,10,9,12,45,918.0,94.0,1.9,33.0,731.0,1035.1,725.84
2016,10,9,13,0,906.0,97.0,2.0,33.0,715.0,1011.5,713.36
2016,10,9,13,15,899.0,95.5,2.05,33.0,693.0,984.13,697.88
2016,10,9,13,30,892.0,94.0,2.1,33.0,671.0,953.42,680.26
2016,10,9,13,45,878.5,94.0,2.2,33.0,641.5,915.42,658.33
2016,10,9,14,0,865.0,94.0,2.3,33.0,612.0,883.9,640.34
2016,10,9,14,15,850.5,91.5,2.4,32.5,576.0,836.6,612.85
2016,10,9,14,30,836.0,89.0,2.5,32.0,540.0,787.33,583.47
2016,10,9,14,45,646.0,126.5,2.6,32.0,459.0,652.42,491.61
2016,10,9,15,0,456.0,164.0,2.7,32.0,378.0,518.97,394.93
2016,10,9,15,15,459.5,143.0,2.75,31.0,340.0,474.37,364.85
2016,10,9,15,30,463.0,122.0,2.8,30.0,302.0,428.16,331.81
2016,10,9,15,45,427.5,112.0,2.85,29.5,261.5,370.85,287.92
2016,10,9,16,0,392.0,102.0,2.9,29.0,221.0,316.61,245.05
2016,10,9,16,15,466.0,78.0,2.8,28.0,194.0,298.54,228.58
2016,10,9,16,30,540.0,54.0,2.7,27.0,167.0,274.82,204.86
2016,10,9,16,45,446.0,44.5,2.65,26.0,120.5,199.76,142.22
2016,10,9,17,0,352.0,35.0,2.6,25.0,74.0,136.04,87.87
2016,10,9,17,15,176.0,17.5,2.55,24.0,37.0,57.26,8.59
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.0,1.3,12.5,9.0,7.68,0.0
2016,10,10,6,30,0.0,18.0,1.5,13.0,18.0,15.28,0.0
2016,10,10,6,45,58.0,36.5,1.7,13.5,45.0,53.17,34.47
2016,10,10,7,0,116.0,55.0,1.9,14.0,72.0,98.26,73.37
2016,10,10,7,15,140.5,76.0,1.9,14.5,105.0,136.92,107.44
2016,10,10,7,30,165.0,97.0,1.9,15.0,138.0,170.93,137.35
2016,10,10,7,45,191.0,114.0,1.95,15.5,171.5,219.26,178.47
2016,10,10,8,0,217.0,131.0,2.0,16.0,205.0,262.88,214.87
2016,10,10,8,15,475.0,109.5,1.95,16.5,300.5,418.08,341.26
2016,10,10,8,30,733.0,88.0,1.9,17.0,396.0,595.7,479.01
2016,10,10,8,45,760.5,91.0,1.9,17.5,440.0,653.31,520.53
2016,10,10,9,0,788.0,94.0,1.9,18.0,484.0,714.23,562.9
2016,10,10,9,15,806.0,96.5,1.95,18.5,523.0,766.97,598.01
2016,10,10,9,30,824.0,99.0,2.0,19.0,562.0,818.4,631.61
2016,10,10,9,45,848.0,97.0,2.05,20.0,597.0,868.25,662.27
2016,10,10,10,0,872.0,95.0,2.1,21.0,632.0,916.41,691.19
2016,10,10,10,15,880.5,96.5,2.15,21.5,658.0,942.18,706.03
2016,10,10,10,30,889.0,98.0,2.2,22.0,684.0,974.53,725.44
2016,10,10,10,45,896.0,98.5,2.25,23.0,702.5,1001.07,739.43
2016,10,10,11,0,903.0,99.0,2.3,24.0,721.0,1024.17,751.17
2016,10,10,11,15,906.0,99.5,2.35,24.5,732.0,1039.65,759.51
2016,10,10,11,30,909.0,100.0,2.4,25.0,743.0,1051.35,765.6
2016,10,10,11,45,910.5,100.0,2.5,25.5,745.5,1057.07,768.58
2016,10,10,12,0,912.0,100.0,2.6,26.0,748.0,1058.87,769.24
2016,10,10,12,15,910.5,99.5,2.65,26.0,742.0,1053.1,766.2
2016,10,10,12,30,909.0,99.0,2.7,26.0,736.0,1043.43,760.88
2016,10,10,12,45,901.0,100.5,2.8,26.5,721.5,1025.78,749.53
2016,10,10,13,0,893.0,102.0,2.9,27.0,707.0,1004.54,735.97
2016,10,10,13,15,886.0,100.5,2.95,27.0,685.0,977.4,719.6
2016,10,10,13,30,879.0,99.0,3.0,27.0,663.0,957.36,707.96
2016,10,10,13,45,866.0,98.5,3.1,27.0,633.5,918.97,684.34
2016,10,10,14,0,853.0,98.0,3.2,27.0,604.0,877.97,658.78
2016,10,10,14,15,838.0,95.5,3.25,26.5,568.5,830.62,629.46
2016,10,10,14,30,823.0,93.0,3.3,26.0,533.0,781.37,598.26
2016,10,10,14,45,798.0,91.5,3.4,26.0,491.0,724.11,559.76
2016,10,10,15,0,773.0,90.0,3.5,26.0,449.0,666.36,519.72
2016,10,10,15,15,744.5,86.0,3.5,25.0,403.0,606.38,476.96
2016,10,10,15,30,716.0,82.0,3.5,24.0,357.0,544.24,430.96
2016,10,10,15,45,667.5,77.5,3.5,23.5,307.5,471.69,374.29
2016,10,10,16,0,619.0,73.0,3.5,23.0,258.0,402.86,318.57
2016,10,10,16,15,557.5,65.5,3.45,22.0,209.0,329.43,257.92
2016,10,10,16,30,496.0,58.0,3.4,21.0,160.0,262.24,200.49
2016,10,10,16,45,392.5,47.5,3.35,20.0,114.0,185.81,135.67
2016,10,10,17,0,289.0,37.0,3.3,19.0,68.0,121.87,80.19
2016,10,10,17,15,144.5,18.5,3.15,18.0,34.0,50.57,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,63.0,9.0,1.0,10.5,12.0,15.03,0.0
2016,10,11,6,30,126.0,18.0,1.2,11.0,24.0,44.98,0.0
2016,10,11,6,45,247.0,33.0,1.45,12.0,62.5,105.04,68.4
2016,10,11,7,0,368.0,48.0,1.7,13.0,101.0,175.51,130.44
2016,10,11,7,15,184.0,57.0,1.75,13.5,83.5,131.78,102.74
2016,10,11,7,30,0.0,66.0,1.8,14.0,66.0,56.31,42.51
2016,10,11,7,45,0.0,82.5,1.85,14.5,82.5,70.95,55.07
2016,10,11,8,0,0.0,99.0,1.9,15.0,99.0,85.67,67.38
2016,10,11,8,15,7.5,124.5,1.9,15.5,127.5,113.84,90.85
2016,10,11,8,30,15.0,150.0,1.9,16.0,156.0,143.07,114.81
2016,10,11,8,45,61.0,182.0,1.95,16.5,211.5,219.15,177.47
2016,10,11,9,0,107.0,214.0,2.0,17.0,267.0,290.45,234.71
2016,10,11,9,15,459.5,157.5,2.0,17.5,410.0,557.52,447.58
2016,10,11,9,30,812.0,101.0,2.0,18.0,553.0,811.58,631.51
2016,10,11,9,45,844.5,95.5,2.05,18.5,589.5,864.3,663.59
2016,10,11,10,0,877.0,90.0,2.1,19.0,626.0,906.24,689.79
2016,10,11,10,15,886.0,91.5,2.1,19.5,652.0,942.13,711.2
2016,10,11,10,30,895.0,93.0,2.1,20.0,678.0,975.03,730.45
2016,10,11,10,45,901.5,93.5,2.1,20.5,696.5,1001.12,745.09
2016,10,11,11,0,908.0,94.0,2.1,21.0,715.0,1023.73,757.49
2016,10,11,11,15,911.5,94.5,2.05,21.0,726.0,1039.71,766.47
2016,10,11,11,30,915.0,95.0,2.0,21.0,737.0,1051.89,773.14
2016,10,11,11,45,915.5,95.0,2.0,21.5,739.0,1056.54,774.33
2016,10,11,12,0,916.0,95.0,2.0,22.0,741.0,1057.26,773.24
2016,10,11,12,15,914.5,95.0,2.0,22.0,735.5,1052.0,770.02
2016,10,11,12,30,913.0,95.0,2.0,22.0,730.0,1042.83,764.52
2016,10,11,12,45,709.5,165.5,2.0,22.5,653.5,929.02,689.42
2016,10,11,13,0,506.0,236.0,2.0,23.0,577.0,785.55,590.74
2016,10,11,13,15,487.5,235.0,2.05,23.0,555.0,754.74,571.41
2016,10,11,13,30,469.0,234.0,2.1,23.0,533.0,722.55,549.84
2016,10,11,13,45,510.0,208.0,2.15,23.0,520.0,716.18,547.91
2016,10,11,14,0,551.0,182.0,2.2,23.0,507.0,704.93,542.24
2016,10,11,14,15,517.0,181.5,2.3,22.5,471.5,654.25,507.72
2016,10,11,14,30,483.0,181.0,2.4,22.0,436.0,604.1,472.97
2016,10,11,14,45,463.0,168.5,2.55,22.0,398.0,552.69,436.15
2016,10,11,15,0,443.0,156.0,2.7,22.0,360.0,501.63,398.58
2016,10,11,15,15,484.5,131.0,2.75,21.5,333.0,478.12,382.41
2016,10,11,15,30,526.0,106.0,2.8,21.0,306.0,454.93,365.17
2016,10,11,15,45,474.5,101.0,2.9,20.5,263.0,385.07,309.75
2016,10,11,16,0,423.0,96.0,3.0,20.0,220.0,325.84,261.19
2016,10,11,16,15,378.0,82.0,3.0,19.0,177.5,264.97,210.3
2016,10,11,16,30,333.0,68.0,3.0,18.0,135.0,209.04,162.06
2016,10,11,16,45,261.5,52.0,3.0,17.5,95.5,148.05,109.35
2016,10,11,17,0,190.0,36.0,3.0,17.0,56.0,96.15,63.03
2016,10,11,17,15,95.0,18.0,2.95,16.5,28.0,40.59,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,65.0,8.5,1.15,9.5,11.5,7.26,0.0
2016,10,12,6,30,130.0,17.0,1.3,10.0,23.0,44.77,0.0
2016,10,12,6,45,263.5,31.0,1.5,11.0,62.0,108.89,70.12
2016,10,12,7,0,397.0,45.0,1.7,12.0,101.0,182.54,135.77
2016,10,12,7,15,478.5,54.0,1.65,12.5,149.0,249.16,195.01
2016,10,12,7,30,560.0,63.0,1.6,13.0,197.0,325.01,260.98
2016,10,12,7,45,280.0,72.0,1.6,13.5,139.0,227.71,186.4
2016,10,12,8,0,0.0,81.0,1.6,14.0,81.0,68.59,52.97
2016,10,12,8,15,1.0,109.5,1.55,14.5,110.0,95.43,75.64
2016,10,12,8,30,2.0,138.0,1.5,15.0,139.0,122.87,98.18
2016,10,12,8,45,4.0,151.0,1.5,16.0,153.0,135.96,108.33
2016,10,12,9,0,6.0,164.0,1.5,17.0,167.0,149.36,118.58
2016,10,12,9,15,27.5,197.0,1.55,17.5,212.0,212.24,169.39
2016,10,12,9,30,49.0,230.0,1.6,18.0,257.0,266.67,212.23
2016,10,12,9,45,458.5,164.0,1.7,18.5,441.5,603.08,477.87
2016,10,12,10,0,868.0,98.0,1.8,19.0,626.0,917.86,697.62
2016,10,12,10,15,877.0,99.5,1.9,19.5,651.5,954.06,717.0
2016,10,12,10,30,886.0,101.0,2.0,20.0,677.0,976.29,730.2
2016,10,12,10,45,890.5,102.5,2.15,20.5,695.0,1001.34,746.04
2016,10,12,11,0,895.0,104.0,2.3,21.0,713.0,1022.88,759.54
2016,10,12,11,15,898.0,104.5,2.4,21.0,723.5,1038.12,769.92
2016,10,12,11,30,901.0,105.0,2.5,21.0,734.0,1049.61,778.05
2016,10,12,11,45,903.0,105.0,2.7,21.0,736.0,1055.67,783.89
2016,10,12,12,0,905.0,105.0,2.9,21.0,738.0,1057.85,787.28
2016,10,12,12,15,903.0,104.5,2.9,21.0,732.0,1051.48,783.23
2016,10,12,12,30,901.0,104.0,2.9,21.0,726.0,1041.26,776.88
2016,10,12,12,45,752.0,152.0,2.9,21.5,664.5,956.1,719.13
2016,10,12,13,0,603.0,200.0,2.9,22.0,603.0,848.45,645.49
2016,10,12,13,15,405.0,246.5,2.85,22.0,513.5,688.41,529.44
2016,10,12,13,30,207.0,293.0,2.8,22.0,424.0,506.41,393.24
2016,10,12,13,45,385.0,234.5,2.8,22.5,464.5,613.4,477.67
2016,10,12,14,0,563.0,176.0,2.8,23.0,505.0,708.84,549.57
2016,10,12,14,15,537.5,172.5,2.9,22.5,471.5,661.59,516.51
2016,10,12,14,30,512.0,169.0,3.0,22.0,438.0,614.29,483.62
2016,10,12,14,45,494.5,158.0,3.2,22.0,400.5,565.15,448.22
2016,10,12,15,0,477.0,147.0,3.4,22.0,363.0,516.05,411.87
2016,10,12,15,15,361.5,147.5,3.35,21.5,301.5,415.35,333.55
2016,10,12,15,30,246.0,148.0,3.3,21.0,240.0,313.87,252.95
2016,10,12,15,45,447.0,106.0,3.25,20.5,245.0,375.55,303.11
2016,10,12,16,0,648.0,64.0,3.2,20.0,250.0,407.15,325.57
2016,10,12,16,15,586.0,57.0,2.8,19.0,201.0,332.68,262.4
2016,10,12,16,30,524.0,50.0,2.4,18.0,152.0,264.56,203.12
2016,10,12,16,45,426.0,40.0,2.05,17.0,107.0,189.04,137.9
2016,10,12,17,0,328.0,30.0,1.7,16.0,62.0,125.58,79.88
2016,10,12,17,15,164.0,15.0,1.55,15.5,31.0,51.09,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,10.5,9.5,8.11,0.0
2016,10,13,6,30,0.0,19.0,1.2,11.0,19.0,16.22,0.0
2016,10,13,6,45,144.0,32.0,1.25,11.5,52.0,80.63,51.23
2016,10,13,7,0,288.0,45.0,1.3,12.0,85.0,148.22,110.32
2016,10,13,7,15,335.5,60.0,1.5,12.0,125.0,200.69,157.94
2016,10,13,7,30,383.0,75.0,1.7,12.0,165.0,258.78,209.84
2016,10,13,7,45,417.0,88.0,1.95,12.5,206.5,313.34,257.63
2016,10,13,8,0,451.0,101.0,2.2,13.0,248.0,371.18,306.78
2016,10,13,8,15,475.0,112.0,2.25,13.5,287.5,423.75,349.93
2016,10,13,8,30,499.0,123.0,2.3,14.0,327.0,477.82,392.89
2016,10,13,8,45,545.5,126.0,2.35,15.0,371.0,539.92,440.41
2016,10,13,9,0,592.0,129.0,2.4,16.0,415.0,612.89,494.41
2016,10,13,9,15,564.0,150.0,2.4,17.0,440.5,633.47,506.52
2016,10,13,9,30,536.0,171.0,2.4,18.0,466.0,657.81,521.09
2016,10,13,9,45,517.5,189.5,2.4,19.0,487.5,683.49,536.37
2016,10,13,10,0,499.0,208.0,2.4,20.0,509.0,705.87,548.89
2016,10,13,10,15,413.0,244.5,2.4,20.5,500.5,681.42,527.12
2016,10,13,10,30,327.0,281.0,2.4,21.0,492.0,633.06,488.78
2016,10,13,10,45,371.5,277.5,2.4,21.5,523.5,680.04,522.53
2016,10,13,11,0,416.0,274.0,2.4,22.0,555.0,727.09,555.12
2016,10,13,11,15,462.0,259.5,2.45,22.0,576.5,784.11,595.4
2016,10,13,11,30,508.0,245.0,2.5,22.0,598.0,819.72,620.93
2016,10,13,11,45,513.5,242.5,2.6,22.5,599.5,825.12,623.9
2016,10,13,12,0,519.0,240.0,2.7,23.0,601.0,828.03,625.5
2016,10,13,12,15,472.0,259.0,2.8,23.0,585.5,798.56,604.48
2016,10,13,12,30,425.0,278.0,2.9,23.0,570.0,766.79,581.95
2016,10,13,12,45,443.0,264.5,3.0,23.5,563.5,763.93,580.59
2016,10,13,13,0,461.0,251.0,3.1,24.0,557.0,758.32,577.14
2016,10,13,13,15,464.5,241.0,3.15,24.0,541.0,739.73,565.11
2016,10,13,13,30,468.0,231.0,3.2,24.0,525.0,718.89,551.54
2016,10,13,13,45,466.0,220.5,3.25,24.0,502.0,690.37,532.3
2016,10,13,14,0,464.0,210.0,3.3,24.0,479.0,660.08,511.61
2016,10,13,14,15,458.5,196.5,3.3,23.5,448.5,622.03,485.79
2016,10,13,14,30,453.0,183.0,3.3,23.0,418.0,582.76,458.59
2016,10,13,14,45,414.0,174.0,3.3,23.0,376.0,522.1,413.29
2016,10,13,15,0,375.0,165.0,3.3,23.0,334.0,449.22,358.1
2016,10,13,15,15,383.0,145.0,3.3,22.5,302.0,426.97,341.84
2016,10,13,15,30,391.0,125.0,3.3,22.0,270.0,388.53,312.24
2016,10,13,15,45,367.0,111.0,3.3,21.5,232.0,337.24,271.13
2016,10,13,16,0,343.0,97.0,3.3,21.0,194.0,287.94,230.39
2016,10,13,16,15,310.5,80.5,3.05,20.0,155.5,234.59,185.44
2016,10,13,16,30,278.0,64.0,2.8,19.0,117.0,184.78,142.28
2016,10,13,16,45,222.0,47.5,2.55,18.5,81.5,131.56,95.99
2016,10,13,17,0,166.0,31.0,2.3,18.0,46.0,85.49,52.84
2016,10,13,17,15,83.0,15.5,2.05,17.5,23.0,28.42,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,15.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,16.5,3.95,15.0,16.5,13.6,4.37
2016,10,14,7,0,0.0,27.0,4.1,15.0,27.0,22.29,12.84
2016,10,14,7,15,0.0,40.5,4.2,15.5,40.5,33.5,22.65
2016,10,14,7,30,0.0,54.0,4.3,16.0,54.0,45.17,32.75
2016,10,14,7,45,0.0,68.0,4.45,16.5,68.0,57.42,43.2
2016,10,14,8,0,0.0,82.0,4.6,17.0,82.0,69.75,53.53
2016,10,14,8,15,0.0,95.5,4.75,17.0,95.5,81.66,63.47
2016,10,14,8,30,0.0,109.0,4.9,17.0,109.0,93.66,73.36
2016,10,14,8,45,0.0,112.0,5.05,17.5,112.0,95.77,74.78
2016,10,14,9,0,0.0,115.0,5.2,18.0,115.0,98.04,76.31
2016,10,14,9,15,27.0,172.0,5.25,18.0,187.0,185.52,148.86
2016,10,14,9,30,54.0,229.0,5.3,18.0,259.0,271.05,218.35
2016,10,14,9,45,27.0,128.0,5.35,18.5,143.0,141.07,111.83
2016,10,14,10,0,0.0,27.0,5.4,19.0,27.0,22.35,12.91
2016,10,14,10,15,0.0,27.5,5.35,19.0,27.5,22.78,13.25
2016,10,14,10,30,0.0,28.0,5.3,19.0,28.0,23.2,13.58
2016,10,14,10,45,0.0,52.0,5.3,19.5,52.0,43.18,29.98
2016,10,14,11,0,0.0,76.0,5.3,20.0,76.0,63.22,46.28
2016,10,14,11,15,0.0,89.0,5.2,20.0,89.0,74.11,55.11
2016,10,14,11,30,0.0,102.0,5.1,20.0,102.0,85.32,64.2
2016,10,14,11,45,0.0,118.5,5.1,20.5,118.5,99.97,75.9
2016,10,14,12,0,0.0,135.0,5.1,21.0,135.0,114.85,87.72
2016,10,14,12,15,0.0,105.5,5.05,21.0,105.5,88.41,66.41
2016,10,14,12,30,0.0,76.0,5.0,21.0,76.0,63.23,46.04
2016,10,14,12,45,0.0,45.0,5.0,21.0,45.0,37.35,24.98
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,11.59,3.88
2016,10,14,13,15,1.0,93.0,4.9,21.0,94.0,78.37,58.59
2016,10,14,13,30,2.0,172.0,4.8,21.0,174.0,151.74,117.96
2016,10,14,13,45,1.0,142.0,4.7,21.0,143.0,122.73,94.67
2016,10,14,14,0,0.0,112.0,4.6,21.0,112.0,94.46,71.9
2016,10,14,14,15,0.0,109.5,4.45,20.5,109.5,92.36,70.51
2016,10,14,14,30,0.0,107.0,4.3,20.0,107.0,90.31,69.14
2016,10,14,14,45,0.0,89.0,4.15,20.0,89.0,74.26,56.1
2016,10,14,15,0,0.0,71.0,4.0,20.0,71.0,58.88,43.51
2016,10,14,15,15,0.0,38.0,3.8,19.5,38.0,31.39,20.75
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.11,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.29,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,2.3,17.5,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,7.0,1.5,12.5,9.0,0.0,0.0
2016,10,15,6,30,115.0,14.0,1.8,13.0,18.0,33.07,0.0
2016,10,15,6,45,258.0,26.5,2.1,13.5,55.0,104.49,61.79
2016,10,15,7,0,401.0,39.0,2.4,14.0,92.0,180.63,132.71
2016,10,15,7,15,483.0,47.0,2.7,14.5,138.0,246.53,191.88
2016,10,15,7,30,565.0,55.0,3.0,15.0,184.0,321.75,258.13
2016,10,15,7,45,618.0,60.5,3.3,16.0,231.5,388.77,316.18
2016,10,15,8,0,671.0,66.0,3.6,17.0,279.0,460.61,376.17
2016,10,15,8,15,705.5,70.0,3.9,17.5,325.0,521.71,426.57
2016,10,15,8,30,740.0,74.0,4.2,18.0,371.0,586.88,478.56
2016,10,15,8,45,765.0,77.0,4.5,18.5,414.0,645.6,524.48
2016,10,15,9,0,790.0,80.0,4.8,19.0,457.0,704.36,567.72
2016,10,15,9,15,807.5,82.5,4.95,19.5,494.5,756.26,604.5
2016,10,15,9,30,825.0,85.0,5.1,20.0,532.0,806.85,639.83
2016,10,15,9,45,517.5,178.5,5.35,20.5,464.5,672.73,536.69
2016,10,15,10,0,210.0,272.0,5.6,21.0,397.0,481.23,382.78
2016,10,15,10,15,318.0,261.5,5.75,21.5,460.0,595.1,471.98
2016,10,15,10,30,426.0,251.0,5.9,22.0,523.0,714.22,561.95
2016,10,15,10,45,420.0,261.0,6.05,22.5,535.0,729.57,571.37
2016,10,15,11,0,414.0,271.0,6.2,23.0,547.0,723.01,565.54
2016,10,15,11,15,349.0,292.0,6.3,23.0,527.0,687.49,537.33
2016,10,15,11,30,284.0,313.0,6.4,23.0,507.0,649.04,506.85
2016,10,15,11,45,325.0,304.5,6.5,23.0,527.0,682.35,533.16
2016,10,15,12,0,366.0,296.0,6.6,23.0,547.0,714.29,558.19
2016,10,15,12,15,369.5,290.5,6.65,22.5,542.0,709.78,556.28
2016,10,15,12,30,373.0,285.0,6.7,22.0,537.0,703.52,553.27
2016,10,15,12,45,235.0,293.0,6.75,22.0,451.0,548.95,433.86
2016,10,15,13,0,97.0,301.0,6.8,22.0,365.0,399.0,314.9
2016,10,15,13,15,96.5,291.5,6.75,22.0,353.0,386.24,305.59
2016,10,15,13,30,96.0,282.0,6.7,22.0,341.0,373.34,295.91
2016,10,15,13,45,69.5,258.0,6.7,22.0,299.5,320.04,253.77
2016,10,15,14,0,43.0,234.0,6.7,22.0,258.0,268.54,212.7
2016,10,15,14,15,31.0,211.0,6.65,21.5,228.0,232.31,184.27
2016,10,15,14,30,19.0,188.0,6.6,21.0,198.0,183.84,145.61
2016,10,15,14,45,36.5,183.5,6.55,21.0,200.5,206.04,164.49
2016,10,15,15,0,54.0,179.0,6.5,21.0,203.0,213.58,171.34
2016,10,15,15,15,27.0,102.5,6.3,20.5,114.5,111.66,87.89
2016,10,15,15,30,0.0,26.0,6.1,20.0,26.0,21.44,12.38
2016,10,15,15,45,0.0,22.0,5.95,19.5,22.0,18.12,9.65
2016,10,15,16,0,0.0,18.0,5.8,19.0,18.0,14.81,6.87
2016,10,15,16,15,0.0,14.0,5.6,18.5,14.0,11.51,4.05
2016,10,15,16,30,0.0,10.0,5.4,18.0,10.0,8.21,1.21
2016,10,15,16,45,0.0,6.5,5.2,18.0,6.5,5.33,0.0
2016,10,15,17,0,0.0,3.0,5.0,18.0,3.0,2.46,0.0
2016,10,15,17,15,0.0,1.5,4.95,17.5,1.5,1.28,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,15.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,15.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,12.5,3.5,15.5,12.5,10.28,1.44
2016,10,16,7,0,0.0,21.0,3.6,16.0,21.0,17.3,8.58
2016,10,16,7,15,0.0,32.5,3.6,16.0,32.5,26.83,16.95
2016,10,16,7,30,0.0,44.0,3.6,16.0,44.0,36.39,25.29
2016,10,16,7,45,0.0,55.5,3.6,16.5,55.5,45.96,33.48
2016,10,16,8,0,0.0,67.0,3.6,17.0,67.0,55.87,41.82
2016,10,16,8,15,0.0,78.5,3.65,17.0,78.5,65.89,50.22
2016,10,16,8,30,0.0,90.0,3.7,17.0,90.0,75.97,58.57
2016,10,16,8,45,0.0,81.5,3.8,17.5,81.5,67.82,51.48
2016,10,16,9,0,0.0,73.0,3.9,18.0,73.0,60.56,45.19
2016,10,16,9,15,0.0,100.0,4.0,18.0,100.0,84.03,64.56
2016,10,16,9,30,0.0,127.0,4.1,18.0,127.0,108.6,84.62
2016,10,16,9,45,0.0,90.5,4.25,18.5,90.5,75.27,56.87
2016,10,16,10,0,0.0,54.0,4.4,19.0,54.0,44.79,31.54
2016,10,16,10,15,0.0,62.5,4.55,19.0,62.5,51.89,37.35
2016,10,16,10,30,0.0,71.0,4.7,19.0,71.0,59.0,43.14
2016,10,16,10,45,0.0,95.0,4.9,19.5,95.0,79.15,59.48
2016,10,16,11,0,0.0,119.0,5.1,20.0,119.0,100.49,76.64
2016,10,16,11,15,0.0,130.5,5.2,20.0,130.5,110.87,84.97
2016,10,16,11,30,0.0,142.0,5.3,20.0,142.0,121.35,93.4
2016,10,16,11,45,2.0,165.0,5.4,20.0,166.5,144.73,112.31
2016,10,16,12,0,4.0,188.0,5.5,20.0,191.0,168.6,131.55
2016,10,16,12,15,2.0,145.5,5.5,20.0,147.0,126.6,97.71
2016,10,16,12,30,0.0,103.0,5.5,20.0,103.0,86.21,64.97
2016,10,16,12,45,0.0,66.5,5.55,20.0,66.5,55.27,39.8
2016,10,16,13,0,0.0,30.0,5.6,20.0,30.0,24.87,14.87
2016,10,16,13,15,0.0,80.0,5.75,20.0,80.0,66.52,49.13
2016,10,16,13,30,0.0,130.0,5.9,20.0,130.0,110.7,85.27
2016,10,16,13,45,0.0,90.5,6.05,20.0,90.5,75.27,56.44
2016,10,16,14,0,0.0,51.0,6.2,20.0,51.0,42.27,29.39
2016,10,16,14,15,0.0,36.0,6.3,20.0,36.0,29.79,19.12
2016,10,16,14,30,0.0,21.0,6.4,20.0,21.0,17.34,8.81
2016,10,16,14,45,0.0,18.5,6.5,20.0,18.5,15.27,7.11
2016,10,16,15,0,0.0,16.0,6.6,20.0,16.0,13.19,5.41
2016,10,16,15,15,0.0,14.0,6.35,19.5,14.0,11.53,4.06
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,9.88,2.69
2016,10,16,15,45,0.0,10.0,5.9,18.5,10.0,8.22,1.31
2016,10,16,16,0,0.0,8.0,5.7,18.0,8.0,6.57,0.0
2016,10,16,16,15,252.5,26.0,5.35,17.5,70.5,150.37,119.41
2016,10,16,16,30,505.0,44.0,5.0,17.0,133.0,251.2,194.01
2016,10,16,16,45,393.5,34.5,4.7,16.5,90.0,173.66,125.43
2016,10,16,17,0,282.0,25.0,4.4,16.0,47.0,107.39,56.48
2016,10,16,17,15,141.0,12.5,4.3,15.5,23.5,36.48,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,28.0,6.5,1.15,11.5,7.5,0.0,0.0
2016,10,17,6,30,56.0,13.0,1.2,12.0,15.0,21.57,0.0
2016,10,17,6,45,191.5,28.0,1.3,12.5,49.5,88.32,47.86
2016,10,17,7,0,327.0,43.0,1.4,13.0,84.0,162.3,119.37
2016,10,17,7,15,417.0,53.0,1.5,13.5,129.5,229.33,178.68
2016,10,17,7,30,507.0,63.0,1.6,14.0,175.0,306.61,245.68
2016,10,17,7,45,571.0,68.5,1.75,14.5,223.5,376.24,305.57
2016,10,17,8,0,635.0,74.0,1.9,15.0,272.0,451.81,368.42
2016,10,17,8,15,673.0,79.0,1.9,15.5,318.0,516.65,420.34
2016,10,17,8,30,711.0,84.0,1.9,16.0,364.0,583.76,472.07
2016,10,17,8,45,744.0,86.0,1.9,16.5,408.0,645.65,518.1
2016,10,17,9,0,777.0,88.0,1.9,17.0,452.0,705.17,559.61
2016,10,17,9,15,795.5,90.5,1.9,17.0,489.5,757.36,595.43
2016,10,17,9,30,814.0,93.0,1.9,17.0,527.0,808.31,629.8
2016,10,17,9,45,826.0,96.0,1.9,17.5,558.5,852.67,657.79
2016,10,17,10,0,838.0,99.0,1.9,18.0,590.0,894.76,683.84
2016,10,17,10,15,847.5,100.5,1.9,18.0,615.0,930.23,706.38
2016,10,17,10,30,857.0,102.0,1.9,18.0,640.0,962.81,726.92
2016,10,17,10,45,511.0,207.0,1.9,18.5,530.0,760.45,584.31
2016,10,17,11,0,165.0,312.0,1.9,19.0,420.0,503.24,390.04
2016,10,17,11,15,523.5,206.5,1.95,19.0,558.0,789.07,607.65
2016,10,17,11,30,882.0,101.0,2.0,19.0,696.0,1026.4,766.82
2016,10,17,11,45,884.0,100.5,2.1,19.5,698.0,1031.5,767.02
2016,10,17,12,0,886.0,100.0,2.2,20.0,700.0,1032.81,767.62
2016,10,17,12,15,884.0,99.5,2.3,20.0,694.0,1026.27,764.68
2016,10,17,12,30,882.0,99.0,2.4,20.0,688.0,1015.98,759.45
2016,10,17,12,45,882.0,96.5,2.55,20.0,674.5,1001.63,752.13
2016,10,17,13,0,882.0,94.0,2.7,20.0,661.0,983.58,742.33
2016,10,17,13,15,874.5,92.5,2.75,20.0,639.0,955.96,725.12
2016,10,17,13,30,867.0,91.0,2.8,20.0,617.0,925.17,705.77
2016,10,17,13,45,858.0,88.5,2.85,20.0,589.0,898.36,689.08
2016,10,17,14,0,849.0,86.0,2.9,20.0,561.0,858.7,663.28
2016,10,17,14,15,834.0,83.5,2.95,20.0,525.5,811.54,631.94
2016,10,17,14,30,819.0,81.0,3.0,20.0,490.0,762.56,598.84
2016,10,17,14,45,799.5,78.0,3.05,20.0,450.0,708.1,561.12
2016,10,17,15,0,780.0,75.0,3.1,20.0,410.0,652.81,522.02
2016,10,17,15,15,750.5,71.0,3.05,19.5,365.0,589.35,474.35
2016,10,17,15,30,721.0,67.0,3.0,19.0,320.0,526.76,425.64
2016,10,17,15,45,678.0,62.5,3.0,18.5,272.5,457.47,369.93
2016,10,17,16,0,635.0,58.0,3.0,18.0,225.0,393.74,316.47
2016,10,17,16,15,568.0,51.5,2.65,17.0,177.5,318.8,252.41
2016,10,17,16,30,501.0,45.0,2.3,16.0,130.0,250.81,192.45
2016,10,17,16,45,387.0,35.0,2.0,15.5,87.5,172.24,123.66
2016,10,17,17,0,273.0,25.0,1.7,15.0,45.0,104.24,49.25
2016,10,17,17,15,136.5,12.5,1.6,14.5,22.5,35.68,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,55.5,6.0,1.15,9.5,7.0,0.0,0.0
2016,10,18,6,30,111.0,12.0,1.2,10.0,14.0,31.17,0.0
2016,10,18,6,45,262.0,24.0,1.3,10.5,50.5,102.78,52.21
2016,10,18,7,0,413.0,36.0,1.4,11.0,87.0,183.75,135.12
2016,10,18,7,15,500.0,44.0,1.7,11.5,133.0,252.3,197.44
2016,10,18,7,30,587.0,52.0,2.0,12.0,179.0,330.78,266.93
2016,10,18,7,45,643.0,57.0,2.35,13.0,228.0,399.9,327.28
2016,10,18,8,0,699.0,62.0,2.7,14.0,277.0,471.86,387.99
2016,10,18,8,15,734.0,66.0,2.85,14.5,323.5,536.91,441.42
2016,10,18,8,30,769.0,70.0,3.0,15.0,370.0,603.69,494.38
2016,10,18,8,45,797.5,71.5,3.2,15.5,413.5,664.31,540.8
2016,10,18,9,0,826.0,73.0,3.4,16.0,457.0,725.13,584.66
2016,10,18,9,15,843.0,75.5,3.45,16.5,495.0,777.89,621.05
2016,10,18,9,30,860.0,78.0,3.5,17.0,533.0,821.1,649.88
2016,10,18,9,45,874.5,79.0,3.55,17.5,565.5,866.02,679.58
2016,10,18,10,0,889.0,80.0,3.6,18.0,598.0,908.74,707.32
2016,10,18,10,15,898.0,81.0,3.6,18.5,623.0,943.86,729.13
2016,10,18,10,30,907.0,82.0,3.6,19.0,648.0,975.96,748.71
2016,10,18,10,45,912.0,83.5,3.6,19.5,666.0,1001.54,763.72
2016,10,18,11,0,917.0,85.0,3.6,20.0,684.0,1023.56,776.34
2016,10,18,11,15,920.0,85.5,3.55,20.0,694.0,1038.69,785.48
2016,10,18,11,30,923.0,86.0,3.5,20.0,704.0,1049.99,792.22
2016,10,18,11,45,926.5,85.0,3.5,20.0,706.5,1056.09,796.05
2016,10,18,12,0,930.0,84.0,3.5,20.0,709.0,1058.25,797.45
2016,10,18,12,15,928.0,83.5,3.5,20.0,702.5,1051.46,793.06
2016,10,18,12,30,926.0,83.0,3.5,20.0,696.0,1040.75,786.28
2016,10,18,12,45,921.5,82.5,3.5,20.5,682.0,1023.71,773.92
2016,10,18,13,0,917.0,82.0,3.5,21.0,668.0,1002.97,759.27
2016,10,18,13,15,910.0,81.0,3.5,21.0,646.0,975.66,741.72
2016,10,18,13,30,903.0,80.0,3.5,21.0,624.0,945.04,721.94
2016,10,18,13,45,894.5,77.5,3.55,21.0,595.5,908.1,698.05
2016,10,18,14,0,886.0,75.0,3.6,21.0,567.0,868.31,671.98
2016,10,18,14,15,871.5,73.5,3.55,21.0,531.5,822.14,640.58
2016,10,18,14,30,857.0,72.0,3.5,21.0,496.0,774.05,607.49
2016,10,18,14,45,835.0,70.0,3.5,21.0,454.5,724.75,573.27
2016,10,18,15,0,813.0,68.0,3.5,21.0,413.0,667.43,532.48
2016,10,18,15,15,784.0,64.5,3.35,20.5,367.5,603.42,484.5
2016,10,18,15,30,755.0,61.0,3.2,20.0,322.0,540.16,435.05
2016,10,18,15,45,708.5,57.5,3.1,19.5,273.5,468.46,377.31
2016,10,18,16,0,662.0,54.0,3.0,19.0,225.0,400.11,320.12
2016,10,18,16,15,595.5,47.5,2.6,18.0,177.0,326.15,256.78
2016,10,18,16,30,529.0,41.0,2.2,17.0,129.0,256.97,195.75
2016,10,18,16,45,410.5,32.0,1.85,16.5,86.0,176.58,125.22
2016,10,18,17,0,292.0,23.0,1.5,16.0,43.0,106.31,42.13
2016,10,18,17,15,146.0,11.5,1.5,15.5,21.5,36.59,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,1.4,7.5,6.5,0.0,0.0
2016,10,19,6,30,149.0,10.0,1.5,8.0,13.0,36.87,0.0
2016,10,19,6,45,304.5,20.5,1.65,9.0,49.5,109.99,50.93
2016,10,19,7,0,460.0,31.0,1.8,10.0,86.0,191.46,140.41
2016,10,19,7,15,543.0,38.0,1.95,10.5,132.5,260.49,204.26
2016,10,19,7,30,626.0,45.0,2.1,11.0,179.0,338.67,274.14
2016,10,19,7,45,677.0,50.0,2.25,12.0,227.5,407.55,334.46
2016,10,19,8,0,728.0,55.0,2.4,13.0,276.0,480.8,395.97
2016,10,19,8,15,761.0,58.5,2.45,13.5,322.5,545.33,448.76
2016,10,19,8,30,794.0,62.0,2.5,14.0,369.0,611.38,500.73
2016,10,19,8,45,818.0,64.5,2.65,15.0,411.5,670.96,544.6
2016,10,19,9,0,842.0,67.0,2.8,16.0,454.0,723.69,580.91
2016,10,19,9,15,858.5,69.0,2.9,16.5,492.0,775.32,616.52
2016,10,19,9,30,875.0,71.0,3.0,17.0,530.0,825.47,650.44
