Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,45,887.5,72.5,3.1,18.0,562.0,869.71,678.39
2016,10,19,10,0,900.0,74.0,3.2,19.0,594.0,911.58,704.26
2016,10,19,10,15,908.0,75.0,3.25,19.5,618.5,946.01,725.67
2016,10,19,10,30,916.0,76.0,3.3,20.0,643.0,977.33,744.86
2016,10,19,10,45,920.0,77.5,3.35,20.5,660.5,1002.06,759.52
2016,10,19,11,0,924.0,79.0,3.4,21.0,678.0,1023.18,771.81
2016,10,19,11,15,926.5,79.0,3.4,21.0,687.5,1037.21,780.54
2016,10,19,11,30,929.0,79.0,3.4,21.0,697.0,1047.39,786.89
2016,10,19,11,45,926.5,80.5,3.4,21.5,698.0,1050.44,787.15
2016,10,19,12,0,924.0,82.0,3.4,22.0,699.0,1049.52,785.0
2016,10,19,12,15,922.0,82.0,3.4,22.0,693.0,1043.33,781.08
2016,10,19,12,30,920.0,82.0,3.4,22.0,687.0,1033.25,774.77
2016,10,19,12,45,912.0,83.0,3.4,22.5,672.0,1014.64,761.44
2016,10,19,13,0,904.0,84.0,3.4,23.0,657.0,992.46,745.94
2016,10,19,13,15,897.5,82.5,3.4,23.0,635.5,965.28,728.6
2016,10,19,13,30,891.0,81.0,3.4,23.0,614.0,934.82,709.05
2016,10,19,13,45,883.0,78.5,3.4,23.0,585.5,898.67,685.55
2016,10,19,14,0,875.0,76.0,3.4,23.0,557.0,859.69,659.97
2016,10,19,14,15,861.0,74.0,3.35,23.0,522.0,813.74,628.96
2016,10,19,14,30,847.0,72.0,3.3,23.0,487.0,765.87,596.27
2016,10,19,14,45,828.5,69.0,3.3,23.0,446.5,718.41,563.67
2016,10,19,15,0,810.0,66.0,3.3,23.0,406.0,662.68,524.36
2016,10,19,15,15,781.5,63.0,2.95,22.5,361.5,599.8,476.96
2016,10,19,15,30,753.0,60.0,2.6,22.0,317.0,537.62,428.18
2016,10,19,15,45,711.0,55.5,2.3,21.5,269.0,467.42,371.78
2016,10,19,16,0,669.0,51.0,2.0,21.0,221.0,400.18,315.78
2016,10,19,16,15,602.0,45.0,1.8,19.5,173.0,323.96,252.25
2016,10,19,16,30,535.0,39.0,1.6,18.0,125.0,257.07,194.06
2016,10,19,16,45,419.0,30.0,1.4,17.0,82.5,177.26,124.19
2016,10,19,17,0,303.0,21.0,1.2,16.0,40.0,106.42,31.55
2016,10,19,17,15,151.5,10.5,1.2,15.5,20.0,36.78,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,226.0,16.0,1.2,10.5,42.0,84.93,33.12
2016,10,20,7,0,452.0,32.0,1.2,11.0,84.0,193.53,140.93
2016,10,20,7,15,538.5,39.5,1.35,11.5,131.0,263.51,205.19
2016,10,20,7,30,625.0,47.0,1.5,12.0,178.0,341.01,273.86
2016,10,20,7,45,679.0,52.0,1.65,13.0,227.5,411.47,334.85
2016,10,20,8,0,733.0,57.0,1.8,14.0,277.0,486.55,397.12
2016,10,20,8,15,767.5,60.5,1.75,15.0,324.0,552.32,448.82
2016,10,20,8,30,802.0,64.0,1.7,16.0,371.0,619.69,499.28
2016,10,20,8,45,827.5,66.5,1.7,17.0,414.5,680.72,542.28
2016,10,20,9,0,853.0,69.0,1.7,18.0,458.0,741.66,582.45
2016,10,20,9,15,869.5,71.5,1.8,18.5,496.5,787.59,612.87
2016,10,20,9,30,886.0,74.0,1.9,19.0,535.0,838.71,646.57
2016,10,20,9,45,901.5,74.5,2.05,20.0,567.5,884.66,675.36
2016,10,20,10,0,917.0,75.0,2.2,21.0,600.0,928.38,702.24
2016,10,20,10,15,925.0,76.0,2.25,21.5,625.5,963.23,723.2
2016,10,20,10,30,933.0,77.0,2.3,22.0,651.0,994.9,742.0
2016,10,20,10,45,938.0,78.0,2.35,22.5,668.5,1020.28,756.63
2016,10,20,11,0,943.0,79.0,2.4,23.0,686.0,1042.01,768.95
2016,10,20,11,15,946.0,79.0,2.45,23.5,696.0,1056.72,776.82
2016,10,20,11,30,949.0,79.0,2.5,24.0,706.0,1067.52,782.34
2016,10,20,11,45,949.0,79.5,2.65,24.5,707.5,1071.9,785.02
2016,10,20,12,0,949.0,80.0,2.8,25.0,709.0,1072.25,785.26
2016,10,20,12,15,947.5,79.5,2.85,25.0,703.0,1065.79,781.78
2016,10,20,12,30,946.0,79.0,2.9,25.0,697.0,1055.35,775.92
2016,10,20,12,45,938.0,80.0,3.0,25.5,682.0,1036.39,763.62
2016,10,20,13,0,930.0,81.0,3.1,26.0,667.0,1013.78,749.05
2016,10,20,13,15,923.0,80.0,3.05,26.0,644.5,986.17,731.45
2016,10,20,13,30,916.0,79.0,3.0,26.0,622.0,955.2,711.7
2016,10,20,13,45,907.0,77.0,3.0,26.0,593.0,918.04,688.13
2016,10,20,14,0,898.0,75.0,3.0,26.0,564.0,878.03,662.5
2016,10,20,14,15,883.5,73.0,2.9,26.0,528.5,830.84,631.04
2016,10,20,14,30,869.0,71.0,2.8,26.0,493.0,781.7,597.95
2016,10,20,14,45,849.0,68.5,2.7,26.0,451.5,732.82,564.63
2016,10,20,15,0,829.0,66.0,2.6,26.0,410.0,675.73,524.87
2016,10,20,15,15,800.0,62.5,2.25,25.0,364.5,611.03,477.92
2016,10,20,15,30,771.0,59.0,1.9,24.0,319.0,547.04,429.31
2016,10,20,15,45,729.0,54.5,1.55,23.5,270.5,475.93,372.74
2016,10,20,16,0,687.0,50.0,1.2,23.0,222.0,407.74,316.49
2016,10,20,16,15,618.5,44.0,1.15,22.0,173.0,329.9,252.62
2016,10,20,16,30,550.0,38.0,1.1,21.0,124.0,258.91,191.95
2016,10,20,16,45,429.0,29.0,1.1,20.5,81.0,179.46,122.65
2016,10,20,17,0,308.0,20.0,1.1,20.0,38.0,105.96,16.61
2016,10,20,17,15,154.0,10.0,1.1,19.5,19.0,36.85,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,216.0,15.5,0.6,12.5,39.5,81.74,25.19
2016,10,21,7,0,432.0,31.0,0.6,13.0,79.0,186.9,134.07
2016,10,21,7,15,519.0,38.5,0.65,13.5,125.0,255.82,196.57
2016,10,21,7,30,606.0,46.0,0.7,14.0,171.0,332.34,263.0
2016,10,21,7,45,659.5,51.0,0.8,15.0,219.0,401.4,321.56
2016,10,21,8,0,713.0,56.0,0.9,16.0,267.0,475.07,381.31
2016,10,21,8,15,747.5,60.0,0.85,17.0,313.5,540.27,431.03
2016,10,21,8,30,782.0,64.0,0.8,18.0,360.0,607.15,479.45
2016,10,21,8,45,807.5,66.5,0.75,19.0,402.5,667.15,519.8
2016,10,21,9,0,833.0,69.0,0.7,20.0,445.0,727.12,557.2
2016,10,21,9,15,849.5,71.0,0.8,20.5,483.0,771.49,585.93
2016,10,21,9,30,866.0,73.0,0.9,21.0,521.0,821.14,617.99
2016,10,21,9,45,877.0,75.0,1.05,22.0,552.0,864.24,644.69
2016,10,21,10,0,888.0,77.0,1.2,23.0,583.0,904.9,669.47
2016,10,21,10,15,896.5,78.5,1.2,23.5,608.0,939.94,689.34
2016,10,21,10,30,905.0,80.0,1.2,24.0,633.0,971.94,707.1
2016,10,21,10,45,909.5,81.0,1.3,24.5,650.0,996.19,721.57
2016,10,21,11,0,914.0,82.0,1.4,25.0,667.0,1016.9,733.93
2016,10,21,11,15,916.5,82.5,1.5,25.0,676.5,1031.32,743.87
2016,10,21,11,30,919.0,83.0,1.6,25.0,686.0,1041.94,751.63
2016,10,21,11,45,918.0,84.0,1.7,25.5,687.5,1045.75,753.81
2016,10,21,12,0,917.0,85.0,1.8,26.0,689.0,1045.66,753.7
2016,10,21,12,15,915.0,84.5,1.9,26.0,682.5,1038.82,750.97
2016,10,21,12,30,913.0,84.0,2.0,26.0,676.0,1028.14,745.93
2016,10,21,12,45,905.0,85.0,2.1,26.5,661.0,1009.57,734.47
2016,10,21,13,0,897.0,86.0,2.2,27.0,646.0,987.49,720.84
2016,10,21,13,15,889.5,84.5,2.25,27.0,624.0,959.48,704.23
2016,10,21,13,30,882.0,83.0,2.3,27.0,602.0,928.28,685.5
2016,10,21,13,45,870.5,81.5,2.35,27.0,573.0,890.49,662.23
2016,10,21,14,0,859.0,80.0,2.4,27.0,544.0,850.13,637.03
2016,10,21,14,15,802.0,83.5,2.45,26.5,494.5,783.98,594.86
2016,10,21,14,30,745.0,87.0,2.5,26.0,445.0,710.24,546.33
2016,10,21,14,45,681.0,92.5,2.55,26.0,398.0,639.33,497.39
2016,10,21,15,0,617.0,98.0,2.6,26.0,351.0,567.85,444.97
2016,10,21,15,15,582.5,94.0,2.45,25.0,311.0,508.59,401.43
2016,10,21,15,30,548.0,90.0,2.3,24.0,271.0,450.97,357.55
2016,10,21,15,45,590.0,71.5,2.2,23.5,239.5,421.99,333.92
2016,10,21,16,0,632.0,53.0,2.1,23.0,208.0,386.55,303.1
2016,10,21,16,15,561.0,46.5,1.9,22.0,161.0,310.43,239.36
2016,10,21,16,30,490.0,40.0,1.7,21.0,114.0,241.79,180.01
2016,10,21,16,45,366.5,29.5,1.5,20.0,73.5,160.99,109.39
2016,10,21,17,0,243.0,19.0,1.3,19.0,33.0,88.4,0.0
2016,10,21,17,15,121.5,9.5,1.3,18.5,16.5,30.5,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,196.0,16.5,1.2,11.5,37.5,77.77,16.26
2016,10,22,7,0,392.0,33.0,1.3,12.0,75.0,176.84,127.2
2016,10,22,7,15,484.5,41.0,1.4,12.5,121.0,246.24,191.04
2016,10,22,7,30,577.0,49.0,1.5,13.0,167.0,326.24,261.23
2016,10,22,7,45,636.5,54.5,1.6,13.5,215.0,396.97,322.67
2016,10,22,8,0,696.0,60.0,1.7,14.0,263.0,470.69,384.45
2016,10,22,8,15,732.5,64.0,1.65,14.5,309.5,536.33,436.99
2016,10,22,8,30,769.0,68.0,1.6,15.0,356.0,603.83,488.69
2016,10,22,8,45,573.5,117.0,1.6,15.5,345.5,562.71,454.22
2016,10,22,9,0,378.0,166.0,1.6,16.0,335.0,475.87,384.72
2016,10,22,9,15,619.0,122.5,1.55,16.5,427.0,660.43,526.43
2016,10,22,9,30,860.0,79.0,1.5,17.0,519.0,831.99,644.41
2016,10,22,9,45,861.5,85.0,1.5,18.0,549.0,872.13,666.24
2016,10,22,10,0,863.0,91.0,1.5,19.0,579.0,909.18,687.05
2016,10,22,10,15,872.5,92.5,1.5,19.5,604.0,944.98,708.03
2016,10,22,10,30,882.0,94.0,1.5,20.0,629.0,977.81,726.85
2016,10,22,10,45,888.0,95.0,1.5,20.5,646.5,992.24,733.61
2016,10,22,11,0,894.0,96.0,1.5,21.0,664.0,1014.02,745.42
2016,10,22,11,15,738.0,149.0,1.55,21.0,622.5,950.27,704.03
2016,10,22,11,30,582.0,202.0,1.6,21.0,581.0,849.22,637.92
2016,10,22,11,45,627.0,187.0,1.65,21.5,596.5,889.25,665.13
2016,10,22,12,0,672.0,172.0,1.7,22.0,612.0,918.56,683.49
2016,10,22,12,15,653.0,176.5,1.75,22.0,600.5,900.83,672.15
2016,10,22,12,30,634.0,181.0,1.8,22.0,589.0,880.17,659.41
2016,10,22,12,45,637.5,175.0,1.85,22.0,577.5,868.0,652.44
2016,10,22,13,0,641.0,169.0,1.9,22.0,566.0,852.8,643.39
2016,10,22,13,15,636.0,163.0,1.95,22.0,545.5,826.52,626.83
2016,10,22,13,30,631.0,157.0,2.0,22.0,525.0,797.72,608.55
2016,10,22,13,45,616.0,152.0,2.1,22.0,496.5,758.67,583.33
2016,10,22,14,0,601.0,147.0,2.2,22.0,468.0,718.04,556.64
2016,10,22,14,15,623.0,129.5,2.2,21.5,443.5,693.4,541.5
2016,10,22,14,30,645.0,112.0,2.2,21.0,419.0,664.49,522.93
2016,10,22,14,45,659.0,98.0,2.25,21.0,388.0,629.34,498.68
2016,10,22,15,0,673.0,84.0,2.3,21.0,357.0,590.73,470.68
2016,10,22,15,15,618.5,86.5,2.25,20.0,315.5,523.66,420.43
2016,10,22,15,30,564.0,89.0,2.2,19.0,274.0,459.43,370.78
2016,10,22,15,45,523.0,79.5,2.2,18.5,230.0,393.93,318.06
2016,10,22,16,0,482.0,70.0,2.2,18.0,186.0,331.78,266.06
2016,10,22,16,15,418.0,59.0,2.0,17.0,143.0,262.08,206.66
2016,10,22,16,30,354.0,48.0,1.8,16.0,100.0,199.26,151.58
2016,10,22,16,45,177.0,37.5,1.6,15.5,63.5,110.65,75.94
2016,10,22,17,0,0.0,27.0,1.4,15.0,27.0,26.66,0.0
2016,10,22,17,15,0.0,13.5,1.3,14.5,13.5,11.52,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,188.0,16.0,1.1,10.5,36.0,75.0,5.9
2016,10,23,7,0,376.0,32.0,1.1,11.0,72.0,171.36,122.75
2016,10,23,7,15,469.5,41.0,1.3,11.5,117.0,241.19,187.58
2016,10,23,7,30,563.0,50.0,1.5,12.0,162.0,321.87,258.67
2016,10,23,7,45,621.5,55.5,1.7,13.0,210.0,391.37,319.05
2016,10,23,8,0,680.0,61.0,1.9,14.0,258.0,466.22,381.58
2016,10,23,8,15,717.5,65.5,1.95,14.5,304.0,529.41,432.99
2016,10,23,8,30,755.0,70.0,2.0,15.0,350.0,597.38,486.07
2016,10,23,8,45,781.0,73.5,2.1,16.0,392.5,657.67,530.39
2016,10,23,9,0,807.0,77.0,2.2,17.0,435.0,718.04,571.89
2016,10,23,9,15,826.0,79.5,2.3,17.5,473.0,771.35,608.33
2016,10,23,9,30,845.0,82.0,2.4,18.0,511.0,823.4,643.27
2016,10,23,9,45,863.0,82.0,2.55,19.0,543.5,869.93,672.91
2016,10,23,10,0,881.0,82.0,2.7,20.0,576.0,904.99,694.19
2016,10,23,10,15,889.5,83.5,2.8,20.5,601.0,939.71,716.08
2016,10,23,10,30,898.0,85.0,2.9,21.0,626.0,971.41,735.8
2016,10,23,10,45,904.0,86.0,3.0,21.5,643.5,996.87,751.27
2016,10,23,11,0,910.0,87.0,3.1,22.0,661.0,1018.87,764.5
2016,10,23,11,15,912.0,87.5,3.15,22.5,670.0,1032.64,771.91
2016,10,23,11,30,914.0,88.0,3.2,23.0,679.0,1042.63,777.01
2016,10,23,11,45,791.0,130.0,3.3,23.5,642.5,983.2,736.45
2016,10,23,12,0,668.0,172.0,3.4,24.0,606.0,914.41,689.68
2016,10,23,12,15,665.5,171.0,3.45,24.0,599.5,907.37,685.9
2016,10,23,12,30,663.0,170.0,3.5,24.0,593.0,897.26,679.64
2016,10,23,12,45,772.0,131.5,3.55,24.5,614.0,951.29,716.11
2016,10,23,13,0,881.0,93.0,3.6,25.0,635.0,979.8,734.56
2016,10,23,13,15,872.0,91.5,3.6,24.5,612.5,961.32,724.12
2016,10,23,13,30,863.0,90.0,3.6,24.0,590.0,928.65,704.37
2016,10,23,13,45,850.0,88.5,3.65,24.0,560.5,889.48,679.02
2016,10,23,14,0,837.0,87.0,3.7,24.0,531.0,847.86,651.73
2016,10,23,14,15,819.5,84.5,3.7,23.5,495.0,799.12,620.02
2016,10,23,14,30,802.0,82.0,3.7,23.0,459.0,748.82,586.63
2016,10,23,14,45,777.5,79.0,3.75,23.0,418.5,691.46,546.45
2016,10,23,15,0,753.0,76.0,3.8,23.0,378.0,633.77,504.97
2016,10,23,15,15,719.5,72.0,3.75,22.5,333.0,569.16,456.06
2016,10,23,15,30,686.0,68.0,3.7,22.0,288.0,508.94,408.78
2016,10,23,15,45,633.0,62.5,3.65,21.5,241.0,435.25,349.26
2016,10,23,16,0,580.0,57.0,3.6,21.0,194.0,365.97,291.2
2016,10,23,16,15,503.5,49.0,3.35,20.0,148.5,288.79,225.57
2016,10,23,16,30,427.0,41.0,3.1,19.0,103.0,219.81,165.14
2016,10,23,16,45,213.5,33.0,2.9,18.0,64.0,116.98,77.9
2016,10,23,17,0,0.0,25.0,2.7,17.0,25.0,24.48,0.0
2016,10,23,17,15,0.0,12.5,2.7,16.5,12.5,10.67,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,12.5,16.0,13.25,0.0
2016,10,24,7,0,0.0,32.0,3.0,13.0,32.0,28.47,17.01
2016,10,24,7,15,10.0,51.0,3.25,13.5,53.0,50.15,36.3
2016,10,24,7,30,20.0,70.0,3.5,14.0,74.0,78.02,60.51
2016,10,24,7,45,28.0,89.5,3.8,14.5,96.5,102.59,81.83
2016,10,24,8,0,36.0,109.0,4.1,15.0,119.0,128.1,103.66
2016,10,24,8,15,42.5,127.0,4.25,15.0,141.0,151.86,123.89
2016,10,24,8,30,49.0,145.0,4.4,15.0,163.0,176.41,144.54
2016,10,24,8,45,67.0,165.5,4.6,15.5,193.5,212.82,174.72
2016,10,24,9,0,85.0,186.0,4.8,16.0,224.0,251.0,205.94
2016,10,24,9,15,53.5,188.0,4.75,16.0,213.0,229.51,187.06
2016,10,24,9,30,22.0,190.0,4.7,16.0,202.0,191.01,154.18
2016,10,24,9,45,23.0,201.0,4.7,16.5,213.5,202.78,163.28
2016,10,24,10,0,24.0,212.0,4.7,17.0,225.0,214.71,172.37
2016,10,24,10,15,55.0,240.5,4.65,17.0,273.0,293.12,236.18
2016,10,24,10,30,86.0,269.0,4.6,17.0,321.0,356.66,287.08
2016,10,24,10,45,50.0,244.5,4.6,17.5,275.0,293.56,235.02
2016,10,24,11,0,14.0,220.0,4.6,18.0,229.0,212.33,168.35
2016,10,24,11,15,10.0,209.0,4.55,18.5,215.5,197.02,155.61
2016,10,24,11,30,6.0,198.0,4.5,19.0,202.0,181.89,142.96
2016,10,24,11,45,15.5,223.5,4.45,19.5,234.0,217.13,171.19
2016,10,24,12,0,25.0,249.0,4.4,20.0,266.0,253.1,199.62
2016,10,24,12,15,22.5,242.0,4.4,20.0,257.0,243.32,191.78
2016,10,24,12,30,20.0,235.0,4.4,20.0,248.0,233.64,184.13
2016,10,24,12,45,10.0,196.5,4.45,20.0,203.0,184.67,144.94
2016,10,24,13,0,0.0,158.0,4.5,20.0,158.0,137.38,106.71
2016,10,24,13,15,0.0,137.5,4.55,20.0,137.5,118.12,91.3
2016,10,24,13,30,0.0,117.0,4.6,20.0,117.0,99.22,76.07
2016,10,24,13,45,0.0,114.0,4.65,20.0,114.0,96.64,74.11
2016,10,24,14,0,0.0,111.0,4.7,20.0,111.0,94.1,72.19
2016,10,24,14,15,0.0,108.0,4.65,20.0,108.0,91.62,70.31
2016,10,24,14,30,0.0,105.0,4.6,20.0,105.0,89.21,68.5
2016,10,24,14,45,0.0,64.0,4.6,20.0,64.0,53.04,38.69
2016,10,24,15,0,0.0,23.0,4.6,20.0,23.0,18.97,10.29
2016,10,24,15,15,0.0,20.5,4.4,19.5,20.5,16.89,8.6
2016,10,24,15,30,0.0,18.0,4.2,19.0,18.0,14.82,6.89
2016,10,24,15,45,0.0,15.0,4.05,18.5,15.0,12.34,4.81
2016,10,24,16,0,0.0,12.0,3.9,18.0,12.0,9.86,2.69
2016,10,24,16,15,0.0,9.0,3.65,17.5,9.0,7.39,0.55
2016,10,24,16,30,0.0,6.0,3.4,17.0,6.0,4.92,0.0
2016,10,24,16,45,0.0,3.5,3.15,16.5,3.5,2.87,0.0
2016,10,24,17,0,0.0,1.0,2.9,16.0,1.0,0.85,0.0
2016,10,24,17,15,0.0,0.5,2.9,15.5,0.5,0.43,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,13.5,10.0,8.23,0.0
2016,10,25,7,0,0.0,20.0,2.5,14.0,20.0,16.5,7.29
2016,10,25,7,15,0.0,34.5,2.7,14.0,34.5,28.64,18.34
2016,10,25,7,30,0.0,49.0,2.9,14.0,49.0,41.59,29.74
2016,10,25,7,45,0.0,64.0,3.1,14.5,64.0,55.03,41.38
2016,10,25,8,0,0.0,79.0,3.3,15.0,79.0,68.49,52.87
2016,10,25,8,15,0.0,93.5,3.45,15.5,93.5,81.51,63.79
2016,10,25,8,30,0.0,108.0,3.6,16.0,108.0,94.62,74.6
2016,10,25,8,45,0.0,78.5,3.75,17.0,78.5,65.44,49.7
2016,10,25,9,0,0.0,49.0,3.9,18.0,49.0,40.54,28.54
2016,10,25,9,15,0.0,74.5,3.95,18.5,74.5,61.81,46.16
2016,10,25,9,30,0.0,100.0,4.0,19.0,100.0,84.21,64.47
2016,10,25,9,45,0.0,79.5,4.1,19.5,79.5,66.02,49.2
2016,10,25,10,0,0.0,59.0,4.2,20.0,59.0,48.93,34.93
2016,10,25,10,15,0.0,79.0,4.15,20.0,79.0,65.64,48.62
2016,10,25,10,30,0.0,99.0,4.1,20.0,99.0,82.79,62.57
2016,10,25,10,45,6.5,158.0,4.1,20.5,162.5,143.78,112.04
2016,10,25,11,0,13.0,217.0,4.1,21.0,226.0,208.58,163.54
2016,10,25,11,15,64.0,257.5,4.05,21.0,298.5,323.68,255.6
2016,10,25,11,30,115.0,298.0,4.0,21.0,371.0,423.61,333.59
2016,10,25,11,45,59.5,242.0,4.0,21.0,280.0,301.56,237.59
2016,10,25,12,0,4.0,186.0,4.0,21.0,189.0,168.18,130.6
2016,10,25,12,15,16.0,216.5,3.95,21.0,227.0,210.85,165.25
2016,10,25,12,30,28.0,247.0,3.9,21.0,265.0,254.56,200.14
2016,10,25,12,45,14.0,201.5,3.85,21.5,210.5,193.88,151.45
2016,10,25,13,0,0.0,156.0,3.8,22.0,156.0,135.59,104.38
2016,10,25,13,15,0.0,102.5,3.7,22.0,102.5,85.95,64.59
2016,10,25,13,30,0.0,49.0,3.6,22.0,49.0,40.61,27.76
2016,10,25,13,45,62.5,141.0,3.55,22.0,173.5,188.54,150.14
2016,10,25,14,0,125.0,233.0,3.5,22.0,298.0,362.56,288.26
2016,10,25,14,15,124.5,217.0,3.4,22.0,278.0,339.6,270.26
2016,10,25,14,30,124.0,201.0,3.3,22.0,258.0,316.48,252.65
2016,10,25,14,45,434.5,134.0,3.25,22.0,308.5,495.5,398.6
2016,10,25,15,0,745.0,67.0,3.2,22.0,359.0,617.42,494.41
2016,10,25,15,15,713.0,63.5,3.0,21.5,316.0,555.05,445.55
2016,10,25,15,30,681.0,60.0,2.8,21.0,273.0,493.89,397.11
2016,10,25,15,45,633.5,55.0,2.6,21.0,228.0,424.24,339.7
2016,10,25,16,0,586.0,50.0,2.4,21.0,183.0,361.06,285.65
2016,10,25,16,15,509.5,43.0,2.1,20.0,138.5,285.0,221.0
2016,10,25,16,30,433.0,36.0,1.8,19.0,94.0,217.22,161.46
2016,10,25,16,45,216.5,28.5,1.5,18.5,57.5,112.85,70.53
2016,10,25,17,0,0.0,21.0,1.2,18.0,21.0,17.92,0.0
2016,10,25,17,15,0.0,10.5,1.2,17.5,10.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,198.0,13.5,1.25,12.5,32.5,74.21,0.0
2016,10,26,7,0,396.0,27.0,1.3,13.0,65.0,174.48,119.65
2016,10,26,7,15,491.0,34.5,1.5,13.5,109.0,241.04,185.09
2016,10,26,7,30,586.0,42.0,1.7,14.0,153.0,322.02,256.63
2016,10,26,7,45,644.0,47.0,1.9,15.0,200.0,391.96,317.49
2016,10,26,8,0,702.0,52.0,2.1,16.0,247.0,467.01,380.21
2016,10,26,8,15,738.5,56.0,2.2,16.5,292.0,532.52,433.6
2016,10,26,8,30,775.0,60.0,2.3,17.0,337.0,599.93,486.48
2016,10,26,8,45,800.5,62.5,2.4,18.0,379.0,659.21,529.52
2016,10,26,9,0,826.0,65.0,2.5,19.0,421.0,718.48,570.16
2016,10,26,9,15,843.5,67.0,2.6,19.5,458.0,762.93,600.17
2016,10,26,9,30,861.0,69.0,2.7,20.0,495.0,812.83,633.69
2016,10,26,9,45,875.0,70.0,2.8,21.0,526.5,856.76,661.17
2016,10,26,10,0,889.0,71.0,2.9,22.0,558.0,898.48,686.7
2016,10,26,10,15,898.0,72.0,2.95,22.5,582.5,933.08,707.99
2016,10,26,10,30,907.0,73.0,3.0,23.0,607.0,964.68,727.17
2016,10,26,10,45,910.5,75.0,3.15,23.5,624.0,989.0,742.2
2016,10,26,11,0,914.0,77.0,3.3,24.0,641.0,1009.76,754.94
2016,10,26,11,15,917.5,77.5,3.35,24.0,651.0,1024.96,764.78
2016,10,26,11,30,921.0,78.0,3.4,24.0,661.0,1036.4,772.32
2016,10,26,11,45,920.0,79.0,3.5,24.5,662.5,1040.09,773.79
2016,10,26,12,0,919.0,80.0,3.6,25.0,664.0,1039.88,772.9
2016,10,26,12,15,918.0,80.0,3.65,25.0,658.5,1034.55,769.94
2016,10,26,12,30,917.0,80.0,3.7,25.0,653.0,1025.38,764.62
2016,10,26,12,45,910.5,80.5,3.8,25.0,638.5,1007.62,754.05
2016,10,26,13,0,904.0,81.0,3.9,25.0,624.0,986.31,741.2
2016,10,26,13,15,897.0,80.0,3.9,25.0,603.0,959.26,723.87
2016,10,26,13,30,890.0,79.0,3.9,25.0,582.0,929.0,704.37
2016,10,26,13,45,878.5,77.5,3.95,25.0,553.0,891.06,679.78
2016,10,26,14,0,867.0,76.0,4.0,25.0,524.0,850.56,653.21
2016,10,26,14,15,851.0,74.0,3.95,24.5,489.0,811.46,628.13
2016,10,26,14,30,835.0,72.0,3.9,24.0,454.0,761.95,595.15
2016,10,26,14,45,812.5,69.5,3.85,24.0,413.5,705.54,555.44
2016,10,26,15,0,790.0,67.0,3.8,24.0,373.0,648.57,514.58
2016,10,26,15,15,757.5,63.0,3.6,23.0,328.0,583.13,465.95
2016,10,26,15,30,725.0,59.0,3.4,22.0,283.0,518.87,416.13
2016,10,26,15,45,676.0,54.5,3.25,21.5,236.0,446.64,357.44
2016,10,26,16,0,627.0,50.0,3.1,21.0,189.0,378.09,299.54
2016,10,26,16,15,547.5,43.0,2.7,20.0,143.0,301.41,233.79
2016,10,26,16,30,468.0,36.0,2.3,19.0,97.0,230.27,170.81
2016,10,26,16,45,324.0,25.0,1.9,18.0,58.5,142.97,86.25
2016,10,26,17,0,180.0,14.0,1.5,17.0,20.0,55.99,0.0
2016,10,26,17,15,90.0,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,13.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,2.2,14.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,2.4,14.5,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,2.8,15.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,3.0,16.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,4.5,3.0,16.5,4.5,3.7,0.0
2016,10,27,8,30,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,10,27,8,45,33.0,91.0,3.0,18.0,105.5,106.81,85.13
2016,10,27,9,0,66.0,177.0,3.0,19.0,206.0,228.0,184.24
2016,10,27,9,15,33.0,152.0,3.0,19.5,166.5,173.46,138.42
2016,10,27,9,30,0.0,127.0,3.0,20.0,127.0,109.83,85.11
2016,10,27,9,45,0.0,145.0,3.05,20.5,145.5,126.74,98.58
2016,10,27,10,0,0.0,163.0,3.1,21.0,164.0,143.89,112.0
2016,10,27,10,15,4.5,179.0,3.05,21.0,182.0,163.44,127.64
2016,10,27,10,30,9.0,195.0,3.0,21.0,200.0,183.41,143.53
2016,10,27,10,45,4.5,150.0,2.95,21.0,152.5,134.4,104.02
2016,10,27,11,0,0.0,105.0,2.9,21.0,105.0,88.14,66.48
2016,10,27,11,15,3.5,151.0,3.05,21.0,153.5,134.19,103.78
2016,10,27,11,30,7.0,197.0,3.2,21.0,202.0,182.57,142.43
2016,10,27,11,45,7.0,197.0,3.35,21.0,202.0,182.52,142.3
2016,10,27,12,0,7.0,197.0,3.5,21.0,202.0,182.53,142.34
2016,10,27,12,15,11.0,209.0,3.55,20.5,216.0,198.74,155.73
2016,10,27,12,30,15.0,221.0,3.6,20.0,230.0,215.18,169.31
2016,10,27,12,45,7.5,156.0,3.7,19.5,160.5,143.03,111.71
2016,10,27,13,0,0.0,91.0,3.8,19.0,91.0,75.7,56.93
2016,10,27,13,15,1.0,130.5,3.7,18.5,131.0,112.75,87.61
2016,10,27,13,30,2.0,170.0,3.6,18.0,171.0,152.26,120.15
2016,10,27,13,45,1.0,118.5,3.55,18.0,119.0,101.92,79.09
2016,10,27,14,0,0.0,67.0,3.5,18.0,67.0,55.57,40.87
2016,10,27,14,15,0.0,101.5,3.35,18.0,101.5,85.79,66.12
2016,10,27,14,30,0.0,136.0,3.2,18.0,136.0,119.75,94.35
2016,10,27,14,45,0.0,108.0,3.1,18.0,108.0,93.04,72.41
2016,10,27,15,0,0.0,80.0,3.0,18.0,80.0,67.05,50.9
2016,10,27,15,15,0.0,70.0,2.75,18.0,70.0,58.28,43.64
2016,10,27,15,30,0.0,60.0,2.5,18.0,60.0,49.7,36.45
2016,10,27,15,45,0.0,49.5,2.25,18.0,49.5,40.95,29.04
2016,10,27,16,0,0.0,39.0,2.0,18.0,39.0,32.22,21.54
2016,10,27,16,15,0.0,29.0,1.7,17.5,29.0,23.93,14.38
2016,10,27,16,30,0.0,19.0,1.4,17.0,19.0,15.65,7.15
2016,10,27,16,45,0.0,11.0,1.1,17.0,11.0,9.04,0.38
2016,10,27,17,0,0.0,3.0,0.8,17.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.8,16.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,14.0,3.0,2.56,0.0
2016,10,28,7,0,0.0,6.0,0.6,14.0,6.0,4.92,0.0
2016,10,28,7,15,0.0,11.5,0.7,14.0,11.5,9.45,2.24
2016,10,28,7,30,0.0,17.0,0.8,14.0,17.0,13.98,6.27
2016,10,28,7,45,0.0,22.5,0.9,14.5,22.5,18.53,10.26
2016,10,28,8,0,0.0,28.0,1.0,15.0,28.0,23.08,14.2
2016,10,28,8,15,0.0,34.0,1.1,15.0,34.0,28.06,18.48
2016,10,28,8,30,0.0,40.0,1.2,15.0,40.0,33.04,22.72
2016,10,28,8,45,23.0,105.0,1.35,15.5,115.0,114.71,92.15
2016,10,28,9,0,46.0,170.0,1.5,16.0,190.0,205.21,166.58
2016,10,28,9,15,173.5,185.0,1.6,16.0,268.5,339.14,276.79
2016,10,28,9,30,301.0,200.0,1.7,16.0,347.0,485.91,392.46
2016,10,28,9,45,150.5,123.0,1.8,16.5,196.5,274.73,223.96
2016,10,28,10,0,0.0,46.0,1.9,17.0,46.0,38.1,26.25
2016,10,28,10,15,4.0,119.0,1.95,17.0,121.5,104.97,81.97
2016,10,28,10,30,8.0,192.0,2.0,17.0,197.0,179.68,142.62
2016,10,28,10,45,4.0,169.5,2.05,17.5,172.0,152.98,120.35
2016,10,28,11,0,0.0,147.0,2.1,18.0,147.0,127.1,98.98
2016,10,28,11,15,6.5,181.5,2.2,18.5,185.5,166.94,131.17
2016,10,28,11,30,13.0,216.0,2.3,19.0,224.0,208.17,163.89
2016,10,28,11,45,415.5,163.0,2.45,19.5,423.5,637.38,504.25
2016,10,28,12,0,818.0,110.0,2.6,20.0,623.0,985.86,747.48
2016,10,28,12,15,452.0,195.0,2.7,20.0,478.5,709.77,550.92
2016,10,28,12,30,86.0,280.0,2.8,20.0,334.0,374.51,293.77
2016,10,28,12,45,86.0,273.5,2.95,20.0,326.0,366.23,289.22
2016,10,28,13,0,86.0,267.0,3.1,20.0,318.0,357.84,283.24
2016,10,28,13,15,97.0,259.0,3.15,20.0,315.0,357.96,284.16
2016,10,28,13,30,108.0,251.0,3.2,20.0,312.0,357.46,284.6
2016,10,28,13,45,213.0,229.5,3.3,20.0,341.0,441.87,353.65
2016,10,28,14,0,318.0,208.0,3.4,20.0,370.0,518.23,414.95
2016,10,28,14,15,159.0,142.0,3.4,20.0,223.0,281.41,228.13
2016,10,28,14,30,0.0,76.0,3.4,20.0,76.0,63.06,46.83
2016,10,28,14,45,41.5,116.0,3.45,20.0,132.0,140.27,112.12
2016,10,28,15,0,83.0,156.0,3.5,20.0,188.0,215.41,174.23
2016,10,28,15,15,76.5,138.0,3.3,19.5,164.5,188.82,152.57
2016,10,28,15,30,70.0,120.0,3.1,19.0,141.0,162.93,131.3
2016,10,28,15,45,62.0,100.5,2.95,18.5,117.0,135.1,107.98
2016,10,28,16,0,54.0,81.0,2.8,18.0,93.0,108.14,84.94
2016,10,28,16,15,39.5,61.5,2.4,17.0,69.0,79.23,60.09
2016,10,28,16,30,25.0,42.0,2.0,16.0,45.0,51.71,36.14
2016,10,28,16,45,12.5,25.0,1.65,15.5,26.5,28.44,11.94
2016,10,28,17,0,0.0,8.0,1.3,15.0,8.0,6.83,0.0
2016,10,28,17,15,0.0,4.0,1.25,14.5,4.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,114.5,15.0,1.8,13.5,25.0,42.62,0.0
2016,10,29,7,0,229.0,30.0,2.0,14.0,50.0,123.22,78.32
2016,10,29,7,15,331.5,42.0,2.2,14.0,90.5,191.9,146.98
2016,10,29,7,30,434.0,54.0,2.4,14.0,131.0,271.64,217.36
2016,10,29,7,45,508.0,60.5,2.65,14.5,176.5,343.11,280.07
2016,10,29,8,0,582.0,67.0,2.9,15.0,222.0,421.58,346.95
2016,10,29,8,15,625.5,72.5,3.05,15.5,266.0,487.02,401.36
2016,10,29,8,30,669.0,78.0,3.2,16.0,310.0,555.33,456.28
2016,10,29,8,45,708.0,79.5,3.35,16.5,352.5,618.11,505.34
2016,10,29,9,0,747.0,81.0,3.5,17.0,395.0,678.6,549.91
2016,10,29,9,15,482.5,145.0,3.6,17.5,354.5,571.57,463.97
2016,10,29,9,30,218.0,209.0,3.7,18.0,314.0,411.1,333.2
2016,10,29,9,45,297.5,210.0,3.85,18.5,363.5,505.92,408.36
2016,10,29,10,0,377.0,211.0,4.0,19.0,413.0,588.05,471.41
2016,10,29,10,15,376.0,223.0,4.0,19.0,432.0,612.15,488.38
