Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,375.0,235.0,4.0,19.0,451.0,634.8,504.46
2016,10,29,10,45,625.5,161.5,4.0,19.5,534.0,831.71,651.82
2016,10,29,11,0,876.0,88.0,4.0,20.0,617.0,985.01,756.67
2016,10,29,11,15,879.5,88.5,3.95,20.0,626.5,999.65,764.72
2016,10,29,11,30,883.0,89.0,3.9,20.0,636.0,1010.71,771.54
2016,10,29,11,45,889.5,87.0,3.85,20.5,639.0,1018.04,774.49
2016,10,29,12,0,896.0,85.0,3.8,21.0,642.0,1021.64,775.06
2016,10,29,12,15,894.5,84.5,3.7,21.0,635.5,1015.27,770.19
2016,10,29,12,30,893.0,84.0,3.6,21.0,629.0,1005.17,763.04
2016,10,29,12,45,890.0,82.5,3.55,21.0,615.5,988.68,752.07
2016,10,29,13,0,887.0,81.0,3.5,21.0,602.0,968.65,738.86
2016,10,29,13,15,879.5,80.0,3.4,21.0,580.5,941.54,720.54
2016,10,29,13,30,872.0,79.0,3.3,21.0,559.0,911.33,700.17
2016,10,29,13,45,861.5,77.0,3.25,21.0,531.0,874.26,675.33
2016,10,29,14,0,851.0,75.0,3.2,21.0,503.0,843.32,654.73
2016,10,29,14,15,834.0,73.0,3.1,21.0,468.0,795.44,621.57
2016,10,29,14,30,817.0,71.0,3.0,21.0,433.0,745.96,586.98
2016,10,29,14,45,793.5,68.0,2.9,21.0,393.0,689.13,546.48
2016,10,29,15,0,770.0,65.0,2.8,21.0,353.0,631.9,504.95
2016,10,29,15,15,736.0,61.5,2.55,20.5,309.0,567.24,455.29
2016,10,29,15,30,702.0,58.0,2.3,20.0,265.0,503.91,404.87
2016,10,29,15,45,648.5,53.0,2.1,19.5,219.0,430.09,344.64
2016,10,29,16,0,595.0,48.0,1.9,19.0,173.0,363.76,288.21
2016,10,29,16,15,510.5,40.5,1.7,18.0,128.5,283.45,219.75
2016,10,29,16,30,426.0,33.0,1.5,17.0,84.0,212.41,156.34
2016,10,29,16,45,273.0,22.0,1.3,16.5,49.0,122.08,58.4
2016,10,29,17,0,120.0,11.0,1.1,16.0,14.0,38.9,0.0
2016,10,29,17,15,60.0,5.5,1.1,15.5,7.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,121.0,14.5,3.35,12.5,24.0,43.97,0.0
2016,10,30,7,0,242.0,29.0,3.6,13.0,48.0,125.8,77.15
2016,10,30,7,15,348.5,39.5,3.75,13.5,88.5,196.39,150.59
2016,10,30,7,30,455.0,50.0,3.9,14.0,129.0,277.32,222.46
2016,10,30,7,45,513.0,58.5,4.05,14.5,173.0,343.78,281.71
2016,10,30,8,0,571.0,67.0,4.2,15.0,217.0,415.74,343.91
2016,10,30,8,15,615.0,72.5,4.4,15.0,260.5,480.87,399.72
2016,10,30,8,30,659.0,78.0,4.6,15.0,304.0,548.95,456.45
2016,10,30,8,45,472.5,121.5,4.85,15.5,294.0,493.22,409.88
2016,10,30,9,0,286.0,165.0,5.1,16.0,284.0,410.09,339.81
2016,10,30,9,15,143.0,124.5,5.25,16.0,184.0,244.99,203.3
2016,10,30,9,30,0.0,84.0,5.4,16.0,84.0,69.81,53.23
2016,10,30,9,45,10.0,141.0,5.6,16.5,146.5,131.99,105.24
2016,10,30,10,0,20.0,198.0,5.8,17.0,209.0,198.68,159.89
2016,10,30,10,15,10.0,104.5,5.85,17.0,110.0,97.25,75.95
2016,10,30,10,30,0.0,11.0,5.9,17.0,11.0,9.09,1.97
2016,10,30,10,45,0.0,50.0,5.95,17.5,50.0,41.46,28.99
2016,10,30,11,0,0.0,89.0,6.0,18.0,89.0,74.02,55.86
2016,10,30,11,15,112.0,187.0,5.95,18.0,256.0,313.06,254.6
2016,10,30,11,30,224.0,285.0,5.9,18.0,423.0,542.99,437.06
2016,10,30,11,45,306.0,269.0,5.9,18.5,458.0,629.4,503.94
2016,10,30,12,0,388.0,253.0,5.9,19.0,493.0,692.77,553.07
2016,10,30,12,15,373.0,254.0,5.85,19.0,482.5,677.01,540.5
2016,10,30,12,30,358.0,255.0,5.8,19.0,472.0,659.83,527.24
2016,10,30,12,45,179.0,140.5,5.75,19.0,249.0,342.2,278.62
2016,10,30,13,0,0.0,26.0,5.7,19.0,26.0,21.52,12.21
2016,10,30,13,15,8.5,113.0,5.55,18.5,117.5,103.73,80.79
2016,10,30,13,30,17.0,200.0,5.4,18.0,209.0,197.66,158.11
2016,10,30,13,45,17.0,191.5,5.3,18.0,200.0,189.36,151.48
2016,10,30,14,0,17.0,183.0,5.2,18.0,191.0,181.17,145.07
2016,10,30,14,15,235.0,165.5,5.05,18.0,269.0,388.62,319.65
2016,10,30,14,30,453.0,148.0,4.9,18.0,347.0,546.77,448.22
2016,10,30,14,45,584.0,112.5,4.75,18.0,344.5,589.16,482.67
2016,10,30,15,0,715.0,77.0,4.6,18.0,342.0,611.27,500.77
2016,10,30,15,15,676.5,72.5,4.3,17.5,298.5,545.01,447.42
2016,10,30,15,30,638.0,68.0,4.0,17.0,255.0,480.74,394.74
2016,10,30,15,45,581.0,62.0,3.75,16.5,209.5,407.17,333.06
2016,10,30,16,0,524.0,56.0,3.5,16.0,164.0,338.44,273.47
2016,10,30,16,15,431.0,47.0,3.15,15.5,120.5,256.59,202.04
2016,10,30,16,30,338.0,38.0,2.8,15.0,77.0,184.82,137.14
2016,10,30,16,45,169.0,25.0,2.45,14.5,44.5,91.74,37.53
2016,10,30,17,0,0.0,12.0,2.1,14.0,12.0,10.24,0.0
2016,10,30,17,15,0.0,6.0,2.05,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,130.0,14.0,0.95,9.5,24.0,45.99,0.0
2016,10,31,7,0,260.0,28.0,0.9,10.0,48.0,129.97,76.27
2016,10,31,7,15,373.0,38.0,1.1,10.5,89.5,204.61,157.07
2016,10,31,7,30,486.0,48.0,1.3,11.0,131.0,289.24,232.02
2016,10,31,7,45,560.0,54.0,1.5,12.0,177.0,362.6,296.09
2016,10,31,8,0,634.0,60.0,1.7,13.0,223.0,442.98,363.8
2016,10,31,8,15,677.0,64.5,1.75,13.5,268.0,509.31,418.31
2016,10,31,8,30,720.0,69.0,1.8,14.0,313.0,574.95,470.35
2016,10,31,8,45,755.0,71.0,1.85,14.5,355.5,637.83,518.04
2016,10,31,9,0,790.0,73.0,1.9,15.0,398.0,701.53,563.32
2016,10,31,9,15,810.0,75.5,1.9,15.0,435.0,754.41,600.24
2016,10,31,9,30,830.0,78.0,1.9,15.0,472.0,806.16,635.72
2016,10,31,9,45,750.5,101.0,1.95,15.5,474.5,799.8,628.66
2016,10,31,10,0,671.0,124.0,2.0,16.0,477.0,781.0,613.44
2016,10,31,10,15,418.5,192.0,2.0,16.0,415.5,636.15,504.48
2016,10,31,10,30,166.0,260.0,2.0,16.0,354.0,446.98,356.25
2016,10,31,10,45,145.5,268.0,2.0,16.5,352.0,439.63,350.04
2016,10,31,11,0,125.0,276.0,2.0,17.0,350.0,431.11,341.89
2016,10,31,11,15,76.5,258.0,2.05,17.0,303.5,340.51,270.87
2016,10,31,11,30,28.0,240.0,2.1,17.0,257.0,249.47,198.1
2016,10,31,11,45,461.5,164.0,2.2,17.5,447.0,685.23,543.14
2016,10,31,12,0,895.0,88.0,2.3,18.0,637.0,1023.48,775.8
2016,10,31,12,15,693.0,151.5,2.4,18.0,573.5,911.62,697.53
2016,10,31,12,30,491.0,215.0,2.5,18.0,510.0,767.19,596.46
2016,10,31,12,45,478.0,215.5,2.65,18.0,497.5,747.8,584.78
2016,10,31,13,0,465.0,216.0,2.8,18.0,485.0,726.59,570.59
2016,10,31,13,15,657.5,151.5,2.9,18.0,516.5,832.65,651.14
2016,10,31,13,30,850.0,87.0,3.0,18.0,548.0,910.29,706.78
2016,10,31,13,45,838.5,84.5,3.1,18.0,519.5,871.83,680.82
2016,10,31,14,0,827.0,82.0,3.2,18.0,491.0,830.92,653.78
2016,10,31,14,15,595.5,122.5,3.25,18.0,406.0,662.09,531.41
2016,10,31,14,30,364.0,163.0,3.3,18.0,321.0,477.82,388.47
2016,10,31,14,45,264.0,157.0,3.35,18.0,266.0,381.72,312.22
2016,10,31,15,0,164.0,151.0,3.4,18.0,211.0,280.38,229.57
2016,10,31,15,15,415.0,106.5,3.3,17.5,232.5,409.16,337.16
2016,10,31,15,30,666.0,62.0,3.2,17.0,254.0,490.37,401.75
2016,10,31,15,45,609.5,56.5,3.1,16.5,208.5,416.43,339.49
2016,10,31,16,0,553.0,51.0,3.0,16.0,163.0,347.28,279.78
2016,10,31,16,15,461.0,42.5,2.7,15.0,119.0,265.02,208.35
2016,10,31,16,30,369.0,34.0,2.4,14.0,75.0,192.9,142.53
2016,10,31,16,45,184.5,17.0,2.1,13.5,37.5,88.31,28.19
2016,10,31,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,128.5,13.0,1.1,10.5,22.5,44.81,0.0
2016,11,1,7,0,257.0,26.0,1.1,11.0,45.0,126.62,68.71
2016,11,1,7,15,371.5,36.0,1.3,11.5,86.0,202.37,154.27
2016,11,1,7,30,486.0,46.0,1.5,12.0,127.0,287.42,229.73
2016,11,1,7,45,558.5,52.0,1.7,12.5,172.5,359.85,293.64
2016,11,1,8,0,631.0,58.0,1.9,13.0,218.0,439.18,361.36
2016,11,1,8,15,675.0,62.5,1.9,13.0,263.0,505.83,417.01
2016,11,1,8,30,719.0,67.0,1.9,13.0,308.0,572.06,470.5
2016,11,1,8,45,374.5,112.0,1.95,13.5,239.0,413.61,342.29
2016,11,1,9,0,30.0,157.0,2.0,14.0,170.0,180.02,146.25
2016,11,1,9,15,429.0,117.0,2.0,14.5,318.5,496.85,410.13
2016,11,1,9,30,828.0,77.0,2.0,15.0,467.0,803.07,637.24
2016,11,1,9,45,543.5,151.5,2.0,15.5,414.0,670.49,534.97
2016,11,1,10,0,259.0,226.0,2.0,16.0,361.0,501.46,401.24
2016,11,1,10,15,293.0,231.5,2.0,16.0,391.0,546.77,436.95
2016,11,1,10,30,327.0,237.0,2.0,16.0,421.0,592.79,471.28
2016,11,1,10,45,612.0,160.5,2.0,16.5,517.5,816.93,637.54
2016,11,1,11,0,897.0,84.0,2.0,17.0,614.0,999.54,758.87
2016,11,1,11,15,900.5,84.0,2.0,17.0,623.5,1013.73,765.67
2016,11,1,11,30,904.0,84.0,2.0,17.0,633.0,1024.28,772.18
2016,11,1,11,45,904.0,84.5,2.05,17.5,634.0,1028.19,773.7
2016,11,1,12,0,904.0,85.0,2.1,18.0,635.0,1028.32,772.95
2016,11,1,12,15,902.0,84.5,2.1,18.0,629.0,1021.41,768.58
2016,11,1,12,30,900.0,84.0,2.1,18.0,623.0,1010.77,761.97
2016,11,1,12,45,892.0,84.5,2.15,18.0,608.0,991.84,750.61
2016,11,1,13,0,884.0,85.0,2.2,18.0,593.0,969.51,737.08
2016,11,1,13,15,875.5,84.0,2.15,18.0,571.0,941.6,718.72
2016,11,1,13,30,867.0,83.0,2.1,18.0,549.0,920.54,705.12
2016,11,1,13,45,853.5,81.0,2.1,18.0,520.0,880.5,678.9
2016,11,1,14,0,840.0,79.0,2.1,18.0,491.0,838.1,650.94
2016,11,1,14,15,822.0,77.0,2.05,17.5,456.0,789.88,619.25
2016,11,1,14,30,804.0,75.0,2.0,17.0,421.0,740.14,585.91
2016,11,1,14,45,777.0,72.0,1.95,17.0,381.0,681.35,544.14
2016,11,1,15,0,750.0,69.0,1.9,17.0,341.0,622.47,501.35
2016,11,1,15,15,712.5,65.0,1.8,16.5,297.0,555.96,450.29
2016,11,1,15,30,675.0,61.0,1.7,16.0,253.0,494.64,401.31
2016,11,1,15,45,616.5,55.5,1.6,16.0,207.0,419.22,338.77
2016,11,1,16,0,558.0,50.0,1.5,16.0,161.0,348.8,278.29
2016,11,1,16,15,465.0,41.5,1.4,15.0,117.0,265.9,207.35
2016,11,1,16,30,372.0,33.0,1.3,14.0,73.0,193.27,141.15
2016,11,1,16,45,186.0,16.5,1.2,13.5,36.5,87.73,18.3
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,12.5,0.9,8.0,21.5,45.38,0.0
2016,11,2,7,0,264.0,25.0,0.9,8.0,43.0,127.24,63.12
2016,11,2,7,15,379.0,35.0,1.1,8.5,84.0,204.48,156.74
2016,11,2,7,30,494.0,45.0,1.3,9.0,125.0,290.11,233.77
2016,11,2,7,45,560.5,52.0,1.55,10.0,170.5,361.04,296.74
2016,11,2,8,0,627.0,59.0,1.8,11.0,216.0,438.3,362.86
2016,11,2,8,15,671.0,64.0,1.9,11.5,261.0,505.35,418.84
2016,11,2,8,30,715.0,69.0,2.0,12.0,306.0,575.26,475.03
2016,11,2,8,45,747.5,72.5,2.15,13.0,348.0,634.08,519.96
2016,11,2,9,0,780.0,76.0,2.3,14.0,390.0,697.29,565.15
2016,11,2,9,15,801.0,78.5,2.3,14.5,427.0,750.53,601.86
2016,11,2,9,30,822.0,81.0,2.3,15.0,464.0,802.72,637.01
2016,11,2,9,45,850.5,78.5,2.35,16.0,497.5,853.86,669.82
2016,11,2,10,0,879.0,76.0,2.4,17.0,531.0,894.18,694.37
2016,11,2,10,15,888.5,77.0,2.3,17.0,555.5,928.61,715.82
2016,11,2,10,30,898.0,78.0,2.2,17.0,580.0,960.14,735.04
2016,11,2,10,45,905.5,78.5,2.15,17.5,597.0,985.99,749.4
2016,11,2,11,0,913.0,79.0,2.1,18.0,614.0,1008.49,761.47
2016,11,2,11,15,916.0,79.5,2.0,18.5,623.5,1022.99,767.6
2016,11,2,11,30,919.0,80.0,1.9,19.0,633.0,1033.76,771.37
2016,11,2,11,45,920.0,80.0,1.8,19.5,634.5,1038.11,771.02
2016,11,2,12,0,921.0,80.0,1.7,20.0,636.0,1038.61,768.36
2016,11,2,12,15,918.5,79.5,1.55,20.0,629.5,1031.12,761.36
2016,11,2,12,30,916.0,79.0,1.4,20.0,623.0,1019.86,752.09
2016,11,2,12,45,911.5,78.0,1.3,20.5,608.5,1002.28,738.33
2016,11,2,13,0,907.0,77.0,1.2,21.0,594.0,981.14,722.51
2016,11,2,13,15,898.5,76.0,1.1,21.0,572.0,952.79,703.57
2016,11,2,13,30,890.0,75.0,1.0,21.0,550.0,921.33,682.71
2016,11,2,13,45,878.0,73.5,0.9,21.0,521.5,883.22,657.5
2016,11,2,14,0,866.0,72.0,0.8,21.0,493.0,842.62,630.6
2016,11,2,14,15,849.0,70.0,0.8,21.0,458.0,803.05,605.86
2016,11,2,14,30,832.0,68.0,0.8,21.0,423.0,753.23,573.66
2016,11,2,14,45,806.5,65.0,0.85,21.0,382.5,694.54,535.3
2016,11,2,15,0,781.0,62.0,0.9,21.0,342.0,635.61,495.6
2016,11,2,15,15,745.5,58.5,0.85,20.0,298.0,569.74,448.43
2016,11,2,15,30,710.0,55.0,0.8,19.0,254.0,505.33,399.89
2016,11,2,15,45,654.0,50.0,0.8,18.5,207.5,430.01,340.35
2016,11,2,16,0,598.0,45.0,0.8,18.0,161.0,359.14,281.68
2016,11,2,16,15,508.0,37.0,0.85,17.0,117.0,279.53,214.63
2016,11,2,16,30,418.0,29.0,0.9,16.0,73.0,206.51,147.77
2016,11,2,16,45,209.0,14.5,1.0,15.0,36.5,91.92,6.45
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,145.5,11.0,0.95,8.5,21.0,47.72,0.0
2016,11,3,7,0,291.0,22.0,0.9,9.0,42.0,132.65,56.55
2016,11,3,7,15,407.0,31.5,1.1,9.5,83.5,211.9,160.82
2016,11,3,7,30,523.0,41.0,1.3,10.0,125.0,298.8,239.35
2016,11,3,7,45,591.5,47.5,1.5,11.0,171.0,371.47,303.62
2016,11,3,8,0,660.0,54.0,1.7,12.0,217.0,447.26,368.36
2016,11,3,8,15,703.0,58.5,1.7,12.5,262.0,514.92,424.22
2016,11,3,8,30,746.0,63.0,1.7,13.0,307.0,585.09,479.71
2016,11,3,8,45,776.0,66.0,1.75,14.0,349.0,646.47,525.07
2016,11,3,9,0,806.0,69.0,1.8,15.0,391.0,708.26,567.87
2016,11,3,9,15,826.5,71.5,1.8,15.5,428.0,761.96,604.18
2016,11,3,9,30,847.0,74.0,1.8,16.0,465.0,814.54,638.85
2016,11,3,9,45,864.5,74.5,1.8,16.5,497.0,860.55,668.16
2016,11,3,10,0,882.0,75.0,1.8,17.0,529.0,895.2,689.17
2016,11,3,10,15,891.5,76.5,1.7,17.5,553.0,930.31,709.1
2016,11,3,10,30,901.0,78.0,1.6,18.0,577.0,962.51,726.63
2016,11,3,10,45,907.5,78.5,1.55,19.0,594.5,987.42,738.39
2016,11,3,11,0,914.0,79.0,1.5,20.0,612.0,1008.94,747.86
2016,11,3,11,15,917.0,79.5,1.4,20.0,621.0,1023.44,754.8
2016,11,3,11,30,920.0,80.0,1.3,20.0,630.0,1034.22,759.42
2016,11,3,11,45,920.0,80.5,1.2,20.5,631.5,1038.19,758.34
2016,11,3,12,0,920.0,81.0,1.1,21.0,633.0,1038.33,754.99
2016,11,3,12,15,917.5,80.5,1.0,21.0,626.0,1030.86,748.45
2016,11,3,12,30,915.0,80.0,0.9,21.0,619.0,1019.62,739.75
2016,11,3,12,45,907.5,80.0,0.8,21.5,604.5,1000.42,724.83
2016,11,3,13,0,900.0,80.0,0.7,22.0,590.0,977.76,708.02
2016,11,3,13,15,891.5,79.0,0.65,22.0,568.0,949.6,690.32
2016,11,3,13,30,883.0,78.0,0.6,22.0,546.0,918.36,670.75
2016,11,3,13,45,869.0,77.0,0.55,22.0,516.5,888.59,652.14
2016,11,3,14,0,855.0,76.0,0.5,22.0,487.0,846.66,625.52
2016,11,3,14,15,837.0,73.5,0.5,22.0,452.0,797.43,594.84
2016,11,3,14,30,819.0,71.0,0.5,22.0,417.0,746.67,562.61
2016,11,3,14,45,791.5,68.5,0.55,22.0,376.5,687.67,524.66
2016,11,3,15,0,764.0,66.0,0.6,22.0,336.0,628.58,485.45
2016,11,3,15,15,726.5,62.0,0.6,21.0,292.0,561.59,438.27
2016,11,3,15,30,689.0,58.0,0.6,20.0,248.0,496.26,389.94
2016,11,3,15,45,630.5,52.5,0.65,19.5,202.0,423.63,333.15
2016,11,3,16,0,572.0,47.0,0.7,19.0,156.0,352.68,275.06
2016,11,3,16,15,477.5,39.0,0.8,18.0,112.5,269.09,205.53
2016,11,3,16,30,383.0,31.0,0.9,17.0,69.0,195.93,138.37
2016,11,3,16,45,191.5,15.5,1.0,16.5,34.5,87.42,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,124.0,11.5,1.05,10.5,19.0,42.54,0.0
2016,11,4,7,0,248.0,23.0,1.0,11.0,38.0,118.71,39.48
2016,11,4,7,15,368.0,33.5,1.15,11.5,79.0,199.14,149.22
2016,11,4,7,30,488.0,44.0,1.3,12.0,120.0,286.67,227.82
2016,11,4,7,45,560.0,50.5,1.45,13.0,165.5,359.36,291.5
2016,11,4,8,0,632.0,57.0,1.6,14.0,211.0,438.9,358.52
2016,11,4,8,15,677.0,62.0,1.45,14.5,256.0,506.65,413.3
2016,11,4,8,30,722.0,67.0,1.3,15.0,301.0,573.66,464.91
2016,11,4,8,45,753.0,70.5,1.2,15.5,342.5,635.31,509.91
2016,11,4,9,0,784.0,74.0,1.1,16.0,384.0,697.49,551.88
2016,11,4,9,15,805.5,77.0,1.05,16.5,421.0,751.75,587.14
2016,11,4,9,30,827.0,80.0,1.0,17.0,458.0,805.01,620.67
2016,11,4,9,45,841.5,82.0,0.95,18.0,489.0,849.69,646.17
2016,11,4,10,0,856.0,84.0,0.9,19.0,520.0,892.24,669.58
2016,11,4,10,15,866.0,85.5,0.85,19.5,544.5,927.64,688.98
2016,11,4,10,30,876.0,87.0,0.8,20.0,569.0,960.17,706.25
2016,11,4,10,45,882.5,87.5,0.75,20.5,585.5,984.99,718.37
2016,11,4,11,0,889.0,88.0,0.7,21.0,602.0,995.18,721.31
2016,11,4,11,15,892.0,88.5,0.65,21.0,611.5,1009.38,728.41
2016,11,4,11,30,895.0,89.0,0.6,21.0,621.0,1019.95,733.27
2016,11,4,11,45,895.5,89.0,0.55,21.5,622.0,1023.71,732.68
2016,11,4,12,0,896.0,89.0,0.5,22.0,623.0,1023.74,730.05
2016,11,4,12,15,772.5,121.0,0.6,22.0,578.0,953.48,688.83
2016,11,4,12,30,649.0,153.0,0.7,22.0,533.0,861.75,633.44
2016,11,4,12,45,764.0,120.0,0.85,22.5,556.5,926.28,678.54
2016,11,4,13,0,879.0,87.0,1.0,23.0,580.0,976.74,712.05
2016,11,4,13,15,869.5,85.5,1.1,23.0,558.0,947.05,694.98
2016,11,4,13,30,860.0,84.0,1.2,23.0,536.0,914.34,676.75
2016,11,4,13,45,846.5,82.0,1.3,23.0,507.0,874.64,653.52
2016,11,4,14,0,833.0,80.0,1.4,23.0,478.0,832.59,628.22
2016,11,4,14,15,814.0,77.5,1.4,23.0,443.0,783.33,596.26
2016,11,4,14,30,795.0,75.0,1.4,23.0,408.0,732.67,562.79
2016,11,4,14,45,768.5,72.0,1.45,23.0,368.0,674.79,523.86
2016,11,4,15,0,742.0,69.0,1.5,23.0,328.0,616.78,483.58
2016,11,4,15,15,703.5,64.5,1.35,22.0,284.5,549.59,433.85
2016,11,4,15,30,665.0,60.0,1.2,21.0,241.0,488.03,386.31
2016,11,4,15,45,607.0,54.0,1.05,20.5,196.0,413.0,325.88
2016,11,4,16,0,549.0,48.0,0.9,20.0,151.0,342.95,267.28
2016,11,4,16,15,453.0,39.0,0.95,19.0,108.0,258.93,197.13
2016,11,4,16,30,357.0,30.0,1.0,18.0,65.0,185.71,129.15
2016,11,4,16,45,178.5,15.0,1.05,17.5,32.5,82.45,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,125.0,10.5,1.05,10.0,18.0,42.0,0.0
2016,11,5,7,0,250.0,21.0,1.0,10.0,36.0,116.9,25.72
2016,11,5,7,15,368.0,31.5,1.15,10.5,76.0,197.36,147.26
2016,11,5,7,30,486.0,42.0,1.3,11.0,116.0,283.81,226.03
2016,11,5,7,45,552.5,49.5,1.5,12.0,160.5,354.58,288.67
2016,11,5,8,0,619.0,57.0,1.7,13.0,205.0,431.74,354.37
2016,11,5,8,15,663.5,62.0,1.7,13.5,249.0,498.46,409.52
2016,11,5,8,30,708.0,67.0,1.7,14.0,293.0,568.1,464.69
2016,11,5,8,45,734.0,71.5,1.75,15.0,333.5,622.83,505.65
2016,11,5,9,0,760.0,76.0,1.8,16.0,374.0,681.56,546.56
2016,11,5,9,15,781.0,79.0,1.75,16.5,410.0,734.43,582.19
2016,11,5,9,30,802.0,82.0,1.7,17.0,446.0,786.33,616.15
2016,11,5,9,45,819.0,84.0,1.7,17.5,477.0,832.29,645.59
2016,11,5,10,0,836.0,86.0,1.7,18.0,508.0,876.36,673.23
2016,11,5,10,15,846.0,87.5,1.7,18.5,532.0,911.2,694.15
2016,11,5,10,30,856.0,89.0,1.7,19.0,556.0,943.24,713.06
2016,11,5,10,45,862.0,90.0,1.7,19.5,572.5,967.81,726.88
2016,11,5,11,0,868.0,91.0,1.7,20.0,589.0,989.06,738.56
2016,11,5,11,15,871.0,91.5,1.75,20.0,597.5,1003.26,747.83
2016,11,5,11,30,874.0,92.0,1.8,20.0,606.0,1013.84,754.96
2016,11,5,11,45,875.5,91.0,1.85,20.5,607.5,1017.34,756.22
2016,11,5,12,0,877.0,90.0,1.9,21.0,609.0,1005.38,747.61
2016,11,5,12,15,874.0,89.5,1.95,21.0,602.0,1009.28,751.17
2016,11,5,12,30,871.0,89.0,2.0,21.0,595.0,997.79,744.58
2016,11,5,12,45,864.0,88.5,2.1,21.5,580.0,978.8,732.49
2016,11,5,13,0,857.0,88.0,2.2,22.0,565.0,956.44,718.23
2016,11,5,13,15,734.0,114.5,2.25,22.0,512.0,860.61,654.8
2016,11,5,13,30,611.0,141.0,2.3,22.0,459.0,759.45,586.42
2016,11,5,13,45,548.5,149.0,2.35,22.0,423.0,685.76,535.75
2016,11,5,14,0,486.0,157.0,2.4,22.0,387.0,622.99,490.27
2016,11,5,14,15,490.0,143.0,2.35,21.5,360.5,591.4,468.93
2016,11,5,14,30,494.0,129.0,2.3,21.0,334.0,557.83,445.39
2016,11,5,14,45,469.0,121.5,2.3,21.0,301.0,508.67,408.21
2016,11,5,15,0,444.0,114.0,2.3,21.0,268.0,460.34,370.86
2016,11,5,15,15,423.0,100.5,2.15,20.0,232.0,408.79,331.11
2016,11,5,15,30,402.0,87.0,2.0,19.0,196.0,358.35,290.82
2016,11,5,15,45,365.0,74.0,1.85,18.5,158.5,301.29,243.15
2016,11,5,16,0,328.0,61.0,1.7,18.0,121.0,247.73,196.94
2016,11,5,16,15,266.5,46.5,1.55,17.0,86.0,185.8,143.26
2016,11,5,16,30,205.0,32.0,1.4,16.0,51.0,131.19,90.55
2016,11,5,16,45,102.5,16.0,1.25,15.5,25.5,57.92,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,11.5,10.0,0.8,12.5,10.5,11.58,0.0
2016,11,6,7,0,23.0,20.0,0.8,13.0,21.0,30.73,0.0
2016,11,6,7,15,71.0,36.5,0.85,13.0,46.0,72.48,51.24
2016,11,6,7,30,119.0,53.0,0.9,13.0,71.0,123.24,96.63
2016,11,6,7,45,138.5,72.0,0.95,13.5,99.5,161.35,130.37
2016,11,6,8,0,158.0,91.0,1.0,14.0,128.0,190.97,156.52
2016,11,6,8,15,170.5,109.0,1.2,14.5,156.5,226.2,186.6
2016,11,6,8,30,183.0,127.0,1.4,15.0,185.0,262.5,216.81
2016,11,6,8,45,191.5,143.5,1.6,15.5,211.5,295.05,243.25
2016,11,6,9,0,200.0,160.0,1.8,16.0,238.0,328.1,269.54
2016,11,6,9,15,264.5,168.5,1.8,16.5,281.5,411.81,335.87
2016,11,6,9,30,329.0,177.0,1.8,17.0,325.0,485.11,392.27
2016,11,6,9,45,327.0,190.5,1.85,17.5,346.5,511.03,410.25
2016,11,6,10,0,325.0,204.0,1.9,18.0,368.0,535.78,427.38
2016,11,6,10,15,369.0,205.5,1.9,18.0,399.5,587.0,465.9
2016,11,6,10,30,413.0,207.0,1.9,18.0,431.0,659.37,518.56
2016,11,6,10,45,357.0,227.0,1.9,18.5,424.5,617.85,485.1
2016,11,6,11,0,301.0,247.0,1.9,19.0,418.0,593.15,464.35
2016,11,6,11,15,435.0,213.5,1.9,19.0,465.5,711.12,552.97
2016,11,6,11,30,569.0,180.0,1.9,19.0,513.0,810.02,624.35
2016,11,6,11,45,510.5,200.5,1.9,19.5,500.0,777.64,598.32
2016,11,6,12,0,452.0,221.0,1.9,20.0,487.0,742.08,570.9
2016,11,6,12,15,243.0,227.0,1.9,20.0,370.0,516.4,404.07
2016,11,6,12,30,34.0,233.0,1.9,20.0,253.0,271.77,213.1
2016,11,6,12,45,159.0,236.5,1.9,20.5,325.5,419.14,331.48
2016,11,6,13,0,284.0,240.0,1.9,21.0,398.0,562.14,439.83
2016,11,6,13,15,235.5,236.0,1.9,21.0,363.5,485.65,381.76
2016,11,6,13,30,187.0,232.0,1.9,21.0,329.0,431.54,340.66
2016,11,6,13,45,231.5,213.5,1.9,21.0,327.0,443.78,352.14
2016,11,6,14,0,276.0,195.0,1.9,21.0,325.0,470.56,373.78
2016,11,6,14,15,182.0,184.0,1.8,20.5,267.5,354.0,283.35
2016,11,6,14,30,88.0,173.0,1.7,20.0,210.0,246.9,198.06
2016,11,6,14,45,84.0,156.5,1.65,20.0,189.0,222.98,179.46
2016,11,6,15,0,80.0,140.0,1.6,20.0,168.0,199.46,160.57
2016,11,6,15,15,73.5,122.0,1.4,19.5,145.0,172.84,138.98
2016,11,6,15,30,67.0,104.0,1.2,19.0,122.0,146.9,117.54
2016,11,6,15,45,56.0,85.0,1.05,18.5,98.5,117.9,93.1
2016,11,6,16,0,45.0,66.0,0.9,18.0,75.0,90.01,69.21
2016,11,6,16,15,25.5,48.0,0.85,17.5,52.5,60.87,44.08
2016,11,6,16,30,6.0,30.0,0.8,17.0,30.0,30.08,16.76
2016,11,6,16,45,3.0,15.0,0.8,16.5,15.0,13.63,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.5,0.75,12.0,13.5,11.52,0.0
2016,11,7,7,0,0.0,27.0,0.7,12.0,27.0,28.16,0.0
2016,11,7,7,15,170.0,35.5,0.8,12.5,60.0,125.59,90.8
2016,11,7,7,30,340.0,44.0,0.9,13.0,93.0,221.42,174.63
2016,11,7,7,45,390.5,56.0,1.0,13.5,131.5,280.73,227.13
2016,11,7,8,0,441.0,68.0,1.1,14.0,170.0,345.11,282.33
2016,11,7,8,15,474.0,78.0,1.05,14.5,208.0,401.47,328.86
2016,11,7,8,30,507.0,88.0,1.0,15.0,246.0,460.05,375.21
2016,11,7,8,45,531.0,96.0,1.0,16.0,281.5,512.08,414.23
2016,11,7,9,0,555.0,104.0,1.0,17.0,317.0,564.72,452.2
2016,11,7,9,15,676.0,87.5,0.95,17.5,372.0,665.65,524.46
2016,11,7,9,30,797.0,71.0,0.9,18.0,427.0,767.83,592.85
2016,11,7,9,45,777.0,84.5,0.9,19.0,450.5,795.79,607.4
2016,11,7,10,0,757.0,98.0,0.9,20.0,474.0,824.49,623.13
2016,11,7,10,15,769.0,99.5,0.8,20.5,497.5,853.67,638.45
2016,11,7,10,30,781.0,101.0,0.7,21.0,521.0,885.85,655.31
2016,11,7,10,45,790.5,102.0,0.65,21.5,538.0,912.39,669.04
2016,11,7,11,0,800.0,103.0,0.6,22.0,555.0,935.99,680.8
2016,11,7,11,15,652.0,152.0,0.6,22.0,524.5,864.35,633.98
2016,11,7,11,30,504.0,201.0,0.6,22.0,494.0,769.54,571.12
2016,11,7,11,45,502.5,202.5,0.65,22.5,495.5,771.81,573.46
2016,11,7,12,0,501.0,204.0,0.7,23.0,497.0,771.78,573.03
2016,11,7,12,15,483.0,207.0,0.75,23.0,486.5,754.7,562.07
2016,11,7,12,30,465.0,210.0,0.8,23.0,476.0,735.59,549.94
2016,11,7,12,45,649.0,148.0,0.9,23.0,509.5,846.06,628.17
2016,11,7,13,0,833.0,86.0,1.0,23.0,543.0,930.07,683.85
2016,11,7,13,15,665.0,129.5,1.05,23.0,485.5,813.36,607.5
2016,11,7,13,30,497.0,173.0,1.1,23.0,428.0,683.64,520.48
2016,11,7,13,45,484.0,165.0,1.15,23.0,402.0,647.55,497.57
2016,11,7,14,0,471.0,157.0,1.2,23.0,376.0,610.43,472.44
2016,11,7,14,15,487.5,140.5,1.2,23.0,353.0,586.73,456.81
2016,11,7,14,30,504.0,124.0,1.2,23.0,330.0,560.06,438.51
2016,11,7,14,45,483.0,115.0,1.2,23.0,296.5,511.76,403.09
2016,11,7,15,0,462.0,106.0,1.2,23.0,263.0,463.94,367.24
2016,11,7,15,15,438.5,94.0,1.05,22.5,227.0,411.72,327.01
2016,11,7,15,30,415.0,82.0,0.9,22.0,191.0,360.83,286.53
2016,11,7,15,45,375.0,69.5,0.8,21.5,153.5,302.1,238.7
2016,11,7,16,0,335.0,57.0,0.7,21.0,116.0,247.17,192.43
2016,11,7,16,15,267.5,43.5,0.7,20.0,81.5,183.52,138.51
2016,11,7,16,30,200.0,30.0,0.7,19.0,47.0,127.61,83.28
2016,11,7,16,45,100.0,15.0,0.75,18.5,23.5,43.69,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,14.0,0.85,11.5,14.0,11.95,0.0
2016,11,8,7,0,0.0,28.0,0.8,12.0,28.0,30.41,0.0
2016,11,8,7,15,226.0,33.0,0.9,12.5,65.0,144.21,102.99
2016,11,8,7,30,452.0,38.0,1.0,13.0,102.0,264.71,208.0
2016,11,8,7,45,524.0,45.0,1.1,14.0,145.0,335.3,269.74
2016,11,8,8,0,596.0,52.0,1.2,15.0,188.0,413.0,335.1
2016,11,8,8,15,642.0,56.5,1.1,15.5,230.5,478.41,388.21
2016,11,8,8,30,688.0,61.0,1.0,16.0,273.0,543.65,438.76
2016,11,8,8,45,719.0,64.5,0.9,16.5,313.0,603.29,482.27
2016,11,8,9,0,750.0,68.0,0.8,17.0,353.0,663.6,522.89
2016,11,8,9,15,771.5,71.0,0.7,17.5,388.5,716.13,556.28
2016,11,8,9,30,793.0,74.0,0.6,18.0,424.0,767.82,587.83
2016,11,8,9,45,811.0,75.0,0.55,19.0,454.5,812.81,613.42
2016,11,8,10,0,829.0,76.0,0.5,20.0,485.0,856.02,637.1
2016,11,8,10,15,839.0,77.5,0.45,20.5,508.5,890.48,655.68
2016,11,8,10,30,849.0,79.0,0.4,21.0,532.0,922.21,672.3
2016,11,8,10,45,854.0,80.5,0.35,21.5,548.0,935.53,677.1
2016,11,8,11,0,859.0,82.0,0.3,22.0,564.0,955.93,686.68
2016,11,8,11,15,862.0,82.5,0.3,22.0,573.0,969.75,694.47
2016,11,8,11,30,865.0,83.0,0.3,22.0,582.0,980.11,700.34
2016,11,8,11,45,863.5,83.5,0.3,22.5,583.0,982.43,700.11
2016,11,8,12,0,862.0,84.0,0.3,23.0,584.0,981.17,697.97
2016,11,8,12,15,860.0,84.0,0.35,23.0,577.5,975.23,695.62
2016,11,8,12,30,858.0,84.0,0.4,23.0,571.0,965.77,691.33
2016,11,8,12,45,850.5,83.5,0.45,23.5,557.0,957.86,686.86
2016,11,8,13,0,843.0,83.0,0.5,24.0,543.0,935.42,673.38
2016,11,8,13,15,834.0,82.0,0.55,24.0,522.0,907.81,658.11
