Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,30,825.0,81.0,0.6,24.0,501.0,877.31,640.91
2016,11,8,13,45,811.5,79.0,0.65,24.0,473.5,838.86,618.32
2016,11,8,14,0,798.0,77.0,0.7,24.0,446.0,798.2,593.95
2016,11,8,14,15,779.5,74.5,0.7,24.0,412.5,750.89,563.84
2016,11,8,14,30,761.0,72.0,0.7,24.0,379.0,702.26,532.3
2016,11,8,14,45,734.5,68.5,0.75,24.0,341.0,645.53,494.93
2016,11,8,15,0,708.0,65.0,0.8,24.0,303.0,588.81,456.24
2016,11,8,15,15,668.5,61.0,0.7,23.5,261.0,527.05,410.21
2016,11,8,15,30,629.0,57.0,0.6,23.0,219.0,464.06,361.64
2016,11,8,15,45,569.5,50.5,0.55,22.5,176.0,389.81,303.07
2016,11,8,16,0,510.0,44.0,0.5,22.0,133.0,320.84,246.34
2016,11,8,16,15,411.5,35.0,0.6,21.0,93.0,238.26,177.99
2016,11,8,16,30,313.0,26.0,0.7,20.0,53.0,165.61,105.12
2016,11,8,16,45,156.5,13.0,0.85,19.5,26.5,59.54,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,73.5,8.5,0.8,11.0,12.0,26.77,0.0
2016,11,9,7,0,147.0,17.0,0.8,11.0,24.0,76.91,0.0
2016,11,9,7,15,264.5,30.0,0.95,11.5,59.5,156.61,110.22
2016,11,9,7,30,382.0,43.0,1.1,12.0,95.0,238.74,188.1
2016,11,9,7,45,462.0,51.0,1.25,13.0,138.0,311.04,251.65
2016,11,9,8,0,542.0,59.0,1.4,14.0,181.0,391.18,319.56
2016,11,9,8,15,591.0,65.5,1.4,14.5,223.5,458.29,375.07
2016,11,9,8,30,640.0,72.0,1.4,15.0,266.0,528.94,431.15
2016,11,9,8,45,678.0,75.0,1.45,16.0,306.5,590.74,477.83
2016,11,9,9,0,716.0,78.0,1.5,17.0,347.0,653.94,522.7
2016,11,9,9,15,739.5,81.5,1.55,17.5,383.0,707.39,559.61
2016,11,9,9,30,763.0,85.0,1.6,18.0,419.0,755.74,592.1
2016,11,9,9,45,791.5,84.0,1.7,18.5,451.5,806.6,626.27
2016,11,9,10,0,820.0,83.0,1.8,19.0,484.0,856.25,659.01
2016,11,9,10,15,831.0,84.5,1.7,19.5,507.5,891.44,679.18
2016,11,9,10,30,842.0,86.0,1.6,20.0,531.0,923.97,697.25
2016,11,9,10,45,850.0,86.5,1.55,20.5,548.0,949.47,711.02
2016,11,9,11,0,858.0,87.0,1.5,21.0,565.0,971.81,722.66
2016,11,9,11,15,861.5,87.5,1.4,21.5,574.0,986.37,728.44
2016,11,9,11,30,865.0,88.0,1.3,22.0,583.0,997.4,731.99
2016,11,9,11,45,865.5,88.0,1.25,22.5,584.5,1001.18,731.84
2016,11,9,12,0,866.0,88.0,1.2,23.0,586.0,1001.31,729.59
2016,11,9,12,15,863.5,87.5,1.15,23.0,579.5,994.14,724.32
2016,11,9,12,30,861.0,87.0,1.1,23.0,573.0,983.38,717.01
2016,11,9,12,45,860.5,84.5,1.05,23.5,560.0,968.46,705.88
2016,11,9,13,0,860.0,82.0,1.0,24.0,547.0,950.02,692.72
2016,11,9,13,15,850.5,80.5,0.9,24.0,526.0,921.0,673.36
2016,11,9,13,30,841.0,79.0,0.8,24.0,505.0,889.07,652.26
2016,11,9,13,45,826.0,77.5,0.75,24.0,476.5,849.56,627.1
2016,11,9,14,0,811.0,76.0,0.7,24.0,448.0,807.87,600.39
2016,11,9,14,15,791.5,73.5,0.65,24.0,414.0,759.36,568.8
2016,11,9,14,30,772.0,71.0,0.6,24.0,380.0,709.57,535.91
2016,11,9,14,45,742.5,68.0,0.6,24.0,341.0,650.85,496.82
2016,11,9,15,0,713.0,65.0,0.6,24.0,302.0,592.34,456.68
2016,11,9,15,15,673.5,60.5,0.55,23.5,260.0,526.28,408.35
2016,11,9,15,30,634.0,56.0,0.5,23.0,218.0,466.09,362.32
2016,11,9,15,45,572.0,50.0,0.5,22.5,174.5,390.91,303.43
2016,11,9,16,0,510.0,44.0,0.5,22.0,131.0,321.21,246.37
2016,11,9,16,15,410.5,35.0,0.6,21.5,91.0,238.21,177.16
2016,11,9,16,30,311.0,26.0,0.7,21.0,51.0,164.24,100.59
2016,11,9,16,45,155.5,13.0,0.8,20.5,25.5,59.34,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,81.0,8.0,0.9,11.5,11.5,28.35,0.0
2016,11,10,7,0,162.0,16.0,0.9,12.0,23.0,65.75,0.0
2016,11,10,7,15,284.0,28.0,1.15,13.0,58.5,162.29,111.12
2016,11,10,7,30,406.0,40.0,1.4,14.0,94.0,246.39,192.4
2016,11,10,7,45,482.0,48.0,1.65,15.0,136.0,317.68,255.41
2016,11,10,8,0,558.0,56.0,1.9,16.0,178.0,396.48,322.45
2016,11,10,8,15,606.5,61.5,1.9,16.5,220.5,462.76,377.55
2016,11,10,8,30,655.0,67.0,1.9,17.0,263.0,532.48,433.17
2016,11,10,8,45,689.5,71.0,1.95,17.5,303.5,593.52,480.31
2016,11,10,9,0,724.0,75.0,2.0,18.0,344.0,655.73,525.47
2016,11,10,9,15,578.0,112.5,2.0,18.5,341.0,616.31,493.52
2016,11,10,9,30,432.0,150.0,2.0,19.0,338.0,556.15,444.87
2016,11,10,9,45,253.5,179.5,2.0,19.5,291.5,435.46,348.9
2016,11,10,10,0,75.0,209.0,2.0,20.0,245.0,284.02,226.09
2016,11,10,10,15,49.5,205.0,1.95,20.5,229.5,255.77,202.87
2016,11,10,10,30,24.0,201.0,1.9,21.0,214.0,208.54,164.14
2016,11,10,10,45,84.5,227.5,1.85,21.5,274.0,316.51,250.24
2016,11,10,11,0,145.0,254.0,1.8,22.0,334.0,429.8,336.61
2016,11,10,11,15,345.0,218.0,1.7,22.0,413.0,605.75,470.73
2016,11,10,11,30,545.0,182.0,1.6,22.0,492.0,787.69,600.9
2016,11,10,11,45,541.5,184.5,1.5,22.5,493.0,789.36,597.73
2016,11,10,12,0,538.0,187.0,1.4,23.0,494.0,788.59,594.84
2016,11,10,12,15,693.5,137.5,1.3,23.0,529.0,892.52,663.8
2016,11,10,12,30,849.0,88.0,1.2,23.0,564.0,972.33,713.29
2016,11,10,12,45,842.0,87.0,1.1,23.5,549.5,953.2,697.36
2016,11,10,13,0,835.0,86.0,1.0,24.0,535.0,930.82,680.81
2016,11,10,13,15,679.0,124.0,0.95,24.0,479.5,819.41,608.22
2016,11,10,13,30,523.0,162.0,0.9,24.0,424.0,694.63,524.87
2016,11,10,13,45,261.5,87.0,0.85,24.0,218.0,354.49,278.94
2016,11,10,14,0,0.0,12.0,0.8,24.0,12.0,9.89,2.46
2016,11,10,14,15,237.5,69.0,0.7,24.0,163.0,293.06,236.36
2016,11,10,14,30,475.0,126.0,0.6,24.0,314.0,540.5,420.9
2016,11,10,14,45,452.0,117.0,0.5,24.0,281.5,492.1,382.03
2016,11,10,15,0,429.0,108.0,0.4,24.0,249.0,444.43,346.16
2016,11,10,15,15,404.0,95.5,0.35,23.5,213.5,392.39,307.14
2016,11,10,15,30,379.0,83.0,0.3,23.0,178.0,341.92,267.94
2016,11,10,15,45,340.5,69.0,0.3,22.5,142.0,284.24,221.93
2016,11,10,16,0,302.0,55.0,0.3,22.0,106.0,230.22,177.18
2016,11,10,16,15,235.5,41.0,0.4,21.5,73.0,168.34,124.89
2016,11,10,16,30,169.0,27.0,0.5,21.0,40.0,111.09,64.72
2016,11,10,16,45,84.5,13.5,0.6,20.5,20.0,37.81,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,12.5,8.5,7.26,0.0
2016,11,11,7,0,0.0,17.0,1.1,13.0,17.0,14.51,0.0
2016,11,11,7,15,116.0,30.5,1.35,13.5,46.0,90.72,58.85
2016,11,11,7,30,232.0,44.0,1.6,14.0,75.0,173.04,134.81
2016,11,11,7,45,277.0,59.0,1.85,15.0,109.5,225.91,182.01
2016,11,11,8,0,322.0,74.0,2.1,16.0,144.0,283.56,231.82
2016,11,11,8,15,351.0,87.5,2.05,16.5,179.0,334.13,274.62
2016,11,11,8,30,380.0,101.0,2.0,17.0,214.0,387.01,317.82
2016,11,11,8,45,408.0,110.5,2.0,18.0,247.0,436.48,356.44
2016,11,11,9,0,436.0,120.0,2.0,19.0,280.0,487.46,394.9
2016,11,11,9,15,494.5,122.0,2.05,19.5,320.5,554.59,445.96
2016,11,11,9,30,553.0,124.0,2.1,20.0,361.0,624.7,497.72
2016,11,11,9,45,516.0,143.5,2.2,21.0,377.0,636.53,503.1
2016,11,11,10,0,479.0,163.0,2.3,22.0,393.0,643.79,505.29
2016,11,11,10,15,460.5,177.0,2.35,22.5,407.0,657.42,513.22
2016,11,11,10,30,442.0,191.0,2.4,23.0,421.0,668.19,518.96
2016,11,11,10,45,413.5,205.0,2.5,23.5,425.5,666.6,515.89
2016,11,11,11,0,385.0,219.0,2.6,24.0,430.0,642.02,496.87
2016,11,11,11,15,262.0,239.5,2.65,24.0,384.5,550.55,427.08
2016,11,11,11,30,139.0,260.0,2.7,24.0,339.0,434.03,337.5
2016,11,11,11,45,182.0,259.0,2.75,24.5,362.5,476.08,370.21
2016,11,11,12,0,225.0,258.0,2.8,25.0,386.0,517.71,401.46
2016,11,11,12,15,152.5,253.0,2.75,25.0,339.5,438.5,340.36
2016,11,11,12,30,80.0,248.0,2.7,25.0,293.0,338.78,263.32
2016,11,11,12,45,154.0,243.0,2.7,25.0,326.5,425.0,331.51
2016,11,11,13,0,228.0,238.0,2.7,25.0,360.0,487.61,380.38
2016,11,11,13,15,259.5,224.0,2.6,24.5,357.5,515.72,402.49
2016,11,11,13,30,291.0,210.0,2.5,24.0,355.0,520.92,408.12
2016,11,11,13,45,384.5,179.5,2.45,24.0,360.0,557.75,438.34
2016,11,11,14,0,478.0,149.0,2.4,24.0,365.0,607.61,476.98
2016,11,11,14,15,483.0,135.5,2.3,23.5,339.5,577.85,455.97
2016,11,11,14,30,488.0,122.0,2.2,23.0,314.0,546.07,433.55
2016,11,11,14,45,454.0,116.5,2.15,22.5,280.5,493.26,394.09
2016,11,11,15,0,420.0,111.0,2.1,22.0,247.0,442.06,354.94
2016,11,11,15,15,391.5,98.0,1.9,21.0,211.5,387.69,312.65
2016,11,11,15,30,363.0,85.0,1.7,20.0,176.0,335.25,270.47
2016,11,11,15,45,320.0,71.0,1.55,19.5,139.5,276.07,221.09
2016,11,11,16,0,277.0,57.0,1.4,19.0,103.0,221.12,173.88
2016,11,11,16,15,206.0,42.0,1.3,18.5,70.0,157.63,118.66
2016,11,11,16,30,135.0,27.0,1.2,18.0,37.0,98.27,55.08
2016,11,11,16,45,67.5,13.5,1.15,17.5,18.5,32.58,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.8,12.5,10.0,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.8,13.0,20.0,61.08,0.0
2016,11,12,7,15,285.5,25.5,0.85,13.5,54.5,158.13,100.86
2016,11,12,7,30,418.0,37.0,0.9,14.0,89.0,248.45,192.16
2016,11,12,7,45,496.0,44.5,1.0,14.5,131.5,320.47,256.13
2016,11,12,8,0,574.0,52.0,1.1,15.0,174.0,400.23,323.93
2016,11,12,8,15,623.0,57.0,1.05,15.5,216.0,466.73,378.47
2016,11,12,8,30,672.0,62.0,1.0,16.0,258.0,536.7,433.23
2016,11,12,8,45,707.0,65.5,1.0,17.0,298.5,594.24,475.84
2016,11,12,9,0,742.0,69.0,1.0,18.0,339.0,656.85,518.72
2016,11,12,9,15,764.5,71.5,0.95,18.5,374.5,709.12,553.05
2016,11,12,9,30,787.0,74.0,0.9,19.0,410.0,760.61,585.81
2016,11,12,9,45,810.0,74.5,0.9,19.5,441.0,808.92,616.17
2016,11,12,10,0,833.0,75.0,0.9,20.0,472.0,855.78,644.9
2016,11,12,10,15,843.5,76.0,0.85,20.0,495.5,890.07,665.17
2016,11,12,10,30,854.0,77.0,0.8,20.0,519.0,921.67,683.55
2016,11,12,10,45,862.0,78.0,0.75,20.5,536.0,937.39,690.2
2016,11,12,11,0,870.0,79.0,0.7,21.0,553.0,960.21,701.59
2016,11,12,11,15,874.0,79.5,0.75,21.5,562.5,975.19,709.99
2016,11,12,11,30,878.0,80.0,0.8,22.0,572.0,986.7,716.42
2016,11,12,11,45,878.0,80.0,0.85,22.5,573.5,990.02,717.87
2016,11,12,12,0,878.0,80.0,0.9,23.0,575.0,989.75,717.31
2016,11,12,12,15,875.5,79.5,1.0,23.0,568.5,982.74,715.03
2016,11,12,12,30,873.0,79.0,1.1,23.0,562.0,972.19,710.61
2016,11,12,12,45,608.5,148.0,1.25,23.0,481.0,805.13,603.69
2016,11,12,13,0,344.0,217.0,1.4,23.0,400.0,593.35,455.74
2016,11,12,13,15,484.5,172.5,1.45,23.0,418.5,684.76,526.78
2016,11,12,13,30,625.0,128.0,1.5,23.0,437.0,756.63,578.5
2016,11,12,13,45,717.0,101.0,1.6,23.0,436.5,786.98,600.69
2016,11,12,14,0,809.0,74.0,1.7,23.0,436.0,803.26,613.65
2016,11,12,14,15,789.5,71.5,1.7,22.5,403.0,755.06,582.13
2016,11,12,14,30,770.0,69.0,1.7,22.0,370.0,705.59,549.62
2016,11,12,14,45,742.0,66.0,1.7,22.0,331.5,648.3,509.55
2016,11,12,15,0,714.0,63.0,1.7,22.0,293.0,591.09,468.44
2016,11,12,15,15,673.0,58.5,1.6,21.5,251.0,524.24,417.31
2016,11,12,15,30,632.0,54.0,1.5,21.0,209.0,463.47,368.83
2016,11,12,15,45,568.0,48.0,1.45,20.5,166.5,387.51,306.92
2016,11,12,16,0,504.0,42.0,1.4,20.0,124.0,317.24,247.31
2016,11,12,16,15,398.0,33.0,1.4,19.0,84.5,231.93,173.95
2016,11,12,16,30,292.0,24.0,1.4,18.0,45.0,153.78,83.03
2016,11,12,16,45,146.0,12.0,1.4,17.0,22.5,55.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,69.5,6.5,0.55,11.5,9.0,0.0,0.0
2016,11,13,7,0,139.0,13.0,0.6,12.0,18.0,55.69,0.0
2016,11,13,7,15,272.5,25.0,0.65,12.5,52.5,151.53,92.19
2016,11,13,7,30,406.0,37.0,0.7,13.0,87.0,243.0,187.71
2016,11,13,7,45,481.0,45.5,0.75,13.5,128.5,313.94,250.94
2016,11,13,8,0,556.0,54.0,0.8,14.0,170.0,392.38,317.48
2016,11,13,8,15,606.5,59.5,0.75,14.0,212.5,459.53,373.04
2016,11,13,8,30,657.0,65.0,0.7,14.0,255.0,530.3,429.06
2016,11,13,8,45,690.5,69.0,0.65,14.5,294.5,590.53,473.93
2016,11,13,9,0,724.0,73.0,0.6,15.0,334.0,647.52,513.29
2016,11,13,9,15,748.0,76.0,0.55,15.5,369.5,700.91,548.34
2016,11,13,9,30,772.0,79.0,0.5,16.0,405.0,753.68,581.77
2016,11,13,9,45,791.5,80.5,0.5,16.5,436.0,799.85,610.54
2016,11,13,10,0,811.0,82.0,0.5,17.0,467.0,844.4,637.68
2016,11,13,10,15,823.0,84.0,0.55,17.5,490.5,880.81,659.95
2016,11,13,10,30,835.0,86.0,0.6,18.0,514.0,914.67,680.46
2016,11,13,10,45,843.5,86.5,0.65,19.0,531.0,940.52,694.39
2016,11,13,11,0,852.0,87.0,0.7,20.0,548.0,963.26,706.36
2016,11,13,11,15,856.0,87.5,0.75,20.0,557.5,978.3,716.19
2016,11,13,11,30,860.0,88.0,0.8,20.0,567.0,989.86,724.07
2016,11,13,11,45,860.0,88.5,0.85,20.5,568.5,993.88,725.98
2016,11,13,12,0,860.0,89.0,0.9,21.0,570.0,994.28,725.84
2016,11,13,12,15,858.0,88.5,0.95,21.0,564.0,987.8,722.91
2016,11,13,12,30,856.0,88.0,1.0,21.0,558.0,977.76,717.91
2016,11,13,12,45,857.0,84.5,1.05,21.5,545.5,963.28,708.83
2016,11,13,13,0,858.0,81.0,1.1,22.0,533.0,945.25,697.59
2016,11,13,13,15,849.0,80.0,1.1,22.0,512.5,917.65,680.65
2016,11,13,13,30,840.0,79.0,1.1,22.0,492.0,887.11,661.85
2016,11,13,13,45,826.5,77.0,1.1,22.0,464.0,848.59,637.61
2016,11,13,14,0,813.0,75.0,1.1,22.0,436.0,807.82,611.64
2016,11,13,14,15,793.5,72.5,1.05,22.0,402.5,759.53,579.48
2016,11,13,14,30,774.0,70.0,1.0,22.0,369.0,709.96,545.97
2016,11,13,14,45,746.0,66.5,1.0,22.0,330.5,651.95,506.31
2016,11,13,15,0,718.0,63.0,1.0,22.0,292.0,594.02,465.59
2016,11,13,15,15,676.5,58.5,0.9,21.5,250.0,526.71,414.8
2016,11,13,15,30,635.0,54.0,0.8,21.0,208.0,465.64,366.7
2016,11,13,15,45,571.0,48.0,0.7,20.5,165.0,389.56,305.32
2016,11,13,16,0,507.0,42.0,0.6,20.0,122.0,319.13,246.2
2016,11,13,16,15,400.5,32.5,0.7,19.0,83.0,232.9,173.06
2016,11,13,16,30,294.0,23.0,0.8,18.0,44.0,153.17,76.95
2016,11,13,16,45,147.0,11.5,0.9,17.5,22.0,55.93,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,11.0,16.0,55.75,0.0
2016,11,14,7,15,279.5,23.5,0.55,11.5,50.5,151.6,86.62
2016,11,14,7,30,417.0,35.0,0.5,12.0,85.0,245.66,189.24
2016,11,14,7,45,495.0,43.0,0.5,12.5,127.0,317.88,253.71
2016,11,14,8,0,573.0,51.0,0.5,13.0,169.0,397.94,321.21
2016,11,14,8,15,624.0,56.5,0.45,13.5,211.5,466.05,376.47
2016,11,14,8,30,675.0,62.0,0.4,14.0,254.0,537.84,431.9
2016,11,14,8,45,707.0,66.5,0.4,14.5,294.0,594.19,473.98
2016,11,14,9,0,739.0,71.0,0.4,15.0,334.0,655.7,516.56
2016,11,14,9,15,763.0,74.0,0.4,15.5,369.5,709.62,552.23
2016,11,14,9,30,787.0,77.0,0.4,16.0,405.0,762.89,586.48
2016,11,14,9,45,805.0,78.5,0.45,17.0,436.0,808.22,614.21
2016,11,14,10,0,823.0,80.0,0.5,18.0,467.0,851.81,640.27
2016,11,14,10,15,834.5,82.0,0.5,18.5,490.5,888.07,661.3
2016,11,14,10,30,846.0,84.0,0.5,19.0,514.0,921.72,680.45
2016,11,14,10,45,852.5,85.0,0.55,19.5,531.0,946.49,694.84
2016,11,14,11,0,859.0,86.0,0.6,20.0,548.0,968.07,707.34
2016,11,14,11,15,863.0,86.5,0.55,20.0,557.5,983.21,714.96
2016,11,14,11,30,867.0,87.0,0.5,20.0,567.0,994.85,720.54
2016,11,14,11,45,868.0,87.0,0.45,20.5,568.5,999.29,720.41
2016,11,14,12,0,869.0,87.0,0.4,21.0,570.0,1000.09,718.29
2016,11,14,12,15,866.5,86.5,0.4,21.0,564.0,993.12,714.12
2016,11,14,12,30,864.0,86.0,0.4,21.0,558.0,982.57,708.01
2016,11,14,12,45,862.0,84.0,0.45,21.5,545.0,967.05,698.79
2016,11,14,13,0,860.0,82.0,0.5,22.0,532.0,948.08,687.54
2016,11,14,13,15,850.5,81.0,0.55,22.0,511.0,920.03,671.87
2016,11,14,13,30,841.0,80.0,0.6,22.0,490.0,889.06,654.3
2016,11,14,13,45,828.0,77.5,0.7,22.5,462.5,850.39,631.15
2016,11,14,14,0,815.0,75.0,0.8,23.0,435.0,809.44,606.07
2016,11,14,14,15,795.5,72.5,0.85,22.5,401.5,761.15,576.88
2016,11,14,14,30,776.0,70.0,0.9,22.0,368.0,711.57,545.95
2016,11,14,14,45,747.0,66.5,0.95,22.0,329.0,652.81,506.44
2016,11,14,15,0,718.0,63.0,1.0,22.0,290.0,594.21,465.73
2016,11,14,15,15,676.0,58.5,0.95,21.5,248.5,526.62,415.08
2016,11,14,15,30,634.0,54.0,0.9,21.0,207.0,465.46,367.11
2016,11,14,15,45,568.0,48.0,0.85,20.5,163.5,388.38,305.02
2016,11,14,16,0,502.0,42.0,0.8,20.0,120.0,317.14,245.19
2016,11,14,16,15,394.0,32.5,0.85,19.0,81.0,230.55,171.0
2016,11,14,16,30,286.0,23.0,0.9,18.0,42.0,149.78,69.12
2016,11,14,16,45,143.0,11.5,0.95,17.0,21.0,54.81,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,96.5,5.5,0.9,8.5,8.0,0.0,0.0
2016,11,15,7,0,193.0,11.0,0.9,9.0,16.0,71.18,0.0
2016,11,15,7,15,335.0,20.5,1.1,10.0,50.5,164.62,86.71
2016,11,15,7,30,477.0,30.0,1.3,11.0,85.0,261.54,202.25
2016,11,15,7,45,551.5,36.5,1.55,12.0,127.0,333.87,269.13
2016,11,15,8,0,626.0,43.0,1.8,13.0,169.0,413.22,338.15
2016,11,15,8,15,672.0,47.0,1.9,13.5,211.0,479.22,394.55
2016,11,15,8,30,718.0,51.0,2.0,14.0,253.0,548.11,451.06
2016,11,15,8,45,749.0,54.0,2.1,14.5,292.0,607.86,497.77
2016,11,15,9,0,780.0,57.0,2.2,15.0,331.0,668.26,542.29
2016,11,15,9,15,428.0,115.5,2.3,15.5,268.5,494.08,405.27
2016,11,15,9,30,76.0,174.0,2.4,16.0,206.0,243.92,198.66
2016,11,15,9,45,52.0,177.5,2.5,16.5,200.0,227.66,184.91
2016,11,15,10,0,28.0,181.0,2.6,17.0,194.0,210.21,169.36
2016,11,15,10,15,28.5,190.0,2.65,17.5,204.0,220.76,177.37
2016,11,15,10,30,29.0,199.0,2.7,18.0,214.0,231.49,185.41
2016,11,15,10,45,429.0,143.5,2.8,18.5,372.0,608.14,489.56
2016,11,15,11,0,829.0,88.0,2.9,19.0,530.0,940.75,727.06
2016,11,15,11,15,832.0,88.5,2.95,19.0,539.0,954.58,733.41
2016,11,15,11,30,835.0,89.0,3.0,19.0,548.0,965.02,740.55
2016,11,15,11,45,834.5,89.0,3.15,19.0,549.0,967.88,743.46
2016,11,15,12,0,834.0,89.0,3.3,19.0,550.0,967.24,744.15
2016,11,15,12,15,831.0,89.0,3.4,19.0,544.0,960.62,740.48
2016,11,15,12,30,828.0,89.0,3.5,19.0,538.0,950.56,734.59
2016,11,15,12,45,502.5,162.0,3.65,19.0,432.5,708.94,562.3
2016,11,15,13,0,177.0,235.0,3.8,19.0,327.0,437.21,350.26
2016,11,15,13,15,110.5,216.5,3.85,18.5,273.5,348.97,281.37
2016,11,15,13,30,44.0,198.0,3.9,18.0,220.0,244.95,197.29
2016,11,15,13,45,42.0,187.5,3.95,18.0,207.0,230.84,186.37
2016,11,15,14,0,40.0,177.0,4.0,18.0,194.0,217.0,175.41
2016,11,15,14,15,50.5,166.5,3.95,17.5,186.5,213.67,173.7
2016,11,15,14,30,61.0,156.0,3.9,17.0,179.0,209.78,171.4
2016,11,15,14,45,57.5,140.5,3.85,17.0,160.5,188.47,153.89
2016,11,15,15,0,54.0,125.0,3.8,17.0,142.0,167.6,136.55
2016,11,15,15,15,48.5,108.0,3.65,16.5,121.5,143.91,116.76
2016,11,15,15,30,43.0,91.0,3.5,16.0,101.0,120.84,97.12
2016,11,15,15,45,34.0,73.0,3.35,15.5,80.0,95.1,74.85
2016,11,15,16,0,25.0,55.0,3.2,15.0,59.0,70.17,53.04
2016,11,15,16,15,12.5,37.5,2.85,14.5,39.5,45.03,30.66
2016,11,15,16,30,0.0,20.0,2.5,14.0,20.0,17.19,2.65
2016,11,15,16,45,0.0,10.0,2.2,13.5,10.0,8.54,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,62.5,6.0,1.55,6.5,7.0,0.0,0.0
2016,11,16,7,0,125.0,12.0,1.6,7.0,14.0,50.21,0.0
2016,11,16,7,15,278.0,23.0,1.95,7.5,48.5,148.18,69.49
2016,11,16,7,30,431.0,34.0,2.3,8.0,83.0,250.28,195.55
2016,11,16,7,45,521.5,41.0,2.65,9.0,126.5,328.1,268.48
2016,11,16,8,0,612.0,48.0,3.0,10.0,170.0,414.94,345.14
2016,11,16,8,15,663.5,53.0,3.25,10.5,213.5,480.23,402.77
2016,11,16,8,30,715.0,58.0,3.5,11.0,257.0,553.71,464.9
2016,11,16,8,45,753.5,61.0,3.75,11.5,298.5,618.84,518.04
2016,11,16,9,0,792.0,64.0,4.0,12.0,340.0,685.16,569.0
2016,11,16,9,15,814.5,66.5,4.05,12.5,376.0,739.22,608.59
2016,11,16,9,30,837.0,69.0,4.1,13.0,412.0,792.38,646.65
2016,11,16,9,45,853.5,70.5,4.15,13.5,443.0,837.94,678.27
2016,11,16,10,0,870.0,72.0,4.2,14.0,474.0,881.54,707.99
2016,11,16,10,15,880.5,73.5,4.2,14.0,498.0,907.78,725.78
2016,11,16,10,30,891.0,75.0,4.2,14.0,522.0,940.44,748.3
2016,11,16,10,45,897.5,76.0,4.2,14.5,539.0,965.7,763.94
2016,11,16,11,0,904.0,77.0,4.2,15.0,556.0,987.68,777.29
2016,11,16,11,15,907.5,77.5,4.2,15.0,565.5,1002.66,787.19
2016,11,16,11,30,911.0,78.0,4.2,15.0,575.0,1014.06,794.76
2016,11,16,11,45,910.0,78.5,4.25,15.0,576.5,1017.33,797.11
2016,11,16,12,0,909.0,79.0,4.3,15.0,578.0,1016.88,797.08
2016,11,16,12,15,907.0,78.5,4.25,15.0,571.5,1010.43,792.43
2016,11,16,12,30,905.0,78.0,4.2,15.0,565.0,1000.34,785.4
2016,11,16,12,45,898.0,78.0,4.2,15.0,551.0,982.45,773.33
2016,11,16,13,0,891.0,78.0,4.2,15.0,537.0,961.19,759.02
2016,11,16,13,15,881.5,76.5,4.15,15.0,516.0,932.43,739.12
2016,11,16,13,30,872.0,75.0,4.1,15.0,495.0,910.38,724.13
2016,11,16,13,45,854.5,74.5,4.1,15.0,466.0,869.65,695.71
2016,11,16,14,0,837.0,74.0,4.1,15.0,437.0,826.76,665.54
2016,11,16,14,15,816.5,71.5,4.0,14.5,403.0,777.07,630.64
2016,11,16,14,30,796.0,69.0,3.9,14.0,369.0,726.08,594.13
2016,11,16,14,45,763.0,66.0,3.85,14.0,329.5,664.31,547.62
2016,11,16,15,0,730.0,63.0,3.8,14.0,290.0,602.95,500.35
2016,11,16,15,15,686.5,58.5,3.5,13.5,247.5,533.93,444.01
2016,11,16,15,30,643.0,54.0,3.2,13.0,205.0,471.69,391.1
2016,11,16,15,45,569.0,48.0,2.95,12.5,161.0,389.87,320.7
2016,11,16,16,0,495.0,42.0,2.7,12.0,117.0,314.66,253.76
2016,11,16,16,15,381.0,32.0,2.4,11.0,78.0,225.35,172.44
2016,11,16,16,30,267.0,22.0,2.1,10.0,39.0,141.15,53.38
2016,11,16,16,45,133.5,11.0,1.85,9.5,19.5,51.69,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,211.5,16.5,0.8,4.5,39.0,114.97,44.32
2016,11,17,7,30,423.0,33.0,0.9,5.0,78.0,245.55,191.64
2016,11,17,7,45,515.5,39.5,1.0,5.5,121.0,323.13,264.74
2016,11,17,8,0,608.0,46.0,1.1,6.0,164.0,405.36,337.57
2016,11,17,8,15,659.5,51.0,1.2,6.5,207.0,475.07,397.9
2016,11,17,8,30,711.0,56.0,1.3,7.0,250.0,548.19,458.66
2016,11,17,8,45,749.5,58.5,1.4,8.0,291.5,612.38,508.96
2016,11,17,9,0,788.0,61.0,1.5,9.0,333.0,677.77,556.79
2016,11,17,9,15,811.5,63.5,1.6,9.5,369.5,732.32,596.08
2016,11,17,9,30,835.0,66.0,1.7,10.0,406.0,786.1,634.01
2016,11,17,9,45,855.0,67.0,1.85,10.5,437.0,833.82,667.35
2016,11,17,10,0,875.0,68.0,2.0,11.0,468.0,870.7,692.52
2016,11,17,10,15,886.0,69.0,2.05,11.5,492.5,906.02,715.4
2016,11,17,10,30,897.0,70.0,2.1,12.0,517.0,938.62,736.19
2016,11,17,10,45,905.0,70.5,2.2,13.0,534.5,964.78,751.58
2016,11,17,11,0,913.0,71.0,2.3,14.0,552.0,987.7,764.73
2016,11,17,11,15,917.0,71.5,2.25,14.0,561.5,1003.31,774.06
2016,11,17,11,30,921.0,72.0,2.2,14.0,571.0,1015.32,781.11
2016,11,17,11,45,922.5,71.5,2.2,14.5,573.0,1019.84,782.4
2016,11,17,12,0,924.0,71.0,2.2,15.0,575.0,1020.61,781.42
2016,11,17,12,15,922.0,70.5,2.2,15.0,569.0,1014.15,777.23
2016,11,17,12,30,920.0,70.0,2.2,15.0,563.0,1003.99,770.78
2016,11,17,12,45,915.0,69.5,2.25,15.5,549.5,987.28,759.21
2016,11,17,13,0,910.0,69.0,2.3,16.0,536.0,967.08,745.42
2016,11,17,13,15,901.0,68.0,2.25,16.0,514.5,939.14,726.71
2016,11,17,13,30,892.0,67.0,2.2,16.0,493.0,908.17,705.96
2016,11,17,13,45,879.0,65.5,2.2,16.0,465.5,870.19,680.7
2016,11,17,14,0,866.0,64.0,2.2,16.0,438.0,829.83,653.55
2016,11,17,14,15,847.5,62.0,2.1,15.5,404.0,782.22,621.14
2016,11,17,14,30,829.0,60.0,2.0,15.0,370.0,740.51,592.51
2016,11,17,14,45,802.0,57.0,1.95,15.0,331.0,682.09,550.07
2016,11,17,15,0,775.0,54.0,1.9,15.0,292.0,623.54,506.59
2016,11,17,15,15,734.5,50.0,1.65,14.0,250.0,555.32,453.53
2016,11,17,15,30,694.0,46.0,1.4,13.0,208.0,489.05,399.29
2016,11,17,15,45,631.5,41.0,1.15,12.5,164.0,412.04,333.73
2016,11,17,16,0,569.0,36.0,0.9,12.0,120.0,340.06,270.0
2016,11,17,16,15,457.5,28.0,0.95,11.5,80.0,249.71,188.14
2016,11,17,16,30,346.0,20.0,1.0,11.0,40.0,164.68,52.6
2016,11,17,16,45,173.0,10.0,1.05,10.5,20.0,63.54,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,213.5,15.5,1.75,5.0,38.0,113.57,31.89
2016,11,18,7,30,427.0,31.0,2.0,6.0,76.0,245.02,190.01
2016,11,18,7,45,518.0,38.0,2.25,7.0,119.0,322.27,264.32
2016,11,18,8,0,609.0,45.0,2.5,8.0,162.0,404.25,337.62
2016,11,18,8,15,663.5,50.5,2.45,8.5,206.0,476.22,400.33
2016,11,18,8,30,718.0,56.0,2.4,9.0,250.0,551.96,463.48
2016,11,18,8,45,755.0,59.5,2.4,10.0,291.5,616.6,514.3
2016,11,18,9,0,792.0,63.0,2.4,11.0,333.0,682.35,562.35
2016,11,18,9,15,816.5,65.5,2.65,12.0,370.0,737.88,602.48
2016,11,18,9,30,841.0,68.0,2.9,13.0,407.0,792.67,641.17
2016,11,18,9,45,859.0,70.0,3.15,14.0,438.5,840.24,673.76
2016,11,18,10,0,877.0,72.0,3.4,15.0,470.0,885.96,704.48
2016,11,18,10,15,887.5,73.5,3.5,15.5,494.5,912.44,721.39
2016,11,18,10,30,898.0,75.0,3.6,16.0,519.0,945.28,742.9
2016,11,18,10,45,903.5,76.0,3.75,17.0,536.0,969.75,757.25
2016,11,18,11,0,909.0,77.0,3.9,18.0,553.0,990.92,769.3
2016,11,18,11,15,911.5,77.5,3.95,18.0,561.5,1005.04,778.78
2016,11,18,11,30,914.0,78.0,4.0,18.0,570.0,1015.56,785.95
2016,11,18,11,45,911.0,79.0,4.1,18.5,570.5,1017.61,786.28
2016,11,18,12,0,908.0,80.0,4.2,19.0,571.0,1015.94,784.25
2016,11,18,12,15,903.5,79.5,4.25,19.0,564.0,1007.16,778.66
2016,11,18,12,30,899.0,79.0,4.3,19.0,557.0,994.77,770.75
2016,11,18,12,45,890.5,78.5,4.35,19.5,542.5,975.0,756.36
2016,11,18,13,0,882.0,78.0,4.4,20.0,528.0,951.95,739.8
2016,11,18,13,15,872.0,77.0,4.4,20.0,506.5,933.82,728.0
2016,11,18,13,30,862.0,76.0,4.4,20.0,485.0,902.24,706.63
2016,11,18,13,45,845.5,74.5,4.4,20.0,457.0,861.54,678.66
2016,11,18,14,0,829.0,73.0,4.4,20.0,429.0,818.69,648.89
2016,11,18,14,15,809.0,70.5,4.2,19.5,395.5,769.86,614.62
2016,11,18,14,30,789.0,68.0,4.0,19.0,362.0,719.73,578.9
2016,11,18,14,45,760.0,64.5,3.8,18.5,323.0,660.76,535.74
