Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,0,731.0,61.0,3.6,18.0,284.0,601.9,491.59
2016,11,18,15,15,688.0,56.5,3.15,17.0,242.5,533.35,436.96
2016,11,18,15,30,645.0,52.0,2.7,16.0,201.0,466.95,381.95
2016,11,18,15,45,578.0,46.0,2.3,15.0,158.0,393.4,319.2
2016,11,18,16,0,511.0,40.0,1.9,14.0,115.0,321.3,255.62
2016,11,18,16,15,393.0,30.5,1.75,13.0,76.0,229.97,172.64
2016,11,18,16,30,275.0,21.0,1.6,12.0,37.0,142.74,35.77
2016,11,18,16,45,137.5,10.5,1.5,11.5,18.5,52.84,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,190.0,15.0,4.4,11.0,34.0,103.27,14.11
2016,11,19,7,30,380.0,30.0,4.4,11.0,68.0,223.41,169.32
2016,11,19,7,45,467.5,37.0,4.45,11.0,108.0,296.11,240.78
2016,11,19,8,0,555.0,44.0,4.5,11.0,148.0,377.86,314.8
2016,11,19,8,15,277.5,41.0,4.45,11.5,93.0,238.04,200.98
2016,11,19,8,30,0.0,38.0,4.4,12.0,38.0,31.38,21.47
2016,11,19,8,45,0.0,44.5,4.35,12.5,44.5,36.78,26.17
2016,11,19,9,0,0.0,51.0,4.3,13.0,51.0,42.19,30.75
2016,11,19,9,15,0.0,28.5,4.3,13.0,28.5,23.51,14.64
2016,11,19,9,30,0.0,6.0,4.3,13.0,6.0,4.94,0.0
2016,11,19,9,45,0.0,14.0,4.3,13.5,14.0,11.54,4.27
2016,11,19,10,0,0.0,22.0,4.3,14.0,22.0,18.16,9.9
2016,11,19,10,15,0.0,66.5,4.3,14.0,66.5,55.14,41.36
2016,11,19,10,30,0.0,111.0,4.3,14.0,111.0,95.07,74.96
2016,11,19,10,45,0.0,98.0,4.3,14.5,98.0,82.52,64.17
2016,11,19,11,0,0.0,85.0,4.3,15.0,85.0,70.62,54.01
2016,11,19,11,15,22.0,153.5,4.25,15.0,165.5,171.57,138.91
2016,11,19,11,30,44.0,222.0,4.2,15.0,246.0,274.93,223.64
2016,11,19,11,45,22.0,122.5,4.2,15.5,134.5,137.62,110.39
2016,11,19,12,0,0.0,23.0,4.2,16.0,23.0,19.01,10.39
2016,11,19,12,15,0.0,23.0,4.15,16.0,23.0,19.01,10.42
2016,11,19,12,30,0.0,23.0,4.1,16.0,23.0,19.01,10.42
2016,11,19,12,45,0.0,72.5,4.1,16.0,72.5,60.17,45.08
2016,11,19,13,0,0.0,122.0,4.1,16.0,122.0,105.45,82.9
2016,11,19,13,15,0.0,97.5,4.05,16.0,97.5,82.22,63.6
2016,11,19,13,30,0.0,73.0,4.0,16.0,73.0,60.56,45.55
2016,11,19,13,45,0.0,44.5,4.0,16.0,44.5,36.81,25.59
2016,11,19,14,0,0.0,16.0,4.0,16.0,16.0,13.19,5.58
2016,11,19,14,15,0.0,14.5,3.85,16.0,14.5,11.95,4.54
2016,11,19,14,30,0.0,13.0,3.7,16.0,13.0,10.7,3.5
2016,11,19,14,45,0.0,11.5,3.6,16.0,11.5,9.46,2.45
2016,11,19,15,0,0.0,10.0,3.5,16.0,10.0,8.22,1.39
2016,11,19,15,15,0.0,8.5,3.3,15.5,8.5,6.98,0.33
2016,11,19,15,30,0.0,7.0,3.1,15.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.0,2.95,14.5,5.0,4.1,0.0
2016,11,19,16,0,0.0,3.0,2.8,14.0,3.0,2.46,0.0
2016,11,19,16,15,0.0,2.0,2.75,13.5,2.0,1.64,0.0
2016,11,19,16,30,0.0,1.0,2.7,13.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,2.65,13.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,96.0,17.0,1.1,10.5,26.5,67.27,0.0
2016,11,20,7,30,192.0,34.0,1.2,11.0,53.0,145.49,107.72
2016,11,20,7,45,236.0,49.0,1.35,11.5,84.5,194.9,156.28
2016,11,20,8,0,280.0,64.0,1.5,12.0,116.0,249.17,204.77
2016,11,20,8,15,310.0,78.0,1.6,12.5,149.0,298.28,247.7
2016,11,20,8,30,340.0,92.0,1.7,13.0,182.0,349.91,291.42
2016,11,20,8,45,366.5,102.5,1.8,13.5,213.0,397.16,330.39
2016,11,20,9,0,393.0,113.0,1.9,14.0,244.0,445.96,369.49
2016,11,20,9,15,265.5,141.0,1.9,14.0,234.0,381.6,315.96
2016,11,20,9,30,138.0,169.0,1.9,14.0,224.0,306.49,252.73
2016,11,20,9,45,133.0,182.5,1.9,14.5,238.5,322.32,264.81
2016,11,20,10,0,128.0,196.0,1.9,15.0,253.0,337.64,275.87
2016,11,20,10,15,166.5,205.5,1.9,15.0,284.5,386.64,315.28
2016,11,20,10,30,205.0,215.0,1.9,15.0,316.0,437.29,355.21
2016,11,20,10,45,158.0,223.5,1.95,15.0,302.5,406.68,329.41
2016,11,20,11,0,111.0,232.0,2.0,15.0,289.0,353.68,286.51
2016,11,20,11,15,115.0,237.0,2.0,15.0,297.0,385.06,311.08
2016,11,20,11,30,119.0,242.0,2.0,15.0,305.0,395.99,319.38
2016,11,20,11,45,82.0,232.5,2.0,15.0,276.5,326.29,263.61
2016,11,20,12,0,45.0,223.0,2.0,15.0,248.0,277.57,223.85
2016,11,20,12,15,51.5,224.0,2.0,15.0,252.0,285.36,230.57
2016,11,20,12,30,58.0,225.0,2.0,15.0,256.0,293.19,237.12
2016,11,20,12,45,29.0,184.0,2.0,15.0,199.5,214.37,173.03
2016,11,20,13,0,0.0,143.0,2.0,15.0,143.0,126.53,100.35
2016,11,20,13,15,0.0,147.0,1.9,15.0,147.0,131.23,104.5
2016,11,20,13,30,0.0,151.0,1.8,15.0,151.0,136.27,108.78
2016,11,20,13,45,36.0,164.5,1.7,15.0,180.0,199.16,162.07
2016,11,20,14,0,72.0,178.0,1.6,15.0,209.0,248.07,202.95
2016,11,20,14,15,36.0,133.5,1.4,14.5,149.0,162.89,132.55
2016,11,20,14,30,0.0,89.0,1.2,14.0,89.0,76.35,59.51
2016,11,20,14,45,0.0,79.0,1.05,14.0,79.0,67.31,52.05
2016,11,20,15,0,0.0,69.0,0.9,14.0,69.0,58.35,44.46
2016,11,20,15,15,0.0,58.5,0.8,13.5,58.5,48.95,36.49
2016,11,20,15,30,0.0,48.0,0.7,13.0,48.0,39.72,28.54
2016,11,20,15,45,0.0,37.5,0.6,13.0,37.5,30.99,20.86
2016,11,20,16,0,0.0,27.0,0.5,13.0,27.0,22.28,13.13
2016,11,20,16,15,0.0,17.5,0.55,12.5,17.5,14.42,5.86
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,6.57,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.41,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,168.0,15.5,1.25,8.5,31.5,94.13,0.0
2016,11,21,7,30,336.0,31.0,1.4,9.0,63.0,204.73,151.48
2016,11,21,7,45,432.0,39.5,1.6,10.0,103.0,280.87,226.17
2016,11,21,8,0,528.0,48.0,1.8,11.0,143.0,367.0,301.67
2016,11,21,8,15,585.5,54.0,2.0,11.0,184.5,436.7,363.02
2016,11,21,8,30,643.0,60.0,2.2,11.0,226.0,510.82,426.18
2016,11,21,8,45,337.5,93.5,2.4,11.5,182.0,366.15,307.93
2016,11,21,9,0,32.0,127.0,2.6,12.0,138.0,155.25,127.65
2016,11,21,9,15,113.5,146.0,2.65,12.5,190.0,255.24,213.48
2016,11,21,9,30,195.0,165.0,2.7,13.0,242.0,347.82,290.39
2016,11,21,9,45,156.5,179.5,2.8,13.5,244.0,338.67,280.77
2016,11,21,10,0,118.0,194.0,2.9,14.0,246.0,326.72,269.13
2016,11,21,10,15,94.0,201.0,2.95,14.0,244.0,297.21,244.42
2016,11,21,10,30,70.0,208.0,3.0,14.0,242.0,284.16,232.81
2016,11,21,10,45,455.0,147.5,3.05,14.5,380.0,636.42,520.02
2016,11,21,11,0,840.0,87.0,3.1,15.0,518.0,945.58,743.89
2016,11,21,11,15,845.0,88.0,3.1,15.0,528.0,962.35,752.31
2016,11,21,11,30,850.0,89.0,3.1,15.0,538.0,975.76,761.19
2016,11,21,11,45,852.0,88.5,3.1,15.0,540.5,980.83,764.42
2016,11,21,12,0,854.0,88.0,3.1,15.0,543.0,982.36,765.43
2016,11,21,12,15,852.0,87.5,3.05,15.0,537.5,976.38,760.99
2016,11,21,12,30,850.0,87.0,3.0,15.0,532.0,966.89,754.34
2016,11,21,12,45,854.5,83.0,3.0,15.5,520.5,955.75,745.74
2016,11,21,13,0,859.0,79.0,3.0,16.0,509.0,941.0,734.78
2016,11,21,13,15,849.5,78.0,2.95,16.0,489.0,913.55,715.98
2016,11,21,13,30,840.0,77.0,2.9,16.0,469.0,883.2,695.22
2016,11,21,13,45,826.0,75.0,2.9,16.0,442.0,844.92,669.05
2016,11,21,14,0,812.0,73.0,2.9,16.0,415.0,804.41,641.03
2016,11,21,14,15,791.0,70.5,2.8,15.5,382.0,755.62,607.08
2016,11,21,14,30,770.0,68.0,2.7,15.0,349.0,705.62,571.62
2016,11,21,14,45,739.5,65.0,2.65,15.0,311.0,647.14,528.11
2016,11,21,15,0,709.0,62.0,2.6,15.0,273.0,588.87,483.72
2016,11,21,15,15,664.0,57.0,2.25,14.5,232.0,519.6,427.38
2016,11,21,15,30,619.0,52.0,1.9,14.0,191.0,457.55,374.8
2016,11,21,15,45,547.0,46.0,1.55,13.5,148.5,378.24,306.85
2016,11,21,16,0,475.0,40.0,1.2,13.0,106.0,305.3,242.14
2016,11,21,16,15,354.0,30.0,1.15,12.0,69.0,214.04,158.32
2016,11,21,16,30,233.0,20.0,1.1,11.0,32.0,125.51,2.26
2016,11,21,16,45,116.5,10.0,1.1,10.5,16.0,46.14,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,16.0,1.0,6.5,30.0,89.0,0.0
2016,11,22,7,30,310.0,32.0,1.1,7.0,60.0,193.85,141.95
2016,11,22,7,45,404.0,41.5,1.2,8.0,99.5,268.76,217.05
2016,11,22,8,0,498.0,51.0,1.3,9.0,139.0,353.45,291.44
2016,11,22,8,15,557.5,57.5,1.3,9.5,180.5,423.58,351.93
2016,11,22,8,30,617.0,64.0,1.3,10.0,222.0,498.29,413.75
2016,11,22,8,45,657.5,68.5,1.35,10.5,261.5,561.7,464.62
2016,11,22,9,0,698.0,73.0,1.4,11.0,301.0,626.89,514.3
2016,11,22,9,15,676.5,79.5,1.4,11.5,321.0,648.17,528.28
2016,11,22,9,30,655.0,86.0,1.4,12.0,341.0,665.64,539.43
2016,11,22,9,45,667.5,91.0,1.45,12.5,368.0,706.17,567.85
2016,11,22,10,0,680.0,96.0,1.5,13.0,395.0,745.18,594.44
2016,11,22,10,15,631.0,116.0,1.5,13.0,405.5,745.05,593.03
2016,11,22,10,30,582.0,136.0,1.5,13.0,416.0,738.61,587.57
2016,11,22,10,45,513.0,160.5,1.55,13.5,414.0,706.88,563.15
2016,11,22,11,0,444.0,185.0,1.6,14.0,412.0,678.49,539.79
2016,11,22,11,15,521.5,166.5,1.6,14.0,437.5,738.15,585.11
2016,11,22,11,30,599.0,148.0,1.6,14.0,463.0,805.82,632.66
2016,11,22,11,45,535.5,168.0,1.6,14.5,450.5,760.9,598.6
2016,11,22,12,0,472.0,188.0,1.6,15.0,438.0,722.16,568.72
2016,11,22,12,15,529.5,169.0,1.55,15.0,446.5,754.22,593.25
2016,11,22,12,30,587.0,150.0,1.5,15.0,455.0,791.57,619.25
2016,11,22,12,45,627.0,134.0,1.5,15.0,452.5,804.79,628.59
2016,11,22,13,0,667.0,118.0,1.5,15.0,450.0,813.33,635.02
2016,11,22,13,15,577.5,136.0,1.5,15.0,415.0,736.47,580.88
2016,11,22,13,30,488.0,154.0,1.5,15.0,380.0,654.29,521.86
2016,11,22,13,45,451.5,151.0,1.5,15.0,350.5,604.49,485.69
2016,11,22,14,0,415.0,148.0,1.5,15.0,321.0,555.1,448.84
2016,11,22,14,15,207.5,135.5,1.4,14.5,222.0,337.79,277.65
2016,11,22,14,30,0.0,123.0,1.3,14.0,123.0,112.48,89.52
2016,11,22,14,45,0.0,109.5,1.2,14.0,109.5,99.76,79.43
2016,11,22,15,0,0.0,96.0,1.1,14.0,96.0,87.18,68.86
2016,11,22,15,15,0.0,81.5,1.0,13.5,81.5,73.6,57.42
2016,11,22,15,30,0.0,67.0,0.9,13.0,67.0,60.08,45.84
2016,11,22,15,45,0.0,52.0,0.85,12.5,52.0,46.0,33.6
2016,11,22,16,0,0.0,37.0,0.8,12.0,37.0,31.81,21.14
2016,11,22,16,15,0.0,24.0,0.85,11.5,24.0,19.83,10.04
2016,11,22,16,30,0.0,11.0,0.9,11.0,11.0,9.06,0.0
2016,11,22,16,45,0.0,5.5,0.95,11.0,5.5,4.69,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,133.5,16.5,1.1,6.5,28.5,79.14,0.0
2016,11,23,7,30,267.0,33.0,1.1,7.0,57.0,175.41,125.77
2016,11,23,7,45,356.0,44.5,1.1,8.0,95.5,247.43,199.32
2016,11,23,8,0,445.0,56.0,1.1,9.0,134.0,328.94,270.85
2016,11,23,8,15,510.0,63.5,1.25,9.5,175.0,401.19,333.48
2016,11,23,8,30,575.0,71.0,1.4,10.0,216.0,478.47,398.23
2016,11,23,8,45,614.5,77.0,1.55,11.0,255.0,541.33,448.68
2016,11,23,9,0,654.0,83.0,1.7,12.0,294.0,605.93,498.71
2016,11,23,9,15,684.0,87.0,1.75,12.0,330.0,662.24,540.84
2016,11,23,9,30,714.0,91.0,1.8,12.0,366.0,718.64,582.17
2016,11,23,9,45,741.5,92.0,1.85,12.5,397.5,768.99,617.1
2016,11,23,10,0,769.0,93.0,1.9,13.0,429.0,818.39,650.72
2016,11,23,10,15,783.0,95.0,1.95,13.0,453.0,855.66,676.38
2016,11,23,10,30,797.0,97.0,2.0,13.0,477.0,884.3,695.89
2016,11,23,10,45,812.0,96.0,2.05,13.5,495.5,914.21,715.03
2016,11,23,11,0,827.0,95.0,2.1,14.0,514.0,941.29,732.11
2016,11,23,11,15,832.0,96.0,2.15,14.0,524.0,958.05,743.44
2016,11,23,11,30,837.0,97.0,2.2,14.0,534.0,971.46,752.71
2016,11,23,11,45,843.0,95.5,2.25,14.0,537.0,979.39,758.39
2016,11,23,12,0,849.0,94.0,2.3,14.0,540.0,983.8,761.89
2016,11,23,12,15,846.5,93.5,2.35,14.0,534.5,977.5,758.21
2016,11,23,12,30,844.0,93.0,2.4,14.0,529.0,967.7,752.37
2016,11,23,12,45,835.5,92.5,2.45,14.0,515.5,948.67,740.25
2016,11,23,13,0,827.0,92.0,2.5,14.0,502.0,926.45,726.02
2016,11,23,13,15,816.5,90.5,2.55,14.0,481.5,898.13,707.47
2016,11,23,13,30,806.0,89.0,2.6,14.0,461.0,867.03,686.87
2016,11,23,13,45,792.0,86.5,2.7,14.0,434.5,829.09,661.5
2016,11,23,14,0,778.0,84.0,2.8,14.0,408.0,788.99,634.16
2016,11,23,14,15,755.5,81.0,2.8,13.5,375.0,744.89,603.86
2016,11,23,14,30,733.0,78.0,2.8,13.0,342.0,694.47,568.11
2016,11,23,14,45,701.0,74.0,2.8,13.0,304.0,635.19,523.63
2016,11,23,15,0,669.0,70.0,2.8,13.0,266.0,576.44,477.82
2016,11,23,15,15,620.5,64.5,2.4,12.5,225.0,506.17,419.9
2016,11,23,15,30,572.0,59.0,2.0,12.0,184.0,438.8,362.61
2016,11,23,15,45,496.5,51.0,1.7,11.5,142.5,357.36,292.58
2016,11,23,16,0,421.0,43.0,1.4,11.0,101.0,282.69,226.19
2016,11,23,16,15,295.0,31.5,1.3,10.0,65.0,190.52,140.49
2016,11,23,16,30,169.0,20.0,1.2,9.0,29.0,100.88,0.0
2016,11,23,16,45,84.5,10.0,1.15,8.5,14.5,36.04,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,17.0,0.55,4.0,27.5,60.6,0.0
2016,11,24,7,30,250.0,34.0,0.6,4.0,55.0,170.73,120.54
2016,11,24,7,45,358.5,44.5,0.65,4.5,95.0,247.92,200.96
2016,11,24,8,0,467.0,55.0,0.7,5.0,135.0,339.11,281.47
2016,11,24,8,15,532.0,62.5,0.8,5.5,177.0,412.38,345.14
2016,11,24,8,30,597.0,70.0,0.9,6.0,219.0,490.64,410.74
2016,11,24,8,45,648.5,74.0,1.0,6.5,260.5,560.41,467.44
2016,11,24,9,0,700.0,78.0,1.1,7.0,302.0,632.76,523.76
2016,11,24,9,15,729.0,81.5,1.15,7.5,338.5,689.39,564.86
2016,11,24,9,30,758.0,85.0,1.2,8.0,375.0,745.92,604.92
2016,11,24,9,45,784.0,86.5,1.3,9.0,407.0,796.95,639.49
2016,11,24,10,0,810.0,88.0,1.4,10.0,439.0,841.14,668.49
2016,11,24,10,15,823.5,90.0,1.4,10.5,464.0,879.09,692.56
2016,11,24,10,30,837.0,92.0,1.4,11.0,489.0,914.56,714.62
2016,11,24,10,45,847.0,92.5,1.4,12.0,506.5,942.26,729.77
2016,11,24,11,0,857.0,93.0,1.4,13.0,524.0,966.9,742.77
2016,11,24,11,15,861.5,94.0,1.2,13.0,534.0,983.58,749.68
2016,11,24,11,30,866.0,95.0,1.0,13.0,544.0,996.81,753.97
2016,11,24,11,45,867.5,94.5,0.85,13.5,546.5,1001.7,752.21
2016,11,24,12,0,869.0,94.0,0.7,14.0,549.0,1002.97,748.15
2016,11,24,12,15,866.5,94.0,0.6,14.0,543.5,997.29,742.25
2016,11,24,12,30,864.0,94.0,0.5,14.0,538.0,988.03,734.31
2016,11,24,12,45,858.0,93.0,0.4,14.5,524.5,970.65,720.04
2016,11,24,13,0,852.0,92.0,0.3,15.0,511.0,949.93,704.03
2016,11,24,13,15,841.5,90.5,0.35,15.0,490.5,921.21,687.58
2016,11,24,13,30,831.0,89.0,0.4,15.0,470.0,889.61,669.24
2016,11,24,13,45,815.0,86.5,0.5,15.0,442.5,849.33,645.84
2016,11,24,14,0,799.0,84.0,0.6,15.0,415.0,806.91,620.47
2016,11,24,14,15,776.5,81.0,0.55,14.5,381.5,756.76,587.54
2016,11,24,14,30,754.0,78.0,0.5,14.0,348.0,711.14,557.18
2016,11,24,14,45,720.5,74.0,0.5,14.0,309.5,649.97,514.48
2016,11,24,15,0,687.0,70.0,0.5,14.0,271.0,589.4,470.57
2016,11,24,15,15,638.5,64.5,0.5,13.5,229.5,518.33,416.67
2016,11,24,15,30,590.0,59.0,0.5,13.0,188.0,450.11,362.59
2016,11,24,15,45,514.0,51.0,0.5,12.5,145.5,367.46,294.84
2016,11,24,16,0,438.0,43.0,0.5,12.0,103.0,291.56,229.73
2016,11,24,16,15,219.0,36.0,0.55,11.5,66.0,163.26,118.04
2016,11,24,16,30,0.0,29.0,0.6,11.0,29.0,33.55,0.0
2016,11,24,16,45,0.0,14.5,0.7,10.5,14.5,12.38,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,51.5,15.0,1.05,4.5,19.5,31.74,0.0
2016,11,25,7,30,103.0,30.0,1.0,5.0,39.0,92.11,61.22
2016,11,25,7,45,151.5,46.5,1.0,5.5,68.0,141.7,113.84
2016,11,25,8,0,200.0,63.0,1.0,6.0,97.0,194.52,161.95
2016,11,25,8,15,229.5,79.0,1.2,6.5,128.0,240.34,203.15
2016,11,25,8,30,259.0,95.0,1.4,7.0,159.0,288.85,245.69
2016,11,25,8,45,279.5,109.5,1.6,7.5,189.0,331.62,282.37
2016,11,25,9,0,300.0,124.0,1.8,8.0,219.0,375.77,319.28
2016,11,25,9,15,326.0,132.0,1.75,8.5,246.0,416.74,352.39
2016,11,25,9,30,352.0,140.0,1.7,9.0,273.0,459.11,385.74
2016,11,25,9,45,283.0,162.0,1.7,10.0,274.5,440.76,367.42
2016,11,25,10,0,214.0,184.0,1.7,11.0,276.0,398.85,330.9
2016,11,25,10,15,295.5,182.5,1.7,11.5,317.5,493.51,406.5
2016,11,25,10,30,377.0,181.0,1.7,12.0,359.0,573.44,468.01
2016,11,25,10,45,378.0,188.0,1.75,12.5,372.0,590.66,479.28
2016,11,25,11,0,379.0,195.0,1.8,13.0,385.0,606.53,490.01
2016,11,25,11,15,348.0,205.5,1.8,13.0,382.5,594.36,479.49
2016,11,25,11,30,317.0,216.0,1.8,13.0,380.0,580.2,467.75
2016,11,25,11,45,311.0,218.5,1.8,13.5,379.5,578.87,465.71
2016,11,25,12,0,305.0,221.0,1.8,14.0,379.0,576.3,462.7
2016,11,25,12,15,275.0,223.0,1.75,14.0,364.5,548.36,440.68
2016,11,25,12,30,245.0,225.0,1.7,14.0,350.0,519.71,418.25
2016,11,25,12,45,285.5,212.5,1.7,14.0,355.0,540.13,435.54
2016,11,25,13,0,326.0,200.0,1.7,14.0,360.0,558.42,450.78
2016,11,25,13,15,286.5,197.0,1.65,14.0,333.5,511.96,414.53
2016,11,25,13,30,247.0,194.0,1.6,14.0,307.0,466.23,378.96
2016,11,25,13,45,178.0,185.5,1.55,14.0,264.5,370.41,303.23
2016,11,25,14,0,109.0,177.0,1.5,14.0,222.0,297.41,243.86
2016,11,25,14,15,134.0,162.5,1.3,13.5,213.5,297.36,245.38
2016,11,25,14,30,159.0,148.0,1.1,13.0,205.0,295.37,244.72
2016,11,25,14,45,145.0,134.5,0.9,13.0,182.0,263.88,218.48
2016,11,25,15,0,131.0,121.0,0.7,13.0,159.0,233.52,192.97
2016,11,25,15,15,119.0,103.5,0.7,12.5,134.0,200.1,165.27
2016,11,25,15,30,107.0,86.0,0.7,12.0,109.0,167.71,137.72
2016,11,25,15,45,91.5,68.0,0.75,11.5,84.5,133.72,108.14
2016,11,25,16,0,76.0,50.0,0.8,11.0,60.0,101.02,78.96
2016,11,25,16,15,38.0,33.0,0.85,10.5,38.0,61.06,41.66
2016,11,25,16,30,0.0,16.0,0.9,10.0,16.0,13.57,0.0
2016,11,25,16,45,0.0,8.0,0.95,10.0,8.0,6.83,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.15,7.0,5.5,4.69,0.0
2016,11,26,7,30,0.0,11.0,2.3,7.0,11.0,9.04,0.7
2016,11,26,7,45,0.0,19.5,2.5,7.5,19.5,16.06,7.89
2016,11,26,8,0,0.0,28.0,2.7,8.0,28.0,23.1,14.29
2016,11,26,8,15,0.0,37.5,2.8,8.0,37.5,30.98,21.39
2016,11,26,8,30,0.0,47.0,2.9,8.0,47.0,38.88,28.44
2016,11,26,8,45,0.0,56.5,3.0,8.5,56.5,46.79,35.37
2016,11,26,9,0,0.0,66.0,3.1,9.0,66.0,55.1,42.55
2016,11,26,9,15,0.0,74.0,3.05,9.0,74.0,62.18,48.66
2016,11,26,9,30,0.0,82.0,3.0,9.0,82.0,69.32,54.77
2016,11,26,9,45,0.0,82.5,2.95,9.5,82.5,69.29,54.54
2016,11,26,10,0,0.0,83.0,2.9,10.0,83.0,69.4,54.44
2016,11,26,10,15,0.0,109.5,2.9,10.0,109.5,94.61,75.92
2016,11,26,10,30,0.0,136.0,2.9,10.0,136.0,120.89,98.11
2016,11,26,10,45,0.0,134.0,2.9,10.0,134.0,118.24,95.71
2016,11,26,11,0,0.0,132.0,2.9,10.0,132.0,115.8,93.55
2016,11,26,11,15,1.0,148.5,3.05,10.0,149.5,133.29,108.3
2016,11,26,11,30,2.0,165.0,3.2,10.0,167.0,151.27,123.39
2016,11,26,11,45,90.0,200.0,3.4,10.0,247.0,295.49,246.85
2016,11,26,12,0,178.0,235.0,3.6,10.0,327.0,448.0,372.53
2016,11,26,12,15,166.0,233.0,3.7,10.0,318.0,433.2,359.84
2016,11,26,12,30,154.0,231.0,3.8,10.0,309.0,418.11,347.65
2016,11,26,12,45,208.0,220.5,3.95,10.0,323.5,455.27,379.89
2016,11,26,13,0,262.0,210.0,4.1,10.0,338.0,510.82,426.13
2016,11,26,13,15,258.5,201.0,4.05,10.0,323.0,491.4,410.65
2016,11,26,13,30,255.0,192.0,4.0,10.0,308.0,471.27,394.88
2016,11,26,13,45,277.0,177.5,4.0,10.0,296.5,465.83,391.79
2016,11,26,14,0,299.0,163.0,4.0,10.0,285.0,458.27,386.81
2016,11,26,14,15,174.0,152.5,3.8,10.0,222.0,317.13,268.47
2016,11,26,14,30,49.0,142.0,3.6,10.0,159.0,187.43,156.7
2016,11,26,14,45,40.0,127.5,3.45,10.0,140.5,163.65,136.54
2016,11,26,15,0,31.0,113.0,3.3,10.0,122.0,140.82,116.78
2016,11,26,15,15,23.5,96.0,3.15,10.0,102.5,116.52,95.59
2016,11,26,15,30,16.0,79.0,3.0,10.0,83.0,84.94,67.96
2016,11,26,15,45,8.0,61.0,2.9,10.0,63.0,62.12,47.7
2016,11,26,16,0,0.0,43.0,2.8,10.0,43.0,39.84,27.93
2016,11,26,16,15,0.0,27.0,2.8,9.5,27.0,23.98,12.98
2016,11,26,16,30,0.0,11.0,2.8,9.0,11.0,9.06,0.0
2016,11,26,16,45,0.0,5.5,2.85,9.0,5.5,4.69,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,120.5,14.5,2.5,7.5,24.0,56.4,0.0
2016,11,27,7,30,241.0,29.0,2.6,8.0,48.0,155.15,95.82
2016,11,27,7,45,367.5,38.0,2.75,8.5,87.0,245.18,195.86
2016,11,27,8,0,494.0,47.0,2.9,9.0,126.0,343.87,284.45
2016,11,27,8,15,560.0,53.0,3.1,9.0,168.0,416.49,349.89
2016,11,27,8,30,626.0,59.0,3.3,9.0,210.0,494.29,417.86
2016,11,27,8,45,677.0,62.0,3.5,9.5,251.0,562.95,475.77
2016,11,27,9,0,728.0,65.0,3.7,10.0,292.0,629.53,529.16
2016,11,27,9,15,756.0,68.0,3.7,10.5,328.0,685.7,571.56
2016,11,27,9,30,784.0,71.0,3.7,11.0,364.0,741.59,612.63
2016,11,27,9,45,809.0,72.0,3.75,11.5,395.5,791.9,648.7
2016,11,27,10,0,834.0,73.0,3.8,12.0,427.0,840.95,683.16
2016,11,27,10,15,846.5,74.5,3.7,12.0,451.5,877.87,708.59
2016,11,27,10,30,859.0,76.0,3.6,12.0,476.0,912.27,731.94
2016,11,27,10,45,868.0,77.0,3.55,12.5,493.5,939.99,749.2
2016,11,27,11,0,877.0,78.0,3.5,13.0,511.0,964.64,764.19
2016,11,27,11,15,881.0,78.5,3.35,13.0,521.0,980.55,773.61
2016,11,27,11,30,885.0,79.0,3.2,13.0,531.0,992.98,780.65
2016,11,27,11,45,885.5,79.5,3.1,13.5,533.5,998.42,781.84
2016,11,27,12,0,886.0,80.0,3.0,14.0,536.0,1000.22,780.68
2016,11,27,12,15,883.5,79.5,2.95,14.0,530.5,994.12,776.11
2016,11,27,12,30,881.0,79.0,2.9,14.0,525.0,984.43,769.28
2016,11,27,12,45,792.5,91.5,2.85,14.0,485.5,904.92,713.35
2016,11,27,13,0,704.0,104.0,2.8,14.0,446.0,830.53,660.82
2016,11,27,13,15,587.5,128.5,2.65,14.0,406.0,737.28,592.76
2016,11,27,13,30,471.0,153.0,2.5,14.0,366.0,638.47,518.36
2016,11,27,13,45,418.5,152.0,2.45,14.0,333.0,577.75,472.11
2016,11,27,14,0,366.0,151.0,2.4,14.0,300.0,499.99,411.93
2016,11,27,14,15,404.0,132.0,2.3,13.5,284.5,513.61,424.42
2016,11,27,14,30,442.0,113.0,2.2,13.0,269.0,504.54,418.7
2016,11,27,14,45,407.5,107.0,2.1,13.0,238.5,453.51,377.32
2016,11,27,15,0,373.0,101.0,2.0,13.0,208.0,404.22,336.72
2016,11,27,15,15,343.0,88.5,1.75,12.5,175.5,352.18,293.39
2016,11,27,15,30,313.0,76.0,1.5,12.0,143.0,302.29,250.64
2016,11,27,15,45,364.0,58.5,1.25,11.5,119.5,293.05,240.04
2016,11,27,16,0,415.0,41.0,1.0,11.0,96.0,279.97,223.05
2016,11,27,16,15,289.0,30.0,1.0,10.5,61.0,188.39,135.29
2016,11,27,16,30,163.0,19.0,1.0,10.0,26.0,97.54,0.0
2016,11,27,16,45,81.5,9.5,1.0,9.5,13.0,35.1,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,2.8,9.0,5.0,4.27,0.0
2016,11,28,7,30,0.0,10.0,3.0,9.0,10.0,8.22,0.0
2016,11,28,7,45,0.0,19.5,3.25,9.5,19.5,16.07,7.69
2016,11,28,8,0,0.0,29.0,3.5,10.0,29.0,23.94,14.81
2016,11,28,8,15,0.0,38.5,3.6,10.0,38.5,31.82,21.87
2016,11,28,8,30,0.0,48.0,3.7,10.0,48.0,39.72,28.9
2016,11,28,8,45,0.0,58.0,3.85,10.0,58.0,48.24,36.39
2016,11,28,9,0,0.0,68.0,4.0,10.0,68.0,57.22,44.21
2016,11,28,9,15,0.0,77.0,4.05,10.0,77.0,65.28,51.15
2016,11,28,9,30,0.0,86.0,4.1,10.0,86.0,73.41,58.1
2016,11,28,9,45,314.0,95.0,4.2,10.5,227.0,400.81,343.09
2016,11,28,10,0,628.0,104.0,4.3,11.0,368.0,705.21,587.2
2016,11,28,10,15,524.5,136.0,4.3,11.0,365.5,660.69,549.83
2016,11,28,10,30,421.0,168.0,4.3,11.0,363.0,617.55,513.42
2016,11,28,10,45,460.5,166.5,4.35,11.0,386.5,662.37,549.29
2016,11,28,11,0,500.0,165.0,4.4,11.0,410.0,706.67,583.99
2016,11,28,11,15,470.5,184.0,4.4,11.0,418.5,707.53,582.9
2016,11,28,11,30,441.0,203.0,4.4,11.0,427.0,705.17,579.68
2016,11,28,11,45,220.5,140.0,4.4,11.5,252.0,390.6,327.37
2016,11,28,12,0,0.0,77.0,4.4,12.0,77.0,63.92,48.83
2016,11,28,12,15,78.0,152.5,4.35,12.0,191.5,245.76,204.86
2016,11,28,12,30,156.0,228.0,4.3,12.0,306.0,416.89,345.8
2016,11,28,12,45,194.5,219.5,4.3,12.0,314.5,441.69,366.65
2016,11,28,13,0,233.0,211.0,4.3,12.0,323.0,464.97,386.72
2016,11,28,13,15,274.5,196.0,4.2,12.0,323.5,500.46,416.07
2016,11,28,13,30,316.0,181.0,4.1,12.0,324.0,513.0,427.31
2016,11,28,13,45,295.0,172.5,4.1,12.0,299.5,475.91,397.69
2016,11,28,14,0,274.0,164.0,4.1,12.0,275.0,439.13,368.2
2016,11,28,14,15,465.0,128.5,4.0,12.0,298.5,559.46,468.91
2016,11,28,14,30,656.0,93.0,3.9,12.0,322.0,654.44,545.01
2016,11,28,14,45,638.0,84.5,3.85,12.0,287.5,603.42,504.58
2016,11,28,15,0,620.0,76.0,3.8,12.0,253.0,551.97,462.75
2016,11,28,15,15,569.5,69.5,3.35,11.5,213.0,481.44,403.73
2016,11,28,15,30,519.0,63.0,2.9,11.0,173.0,413.99,345.63
2016,11,28,15,45,459.0,53.0,2.5,10.5,134.0,341.48,281.91
2016,11,28,16,0,399.0,43.0,2.1,10.0,95.0,274.28,220.59
2016,11,28,16,15,275.5,31.0,1.85,9.0,60.0,183.6,132.43
2016,11,28,16,30,152.0,19.0,1.6,8.0,25.0,93.13,0.0
2016,11,28,16,45,76.0,9.5,1.4,7.5,12.5,33.39,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
