Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,207.5,10.5,1.6,2.5,25.0,84.28,0.0
2016,11,29,7,30,415.0,21.0,1.8,3.0,50.0,214.15,117.31
2016,11,29,7,45,517.0,28.0,2.05,4.0,90.5,299.72,240.21
2016,11,29,8,0,619.0,35.0,2.3,5.0,131.0,390.42,325.01
2016,11,29,8,15,676.5,39.5,2.35,5.5,173.0,462.13,390.01
2016,11,29,8,30,734.0,44.0,2.4,6.0,215.0,537.97,455.73
2016,11,29,8,45,771.0,47.0,2.45,6.5,255.5,601.73,508.91
2016,11,29,9,0,808.0,50.0,2.5,7.0,296.0,660.22,554.24
2016,11,29,9,15,832.0,52.0,2.4,7.5,332.0,714.03,593.62
2016,11,29,9,30,856.0,54.0,2.3,8.0,368.0,767.3,631.22
2016,11,29,9,45,872.0,56.0,2.2,8.5,398.5,812.96,661.96
2016,11,29,10,0,888.0,58.0,2.1,9.0,429.0,856.79,690.52
2016,11,29,10,15,899.0,59.0,2.05,9.5,453.5,892.64,713.16
2016,11,29,10,30,910.0,60.0,2.0,10.0,478.0,925.83,733.58
2016,11,29,10,45,916.0,61.0,2.0,10.5,495.0,951.47,749.04
2016,11,29,11,0,922.0,62.0,2.0,11.0,512.0,973.84,762.25
2016,11,29,11,15,925.5,62.5,2.05,11.5,522.0,989.72,771.64
2016,11,29,11,30,929.0,63.0,2.1,12.0,532.0,1002.03,778.75
2016,11,29,11,45,929.0,63.5,2.2,12.5,534.5,1007.27,781.8
2016,11,29,12,0,929.0,64.0,2.3,13.0,537.0,1008.8,782.51
2016,11,29,12,15,926.5,64.0,2.35,13.0,532.0,1003.49,779.55
2016,11,29,12,30,924.0,64.0,2.4,13.0,527.0,994.51,774.29
2016,11,29,12,45,905.0,68.0,2.45,13.0,512.5,971.52,759.45
2016,11,29,13,0,886.0,72.0,2.5,13.0,498.0,945.42,742.57
2016,11,29,13,15,876.5,71.0,2.5,13.0,478.0,918.64,724.7
2016,11,29,13,30,867.0,70.0,2.5,13.0,458.0,898.53,711.56
2016,11,29,13,45,851.5,68.5,2.55,13.0,431.5,859.7,685.27
2016,11,29,14,0,836.0,67.0,2.6,13.0,405.0,818.65,657.15
2016,11,29,14,15,816.0,64.5,2.55,12.5,372.5,770.67,623.89
2016,11,29,14,30,796.0,62.0,2.5,12.0,340.0,721.35,588.94
2016,11,29,14,45,767.5,59.0,2.5,12.0,302.5,664.08,546.26
2016,11,29,15,0,739.0,56.0,2.5,12.0,265.0,606.77,502.38
2016,11,29,15,15,694.5,51.5,2.15,11.0,224.5,537.62,446.75
2016,11,29,15,30,650.0,47.0,1.8,10.0,184.0,470.69,390.22
2016,11,29,15,45,578.5,41.0,1.5,9.5,142.5,389.93,320.04
2016,11,29,16,0,507.0,35.0,1.2,9.0,101.0,314.95,252.1
2016,11,29,16,15,378.0,26.0,1.15,8.5,64.0,225.17,161.52
2016,11,29,16,30,249.0,17.0,1.1,8.0,27.0,129.55,0.0
2016,11,29,16,45,124.5,8.5,1.1,7.5,13.5,48.86,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,0.85,6.0,9.5,8.11,0.0
2016,11,30,7,30,0.0,19.0,0.8,6.0,19.0,15.89,2.77
2016,11,30,7,45,5.0,36.0,0.75,6.5,36.5,36.32,24.61
2016,11,30,8,0,10.0,53.0,0.7,7.0,54.0,56.1,42.73
2016,11,30,8,15,18.5,69.5,0.85,7.5,73.5,84.76,68.13
2016,11,30,8,30,27.0,86.0,1.0,8.0,93.0,108.24,88.9
2016,11,30,8,45,32.0,102.0,1.15,8.5,111.0,129.54,107.44
2016,11,30,9,0,37.0,118.0,1.3,9.0,129.0,151.42,126.16
2016,11,30,9,15,42.0,131.5,1.35,9.5,146.0,170.51,142.19
2016,11,30,9,30,47.0,145.0,1.4,10.0,163.0,190.2,158.46
2016,11,30,9,45,52.5,158.5,1.5,10.5,179.5,210.85,175.35
2016,11,30,10,0,58.0,172.0,1.6,11.0,196.0,232.03,192.46
2016,11,30,10,15,177.0,180.0,1.6,11.0,259.5,365.72,304.57
2016,11,30,10,30,296.0,188.0,1.6,11.0,323.0,507.67,418.01
2016,11,30,10,45,350.5,185.5,1.6,11.5,351.5,561.22,458.25
2016,11,30,11,0,405.0,183.0,1.6,12.0,380.0,636.54,514.17
2016,11,30,11,15,395.5,189.5,1.6,12.0,385.0,619.83,500.84
2016,11,30,11,30,386.0,196.0,1.6,12.0,390.0,622.32,502.28
2016,11,30,11,45,606.5,144.5,1.65,12.5,451.0,808.73,640.94
2016,11,30,12,0,827.0,93.0,1.7,13.0,512.0,957.28,742.12
2016,11,30,12,15,445.5,153.5,1.85,13.0,379.0,651.9,523.07
2016,11,30,12,30,64.0,214.0,2.0,13.0,246.0,289.3,235.0
2016,11,30,12,45,58.0,207.0,2.15,13.0,235.5,274.67,224.82
2016,11,30,13,0,52.0,200.0,2.3,13.0,225.0,260.31,213.34
2016,11,30,13,15,26.0,131.0,2.35,12.5,143.5,151.92,124.01
2016,11,30,13,30,0.0,62.0,2.4,12.0,62.0,51.37,38.49
2016,11,30,13,45,0.0,59.0,2.45,12.0,59.0,48.87,36.47
2016,11,30,14,0,0.0,56.0,2.5,12.0,56.0,46.36,34.38
2016,11,30,14,15,0.0,49.5,2.4,11.5,49.5,40.94,29.84
2016,11,30,14,30,0.0,43.0,2.3,11.0,43.0,35.53,25.26
2016,11,30,14,45,0.0,38.0,2.2,11.0,38.0,31.38,21.68
2016,11,30,15,0,0.0,33.0,2.1,11.0,33.0,27.23,18.07
2016,11,30,15,15,0.0,28.0,1.9,10.5,28.0,23.08,14.47
2016,11,30,15,30,0.0,23.0,1.7,10.0,23.0,18.94,10.82
2016,11,30,15,45,0.0,17.5,1.55,10.0,17.5,14.4,6.75
2016,11,30,16,0,0.0,12.0,1.4,10.0,12.0,9.86,2.67
2016,11,30,16,15,0.0,7.5,1.3,9.5,7.5,6.15,0.0
2016,11,30,16,30,0.0,3.0,1.2,9.0,3.0,2.46,0.0
2016,11,30,16,45,0.0,1.5,1.2,9.0,1.5,1.28,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,170.0,10.5,1.35,3.5,21.5,70.24,0.0
2016,12,1,7,30,340.0,21.0,1.4,4.0,43.0,179.54,75.08
2016,12,1,7,45,455.5,29.0,1.5,5.0,82.5,269.73,212.71
2016,12,1,8,0,571.0,37.0,1.6,6.0,122.0,365.14,301.16
2016,12,1,8,15,634.0,42.0,1.9,6.5,164.0,438.39,367.53
2016,12,1,8,30,697.0,47.0,2.2,7.0,206.0,516.24,435.46
2016,12,1,8,45,739.5,50.5,2.55,7.5,246.5,582.75,492.32
2016,12,1,9,0,782.0,54.0,2.9,8.0,287.0,651.0,547.01
2016,12,1,9,15,808.5,56.5,2.95,8.5,323.5,707.18,589.37
2016,12,1,9,30,835.0,59.0,3.0,9.0,360.0,762.93,630.28
2016,12,1,9,45,849.5,62.0,3.15,9.5,391.0,808.6,663.22
2016,12,1,10,0,864.0,65.0,3.3,10.0,422.0,852.36,694.26
2016,12,1,10,15,876.5,66.5,3.35,10.0,446.5,880.83,714.3
2016,12,1,10,30,889.0,68.0,3.4,10.0,471.0,915.61,739.0
2016,12,1,10,45,898.0,69.0,3.45,10.5,489.5,943.72,757.29
2016,12,1,11,0,907.0,70.0,3.5,11.0,508.0,968.77,773.36
2016,12,1,11,15,911.5,70.5,3.55,11.5,518.5,985.56,783.54
2016,12,1,11,30,916.0,71.0,3.6,12.0,529.0,998.88,791.4
2016,12,1,11,45,917.0,71.0,3.65,12.5,531.5,1004.53,793.97
2016,12,1,12,0,918.0,71.0,3.7,13.0,534.0,1006.53,794.19
2016,12,1,12,15,916.0,70.5,3.65,13.0,529.0,1001.25,790.2
2016,12,1,12,30,914.0,70.0,3.6,13.0,524.0,992.36,783.88
2016,12,1,12,45,908.5,69.5,3.55,13.0,511.5,976.53,772.81
2016,12,1,13,0,903.0,69.0,3.5,13.0,499.0,957.3,759.5
2016,12,1,13,15,893.5,68.0,3.45,13.0,479.5,930.41,740.79
2016,12,1,13,30,884.0,67.0,3.4,13.0,460.0,900.57,719.99
2016,12,1,13,45,869.5,65.5,3.4,13.0,433.0,862.89,693.7
2016,12,1,14,0,855.0,64.0,3.4,13.0,406.0,831.5,671.85
2016,12,1,14,15,834.5,61.5,3.3,13.0,373.5,782.71,636.15
2016,12,1,14,30,814.0,59.0,3.2,13.0,341.0,732.56,598.98
2016,12,1,14,45,783.5,56.5,3.1,13.0,303.5,673.96,554.58
2016,12,1,15,0,753.0,54.0,3.0,13.0,266.0,615.43,509.17
2016,12,1,15,15,708.5,49.5,2.6,12.0,225.0,545.82,453.31
2016,12,1,15,30,664.0,45.0,2.2,11.0,184.0,478.42,396.3
2016,12,1,15,45,591.0,39.5,1.85,10.0,142.0,396.78,325.84
2016,12,1,16,0,518.0,34.0,1.5,9.0,100.0,321.0,257.35
2016,12,1,16,15,389.0,25.0,1.5,8.5,63.5,224.17,159.83
2016,12,1,16,30,260.0,16.0,1.5,8.0,27.0,133.48,0.0
2016,12,1,16,45,130.0,8.0,1.5,7.5,13.5,50.67,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,192.0,10.0,2.3,2.5,21.5,77.49,0.0
2016,12,2,7,30,384.0,20.0,2.5,3.0,43.0,195.79,66.62
2016,12,2,7,45,491.5,27.0,2.75,4.0,82.0,284.24,224.37
2016,12,2,8,0,599.0,34.0,3.0,5.0,121.0,375.96,312.73
2016,12,2,8,15,660.0,38.5,3.15,5.5,163.0,448.44,379.53
2016,12,2,8,30,721.0,43.0,3.3,6.0,205.0,525.4,447.47
2016,12,2,8,45,756.5,47.0,3.45,7.0,245.0,588.69,500.93
2016,12,2,9,0,792.0,51.0,3.6,8.0,285.0,653.19,551.29
2016,12,2,9,15,817.5,53.5,3.75,8.5,321.5,708.92,594.15
2016,12,2,9,30,843.0,56.0,3.9,9.0,358.0,756.46,629.63
2016,12,2,9,45,855.5,59.5,4.1,10.0,388.5,800.86,661.01
2016,12,2,10,0,868.0,63.0,4.3,11.0,419.0,843.26,690.75
2016,12,2,10,15,880.0,64.5,4.25,11.0,443.5,880.23,716.77
2016,12,2,10,30,892.0,66.0,4.2,11.0,468.0,914.69,740.67
2016,12,2,10,45,899.0,67.0,4.2,11.5,486.0,941.05,757.47
2016,12,2,11,0,906.0,68.0,4.2,12.0,504.0,964.28,771.98
2016,12,2,11,15,910.5,68.5,4.15,12.0,514.5,981.14,783.16
2016,12,2,11,30,915.0,69.0,4.1,12.0,525.0,994.53,791.93
2016,12,2,11,45,916.0,69.5,4.1,12.5,527.5,1000.95,794.72
2016,12,2,12,0,917.0,70.0,4.1,13.0,530.0,1003.72,795.12
2016,12,2,12,15,914.5,69.5,4.1,13.0,525.5,998.06,791.18
2016,12,2,12,30,912.0,69.0,4.1,13.0,521.0,988.79,784.9
2016,12,2,12,45,905.5,69.0,4.2,13.5,508.5,972.81,773.15
2016,12,2,13,0,899.0,69.0,4.3,14.0,496.0,953.46,759.27
2016,12,2,13,15,889.5,68.0,4.35,14.0,476.0,926.76,741.27
2016,12,2,13,30,880.0,67.0,4.4,14.0,456.0,897.11,721.09
2016,12,2,13,45,864.0,65.5,4.45,14.0,429.5,858.33,693.98
2016,12,2,14,0,848.0,64.0,4.5,14.0,403.0,825.93,671.36
2016,12,2,14,15,827.0,62.0,4.3,13.5,370.5,777.72,636.08
2016,12,2,14,30,806.0,60.0,4.1,13.0,338.0,728.18,599.45
2016,12,2,14,45,774.0,57.0,3.95,13.0,300.5,668.2,553.3
2016,12,2,15,0,742.0,54.0,3.8,13.0,263.0,608.46,506.32
2016,12,2,15,15,696.5,50.0,3.35,12.0,222.0,539.32,450.38
2016,12,2,15,30,651.0,46.0,2.9,11.0,181.0,472.43,393.39
2016,12,2,15,45,576.5,40.0,2.45,10.5,139.5,390.0,321.15
2016,12,2,16,0,502.0,34.0,2.0,10.0,98.0,313.67,251.5
2016,12,2,16,15,371.0,25.0,1.9,9.0,62.0,222.68,158.31
2016,12,2,16,30,240.0,16.0,1.8,8.0,26.0,125.96,0.0
2016,12,2,16,45,120.0,8.0,1.7,7.5,13.0,47.49,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.0,1.35,3.5,19.0,65.61,0.0
2016,12,3,7,30,319.0,20.0,1.5,4.0,38.0,172.08,40.62
2016,12,3,7,45,431.0,27.5,1.65,5.0,75.5,255.38,198.69
2016,12,3,8,0,543.0,35.0,1.8,6.0,113.0,346.71,285.76
2016,12,3,8,15,606.5,40.5,1.95,6.5,153.5,418.98,351.39
2016,12,3,8,30,670.0,46.0,2.1,7.0,194.0,496.13,418.58
2016,12,3,8,45,711.5,49.5,2.25,7.5,233.5,560.59,473.27
2016,12,3,9,0,753.0,53.0,2.4,8.0,273.0,626.8,525.91
2016,12,3,9,15,780.0,55.5,2.4,8.5,309.0,682.12,567.4
2016,12,3,9,30,807.0,58.0,2.4,9.0,345.0,737.16,607.47
2016,12,3,9,45,821.5,61.0,2.4,9.5,375.0,781.89,638.74
2016,12,3,10,0,836.0,64.0,2.4,10.0,405.0,824.82,668.06
2016,12,3,10,15,849.0,65.5,2.45,10.5,429.5,862.34,693.33
2016,12,3,10,30,862.0,67.0,2.5,11.0,454.0,887.72,709.59
2016,12,3,10,45,872.5,67.5,2.6,11.5,472.0,916.11,728.47
2016,12,3,11,0,883.0,68.0,2.7,12.0,490.0,941.6,745.2
2016,12,3,11,15,887.5,68.5,2.75,12.5,500.5,958.23,755.24
2016,12,3,11,30,892.0,69.0,2.8,13.0,511.0,971.5,763.07
2016,12,3,11,45,894.5,69.0,2.9,13.5,514.0,978.67,767.23
2016,12,3,12,0,897.0,69.0,3.0,14.0,517.0,982.3,769.1
2016,12,3,12,15,895.0,68.5,3.0,14.0,513.0,977.28,765.67
2016,12,3,12,30,893.0,68.0,3.0,14.0,509.0,968.74,760.0
2016,12,3,12,45,885.5,68.5,3.0,14.5,496.5,952.79,747.9
2016,12,3,13,0,878.0,69.0,3.0,15.0,484.0,933.58,733.7
2016,12,3,13,15,869.5,67.5,2.95,15.0,465.0,907.62,715.79
2016,12,3,13,30,861.0,66.0,2.9,15.0,446.0,878.75,695.84
2016,12,3,13,45,847.5,64.5,2.9,15.0,420.5,851.88,677.64
2016,12,3,14,0,834.0,63.0,2.9,15.0,395.0,813.11,650.58
2016,12,3,14,15,814.5,61.0,2.7,14.5,363.5,766.7,617.53
2016,12,3,14,30,795.0,59.0,2.5,14.0,332.0,718.89,582.91
2016,12,3,14,45,765.0,56.0,2.35,14.0,295.5,660.93,539.11
2016,12,3,15,0,735.0,53.0,2.2,14.0,259.0,603.07,494.43
2016,12,3,15,15,690.5,49.0,1.9,13.0,219.0,534.99,440.49
2016,12,3,15,30,646.0,45.0,1.6,12.0,179.0,469.1,385.4
2016,12,3,15,45,571.0,39.5,1.3,11.5,138.0,387.21,314.89
2016,12,3,16,0,496.0,34.0,1.0,11.0,97.0,311.36,246.76
2016,12,3,16,15,367.0,25.0,1.0,10.5,61.5,221.38,155.29
2016,12,3,16,30,238.0,16.0,1.0,10.0,26.0,125.5,0.0
2016,12,3,16,45,119.0,8.0,1.05,9.5,13.0,47.34,0.0
2016,12,3,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.5,0.45,5.5,17.0,52.09,0.0
2016,12,4,7,30,242.0,21.0,0.4,6.0,34.0,139.77,15.0
2016,12,4,7,45,358.0,30.5,0.4,6.5,70.0,229.71,174.79
2016,12,4,8,0,474.0,40.0,0.4,7.0,106.0,320.86,259.78
2016,12,4,8,15,543.0,46.5,0.45,7.5,146.5,393.61,323.42
2016,12,4,8,30,612.0,53.0,0.5,8.0,187.0,472.14,389.14
2016,12,4,8,45,660.0,57.0,0.6,8.5,226.5,538.73,443.57
2016,12,4,9,0,708.0,61.0,0.7,9.0,266.0,603.18,493.8
2016,12,4,9,15,737.0,64.0,0.8,9.5,302.0,659.14,535.16
2016,12,4,9,30,766.0,67.0,0.9,10.0,338.0,715.01,575.43
2016,12,4,9,45,761.0,76.0,1.05,10.5,364.5,749.55,600.01
2016,12,4,10,0,756.0,85.0,1.2,11.0,391.0,787.07,626.62
2016,12,4,10,15,771.0,87.0,1.2,11.5,415.5,819.08,646.95
2016,12,4,10,30,786.0,89.0,1.2,12.0,440.0,855.04,669.81
2016,12,4,10,45,797.5,90.0,1.25,12.5,458.0,884.19,688.34
2016,12,4,11,0,809.0,91.0,1.3,13.0,476.0,910.6,704.98
2016,12,4,11,15,814.0,91.5,1.3,13.0,486.5,927.23,715.48
2016,12,4,11,30,819.0,92.0,1.3,13.0,497.0,940.65,724.0
2016,12,4,11,45,823.5,91.0,1.3,13.5,500.5,948.44,727.54
2016,12,4,12,0,828.0,90.0,1.3,14.0,504.0,952.84,729.01
2016,12,4,12,15,825.5,90.0,1.4,14.0,499.0,948.21,727.53
2016,12,4,12,30,823.0,90.0,1.5,14.0,494.0,940.19,723.93
2016,12,4,12,45,668.0,121.5,1.6,14.0,444.5,828.08,648.0
2016,12,4,13,0,513.0,153.0,1.7,14.0,395.0,699.89,558.45
2016,12,4,13,15,480.0,153.0,1.75,14.0,372.0,659.36,530.12
2016,12,4,13,30,447.0,153.0,1.8,14.0,349.0,618.19,499.89
2016,12,4,13,45,358.5,156.5,1.9,14.0,308.5,512.98,419.69
2016,12,4,14,0,270.0,160.0,2.0,14.0,268.0,432.72,356.37
2016,12,4,14,15,243.5,154.0,1.8,13.5,245.0,395.62,327.21
2016,12,4,14,30,217.0,148.0,1.6,13.0,222.0,359.92,298.45
2016,12,4,14,45,367.0,118.5,1.45,13.0,227.5,440.43,365.02
2016,12,4,15,0,517.0,89.0,1.3,13.0,233.0,496.66,409.13
2016,12,4,15,15,463.0,81.0,1.2,12.5,195.0,424.97,350.41
2016,12,4,15,30,409.0,73.0,1.1,12.0,157.0,360.44,296.59
2016,12,4,15,45,342.0,61.0,1.0,11.5,120.0,288.32,235.04
2016,12,4,16,0,275.0,49.0,0.9,11.0,83.0,222.9,177.06
2016,12,4,16,15,137.5,34.5,0.9,10.5,51.5,120.21,83.02
2016,12,4,16,30,0.0,20.0,0.9,10.0,20.0,19.81,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.5,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,0.9,7.0,4.5,3.84,0.0
2016,12,5,7,30,0.0,9.0,1.0,7.0,9.0,7.4,0.0
2016,12,5,7,45,0.0,19.0,1.15,7.5,19.0,15.67,6.89
2016,12,5,8,0,0.0,29.0,1.3,8.0,29.0,23.95,14.79
2016,12,5,8,15,0.0,40.5,1.3,8.0,40.5,33.59,23.5
2016,12,5,8,30,0.0,52.0,1.3,8.0,52.0,44.07,32.88
2016,12,5,8,45,0.0,63.0,1.3,8.0,63.0,54.04,41.73
2016,12,5,9,0,0.0,74.0,1.3,8.0,74.0,64.07,50.54
2016,12,5,9,15,0.0,84.0,1.3,8.5,84.0,73.13,58.29
2016,12,5,9,30,0.0,94.0,1.3,9.0,94.0,82.29,66.01
2016,12,5,9,45,15.5,126.0,1.3,9.5,132.0,128.12,105.53
2016,12,5,10,0,31.0,158.0,1.3,10.0,170.0,192.21,159.4
2016,12,5,10,15,69.0,176.0,1.3,10.0,206.0,247.78,206.27
2016,12,5,10,30,107.0,194.0,1.3,10.0,242.0,305.6,254.12
2016,12,5,10,45,130.0,202.5,1.35,10.0,263.0,357.65,296.02
2016,12,5,11,0,153.0,211.0,1.4,10.0,284.0,391.85,323.45
2016,12,5,11,15,159.5,216.0,1.45,10.0,293.5,405.9,334.44
2016,12,5,11,30,166.0,221.0,1.5,10.0,303.0,419.75,345.41
2016,12,5,11,45,93.0,204.5,1.6,10.5,250.5,306.69,252.91
2016,12,5,12,0,20.0,188.0,1.7,11.0,198.0,195.5,159.72
2016,12,5,12,15,18.5,185.0,1.7,11.0,194.0,190.76,156.13
2016,12,5,12,30,17.0,182.0,1.7,11.0,190.0,186.19,152.37
2016,12,5,12,45,29.5,187.0,1.75,11.0,201.5,223.03,183.37
2016,12,5,13,0,42.0,192.0,1.8,11.0,213.0,241.97,199.44
2016,12,5,13,15,50.0,187.5,1.75,10.5,211.0,244.33,202.16
2016,12,5,13,30,58.0,183.0,1.7,10.0,209.0,246.58,204.86
2016,12,5,13,45,55.0,172.0,1.65,10.0,195.5,230.38,191.59
2016,12,5,14,0,52.0,161.0,1.6,10.0,182.0,214.49,178.58
2016,12,5,14,15,45.5,149.5,1.55,10.0,166.5,195.44,162.71
2016,12,5,14,30,39.0,138.0,1.5,10.0,151.0,177.07,147.26
2016,12,5,14,45,35.0,123.0,1.45,10.0,134.0,156.52,129.91
2016,12,5,15,0,31.0,108.0,1.4,10.0,117.0,136.49,112.76
2016,12,5,15,15,24.0,92.0,1.25,9.5,98.0,113.6,93.03
2016,12,5,15,30,17.0,76.0,1.1,9.0,79.0,83.36,66.72
2016,12,5,15,45,8.5,59.0,0.95,9.0,60.5,61.18,46.99
2016,12,5,16,0,0.0,42.0,0.8,9.0,42.0,39.58,27.71
2016,12,5,16,15,0.0,26.0,0.75,8.5,26.0,23.36,11.99
2016,12,5,16,30,0.0,10.0,0.7,8.0,10.0,8.23,0.0
2016,12,5,16,45,0.0,5.0,0.65,8.0,5.0,4.27,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,127.0,9.5,1.15,2.5,16.0,53.03,0.0
2016,12,6,7,30,254.0,19.0,1.2,3.0,32.0,140.56,0.0
2016,12,6,7,45,380.5,28.0,1.25,3.5,69.0,236.53,179.2
2016,12,6,8,0,507.0,37.0,1.3,4.0,106.0,333.11,274.11
2016,12,6,8,15,576.5,43.5,1.5,4.5,147.0,407.38,341.95
2016,12,6,8,30,646.0,50.0,1.7,5.0,188.0,482.26,408.03
2016,12,6,8,45,590.0,64.0,1.9,6.0,209.5,498.81,423.16
2016,12,6,9,0,534.0,78.0,2.1,7.0,231.0,503.0,427.05
2016,12,6,9,15,564.0,82.5,2.25,7.5,262.0,554.74,469.6
2016,12,6,9,30,594.0,87.0,2.4,8.0,293.0,606.99,510.08
2016,12,6,9,45,593.0,96.5,2.55,9.0,318.0,639.76,533.55
2016,12,6,10,0,592.0,106.0,2.7,10.0,343.0,670.34,555.01
2016,12,6,10,15,617.5,106.5,2.75,10.0,367.0,711.8,586.04
2016,12,6,10,30,643.0,107.0,2.8,10.0,391.0,752.1,615.77
2016,12,6,10,45,681.0,102.0,2.85,10.5,413.5,795.74,646.57
2016,12,6,11,0,719.0,97.0,2.9,11.0,436.0,837.7,675.73
2016,12,6,11,15,807.5,85.5,2.9,11.0,474.0,912.29,729.15
2016,12,6,11,30,896.0,74.0,2.9,11.0,512.0,980.36,776.68
2016,12,6,11,45,896.0,74.5,2.95,11.5,515.0,986.06,778.81
2016,12,6,12,0,896.0,75.0,3.0,12.0,518.0,988.22,779.22
2016,12,6,12,15,894.0,74.5,3.0,12.0,513.5,983.53,775.98
2016,12,6,12,30,892.0,74.0,3.0,12.0,509.0,975.31,770.5
2016,12,6,12,45,886.0,73.5,3.05,12.0,497.0,959.78,760.42
2016,12,6,13,0,880.0,73.0,3.1,12.0,485.0,951.29,755.52
2016,12,6,13,15,870.0,72.0,3.15,11.5,466.0,924.55,738.89
2016,12,6,13,30,860.0,71.0,3.2,11.0,447.0,894.87,720.14
2016,12,6,13,45,843.5,69.5,3.25,11.0,420.5,856.06,693.14
2016,12,6,14,0,827.0,68.0,3.3,11.0,394.0,815.06,664.23
2016,12,6,14,15,805.5,65.5,3.25,11.0,362.5,766.79,628.82
2016,12,6,14,30,784.0,63.0,3.2,11.0,331.0,717.25,591.88
2016,12,6,14,45,748.5,61.0,3.2,11.0,293.5,656.93,545.98
2016,12,6,15,0,713.0,59.0,3.2,11.0,256.0,596.98,499.16
2016,12,6,15,15,666.0,54.5,2.8,10.0,216.5,527.47,442.55
2016,12,6,15,30,619.0,50.0,2.4,9.0,177.0,465.89,389.54
2016,12,6,15,45,539.5,43.5,2.05,8.5,136.0,381.78,315.92
2016,12,6,16,0,460.0,37.0,1.7,8.0,95.0,304.65,245.63
2016,12,6,16,15,327.5,27.0,1.6,7.5,60.0,207.33,147.22
2016,12,6,16,30,195.0,17.0,1.5,7.0,25.0,110.48,0.0
2016,12,6,16,45,97.5,8.5,1.4,6.5,12.5,40.92,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,0.6,2.0,6.0,5.12,0.0
2016,12,7,7,30,0.0,12.0,0.5,2.0,12.0,9.89,0.0
2016,12,7,7,45,0.0,26.5,0.45,2.5,26.5,23.47,13.06
2016,12,7,8,0,0.0,41.0,0.4,3.0,41.0,37.65,26.96
2016,12,7,8,15,0.5,57.5,0.5,3.0,58.0,54.22,42.09
2016,12,7,8,30,1.0,74.0,0.6,3.0,75.0,70.62,56.93
2016,12,7,8,45,6.0,88.5,0.75,3.5,91.0,87.54,72.06
2016,12,7,9,0,11.0,103.0,0.9,4.0,107.0,105.04,87.49
2016,12,7,9,15,15.0,116.0,0.95,4.5,121.5,120.56,100.94
2016,12,7,9,30,19.0,129.0,1.0,5.0,136.0,136.57,114.63
2016,12,7,9,45,155.0,143.5,1.1,5.5,205.0,293.69,251.37
2016,12,7,10,0,291.0,158.0,1.2,6.0,274.0,449.77,379.96
2016,12,7,10,15,297.5,168.0,1.2,6.5,293.0,475.96,398.37
2016,12,7,10,30,304.0,178.0,1.2,7.0,312.0,501.59,417.16
2016,12,7,10,45,457.0,152.0,1.3,7.5,362.0,638.38,525.18
2016,12,7,11,0,610.0,126.0,1.4,8.0,412.0,769.28,621.53
2016,12,7,11,15,419.0,170.0,1.45,8.0,369.0,638.87,521.12
2016,12,7,11,30,228.0,214.0,1.5,8.0,326.0,471.0,388.66
2016,12,7,11,45,131.0,206.0,1.6,8.0,270.5,366.74,304.63
2016,12,7,12,0,34.0,198.0,1.7,8.0,215.0,241.07,199.56
2016,12,7,12,15,33.5,196.5,1.85,8.0,213.0,238.75,198.3
2016,12,7,12,30,33.0,195.0,2.0,8.0,211.0,236.61,196.71
2016,12,7,12,45,130.0,199.0,2.15,8.5,260.0,355.38,297.63
2016,12,7,13,0,227.0,203.0,2.3,9.0,309.0,451.4,377.09
2016,12,7,13,15,117.0,178.5,2.4,9.0,233.5,314.19,263.11
2016,12,7,13,30,7.0,154.0,2.5,9.0,158.0,148.66,122.11
2016,12,7,13,45,48.0,160.5,2.6,9.0,180.0,209.61,175.69
2016,12,7,14,0,89.0,167.0,2.7,9.0,202.0,254.5,214.73
2016,12,7,14,15,85.0,154.0,2.65,8.5,185.5,234.3,198.12
2016,12,7,14,30,81.0,141.0,2.6,8.0,169.0,214.47,181.78
2016,12,7,14,45,76.5,126.0,2.6,8.0,150.0,191.92,162.57
2016,12,7,15,0,72.0,111.0,2.6,8.0,131.0,169.82,143.45
2016,12,7,15,15,64.0,94.5,2.5,7.5,110.5,143.76,120.73
2016,12,7,15,30,56.0,78.0,2.4,7.0,90.0,118.44,98.25
2016,12,7,15,45,43.5,61.0,2.3,7.0,69.0,90.53,72.99
2016,12,7,16,0,31.0,44.0,2.2,7.0,48.0,63.52,48.33
2016,12,7,16,15,15.5,28.0,2.2,7.0,30.0,37.09,22.44
2016,12,7,16,30,0.0,12.0,2.2,7.0,12.0,9.89,0.0
2016,12,7,16,45,0.0,6.0,2.2,7.0,6.0,5.12,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,9.0,4.2,10.0,9.0,7.68,0.0
2016,12,8,7,30,0.0,18.0,4.2,10.0,18.0,16.59,0.0
2016,12,8,7,45,64.0,32.5,4.2,10.5,40.5,75.05,51.31
2016,12,8,8,0,128.0,47.0,4.2,11.0,63.0,136.32,108.64
2016,12,8,8,15,150.5,63.5,4.15,11.0,89.5,174.99,144.3
2016,12,8,8,30,173.0,80.0,4.1,11.0,116.0,215.63,180.88
2016,12,8,8,45,188.0,95.5,4.1,11.5,142.0,251.79,212.58
2016,12,8,9,0,203.0,111.0,4.1,12.0,168.0,289.04,244.4
2016,12,8,9,15,214.0,124.5,4.0,12.0,191.5,321.54,271.87
2016,12,8,9,30,225.0,138.0,3.9,12.0,215.0,354.53,299.23
2016,12,8,9,45,132.0,148.0,3.85,12.5,194.0,280.92,235.6
2016,12,8,10,0,39.0,158.0,3.8,13.0,173.0,199.95,164.98
2016,12,8,10,15,19.5,123.0,3.7,13.0,130.5,126.94,103.23
2016,12,8,10,30,0.0,88.0,3.6,13.0,88.0,74.01,57.63
2016,12,8,10,45,42.0,146.0,3.55,13.5,166.0,185.35,152.67
2016,12,8,11,0,84.0,204.0,3.5,14.0,244.0,298.18,245.74
2016,12,8,11,15,78.5,207.5,3.4,14.0,245.5,297.36,244.29
2016,12,8,11,30,73.0,211.0,3.3,14.0,247.0,296.5,243.17
2016,12,8,11,45,72.5,213.0,3.2,14.0,249.0,298.53,244.64
2016,12,8,12,0,72.0,215.0,3.1,14.0,251.0,300.66,246.21
2016,12,8,12,15,52.5,204.5,3.0,14.0,230.5,267.86,218.93
2016,12,8,12,30,33.0,194.0,2.9,14.0,210.0,235.54,192.0
2016,12,8,12,45,47.5,196.0,2.85,14.0,219.0,252.52,206.6
2016,12,8,13,0,62.0,198.0,2.8,14.0,228.0,269.44,220.97
2016,12,8,13,15,66.0,191.5,2.7,14.0,222.0,265.14,217.73
2016,12,8,13,30,70.0,185.0,2.6,14.0,216.0,260.82,214.55
2016,12,8,13,45,108.5,176.5,2.55,14.0,221.0,301.85,249.37
2016,12,8,14,0,147.0,168.0,2.5,14.0,226.0,322.33,267.23
2016,12,8,14,15,140.5,156.0,2.35,14.0,207.5,298.68,247.88
2016,12,8,14,30,134.0,144.0,2.2,14.0,189.0,275.35,228.76
2016,12,8,14,45,129.5,128.5,2.1,14.0,168.0,249.07,207.1
2016,12,8,15,0,125.0,113.0,2.0,14.0,147.0,223.05,185.27
2016,12,8,15,15,113.5,96.5,1.8,13.5,124.0,191.28,158.35
2016,12,8,15,30,102.0,80.0,1.6,13.0,101.0,160.47,131.69
2016,12,8,15,45,84.5,62.5,1.45,13.0,77.5,125.71,100.97
2016,12,8,16,0,67.0,45.0,1.3,13.0,54.0,92.27,70.96
2016,12,8,16,15,33.5,29.5,1.25,12.5,34.0,55.7,35.68
2016,12,8,16,30,0.0,14.0,1.2,12.0,14.0,11.56,0.0
2016,12,8,16,45,0.0,7.0,1.15,12.0,7.0,5.97,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,11.0,12.5,10.67,0.0
