Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,45,852.5,70.0,2.35,9.0,421.5,871.94,702.95
2016,12,19,14,0,838.0,69.0,2.3,9.0,397.0,834.28,676.19
2016,12,19,14,15,817.5,66.5,2.1,8.5,366.5,787.57,642.31
2016,12,19,14,30,797.0,64.0,1.9,8.0,336.0,739.38,606.84
2016,12,19,14,45,767.0,61.0,1.75,8.0,300.0,682.21,563.19
2016,12,19,15,0,737.0,58.0,1.6,8.0,264.0,624.91,518.55
2016,12,19,15,15,692.0,53.5,1.4,7.0,224.5,556.02,464.64
2016,12,19,15,30,647.0,49.0,1.2,6.0,185.0,489.12,408.87
2016,12,19,15,45,574.5,43.0,1.05,5.5,144.5,412.81,342.75
2016,12,19,16,0,502.0,37.0,0.9,5.0,104.0,337.35,274.98
2016,12,19,16,15,251.0,34.0,0.9,4.5,67.5,186.67,140.97
2016,12,19,16,30,0.0,31.0,0.9,4.0,31.0,37.95,0.0
2016,12,19,16,45,0.0,15.5,0.95,4.0,15.5,13.23,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,66.5,5.5,1.2,0.5,7.0,0.0,0.0
2016,12,20,7,30,133.0,11.0,1.3,1.0,14.0,60.37,0.0
2016,12,20,7,45,278.0,21.5,1.4,1.5,45.5,167.26,78.75
2016,12,20,8,0,423.0,32.0,1.5,2.0,77.0,273.88,219.84
2016,12,20,8,15,505.0,38.5,1.5,2.5,116.0,348.98,292.4
2016,12,20,8,30,587.0,45.0,1.5,3.0,155.0,431.63,365.97
2016,12,20,8,45,638.5,49.5,1.55,4.0,194.0,494.19,420.13
2016,12,20,9,0,690.0,54.0,1.6,5.0,233.0,565.13,478.37
2016,12,20,9,15,723.0,57.5,1.55,5.5,269.0,623.89,523.34
2016,12,20,9,30,756.0,61.0,1.5,6.0,305.0,683.13,567.03
2016,12,20,9,45,784.0,62.0,1.5,6.5,337.5,735.28,604.33
2016,12,20,10,0,812.0,63.0,1.5,7.0,370.0,786.68,640.11
2016,12,20,10,15,827.0,65.0,1.55,7.5,395.5,827.03,667.6
2016,12,20,10,30,842.0,67.0,1.6,8.0,421.0,865.27,693.28
2016,12,20,10,45,851.5,68.0,1.65,9.0,440.5,894.76,711.14
2016,12,20,11,0,861.0,69.0,1.7,10.0,460.0,911.26,719.76
2016,12,20,11,15,867.0,70.0,1.7,10.0,472.0,931.3,733.02
2016,12,20,11,30,873.0,71.0,1.7,10.0,484.0,948.17,744.08
2016,12,20,11,45,874.5,71.5,1.75,10.5,489.0,956.71,748.82
2016,12,20,12,0,876.0,72.0,1.8,11.0,494.0,961.82,751.42
2016,12,20,12,15,875.0,71.5,1.85,11.0,491.5,959.69,750.57
2016,12,20,12,30,874.0,71.0,1.9,11.0,489.0,954.13,747.57
2016,12,20,12,45,864.0,72.5,1.95,11.5,478.5,949.84,744.27
2016,12,20,13,0,854.0,74.0,2.0,12.0,468.0,931.49,731.26
2016,12,20,13,15,845.0,72.5,2.05,12.0,451.0,906.99,715.44
2016,12,20,13,30,836.0,71.0,2.1,12.0,434.0,879.56,697.51
2016,12,20,13,45,822.5,69.5,2.15,12.0,410.0,845.38,674.58
2016,12,20,14,0,809.0,68.0,2.2,12.0,386.0,808.85,649.69
2016,12,20,14,15,789.0,66.0,2.05,11.5,356.5,764.18,617.93
2016,12,20,14,30,769.0,64.0,1.9,11.0,327.0,718.07,584.62
2016,12,20,14,45,742.0,60.5,1.75,11.0,292.5,663.66,543.33
2016,12,20,15,0,715.0,57.0,1.6,11.0,258.0,609.01,501.01
2016,12,20,15,15,672.0,52.5,1.45,10.0,219.5,542.49,449.66
2016,12,20,15,30,629.0,48.0,1.3,9.0,181.0,477.85,396.46
2016,12,20,15,45,564.5,42.0,1.15,8.0,141.5,401.46,331.62
2016,12,20,16,0,500.0,36.0,1.0,7.0,102.0,336.01,272.76
2016,12,20,16,15,380.0,27.0,1.0,6.5,66.5,241.53,182.74
2016,12,20,16,30,260.0,18.0,1.0,6.0,31.0,147.77,3.17
2016,12,20,16,45,130.0,9.0,1.05,6.0,15.5,55.65,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,5.0,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,5.0,12.0,10.24,0.0
2016,12,21,7,45,182.5,22.5,1.15,5.5,41.5,124.17,52.27
2016,12,21,8,0,365.0,33.0,1.3,6.0,71.0,245.61,193.79
2016,12,21,8,15,448.0,41.0,1.4,6.0,109.0,320.02,264.91
2016,12,21,8,30,531.0,49.0,1.5,6.0,147.0,402.29,338.14
2016,12,21,8,45,584.0,54.0,1.6,6.5,185.0,468.84,395.86
2016,12,21,9,0,637.0,59.0,1.7,7.0,223.0,538.79,454.34
2016,12,21,9,15,672.0,63.0,1.75,7.5,259.0,597.28,500.46
2016,12,21,9,30,707.0,67.0,1.8,8.0,295.0,651.64,541.5
2016,12,21,9,45,741.5,67.5,1.9,9.0,327.5,707.02,581.52
2016,12,21,10,0,776.0,68.0,2.0,10.0,360.0,762.09,620.2
2016,12,21,10,15,792.0,70.0,2.0,10.0,385.5,802.4,648.62
2016,12,21,10,30,808.0,72.0,2.0,10.0,411.0,840.76,675.35
2016,12,21,10,45,819.0,73.0,2.05,10.5,430.5,871.02,695.24
2016,12,21,11,0,830.0,74.0,2.1,11.0,450.0,898.62,713.16
2016,12,21,11,15,836.5,75.0,2.1,11.0,462.5,919.09,726.78
2016,12,21,11,30,843.0,76.0,2.1,11.0,475.0,936.43,738.31
2016,12,21,11,45,846.0,76.0,2.1,11.5,480.5,945.8,743.03
2016,12,21,12,0,849.0,76.0,2.1,12.0,486.0,951.79,745.59
2016,12,21,12,15,849.0,76.0,2.1,12.0,484.0,951.43,745.29
2016,12,21,12,30,849.0,76.0,2.1,12.0,482.0,947.64,742.83
2016,12,21,12,45,845.0,75.0,2.15,12.5,472.5,935.26,733.76
2016,12,21,13,0,841.0,74.0,2.2,13.0,463.0,919.59,722.59
2016,12,21,13,15,833.0,73.0,2.15,13.0,446.5,897.0,706.93
2016,12,21,13,30,825.0,72.0,2.1,13.0,430.0,871.48,689.28
2016,12,21,13,45,814.5,70.0,2.1,13.0,407.0,839.65,667.57
2016,12,21,14,0,804.0,68.0,2.1,13.0,384.0,805.36,643.94
2016,12,21,14,15,785.0,65.5,2.0,12.5,355.0,761.11,613.01
2016,12,21,14,30,766.0,63.0,1.9,12.0,326.0,715.38,580.5
2016,12,21,14,45,740.0,59.5,1.85,12.0,292.0,661.92,540.77
2016,12,21,15,0,714.0,56.0,1.8,12.0,258.0,608.15,499.85
2016,12,21,15,15,671.5,52.0,1.6,11.0,219.5,542.63,449.15
2016,12,21,15,30,629.0,48.0,1.4,10.0,181.0,478.91,396.53
2016,12,21,15,45,563.0,42.0,1.2,9.5,142.0,401.61,330.37
2016,12,21,16,0,497.0,36.0,1.0,9.0,103.0,335.29,270.58
2016,12,21,16,15,380.5,27.0,1.05,8.5,67.5,242.42,183.27
2016,12,21,16,30,264.0,18.0,1.1,8.0,32.0,150.42,15.05
2016,12,21,16,45,132.0,9.0,1.15,7.5,16.0,56.61,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,216.5,16.0,1.5,4.5,38.5,131.96,51.59
2016,12,22,8,0,433.0,32.0,1.5,5.0,77.0,277.13,218.82
2016,12,22,8,15,518.0,39.0,1.45,5.5,117.0,354.8,293.32
2016,12,22,8,30,603.0,46.0,1.4,6.0,157.0,440.36,368.31
2016,12,22,8,45,657.0,50.5,1.35,6.5,197.5,504.97,423.7
2016,12,22,9,0,711.0,55.0,1.3,7.0,238.0,578.53,483.4
2016,12,22,9,15,744.0,58.5,1.25,7.5,275.0,638.32,528.19
2016,12,22,9,30,777.0,62.0,1.2,8.0,312.0,698.51,571.56
2016,12,22,9,45,799.5,64.5,1.15,9.0,344.0,749.07,605.14
2016,12,22,10,0,822.0,67.0,1.1,10.0,376.0,798.52,636.74
2016,12,22,10,15,837.0,69.0,1.15,10.5,402.0,839.41,663.91
2016,12,22,10,30,852.0,71.0,1.2,11.0,428.0,878.15,689.25
2016,12,22,10,45,862.0,72.0,1.25,11.5,448.0,908.59,708.56
2016,12,22,11,0,872.0,73.0,1.3,12.0,468.0,936.17,725.87
2016,12,22,11,15,878.0,73.5,1.35,12.5,480.5,956.25,738.05
2016,12,22,11,30,884.0,74.0,1.4,13.0,493.0,973.03,748.13
2016,12,22,11,45,886.0,74.5,1.5,13.5,498.0,971.68,746.89
2016,12,22,12,0,888.0,75.0,1.6,14.0,503.0,977.55,750.87
2016,12,22,12,15,887.5,75.0,1.65,14.0,501.0,976.82,751.05
2016,12,22,12,30,887.0,75.0,1.7,14.0,499.0,983.4,756.43
2016,12,22,12,45,884.0,74.0,1.75,14.0,489.5,971.77,749.49
2016,12,22,13,0,881.0,73.0,1.8,14.0,480.0,956.69,740.5
2016,12,22,13,15,872.5,72.0,1.7,14.0,463.0,933.1,723.77
2016,12,22,13,30,864.0,71.0,1.6,14.0,446.0,906.45,705.06
2016,12,22,13,45,851.5,69.0,1.55,14.0,422.0,872.02,681.59
2016,12,22,14,0,839.0,67.0,1.5,14.0,398.0,835.1,656.28
2016,12,22,14,15,819.5,65.0,1.3,13.5,368.0,790.08,624.29
2016,12,22,14,30,800.0,63.0,1.1,13.0,338.0,743.49,590.71
2016,12,22,14,45,771.5,60.0,0.95,13.0,302.5,687.52,549.23
2016,12,22,15,0,743.0,57.0,0.8,13.0,267.0,631.29,506.77
2016,12,22,15,15,699.5,52.5,0.75,12.5,227.5,563.24,456.1
2016,12,22,15,30,656.0,48.0,0.7,12.0,188.0,497.04,403.23
2016,12,22,15,45,585.0,42.5,0.7,11.5,147.5,415.97,336.79
2016,12,22,16,0,514.0,37.0,0.7,11.0,107.0,346.42,276.37
2016,12,22,16,15,257.0,35.5,0.7,10.5,70.5,192.55,144.55
2016,12,22,16,30,0.0,34.0,0.7,10.0,34.0,42.93,3.54
2016,12,22,16,45,0.0,17.0,0.75,10.0,17.0,14.51,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,4.8,6.0,2.5,2.05,0.0
2016,12,23,8,0,0.0,5.0,4.9,6.0,5.0,4.1,0.0
2016,12,23,8,15,0.0,8.0,4.95,6.0,8.0,6.56,0.0
2016,12,23,8,30,0.0,11.0,5.0,6.0,11.0,9.03,2.25
2016,12,23,8,45,0.0,14.0,5.05,6.5,14.0,11.51,4.47
2016,12,23,9,0,0.0,17.0,5.1,7.0,17.0,13.99,6.68
2016,12,23,9,15,0.0,20.0,5.0,7.0,20.0,16.47,8.89
2016,12,23,9,30,0.0,23.0,4.9,7.0,23.0,18.95,11.09
2016,12,23,9,45,0.0,25.5,4.85,7.5,25.5,21.02,12.87
2016,12,23,10,0,0.0,28.0,4.8,8.0,28.0,23.1,14.64
2016,12,23,10,15,0.0,54.0,4.6,8.5,54.0,44.69,33.42
2016,12,23,10,30,0.0,80.0,4.4,9.0,80.0,66.67,52.33
2016,12,23,10,45,0.0,62.0,4.2,9.5,62.0,51.37,38.95
2016,12,23,11,0,0.0,44.0,4.0,10.0,44.0,36.4,25.91
2016,12,23,11,15,104.5,127.0,4.0,10.0,176.5,240.32,203.63
2016,12,23,11,30,209.0,210.0,4.0,10.0,309.0,447.65,375.45
2016,12,23,11,45,104.5,110.0,4.0,10.0,159.5,221.72,187.24
2016,12,23,12,0,0.0,10.0,4.0,10.0,10.0,8.25,1.48
2016,12,23,12,15,0.0,58.0,4.25,10.0,58.0,48.06,35.9
2016,12,23,12,30,0.0,106.0,4.5,10.0,106.0,90.62,72.38
2016,12,23,12,45,7.0,138.0,4.75,10.5,141.5,129.8,105.89
2016,12,23,13,0,14.0,170.0,5.0,11.0,177.0,171.69,141.37
2016,12,23,13,15,49.0,179.0,5.0,10.5,200.5,233.77,195.31
2016,12,23,13,30,84.0,188.0,5.0,10.0,224.0,278.56,234.5
2016,12,23,13,45,42.0,134.5,5.0,10.0,152.5,172.4,144.04
2016,12,23,14,0,0.0,81.0,5.0,10.0,81.0,67.95,53.24
2016,12,23,14,15,0.0,75.0,4.85,10.0,75.0,62.6,48.75
2016,12,23,14,30,0.0,69.0,4.7,10.0,69.0,57.31,44.24
2016,12,23,14,45,0.0,61.5,4.55,10.0,61.5,50.95,38.76
2016,12,23,15,0,0.0,54.0,4.4,10.0,54.0,44.7,33.33
2016,12,23,15,15,0.0,46.0,4.05,9.5,46.0,38.04,27.55
2016,12,23,15,30,0.0,38.0,3.7,9.0,38.0,31.39,21.7
2016,12,23,15,45,0.0,29.5,3.35,8.5,29.5,24.34,15.44
2016,12,23,16,0,0.0,21.0,3.0,8.0,21.0,17.3,9.13
2016,12,23,16,15,0.0,14.0,2.75,7.5,14.0,11.52,3.7
2016,12,23,16,30,0.0,7.0,2.5,7.0,7.0,5.75,0.0
2016,12,23,16,45,0.0,3.5,2.3,6.5,3.5,2.99,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,218.0,15.0,1.6,3.5,37.0,129.73,41.87
2016,12,24,8,0,436.0,30.0,1.7,4.0,74.0,274.91,216.77
2016,12,24,8,15,521.5,37.0,1.9,4.0,114.0,346.59,288.82
2016,12,24,8,30,607.0,44.0,2.1,4.0,154.0,432.79,366.91
2016,12,24,8,45,662.0,48.0,2.35,4.5,194.5,503.38,429.45
2016,12,24,9,0,717.0,52.0,2.6,5.0,235.0,577.1,492.37
2016,12,24,9,15,750.5,55.0,2.65,5.5,272.0,636.8,539.56
2016,12,24,9,30,784.0,58.0,2.7,6.0,309.0,696.98,585.67
2016,12,24,9,45,812.0,59.5,2.8,6.5,342.5,750.92,625.94
2016,12,24,10,0,840.0,61.0,2.9,7.0,376.0,804.11,664.78
2016,12,24,10,15,855.5,62.5,2.95,7.0,402.5,836.52,688.21
2016,12,24,10,30,871.0,64.0,3.0,7.0,429.0,875.15,716.22
2016,12,24,10,45,883.0,64.5,3.1,7.5,449.5,906.86,737.89
2016,12,24,11,0,895.0,65.0,3.2,8.0,470.0,935.85,757.48
2016,12,24,11,15,901.0,65.5,3.2,8.0,483.0,956.18,771.36
2016,12,24,11,30,907.0,66.0,3.2,8.0,496.0,973.22,783.01
2016,12,24,11,45,911.0,66.0,3.25,8.5,502.0,984.23,789.42
2016,12,24,12,0,915.0,66.0,3.3,9.0,508.0,991.7,793.48
2016,12,24,12,15,914.5,66.0,3.3,9.0,506.0,991.2,793.05
2016,12,24,12,30,914.0,66.0,3.3,9.0,504.0,987.09,790.28
2016,12,24,12,45,903.0,67.5,3.3,9.0,493.5,971.36,779.34
2016,12,24,13,0,892.0,69.0,3.3,9.0,483.0,952.33,766.23
2016,12,24,13,15,884.0,68.0,3.25,9.0,466.5,929.55,750.12
2016,12,24,13,30,876.0,67.0,3.2,9.0,450.0,903.73,731.84
2016,12,24,13,45,865.5,65.5,3.15,9.0,426.5,872.12,709.28
2016,12,24,14,0,855.0,64.0,3.1,9.0,403.0,846.76,691.29
2016,12,24,14,15,836.5,62.0,2.95,8.5,373.0,802.29,659.31
2016,12,24,14,30,818.0,60.0,2.8,8.0,343.0,756.13,625.66
2016,12,24,14,45,792.5,57.0,2.65,8.0,308.0,701.95,584.07
2016,12,24,15,0,767.0,54.0,2.5,8.0,273.0,647.24,541.23
2016,12,24,15,15,726.0,50.0,2.15,7.0,233.5,580.57,488.62
2016,12,24,15,30,685.0,46.0,1.8,6.0,194.0,515.47,433.82
2016,12,24,15,45,621.5,40.5,1.45,5.5,153.5,437.48,365.56
2016,12,24,16,0,558.0,35.0,1.1,5.0,113.0,364.17,298.9
2016,12,24,16,15,442.0,27.0,1.1,4.5,75.0,268.54,209.39
2016,12,24,16,30,326.0,19.0,1.1,4.0,37.0,176.99,56.77
2016,12,24,16,45,163.0,9.5,1.1,3.5,18.5,69.38,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,214.0,15.5,1.25,1.5,36.5,128.12,37.35
2016,12,25,8,0,428.0,31.0,1.3,2.0,73.0,271.25,214.39
2016,12,25,8,15,514.0,38.0,1.5,2.5,113.0,348.76,290.99
2016,12,25,8,30,600.0,45.0,1.7,3.0,153.0,428.59,363.43
2016,12,25,8,45,653.5,49.5,1.9,3.5,193.5,498.57,425.33
2016,12,25,9,0,707.0,54.0,2.1,4.0,234.0,571.56,487.56
2016,12,25,9,15,741.0,57.5,2.15,4.5,271.0,631.96,535.2
2016,12,25,9,30,775.0,61.0,2.2,5.0,308.0,692.9,581.74
2016,12,25,9,45,798.5,63.5,2.25,5.5,341.0,744.36,619.65
2016,12,25,10,0,822.0,66.0,2.3,6.0,374.0,794.82,655.96
2016,12,25,10,15,837.5,67.5,2.3,6.5,400.5,835.75,684.0
2016,12,25,10,30,853.0,69.0,2.3,7.0,427.0,874.55,710.05
2016,12,25,10,45,865.0,70.0,2.3,7.5,447.5,907.13,731.2
2016,12,25,11,0,877.0,71.0,2.3,8.0,468.0,936.95,750.21
2016,12,25,11,15,882.5,72.0,2.3,8.0,481.0,947.2,756.55
2016,12,25,11,30,888.0,73.0,2.3,8.0,494.0,964.33,768.12
2016,12,25,11,45,890.5,73.0,2.35,8.5,499.5,973.85,773.49
2016,12,25,12,0,893.0,73.0,2.4,9.0,505.0,979.91,776.63
2016,12,25,12,15,891.5,73.0,2.4,9.0,502.5,978.55,775.6
2016,12,25,12,30,890.0,73.0,2.4,9.0,500.0,973.67,772.34
2016,12,25,12,45,884.5,72.5,2.4,9.5,490.5,960.79,762.22
2016,12,25,13,0,879.0,72.0,2.4,10.0,481.0,944.57,749.98
2016,12,25,13,15,870.5,71.0,2.35,9.5,464.0,931.78,742.52
2016,12,25,13,30,862.0,70.0,2.3,9.0,447.0,905.47,725.39
2016,12,25,13,45,848.0,68.5,2.25,9.0,423.0,870.69,700.87
2016,12,25,14,0,834.0,67.0,2.2,9.0,399.0,833.48,674.48
2016,12,25,14,15,814.5,65.0,2.05,9.0,369.0,788.83,641.46
2016,12,25,14,30,795.0,63.0,1.9,9.0,339.0,742.6,606.91
2016,12,25,14,45,768.0,59.5,1.8,9.0,304.0,687.47,565.48
2016,12,25,15,0,741.0,56.0,1.7,9.0,269.0,632.0,522.9
2016,12,25,15,15,699.5,52.0,1.55,8.0,230.5,566.03,472.36
2016,12,25,15,30,658.0,48.0,1.4,7.0,192.0,501.69,419.5
2016,12,25,15,45,594.5,42.5,1.25,6.5,152.0,424.8,353.56
2016,12,25,16,0,531.0,37.0,1.1,6.0,112.0,352.51,288.99
2016,12,25,16,15,418.5,28.5,1.2,5.0,75.0,265.26,207.73
2016,12,25,16,30,306.0,20.0,1.3,4.0,38.0,174.95,66.55
2016,12,25,16,45,153.0,10.0,1.4,3.5,19.0,66.3,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,236.0,14.0,1.35,0.5,37.5,132.57,34.65
2016,12,26,8,0,472.0,28.0,1.5,1.0,75.0,282.18,223.43
2016,12,26,8,15,555.0,34.0,1.55,1.5,115.0,359.9,301.15
2016,12,26,8,30,638.0,40.0,1.6,2.0,155.0,444.8,377.59
2016,12,26,8,45,686.0,45.0,1.65,3.0,195.5,513.14,436.83
2016,12,26,9,0,734.0,50.0,1.7,4.0,236.0,584.22,495.48
2016,12,26,9,15,767.0,53.0,1.7,4.5,273.5,644.26,541.93
2016,12,26,9,30,800.0,56.0,1.7,5.0,311.0,704.75,587.11
2016,12,26,9,45,817.0,59.5,1.75,5.5,343.0,753.18,622.18
2016,12,26,10,0,834.0,63.0,1.8,6.0,375.0,800.17,655.44
2016,12,26,10,15,849.5,65.0,1.8,6.5,402.0,842.15,683.81
2016,12,26,10,30,865.0,67.0,1.8,7.0,429.0,882.01,710.15
2016,12,26,10,45,873.5,68.5,1.85,8.0,449.0,912.42,728.64
2016,12,26,11,0,882.0,70.0,1.9,9.0,469.0,929.79,737.81
2016,12,26,11,15,888.0,70.5,1.8,9.0,482.0,950.15,750.0
2016,12,26,11,30,894.0,71.0,1.7,9.0,495.0,967.27,759.79
2016,12,26,11,45,896.0,71.5,1.65,9.5,501.0,977.15,763.95
2016,12,26,12,0,898.0,72.0,1.6,10.0,507.0,983.53,765.88
2016,12,26,12,15,896.5,72.0,1.55,10.0,505.0,982.29,764.16
2016,12,26,12,30,895.0,72.0,1.5,10.0,503.0,977.51,760.27
2016,12,26,12,45,891.0,71.5,1.45,10.0,493.5,966.15,752.06
2016,12,26,13,0,887.0,71.0,1.4,10.0,484.0,951.39,741.75
2016,12,26,13,15,878.5,70.0,1.35,10.0,467.0,928.43,725.92
2016,12,26,13,30,870.0,69.0,1.3,10.0,450.0,912.23,714.96
2016,12,26,13,45,857.5,67.0,1.3,10.0,426.5,878.03,692.11
2016,12,26,14,0,845.0,65.0,1.3,10.0,403.0,841.31,667.46
2016,12,26,14,15,826.0,63.0,1.2,9.5,373.0,796.84,636.76
2016,12,26,14,30,807.0,61.0,1.1,9.0,343.0,750.73,604.42
2016,12,26,14,45,779.0,58.5,1.05,9.0,308.0,695.74,564.39
2016,12,26,15,0,751.0,56.0,1.0,9.0,273.0,640.39,523.18
2016,12,26,15,15,710.0,52.0,1.0,8.0,234.0,574.34,474.66
2016,12,26,15,30,669.0,48.0,1.0,7.0,195.0,509.85,423.54
2016,12,26,15,45,603.5,42.5,1.0,6.5,154.5,431.2,357.64
2016,12,26,16,0,538.0,37.0,1.0,6.0,114.0,357.36,292.85
2016,12,26,16,15,427.0,28.5,1.05,5.0,76.5,264.25,207.71
2016,12,26,16,30,316.0,20.0,1.1,4.0,39.0,180.51,78.42
2016,12,26,16,45,158.0,10.0,1.15,3.5,19.5,68.46,0.0
2016,12,26,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,7,45,196.0,15.5,0.65,1.5,34.5,119.21,26.75
2016,12,27,8,0,392.0,31.0,0.6,2.0,69.0,252.35,197.57
2016,12,27,8,15,478.0,38.5,0.65,2.5,108.0,328.37,271.74
2016,12,27,8,30,564.0,46.0,0.7,3.0,147.0,412.65,346.01
2016,12,27,8,45,623.0,50.0,0.75,4.0,187.0,482.96,405.64
2016,12,27,9,0,682.0,54.0,0.8,5.0,227.0,552.63,462.45
2016,12,27,9,15,716.5,57.5,0.8,5.5,264.0,612.39,507.94
2016,12,27,9,30,751.0,61.0,0.8,6.0,301.0,672.82,552.06
2016,12,27,9,45,777.5,63.5,0.85,6.5,333.5,725.92,589.95
2016,12,27,10,0,804.0,66.0,0.9,7.0,366.0,778.32,626.45
2016,12,27,10,15,820.0,67.5,1.0,7.5,393.0,819.31,654.78
2016,12,27,10,30,836.0,69.0,1.1,8.0,420.0,858.28,681.44
2016,12,27,10,45,845.5,71.0,1.2,9.0,440.0,889.71,701.29
2016,12,27,11,0,855.0,73.0,1.3,10.0,460.0,918.37,719.09
2016,12,27,11,15,861.0,73.5,1.4,10.0,473.0,938.75,733.73
2016,12,27,11,30,867.0,74.0,1.5,10.0,486.0,955.9,746.35
2016,12,27,11,45,869.0,75.0,1.65,10.5,492.0,966.51,753.97
2016,12,27,12,0,871.0,76.0,1.8,11.0,498.0,973.65,759.32
2016,12,27,12,15,870.5,76.0,1.85,11.0,496.5,973.5,759.79
2016,12,27,12,30,870.0,76.0,1.9,11.0,495.0,969.82,758.06
2016,12,27,12,45,859.0,77.0,1.95,11.0,484.5,953.84,747.96
2016,12,27,13,0,848.0,78.0,2.0,11.0,474.0,934.59,735.77
2016,12,27,13,15,840.0,77.0,1.95,11.0,458.0,912.47,720.45
2016,12,27,13,30,832.0,76.0,1.9,11.0,442.0,887.34,703.06
2016,12,27,13,45,820.0,74.0,1.9,11.0,419.0,854.5,680.71
2016,12,27,14,0,808.0,72.0,1.9,11.0,396.0,819.2,656.46
2016,12,27,14,15,788.5,69.5,1.8,10.5,366.5,774.74,625.41
2016,12,27,14,30,769.0,67.0,1.7,10.0,337.0,728.77,592.76
2016,12,27,14,45,740.0,64.0,1.6,10.0,302.5,673.65,551.52
2016,12,27,15,0,711.0,61.0,1.5,10.0,268.0,618.32,509.28
2016,12,27,15,15,668.5,56.5,1.35,9.0,229.5,552.18,458.74
2016,12,27,15,30,626.0,52.0,1.2,8.0,191.0,493.06,410.16
2016,12,27,15,45,559.5,46.0,1.05,7.5,151.5,415.4,344.17
2016,12,27,16,0,493.0,40.0,0.9,7.0,112.0,343.08,280.36
2016,12,27,16,15,381.5,31.0,0.95,6.5,75.5,251.44,197.35
2016,12,27,16,30,270.0,22.0,1.0,6.0,39.0,163.75,78.05
2016,12,27,16,45,135.0,11.0,1.05,6.0,19.5,60.81,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.0,14.0,1.7,1.5,36.5,127.92,25.41
2016,12,28,8,0,456.0,28.0,1.9,2.0,73.0,272.69,214.56
2016,12,28,8,15,540.5,34.5,1.95,2.5,113.0,350.72,293.06
2016,12,28,8,30,625.0,41.0,2.0,3.0,153.0,436.24,370.26
2016,12,28,8,45,679.5,45.0,2.05,3.5,193.5,506.99,432.6
2016,12,28,9,0,734.0,49.0,2.1,4.0,234.0,580.98,495.03
2016,12,28,9,15,766.5,52.0,2.1,4.5,271.5,640.7,541.72
2016,12,28,9,30,799.0,55.0,2.1,5.0,309.0,700.88,587.18
2016,12,28,9,45,826.5,56.0,2.15,6.0,342.5,754.45,625.42
2016,12,28,10,0,854.0,57.0,2.2,7.0,376.0,798.89,655.76
2016,12,28,10,15,868.5,58.5,2.25,7.5,403.0,839.53,683.86
2016,12,28,10,30,883.0,60.0,2.3,8.0,430.0,878.03,709.97
2016,12,28,10,45,894.0,60.5,2.35,9.0,450.5,909.54,729.41
2016,12,28,11,0,905.0,61.0,2.4,10.0,471.0,938.25,746.67
2016,12,28,11,15,910.5,62.0,2.4,10.0,484.5,959.43,760.73
2016,12,28,11,30,916.0,63.0,2.4,10.0,498.0,977.28,772.57
2016,12,28,11,45,918.5,63.0,2.4,10.5,504.0,987.38,777.68
2016,12,28,12,0,921.0,63.0,2.4,11.0,510.0,993.91,780.51
2016,12,28,12,15,920.0,63.0,2.4,11.0,508.5,993.4,780.05
2016,12,28,12,30,919.0,63.0,2.4,11.0,507.0,989.25,777.32
2016,12,28,12,45,912.0,63.5,2.45,11.5,497.5,976.41,767.83
2016,12,28,13,0,905.0,64.0,2.5,12.0,488.0,960.14,756.14
2016,12,28,13,15,897.5,63.0,2.5,12.0,471.5,938.02,741.33
2016,12,28,13,30,890.0,62.0,2.5,12.0,455.0,912.77,724.36
2016,12,28,13,45,878.5,61.0,2.5,12.0,431.5,880.96,702.65
2016,12,28,14,0,867.0,60.0,2.5,12.0,408.0,846.57,678.94
2016,12,28,14,15,849.5,58.0,2.35,11.5,378.5,803.39,648.56
2016,12,28,14,30,832.0,56.0,2.2,11.0,349.0,758.5,616.49
2016,12,28,14,45,806.5,53.5,2.1,11.0,314.0,712.59,582.32
2016,12,28,15,0,781.0,51.0,2.0,11.0,279.0,658.22,540.94
2016,12,28,15,15,742.5,47.5,1.75,10.0,240.5,593.39,491.34
2016,12,28,15,30,704.0,44.0,1.5,9.0,202.0,529.88,439.79
2016,12,28,15,45,644.0,39.5,1.25,8.5,161.0,454.11,374.98
2016,12,28,16,0,584.0,35.0,1.0,8.0,120.0,382.56,311.34
2016,12,28,16,15,479.5,27.5,1.05,7.5,82.0,291.0,228.36
2016,12,28,16,30,375.0,20.0,1.1,7.0,44.0,204.36,106.47
2016,12,28,16,45,187.5,10.0,1.15,6.5,22.0,80.27,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,15.0,2.2,4.0,35.0,121.62,20.37
2016,12,29,8,0,412.0,30.0,2.3,4.0,70.0,259.4,202.51
2016,12,29,8,15,501.5,37.5,2.25,4.5,110.5,337.98,280.79
2016,12,29,8,30,591.0,45.0,2.2,5.0,151.0,425.27,358.87
2016,12,29,8,45,644.5,50.5,2.2,5.5,191.5,489.96,416.0
2016,12,29,9,0,698.0,56.0,2.2,6.0,232.0,563.74,478.0
2016,12,29,9,15,733.5,59.5,2.2,6.5,270.0,625.13,526.37
2016,12,29,9,30,769.0,63.0,2.2,7.0,308.0,687.2,573.27
2016,12,29,9,45,774.0,70.0,2.25,7.5,338.5,729.45,603.96
2016,12,29,10,0,779.0,77.0,2.3,8.0,369.0,769.49,632.42
2016,12,29,10,15,797.0,79.5,2.3,8.5,396.0,813.13,662.61
2016,12,29,10,30,815.0,82.0,2.3,9.0,423.0,854.9,690.82
2016,12,29,10,45,829.5,82.5,2.3,10.0,444.5,888.92,711.68
2016,12,29,11,0,844.0,83.0,2.3,11.0,466.0,920.35,730.42
2016,12,29,11,15,851.0,84.0,2.25,11.5,479.5,942.48,743.21
2016,12,29,11,30,858.0,85.0,2.2,12.0,493.0,961.42,753.8
2016,12,29,11,45,862.5,85.0,2.15,12.5,499.5,973.35,759.55
2016,12,29,12,0,867.0,85.0,2.1,13.0,506.0,981.83,763.07
2016,12,29,12,15,866.5,84.5,2.05,13.0,504.5,981.27,761.94
2016,12,29,12,30,866.0,84.0,2.0,13.0,503.0,977.17,758.64
2016,12,29,12,45,874.0,79.5,1.95,13.5,496.0,972.61,753.84
2016,12,29,13,0,882.0,75.0,1.9,14.0,489.0,964.29,746.62
2016,12,29,13,15,873.5,74.0,1.85,14.0,472.5,941.39,730.93
2016,12,29,13,30,865.0,73.0,1.8,14.0,456.0,915.37,713.3
2016,12,29,13,45,851.5,71.5,1.75,14.0,432.5,881.27,690.02
2016,12,29,14,0,838.0,70.0,1.7,14.0,409.0,844.66,664.9
2016,12,29,14,15,819.0,68.0,1.55,13.5,379.0,800.5,634.23
2016,12,29,14,30,800.0,66.0,1.4,13.0,349.0,754.67,601.94
2016,12,29,14,45,771.0,63.0,1.25,13.0,314.0,698.51,560.41
2016,12,29,15,0,742.0,60.0,1.1,13.0,279.0,642.06,517.91
2016,12,29,15,15,700.5,56.0,1.05,12.0,240.0,575.88,469.62
2016,12,29,15,30,659.0,52.0,1.0,11.0,201.0,511.21,418.94
2016,12,29,15,45,592.0,46.5,1.0,10.5,160.0,437.23,357.78
2016,12,29,16,0,525.0,41.0,1.0,10.0,119.0,363.4,294.31
2016,12,29,16,15,415.0,32.0,1.05,9.5,81.0,270.38,211.67
2016,12,29,16,30,305.0,23.0,1.1,9.0,43.0,182.66,101.09
2016,12,29,16,45,152.5,11.5,1.15,8.5,21.5,68.41,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,168.5,16.0,1.05,6.5,32.5,106.69,14.52
2016,12,30,8,0,337.0,32.0,1.0,7.0,65.0,224.85,172.46
2016,12,30,8,15,426.0,40.5,1.25,7.5,103.0,300.56,245.97
2016,12,30,8,30,515.0,49.0,1.5,8.0,141.0,384.99,320.67
2016,12,30,8,45,569.0,55.5,1.75,8.5,180.0,453.05,380.09
2016,12,30,9,0,623.0,62.0,2.0,9.0,219.0,524.84,440.69
2016,12,30,9,15,660.0,66.5,2.0,9.5,256.0,585.18,488.85
2016,12,30,9,30,697.0,71.0,2.0,10.0,293.0,646.7,535.22
2016,12,30,9,45,739.0,70.5,2.05,10.5,327.5,701.45,575.32
2016,12,30,10,0,781.0,70.0,2.1,11.0,362.0,762.17,618.9
2016,12,30,10,15,798.0,72.0,2.15,11.5,389.0,804.32,647.8
2016,12,30,10,30,815.0,74.0,2.2,12.0,416.0,844.59,675.04
2016,12,30,10,45,826.0,75.5,2.3,13.0,436.5,876.61,695.19
2016,12,30,11,0,837.0,77.0,2.4,14.0,457.0,905.97,713.3
2016,12,30,11,15,844.0,78.0,2.4,14.0,470.5,928.04,727.91
2016,12,30,11,30,851.0,79.0,2.4,14.0,484.0,946.97,740.43
2016,12,30,11,45,425.5,92.0,2.45,14.5,294.5,563.6,458.22
2016,12,30,12,0,0.0,105.0,2.5,15.0,105.0,89.48,69.36
2016,12,30,12,15,0.0,105.0,2.5,15.0,105.0,89.47,69.9
2016,12,30,12,30,0.0,105.0,2.5,15.0,105.0,89.51,69.94
2016,12,30,12,45,0.0,103.0,2.5,15.0,103.0,87.68,68.44
2016,12,30,13,0,0.0,101.0,2.5,15.0,101.0,85.89,67.0
2016,12,30,13,15,413.5,89.0,2.5,15.0,272.5,534.41,441.49
2016,12,30,13,30,827.0,77.0,2.5,15.0,444.0,886.39,701.54
2016,12,30,13,45,813.0,75.5,2.5,15.0,421.0,852.73,674.82
2016,12,30,14,0,799.0,74.0,2.5,15.0,398.0,816.7,650.01
2016,12,30,14,15,780.0,72.0,2.45,14.5,369.5,773.69,620.6
2016,12,30,14,30,761.0,70.0,2.4,14.0,341.0,729.09,589.52
2016,12,30,14,45,731.0,67.0,2.4,14.0,306.5,673.5,548.68
2016,12,30,15,0,701.0,64.0,2.4,14.0,272.0,617.74,506.75
2016,12,30,15,15,660.0,59.5,2.1,13.0,234.0,558.18,460.84
2016,12,30,15,30,619.0,55.0,1.8,12.0,196.0,495.36,409.37
2016,12,30,15,45,552.5,49.0,1.55,11.5,156.0,417.68,343.7
2016,12,30,16,0,486.0,43.0,1.3,11.0,116.0,345.22,280.32
2016,12,30,16,15,381.5,33.5,1.35,10.0,79.5,256.13,201.57
2016,12,30,16,30,277.0,24.0,1.4,9.0,43.0,172.66,101.38
2016,12,30,16,45,138.5,12.0,1.45,8.5,21.5,63.69,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
